Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,1.55,3.5,10.5,10.01,0.0
2016,1,1,8,0,0.0,21.0,1.7,4.0,21.0,19.65,8.31
2016,1,1,8,15,0.0,37.5,1.8,4.0,37.5,37.84,26.59
2016,1,1,8,30,0.0,54.0,1.9,4.0,54.0,54.91,42.23
2016,1,1,8,45,5.5,70.5,2.05,4.5,72.0,74.21,59.56
2016,1,1,9,0,11.0,87.0,2.2,5.0,90.0,93.44,76.63
2016,1,1,9,15,16.5,102.5,2.15,5.5,107.5,111.48,92.39
2016,1,1,9,30,22.0,118.0,2.1,6.0,125.0,129.55,107.89
2016,1,1,9,45,32.0,133.5,2.1,6.5,145.0,156.89,131.15
2016,1,1,10,0,42.0,149.0,2.1,7.0,165.0,177.61,148.4
2016,1,1,10,15,172.5,160.5,2.05,7.0,233.0,270.04,227.44
2016,1,1,10,30,303.0,172.0,2.0,7.0,301.0,362.17,303.61
2016,1,1,10,45,262.0,188.0,1.95,7.0,304.0,351.92,293.52
2016,1,1,11,0,221.0,204.0,1.9,7.0,307.0,334.19,277.97
2016,1,1,11,15,185.0,214.0,1.9,7.0,302.5,319.5,265.1
2016,1,1,11,30,149.0,224.0,1.9,7.0,298.0,304.79,252.25
2016,1,1,11,45,81.5,205.5,1.95,7.5,246.5,241.06,198.86
2016,1,1,12,0,14.0,187.0,2.0,8.0,195.0,182.58,149.64
2016,1,1,12,15,33.5,203.0,2.0,8.0,220.5,208.41,171.23
2016,1,1,12,30,53.0,219.0,2.0,8.0,246.0,229.72,188.59
2016,1,1,12,45,68.0,221.5,2.05,8.0,256.0,234.93,192.58
2016,1,1,13,0,83.0,224.0,2.1,8.0,266.0,238.88,195.46
2016,1,1,13,15,41.5,181.0,2.05,7.5,202.0,180.88,148.0
2016,1,1,13,30,0.0,138.0,2.0,7.0,138.0,127.03,103.78
2016,1,1,13,45,0.0,128.5,2.0,7.0,128.5,118.11,96.43
2016,1,1,14,0,0.0,119.0,2.0,7.0,119.0,109.28,89.04
2016,1,1,14,15,0.0,115.0,1.85,7.0,115.0,105.28,85.76
2016,1,1,14,30,0.0,111.0,1.7,7.0,111.0,101.23,82.42
2016,1,1,14,45,0.0,102.0,1.55,7.0,102.0,92.88,75.36
2016,1,1,15,0,0.0,93.0,1.4,7.0,93.0,84.54,68.28
2016,1,1,15,15,0.0,82.5,1.3,6.5,82.5,74.99,60.2
2016,1,1,15,30,0.0,72.0,1.2,6.0,72.0,65.62,54.78
2016,1,1,15,45,0.0,60.5,1.1,6.0,60.5,55.49,45.43
2016,1,1,16,0,0.0,49.0,1.0,6.0,49.0,45.25,35.87
2016,1,1,16,15,0.0,37.5,1.0,5.5,37.5,34.84,26.1
2016,1,1,16,30,0.0,26.0,1.0,5.0,26.0,24.13,15.93
2016,1,1,16,45,0.0,16.0,1.05,5.0,16.0,14.84,6.04
2016,1,1,17,0,0.0,6.0,1.1,5.0,6.0,5.72,0.0
2016,1,1,17,15,0.0,3.0,1.1,4.5,3.0,2.86,0.0
2016,1,1,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,212.5,11.5,0.9,-0.5,27.0,95.1,0.0
2016,1,2,8,0,425.0,23.0,0.9,0.0,54.0,225.0,150.21
2016,1,2,8,15,527.0,30.0,1.1,0.0,96.0,293.73,239.02
2016,1,2,8,30,629.0,37.0,1.3,0.0,138.0,363.35,304.28
2016,1,2,8,45,688.0,42.0,1.5,0.5,182.0,412.21,349.21
2016,1,2,9,0,747.0,47.0,1.7,1.0,226.0,461.35,392.65
2016,1,2,9,15,784.5,50.5,1.6,1.5,267.5,496.88,422.21
2016,1,2,9,30,822.0,54.0,1.5,2.0,309.0,530.95,449.18
2016,1,2,9,45,850.0,56.0,1.45,2.5,347.0,552.47,465.43
2016,1,2,10,0,878.0,58.0,1.4,3.0,385.0,575.33,481.99
2016,1,2,10,15,895.5,59.5,1.3,3.5,417.0,589.0,490.37
2016,1,2,10,30,913.0,61.0,1.2,4.0,449.0,599.79,496.12
2016,1,2,10,45,925.0,62.0,1.15,4.5,474.5,603.79,496.75
2016,1,2,11,0,937.0,63.0,1.1,5.0,500.0,604.61,494.78
2016,1,2,11,15,944.5,64.0,1.2,5.5,518.0,599.65,489.51
2016,1,2,11,30,952.0,65.0,1.3,6.0,536.0,591.43,481.53
2016,1,2,11,45,956.5,65.5,1.4,6.5,546.5,577.82,469.15
2016,1,2,12,0,961.0,66.0,1.5,7.0,557.0,561.04,453.99
2016,1,2,12,15,962.0,66.0,1.6,7.0,559.5,538.91,435.09
2016,1,2,12,30,963.0,66.0,1.7,7.0,562.0,513.88,413.36
2016,1,2,12,45,961.5,65.5,1.8,7.5,556.5,484.47,386.84
2016,1,2,13,0,960.0,65.0,1.9,8.0,551.0,452.51,357.64
2016,1,2,13,15,955.0,64.0,1.95,8.0,537.5,416.38,324.9
2016,1,2,13,30,950.0,63.0,2.0,8.0,524.0,378.25,289.74
2016,1,2,13,45,941.0,62.0,2.1,8.0,503.0,337.1,251.58
2016,1,2,14,0,932.0,61.0,2.2,8.0,482.0,294.61,211.81
2016,1,2,14,15,918.5,59.5,2.15,8.0,453.5,249.59,170.05
2016,1,2,14,30,905.0,58.0,2.1,8.0,425.0,204.04,129.0
2016,1,2,14,45,885.5,56.0,2.1,8.0,391.0,157.02,89.89
2016,1,2,15,0,866.0,54.0,2.1,8.0,357.0,110.47,57.0
2016,1,2,15,15,837.5,51.5,1.85,7.5,317.5,63.96,35.0
2016,1,2,15,30,809.0,49.0,1.6,7.0,278.0,36.67,28.14
2016,1,2,15,45,765.0,45.5,1.4,6.5,235.0,34.87,26.51
2016,1,2,16,0,721.0,42.0,1.2,6.0,192.0,33.11,24.81
2016,1,2,16,15,650.5,36.5,1.2,5.0,148.0,29.51,21.33
2016,1,2,16,30,580.0,31.0,1.2,4.0,104.0,25.9,17.62
2016,1,2,16,45,447.0,23.0,1.2,3.5,65.5,19.67,10.22
2016,1,2,17,0,314.0,15.0,1.2,3.0,27.0,14.3,0.0
2016,1,2,17,15,157.0,7.5,1.2,2.5,13.5,7.15,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,230.0,11.0,1.15,-0.5,28.0,101.6,0.0
2016,1,3,8,0,460.0,22.0,1.2,0.0,56.0,239.3,159.32
2016,1,3,8,15,561.5,29.0,1.2,0.5,99.0,308.66,250.59
2016,1,3,8,30,663.0,36.0,1.2,1.0,142.0,378.93,315.43
2016,1,3,8,45,719.5,41.0,1.3,1.5,186.5,427.35,359.5
2016,1,3,9,0,776.0,46.0,1.4,2.0,231.0,475.92,401.79
2016,1,3,9,15,707.0,57.0,1.5,2.5,249.0,463.26,392.83
2016,1,3,9,30,638.0,68.0,1.6,3.0,267.0,448.64,381.38
2016,1,3,9,45,673.0,70.5,1.7,3.5,302.0,476.0,403.79
2016,1,3,10,0,708.0,73.0,1.8,4.0,337.0,499.87,422.5
2016,1,3,10,15,741.5,73.0,1.85,4.5,370.0,520.27,437.75
2016,1,3,10,30,775.0,73.0,1.9,5.0,403.0,538.23,450.7
2016,1,3,10,45,858.5,69.0,1.95,6.0,454.0,577.67,479.52
2016,1,3,11,0,942.0,65.0,2.0,7.0,505.0,611.19,502.79
2016,1,3,11,15,948.0,66.0,2.05,7.0,522.5,605.41,496.85
2016,1,3,11,30,954.0,67.0,2.1,7.0,540.0,596.39,488.5
2016,1,3,11,45,954.5,68.5,2.15,7.5,549.5,581.74,474.68
2016,1,3,12,0,955.0,70.0,2.2,8.0,559.0,564.02,458.23
2016,1,3,12,15,825.5,95.0,2.2,8.0,519.5,503.8,408.95
2016,1,3,12,30,696.0,120.0,2.2,8.0,480.0,444.45,360.34
2016,1,3,12,45,552.0,158.5,2.25,8.5,442.0,393.56,317.82
2016,1,3,13,0,408.0,197.0,2.3,9.0,404.0,350.07,281.64
2016,1,3,13,15,574.0,147.5,2.3,9.0,431.0,349.82,277.52
2016,1,3,13,30,740.0,98.0,2.3,9.0,458.0,338.16,261.87
2016,1,3,13,45,629.0,122.0,2.3,9.5,419.0,295.95,225.74
2016,1,3,14,0,518.0,146.0,2.3,10.0,380.0,258.83,194.98
2016,1,3,14,15,529.0,133.5,2.1,9.5,361.0,225.47,164.58
2016,1,3,14,30,540.0,121.0,1.9,9.0,342.0,190.54,133.2
2016,1,3,14,45,529.0,112.5,1.75,9.0,314.0,154.51,103.18
2016,1,3,15,0,518.0,104.0,1.6,9.0,286.0,118.89,76.87
2016,1,3,15,15,502.5,94.0,1.4,8.5,254.5,82.55,56.25
2016,1,3,15,30,487.0,84.0,1.2,8.0,223.0,61.27,50.4
2016,1,3,15,45,587.5,65.0,1.05,7.5,207.0,47.45,37.87
2016,1,3,16,0,688.0,46.0,0.9,7.0,191.0,36.62,27.91
2016,1,3,16,15,615.0,40.0,0.95,6.5,147.5,32.69,24.1
2016,1,3,16,30,542.0,34.0,1.0,6.0,104.0,28.74,20.04
2016,1,3,16,45,271.0,30.5,1.05,5.5,65.5,25.0,14.7
2016,1,3,17,0,0.0,27.0,1.1,5.0,27.0,22.8,0.0
2016,1,3,17,15,0.0,13.5,1.1,4.5,13.5,12.87,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,9.0,2.65,-0.5,9.0,8.58,0.0
2016,1,4,8,0,0.0,18.0,2.9,0.0,18.0,16.7,6.23
2016,1,4,8,15,0.0,33.0,3.1,0.0,33.0,31.93,21.89
2016,1,4,8,30,0.0,48.0,3.3,0.0,48.0,47.35,36.21
2016,1,4,8,45,0.0,63.5,3.55,0.0,63.5,62.94,50.54
2016,1,4,9,0,0.0,79.0,3.8,0.0,79.0,78.27,64.49
2016,1,4,9,15,0.0,93.5,3.9,0.5,93.5,92.27,76.96
2016,1,4,9,30,0.0,108.0,4.0,1.0,108.0,106.19,89.15
2016,1,4,9,45,11.5,125.5,4.15,1.5,130.0,129.82,109.88
2016,1,4,10,0,23.0,143.0,4.3,2.0,152.0,153.43,130.33
2016,1,4,10,15,11.5,143.0,4.3,2.0,148.0,145.13,122.66
2016,1,4,10,30,0.0,143.0,4.3,2.0,144.0,137.23,115.37
2016,1,4,10,45,306.0,134.5,4.3,2.0,278.0,321.03,277.72
2016,1,4,11,0,612.0,126.0,4.3,2.0,412.0,493.77,423.38
2016,1,4,11,15,306.0,135.0,4.35,2.0,278.0,319.56,274.19
2016,1,4,11,30,0.0,144.0,4.4,2.0,144.0,135.51,113.07
2016,1,4,11,45,51.5,188.0,4.45,2.5,214.5,208.4,176.19
2016,1,4,12,0,103.0,232.0,4.5,3.0,285.0,275.07,232.28
2016,1,4,12,15,51.5,179.0,4.55,2.5,205.5,194.75,163.91
2016,1,4,12,30,0.0,126.0,4.6,2.0,126.0,117.32,97.3
2016,1,4,12,45,6.0,154.5,4.65,2.0,157.5,146.01,122.23
2016,1,4,13,0,12.0,183.0,4.7,2.0,189.0,173.67,146.02
2016,1,4,13,15,101.5,201.5,4.7,2.0,251.0,221.85,186.11
2016,1,4,13,30,191.0,220.0,4.7,2.0,313.0,261.72,217.69
2016,1,4,13,45,147.0,210.5,4.75,2.0,280.5,229.99,190.76
2016,1,4,14,0,103.0,201.0,4.8,2.0,248.0,203.23,168.61
2016,1,4,14,15,51.5,126.5,4.7,1.5,150.0,124.81,102.58
2016,1,4,14,30,0.0,52.0,4.6,1.0,52.0,48.33,37.54
2016,1,4,14,45,0.0,48.0,4.55,1.0,48.0,44.6,34.31
2016,1,4,15,0,0.0,44.0,4.5,1.0,44.0,40.87,31.03
2016,1,4,15,15,383.5,52.5,4.3,0.5,163.0,47.01,28.2
2016,1,4,15,30,767.0,61.0,4.1,0.0,282.0,46.72,38.37
2016,1,4,15,45,726.5,56.0,3.95,0.0,239.5,43.95,35.71
2016,1,4,16,0,686.0,51.0,3.8,0.0,197.0,41.21,32.97
2016,1,4,16,15,614.0,44.5,3.55,0.0,153.0,36.97,28.7
2016,1,4,16,30,542.0,38.0,3.3,0.0,109.0,29.86,21.59
2016,1,4,16,45,417.5,28.0,3.05,-0.5,69.5,22.52,13.29
2016,1,4,17,0,293.0,18.0,2.8,-1.0,30.0,14.84,0.0
2016,1,4,17,15,146.5,9.0,2.75,-1.0,15.0,8.58,0.0
2016,1,4,17,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,243.0,11.0,2.8,-4.0,29.0,106.94,0.0
2016,1,5,8,0,486.0,22.0,3.1,-4.0,58.0,250.81,169.81
2016,1,5,8,15,587.0,29.0,3.2,-3.5,102.0,320.99,266.68
2016,1,5,8,30,688.0,36.0,3.3,-3.0,146.0,391.95,334.85
2016,1,5,8,45,745.0,40.5,3.45,-3.0,191.5,440.85,381.83
2016,1,5,9,0,802.0,45.0,3.6,-3.0,237.0,489.85,427.02
2016,1,5,9,15,837.0,48.0,3.6,-2.5,280.0,521.01,454.66
2016,1,5,9,30,872.0,51.0,3.6,-2.0,323.0,554.14,482.57
2016,1,5,9,45,897.0,52.5,3.6,-2.0,361.5,577.88,502.54
2016,1,5,10,0,922.0,54.0,3.6,-2.0,400.0,599.23,519.9
2016,1,5,10,15,938.0,55.5,3.55,-1.5,432.5,612.65,529.17
2016,1,5,10,30,954.0,57.0,3.5,-1.0,465.0,623.06,535.62
2016,1,5,10,45,964.5,58.5,3.45,-0.5,490.5,627.07,536.59
2016,1,5,11,0,975.0,60.0,3.4,0.0,516.0,627.77,534.69
2016,1,5,11,15,981.5,60.5,3.35,0.0,535.0,621.71,528.12
2016,1,5,11,30,988.0,61.0,3.3,0.0,554.0,612.31,518.67
2016,1,5,11,45,991.5,61.5,3.25,0.0,564.5,597.95,505.0
2016,1,5,12,0,995.0,62.0,3.2,0.0,575.0,580.33,488.42
2016,1,5,12,15,995.5,62.0,3.15,0.0,577.5,557.51,467.3
2016,1,5,12,30,996.0,62.0,3.1,0.0,580.0,531.7,443.3
2016,1,5,12,45,994.0,62.0,3.05,0.0,574.5,501.89,415.52
2016,1,5,13,0,992.0,62.0,3.0,0.0,569.0,469.46,384.93
2016,1,5,13,15,987.0,61.5,2.95,0.0,555.5,432.92,350.29
2016,1,5,13,30,982.0,61.0,2.9,0.0,542.0,394.27,313.14
2016,1,5,13,45,973.0,60.0,2.9,0.0,521.0,352.0,272.44
2016,1,5,14,0,964.0,59.0,2.9,0.0,500.0,308.3,230.03
2016,1,5,14,15,951.5,57.5,2.85,0.0,471.5,262.18,185.67
2016,1,5,14,30,939.0,56.0,2.8,0.0,443.0,215.37,141.74
2016,1,5,14,45,920.0,54.5,2.8,0.0,408.5,167.24,99.73
2016,1,5,15,0,901.0,53.0,2.8,0.0,374.0,119.45,63.67
2016,1,5,15,15,874.0,50.5,2.55,0.0,334.0,71.15,37.82
2016,1,5,15,30,847.0,48.0,2.3,0.0,294.0,40.22,32.29
2016,1,5,15,45,806.5,44.5,2.1,-0.5,250.5,37.57,29.83
2016,1,5,16,0,766.0,41.0,1.9,-1.0,207.0,34.85,27.19
2016,1,5,16,15,700.5,36.5,1.75,-1.5,162.0,29.3,21.79
2016,1,5,16,30,635.0,32.0,1.6,-2.0,117.0,26.61,18.88
2016,1,5,16,45,511.5,24.0,1.5,-3.0,75.5,20.4,11.91
2016,1,5,17,0,388.0,16.0,1.4,-4.0,34.0,13.97,0.0
2016,1,5,17,15,194.0,8.0,1.45,-4.0,17.0,7.63,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.5,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-4.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,6,7,45,205.5,12.0,2.3,-3.5,27.0,93.11,0.0
2016,1,6,8,0,411.0,24.0,2.5,-3.0,54.0,220.26,148.33
2016,1,6,8,15,516.0,32.0,2.45,-2.5,96.5,291.84,241.47
2016,1,6,8,30,621.0,40.0,2.4,-2.0,139.0,364.42,309.76
2016,1,6,8,45,680.0,45.0,2.4,-2.0,183.5,413.85,356.2
2016,1,6,9,0,739.0,50.0,2.4,-2.0,228.0,463.46,400.95
2016,1,6,9,15,777.0,54.0,2.3,-1.5,270.0,500.24,432.34
2016,1,6,9,30,815.0,58.0,2.2,-1.0,312.0,535.6,461.15
2016,1,6,9,45,841.0,60.5,2.15,-0.5,350.0,560.58,480.59
2016,1,6,10,0,867.0,63.0,2.1,0.0,388.0,583.17,497.4
2016,1,6,10,15,884.5,65.0,2.0,0.0,420.5,594.29,505.16
2016,1,6,10,30,902.0,67.0,1.9,0.0,453.0,606.01,513.01
2016,1,6,10,45,913.5,68.5,1.85,0.5,478.5,610.64,514.32
2016,1,6,11,0,925.0,70.0,1.8,1.0,504.0,612.12,512.99
2016,1,6,11,15,932.5,71.0,1.7,1.0,522.5,607.55,507.31
2016,1,6,11,30,940.0,72.0,1.6,1.0,541.0,599.75,498.94
2016,1,6,11,45,943.5,72.5,1.55,1.5,551.5,586.02,485.23
2016,1,6,12,0,947.0,73.0,1.5,2.0,562.0,569.19,468.91
2016,1,6,12,15,947.5,73.0,1.4,2.0,564.5,547.3,448.86
2016,1,6,12,30,948.0,73.0,1.3,2.0,567.0,522.56,426.21
2016,1,6,12,45,945.5,72.5,1.25,2.5,561.5,493.25,399.1
2016,1,6,13,0,943.0,72.0,1.2,3.0,556.0,461.47,369.54
2016,1,6,13,15,937.5,71.5,1.15,3.0,543.0,426.22,337.29
2016,1,6,13,30,932.0,71.0,1.1,3.0,530.0,389.01,302.74
2016,1,6,13,45,921.5,70.0,1.05,3.5,509.0,348.02,264.11
2016,1,6,14,0,911.0,69.0,1.0,4.0,488.0,305.81,224.16
2016,1,6,14,15,897.0,67.5,0.95,3.5,460.0,261.38,183.24
2016,1,6,14,30,883.0,66.0,0.9,3.0,432.0,216.47,142.59
2016,1,6,14,45,861.0,64.0,0.85,3.0,398.0,165.67,99.28
2016,1,6,15,0,839.0,62.0,0.8,3.0,364.0,119.59,64.85
2016,1,6,15,15,810.0,59.0,0.75,2.5,324.5,73.47,39.75
2016,1,6,15,30,781.0,56.0,0.7,2.0,285.0,42.15,33.86
2016,1,6,15,45,734.5,52.5,0.7,1.5,242.0,40.55,32.43
2016,1,6,16,0,688.0,49.0,0.7,1.0,199.0,39.05,30.95
2016,1,6,16,15,617.0,43.0,0.75,0.5,155.5,35.21,27.14
2016,1,6,16,30,546.0,37.0,0.8,0.0,112.0,31.38,23.14
2016,1,6,16,45,414.5,28.0,0.9,0.0,72.5,22.25,13.52
2016,1,6,17,0,283.0,19.0,1.0,0.0,33.0,15.59,0.0
2016,1,6,17,15,141.5,9.5,1.0,0.0,16.5,9.05,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,30.5,13.5,1.95,0.0,16.0,25.01,0.0
2016,1,7,8,0,61.0,27.0,2.1,0.0,32.0,70.84,44.45
2016,1,7,8,15,98.5,44.5,2.05,0.0,58.0,112.66,90.95
2016,1,7,8,30,136.0,62.0,2.0,0.0,84.0,152.13,128.02
2016,1,7,8,45,159.5,79.5,2.0,0.5,112.5,185.48,158.6
2016,1,7,9,0,183.0,97.0,2.0,1.0,141.0,219.0,188.56
2016,1,7,9,15,206.5,110.0,1.95,1.5,168.5,246.83,212.88
2016,1,7,9,30,230.0,123.0,1.9,2.0,196.0,274.77,236.63
2016,1,7,9,45,167.5,141.5,1.85,2.5,197.5,251.69,215.67
2016,1,7,10,0,105.0,160.0,1.8,3.0,199.0,234.86,199.87
2016,1,7,10,15,163.5,172.0,1.75,3.0,239.5,279.51,237.97
2016,1,7,10,30,222.0,184.0,1.7,3.0,280.0,323.83,274.85
2016,1,7,10,45,200.0,197.0,1.65,3.5,287.0,321.53,271.21
2016,1,7,11,0,178.0,210.0,1.6,4.0,294.0,318.48,267.23
2016,1,7,11,15,140.5,217.5,1.55,4.0,285.5,300.38,251.28
2016,1,7,11,30,103.0,225.0,1.5,4.0,277.0,277.2,231.32
2016,1,7,11,45,101.0,231.0,1.45,4.5,283.0,278.13,231.28
2016,1,7,12,0,99.0,237.0,1.4,5.0,289.0,278.72,230.85
2016,1,7,12,15,488.5,164.5,1.4,5.0,420.0,408.97,337.37
2016,1,7,12,30,878.0,92.0,1.4,5.0,551.0,510.61,414.48
2016,1,7,12,45,881.0,90.0,1.45,5.5,547.0,483.44,388.86
2016,1,7,13,0,884.0,88.0,1.5,6.0,543.0,453.71,361.72
2016,1,7,13,15,878.0,87.0,1.5,6.0,530.0,419.03,330.51
2016,1,7,13,30,872.0,86.0,1.5,6.0,517.0,382.6,297.2
2016,1,7,13,45,864.5,84.0,1.55,6.0,497.0,343.19,260.95
2016,1,7,14,0,857.0,82.0,1.6,6.0,477.0,302.54,223.09
2016,1,7,14,15,842.5,80.0,1.5,6.0,450.0,259.25,182.97
2016,1,7,14,30,828.0,78.0,1.4,6.0,423.0,215.72,143.43
2016,1,7,14,45,810.0,74.5,1.35,6.0,390.0,170.37,104.69
2016,1,7,15,0,792.0,71.0,1.3,6.0,357.0,125.6,70.89
2016,1,7,15,15,761.5,67.5,1.15,5.5,318.5,81.14,46.11
2016,1,7,15,30,731.0,64.0,1.0,5.0,280.0,48.9,39.65
2016,1,7,15,45,685.5,59.0,0.9,4.5,238.0,42.06,33.42
2016,1,7,16,0,640.0,54.0,0.8,4.0,196.0,39.67,31.15
2016,1,7,16,15,569.0,47.5,0.85,3.0,153.0,35.93,27.54
2016,1,7,16,30,498.0,41.0,0.9,2.0,110.0,32.17,23.7
2016,1,7,16,45,378.0,30.5,1.0,1.5,71.5,24.47,15.5
2016,1,7,17,0,258.0,20.0,1.1,1.0,33.0,16.43,0.0
2016,1,7,17,15,129.0,10.0,1.1,0.5,16.5,9.53,0.0
2016,1,7,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,5.5,2.0,1.0,5.5,5.24,0.0
2016,1,8,8,0,0.0,11.0,2.0,1.0,11.0,10.19,1.6
2016,1,8,8,15,0.0,21.5,2.0,1.0,21.5,19.94,11.54
2016,1,8,8,30,0.0,32.0,2.0,1.0,32.0,29.71,20.61
2016,1,8,8,45,0.0,43.5,2.0,1.5,43.5,40.42,30.37
2016,1,8,9,0,0.0,55.0,2.0,2.0,55.0,51.51,40.37
2016,1,8,9,15,0.0,65.5,1.9,2.0,65.5,61.69,49.5
2016,1,8,9,30,0.0,76.0,1.8,2.0,76.0,71.82,58.47
2016,1,8,9,45,73.5,118.5,1.75,2.5,146.0,163.46,139.6
2016,1,8,10,0,147.0,161.0,1.7,3.0,216.0,260.54,222.48
2016,1,8,10,15,82.5,161.5,1.55,3.0,193.0,213.12,180.61
2016,1,8,10,30,18.0,162.0,1.4,3.0,170.0,167.33,140.35
2016,1,8,10,45,9.0,104.5,1.25,3.5,108.5,103.4,85.09
2016,1,8,11,0,0.0,47.0,1.1,4.0,47.0,43.69,32.87
2016,1,8,11,15,0.0,63.0,1.15,4.0,63.0,58.61,45.94
2016,1,8,11,30,0.0,79.0,1.2,4.0,79.0,73.56,58.87
2016,1,8,11,45,0.0,75.5,1.25,4.0,75.5,70.29,55.96
2016,1,8,12,0,0.0,72.0,1.3,4.0,72.0,67.02,53.1
2016,1,8,12,15,2.0,122.0,1.35,4.0,123.5,114.8,94.3
2016,1,8,12,30,4.0,172.0,1.4,4.0,175.0,162.06,134.37
2016,1,8,12,45,2.0,150.5,1.5,4.0,152.0,140.67,116.15
2016,1,8,13,0,0.0,129.0,1.6,4.0,129.0,119.69,98.4
2016,1,8,13,15,0.0,91.0,1.6,4.0,91.0,84.71,68.41
2016,1,8,13,30,0.0,53.0,1.6,4.0,53.0,49.29,37.71
2016,1,8,13,45,0.0,79.0,1.65,4.5,79.0,73.55,58.86
2016,1,8,14,0,0.0,105.0,1.7,5.0,105.0,97.04,79.13
2016,1,8,14,15,0.0,91.0,1.7,5.0,91.0,84.34,68.22
2016,1,8,14,30,0.0,77.0,1.7,5.0,77.0,71.67,57.35
2016,1,8,14,45,0.0,70.5,1.7,5.0,70.5,65.6,52.17
2016,1,8,15,0,0.0,64.0,1.7,5.0,64.0,59.52,46.94
2016,1,8,15,15,279.0,77.0,1.6,4.5,160.5,67.63,46.6
2016,1,8,15,30,558.0,90.0,1.5,4.0,257.0,65.72,55.32
2016,1,8,15,45,506.0,83.0,1.45,4.0,217.0,62.39,52.2
2016,1,8,16,0,454.0,76.0,1.4,4.0,177.0,56.66,46.75
2016,1,8,16,15,381.0,65.0,1.3,4.0,137.5,49.3,39.64
2016,1,8,16,30,308.0,54.0,1.2,4.0,98.0,41.73,32.14
2016,1,8,16,45,206.5,38.5,1.1,4.0,63.5,30.19,20.4
2016,1,8,17,0,105.0,23.0,1.0,4.0,29.0,18.25,0.0
2016,1,8,17,15,52.5,11.5,1.05,3.5,14.5,10.96,0.0
2016,1,8,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,10.5,2.35,3.5,10.5,10.01,0.0
2016,1,9,8,0,0.0,21.0,2.5,4.0,21.0,19.68,8.26
2016,1,9,8,15,2.0,38.5,2.45,4.0,39.0,40.16,28.55
2016,1,9,8,30,4.0,56.0,2.4,4.0,57.0,59.45,46.2
2016,1,9,8,45,13.5,74.0,2.35,4.0,77.0,82.66,67.14
2016,1,9,9,0,23.0,92.0,2.3,4.0,97.0,112.15,93.4
2016,1,9,9,15,31.5,107.5,2.2,4.5,116.5,132.26,110.97
2016,1,9,9,30,40.0,123.0,2.1,5.0,136.0,152.44,128.29
2016,1,9,9,45,20.0,108.5,2.05,5.5,115.0,116.33,96.53
2016,1,9,10,0,0.0,94.0,2.0,6.0,94.0,88.9,72.21
2016,1,9,10,15,0.0,110.5,2.0,6.0,110.5,104.97,86.0
2016,1,9,10,30,0.0,127.0,2.0,6.0,127.0,120.94,99.52
2016,1,9,10,45,0.0,137.5,2.05,6.0,137.5,130.76,107.71
2016,1,9,11,0,0.0,148.0,2.1,6.0,148.0,140.51,115.83
2016,1,9,11,15,0.0,122.0,2.1,6.0,122.0,114.62,93.63
2016,1,9,11,30,0.0,96.0,2.1,6.0,96.0,89.58,72.13
2016,1,9,11,45,16.0,153.0,2.1,6.5,161.5,152.41,125.62
2016,1,9,12,0,32.0,210.0,2.1,7.0,227.0,217.84,179.87
2016,1,9,12,15,37.0,215.0,2.1,7.0,235.0,222.62,183.48
2016,1,9,12,30,42.0,220.0,2.1,7.0,243.0,226.91,186.87
2016,1,9,12,45,21.0,177.0,2.15,7.5,188.5,173.65,142.28
2016,1,9,13,0,0.0,134.0,2.2,8.0,134.0,124.29,100.84
2016,1,9,13,15,106.5,179.0,2.2,8.0,232.5,206.07,168.32
2016,1,9,13,30,213.0,224.0,2.2,8.0,331.0,276.09,223.31
2016,1,9,13,45,189.5,216.5,2.2,8.0,309.0,251.01,201.94
2016,1,9,14,0,166.0,209.0,2.2,8.0,287.0,227.39,182.24
2016,1,9,14,15,83.0,158.5,2.2,7.5,197.5,159.65,128.31
2016,1,9,14,30,0.0,108.0,2.2,7.0,108.0,98.98,80.34
2016,1,9,14,45,0.0,99.5,2.2,7.0,99.5,91.12,73.8
2016,1,9,15,0,0.0,91.0,2.2,7.0,91.0,83.28,67.16
2016,1,9,15,15,0.0,80.5,2.25,7.0,80.5,73.79,59.02
2016,1,9,15,30,0.0,70.0,2.3,7.0,70.0,64.36,53.43
2016,1,9,15,45,0.0,59.0,2.35,7.0,59.0,54.59,44.49
2016,1,9,16,0,0.0,48.0,2.4,7.0,48.0,44.61,35.25
2016,1,9,16,15,0.0,37.5,2.5,7.0,37.5,34.83,26.08
2016,1,9,16,30,0.0,27.0,2.6,7.0,27.0,25.06,16.86
2016,1,9,16,45,0.0,17.5,2.75,7.0,17.5,16.23,8.3
2016,1,9,17,0,0.0,8.0,2.9,7.0,8.0,7.41,0.0
2016,1,9,17,15,0.0,4.0,2.85,7.0,4.0,3.81,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,10,7,45,198.5,11.5,3.35,7.5,26.5,90.41,0.0
2016,1,10,8,0,397.0,23.0,3.6,8.0,53.0,215.57,141.86
2016,1,10,8,15,501.0,30.5,3.7,8.0,94.5,285.83,229.31
2016,1,10,8,30,605.0,38.0,3.8,8.0,136.0,357.51,295.56
2016,1,10,8,45,662.5,44.0,3.9,8.5,180.0,407.26,340.68
2016,1,10,9,0,720.0,50.0,4.0,9.0,224.0,457.42,384.34
2016,1,10,9,15,757.0,53.5,4.25,9.0,265.5,493.27,416.01
2016,1,10,9,30,794.0,57.0,4.5,9.0,307.0,527.75,445.6
2016,1,10,9,45,398.5,94.5,4.75,9.5,220.5,348.47,295.49
2016,1,10,10,0,3.0,132.0,5.0,10.0,134.0,130.08,106.23
2016,1,10,10,15,1.5,114.0,5.2,10.0,115.0,109.39,88.62
2016,1,10,10,30,0.0,96.0,5.4,10.0,96.0,90.09,71.98
2016,1,10,10,45,0.0,76.5,5.6,10.5,76.5,71.21,55.62
2016,1,10,11,0,0.0,57.0,5.8,11.0,57.0,53.01,39.89
2016,1,10,11,15,445.0,67.5,5.85,11.0,292.5,335.05,282.88
2016,1,10,11,30,890.0,78.0,5.9,11.0,528.0,586.81,487.61
2016,1,10,11,45,594.5,153.0,6.0,11.0,456.5,488.44,404.13
2016,1,10,12,0,299.0,228.0,6.1,11.0,385.0,384.54,316.91
2016,1,10,12,15,294.0,230.0,6.05,10.5,385.5,373.85,308.03
2016,1,10,12,30,289.0,232.0,6.0,10.0,386.0,362.43,298.25
2016,1,10,12,45,144.5,174.5,6.0,10.0,251.5,230.35,188.96
2016,1,10,13,0,0.0,117.0,6.0,10.0,117.0,108.7,87.2
2016,1,10,13,15,421.0,105.5,5.85,9.5,316.5,264.12,213.66
2016,1,10,13,30,842.0,94.0,5.7,9.0,516.0,386.93,305.33
2016,1,10,13,45,834.5,92.0,5.6,9.0,497.0,348.58,268.73
2016,1,10,14,0,827.0,90.0,5.5,9.0,478.0,309.02,231.12
2016,1,10,14,15,413.5,103.0,5.3,8.5,297.0,183.7,136.63
2016,1,10,14,30,0.0,116.0,5.1,8.0,116.0,105.92,86.12
2016,1,10,14,45,390.0,95.0,4.95,8.0,239.5,131.43,90.46
2016,1,10,15,0,780.0,74.0,4.8,8.0,363.0,133.98,77.26
2016,1,10,15,15,751.5,70.5,4.55,7.5,325.0,89.89,50.71
2016,1,10,15,30,723.0,67.0,4.3,7.0,287.0,46.4,37.01
2016,1,10,15,45,691.0,60.5,4.05,6.5,246.5,42.89,33.85
2016,1,10,16,0,659.0,54.0,3.8,6.0,206.0,39.29,30.51
2016,1,10,16,15,593.0,47.5,3.5,5.5,162.5,35.54,26.9
2016,1,10,16,30,527.0,41.0,3.2,5.0,119.0,31.74,23.07
2016,1,10,16,45,419.0,31.5,2.95,4.5,79.5,25.01,16.15
2016,1,10,17,0,311.0,22.0,2.7,4.0,40.0,18.02,3.03
2016,1,10,17,15,155.5,11.0,2.7,3.5,20.0,10.48,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-3.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,250.0,11.5,1.6,-2.5,30.0,111.32,0.0
2016,1,11,8,0,500.0,23.0,1.8,-2.0,60.0,260.87,179.01
2016,1,11,8,15,599.5,29.5,1.9,-1.5,105.0,331.0,272.55
2016,1,11,8,30,699.0,36.0,2.0,-1.0,150.0,402.1,339.57
2016,1,11,8,45,753.0,41.0,2.1,-1.0,196.0,451.15,385.69
2016,1,11,9,0,807.0,46.0,2.2,-1.0,242.0,500.27,429.92
2016,1,11,9,15,841.0,49.0,2.2,-0.5,285.5,531.73,456.97
2016,1,11,9,30,875.0,52.0,2.2,0.0,329.0,565.18,484.3
2016,1,11,9,45,897.5,54.5,2.25,0.0,368.0,589.52,504.3
2016,1,11,10,0,920.0,57.0,2.3,0.0,407.0,611.39,521.73
2016,1,11,10,15,935.0,58.5,2.3,0.0,440.0,624.89,531.77
2016,1,11,10,30,950.0,60.0,2.3,0.0,473.0,635.37,539.14
2016,1,11,10,45,959.5,61.5,2.35,0.5,499.0,639.42,540.49
2016,1,11,11,0,969.0,63.0,2.4,1.0,525.0,640.16,539.07
2016,1,11,11,15,975.0,63.5,2.45,1.0,544.0,634.41,533.32
2016,1,11,11,30,981.0,64.0,2.5,1.0,563.0,625.32,524.77
2016,1,11,11,45,983.5,65.0,2.55,1.5,573.5,611.5,511.34
2016,1,11,12,0,986.0,66.0,2.6,2.0,584.0,594.45,495.09
2016,1,11,12,15,986.0,66.0,2.65,2.0,587.0,571.9,475.05
2016,1,11,12,30,986.0,66.0,2.7,2.0,590.0,546.39,452.16
2016,1,11,12,45,985.5,65.0,2.75,2.5,585.0,516.78,424.68
2016,1,11,13,0,985.0,64.0,2.8,3.0,580.0,484.48,394.42
2016,1,11,13,15,980.0,63.0,2.8,3.0,567.0,447.84,360.55
2016,1,11,13,30,975.0,62.0,2.8,3.0,554.0,409.08,324.15
2016,1,11,13,45,967.0,61.0,2.8,3.0,533.5,367.41,284.63
2016,1,11,14,0,959.0,60.0,2.8,3.0,513.0,324.22,243.21
2016,1,11,14,15,946.5,58.5,2.75,3.0,485.0,278.19,199.3
2016,1,11,14,30,934.0,57.0,2.7,3.0,457.0,231.45,155.37
2016,1,11,14,45,916.0,55.5,2.65,3.0,423.0,183.41,112.57
2016,1,11,15,0,898.0,54.0,2.6,3.0,389.0,135.59,74.41
2016,1,11,15,15,872.5,51.5,2.25,2.5,349.0,87.04,44.42
2016,1,11,15,30,847.0,49.0,1.9,2.0,309.0,40.9,32.66
2016,1,11,15,45,808.0,46.0,1.6,1.5,265.5,38.67,30.66
2016,1,11,16,0,769.0,43.0,1.3,1.0,222.0,33.2,25.52
