Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,708.0,38.5,1.3,0.5,176.5,30.51,22.87
2016,1,11,16,30,647.0,34.0,1.3,0.0,131.0,27.84,20.08
2016,1,11,16,45,536.5,27.0,1.3,-0.5,88.5,22.7,14.63
2016,1,11,17,0,426.0,20.0,1.3,-1.0,46.0,17.46,4.3
2016,1,11,17,15,213.0,10.0,1.3,-1.0,23.0,9.53,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,184.0,12.5,2.7,-1.5,26.0,85.98,0.0
2016,1,12,8,0,368.0,25.0,3.0,-1.0,52.0,212.18,146.68
2016,1,12,8,15,471.0,33.5,3.05,-0.5,93.5,281.74,233.11
2016,1,12,8,30,574.0,42.0,3.1,0.0,135.0,348.2,295.99
2016,1,12,8,45,634.5,47.5,3.2,0.0,179.0,398.86,343.48
2016,1,12,9,0,695.0,53.0,3.3,0.0,223.0,449.91,389.65
2016,1,12,9,15,733.5,57.0,3.55,0.5,265.0,487.07,422.29
2016,1,12,9,30,772.0,61.0,3.8,1.0,307.0,522.96,452.73
2016,1,12,9,45,802.0,63.5,4.1,2.0,345.5,550.54,475.06
2016,1,12,10,0,832.0,66.0,4.4,3.0,384.0,575.95,494.92
2016,1,12,10,15,850.0,68.0,4.55,3.5,416.0,591.2,506.35
2016,1,12,10,30,868.0,70.0,4.7,4.0,448.0,603.63,515.18
2016,1,12,10,45,882.5,70.5,4.9,4.5,474.5,606.34,516.16
2016,1,12,11,0,897.0,71.0,5.1,5.0,501.0,609.25,517.02
2016,1,12,11,15,905.0,72.0,5.2,5.0,520.0,605.76,513.1
2016,1,12,11,30,913.0,73.0,5.3,5.0,539.0,599.11,506.44
2016,1,12,11,45,772.0,108.5,5.45,5.5,508.0,544.76,459.0
2016,1,12,12,0,631.0,144.0,5.6,6.0,477.0,488.28,409.97
2016,1,12,12,15,605.0,153.0,5.65,6.0,474.5,466.89,390.85
2016,1,12,12,30,579.0,162.0,5.7,6.0,472.0,442.21,368.8
2016,1,12,12,45,617.0,149.0,5.8,6.5,476.5,430.39,356.52
2016,1,12,13,0,655.0,136.0,5.9,7.0,481.0,412.44,338.59
2016,1,12,13,15,639.5,137.0,5.85,7.0,467.5,382.45,311.0
2016,1,12,13,30,624.0,138.0,5.8,7.0,454.0,351.89,282.64
2016,1,12,13,45,332.5,166.5,5.8,7.0,334.0,255.68,205.4
2016,1,12,14,0,41.0,195.0,5.8,7.0,214.0,184.42,151.83
2016,1,12,14,15,20.5,168.5,5.65,7.0,178.0,156.49,128.83
2016,1,12,14,30,0.0,142.0,5.5,7.0,142.0,128.11,105.52
2016,1,12,14,45,0.0,130.5,5.4,7.0,130.5,117.38,96.49
2016,1,12,15,0,0.0,119.0,5.3,7.0,119.0,106.69,87.43
2016,1,12,15,15,0.0,107.0,5.2,6.5,107.0,95.64,78.14
2016,1,12,15,30,0.0,95.0,5.1,6.0,95.0,84.62,72.14
2016,1,12,15,45,320.5,76.5,5.05,6.0,152.5,54.97,45.0
2016,1,12,16,0,641.0,58.0,5.0,6.0,210.0,42.32,33.3
2016,1,12,16,15,574.5,51.5,5.0,5.5,166.5,38.71,29.82
2016,1,12,16,30,508.0,45.0,5.0,5.0,123.0,35.07,26.14
2016,1,12,16,45,404.5,34.5,5.05,4.5,83.5,27.53,18.56
2016,1,12,17,0,301.0,24.0,5.1,4.0,44.0,19.68,6.53
2016,1,12,17,15,150.5,12.0,5.0,3.5,22.0,11.44,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,241.0,11.0,1.95,-3.5,29.5,107.79,0.0
2016,1,13,8,0,482.0,22.0,2.2,-3.0,59.0,254.22,178.53
2016,1,13,8,15,581.5,29.0,2.25,-2.5,103.0,323.93,268.93
2016,1,13,8,30,681.0,36.0,2.3,-2.0,147.0,395.47,336.45
2016,1,13,8,45,737.0,40.0,2.35,-1.5,193.0,444.23,381.8
2016,1,13,9,0,793.0,44.0,2.4,-1.0,239.0,489.49,422.25
2016,1,13,9,15,828.5,47.0,2.3,-0.5,282.5,525.3,452.57
2016,1,13,9,30,864.0,50.0,2.2,0.0,326.0,559.8,480.35
2016,1,13,9,45,888.5,52.0,2.15,0.0,365.0,584.88,500.48
2016,1,13,10,0,913.0,54.0,2.1,0.0,404.0,607.59,518.05
2016,1,13,10,15,928.5,55.5,2.1,0.0,437.5,621.66,528.5
2016,1,13,10,30,944.0,57.0,2.1,0.0,471.0,632.73,536.31
2016,1,13,10,45,954.5,58.5,2.1,0.5,497.5,637.66,538.09
2016,1,13,11,0,965.0,60.0,2.1,1.0,524.0,639.28,537.11
2016,1,13,11,15,971.5,61.0,2.15,1.0,543.0,634.65,532.3
2016,1,13,11,30,978.0,62.0,2.2,1.0,562.0,626.65,524.69
2016,1,13,11,45,981.0,62.5,2.25,1.5,573.5,612.81,511.37
2016,1,13,12,0,984.0,63.0,2.3,2.0,585.0,595.72,495.27
2016,1,13,12,15,984.0,63.0,2.35,2.0,588.0,573.39,475.57
2016,1,13,12,30,984.0,63.0,2.4,2.0,591.0,548.08,453.03
2016,1,13,12,45,981.5,62.5,2.5,2.0,585.5,518.24,426.49
2016,1,13,13,0,979.0,62.0,2.6,2.0,580.0,485.8,397.11
2016,1,13,13,15,973.5,61.5,2.6,2.0,567.5,449.71,363.75
2016,1,13,13,30,968.0,61.0,2.6,2.0,555.0,411.51,327.87
2016,1,13,13,45,958.5,60.5,2.65,2.5,534.0,370.1,288.18
2016,1,13,14,0,949.0,60.0,2.7,3.0,513.0,327.27,246.77
2016,1,13,14,15,936.5,58.5,2.65,2.5,485.5,281.6,203.57
2016,1,13,14,30,924.0,57.0,2.6,2.0,458.0,235.23,160.06
2016,1,13,14,45,904.5,56.0,2.55,2.0,424.0,187.73,117.3
2016,1,13,15,0,885.0,55.0,2.5,2.0,390.0,140.57,78.89
2016,1,13,15,15,859.5,52.5,2.2,1.5,351.0,92.46,47.74
2016,1,13,15,30,834.0,50.0,1.9,1.0,312.0,45.78,37.34
2016,1,13,15,45,794.5,47.0,1.6,0.5,268.5,39.38,31.45
2016,1,13,16,0,755.0,44.0,1.3,0.0,225.0,33.82,26.23
2016,1,13,16,15,694.5,39.5,1.3,-0.5,180.0,31.16,23.61
2016,1,13,16,30,634.0,35.0,1.3,-1.0,135.0,28.52,20.86
2016,1,13,16,45,525.5,28.0,1.35,-1.5,92.0,23.42,15.53
2016,1,13,17,0,417.0,21.0,1.4,-2.0,49.0,18.22,6.87
2016,1,13,17,15,208.5,10.5,1.4,-2.0,24.5,10.01,0.0
2016,1,13,17,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,193.5,12.0,2.75,-0.5,27.0,89.8,0.0
2016,1,14,8,0,387.0,24.0,3.0,0.0,54.0,215.17,151.15
2016,1,14,8,15,489.0,32.0,2.95,0.0,96.0,284.77,235.77
2016,1,14,8,30,591.0,40.0,2.9,0.0,138.0,356.64,303.28
2016,1,14,8,45,651.5,45.5,2.9,0.5,182.5,407.79,350.32
2016,1,14,9,0,712.0,51.0,2.9,1.0,227.0,459.46,395.86
2016,1,14,9,15,750.5,55.0,2.9,1.5,269.5,497.16,428.09
2016,1,14,9,30,789.0,59.0,2.9,2.0,312.0,533.58,458.02
2016,1,14,9,45,819.5,60.5,2.9,3.0,351.0,560.75,478.61
2016,1,14,10,0,850.0,62.0,2.9,4.0,390.0,585.72,496.68
2016,1,14,10,15,867.5,64.5,3.0,4.5,422.5,598.11,505.41
2016,1,14,10,30,885.0,67.0,3.1,5.0,455.0,611.36,514.48
2016,1,14,10,45,897.0,68.0,3.25,6.0,481.5,616.61,516.23
2016,1,14,11,0,909.0,69.0,3.4,7.0,508.0,618.78,515.37
2016,1,14,11,15,917.0,70.0,3.4,7.5,527.5,615.4,510.43
2016,1,14,11,30,925.0,71.0,3.4,8.0,547.0,608.82,502.84
2016,1,14,11,45,929.5,71.5,3.45,8.5,558.5,596.52,490.77
2016,1,14,12,0,934.0,72.0,3.5,9.0,570.0,581.08,476.05
2016,1,14,12,15,935.0,72.5,3.45,9.0,573.5,560.74,457.79
2016,1,14,12,30,936.0,73.0,3.4,9.0,577.0,537.5,436.89
2016,1,14,12,45,936.0,72.0,3.4,9.5,573.0,509.51,411.16
2016,1,14,13,0,936.0,71.0,3.4,10.0,569.0,478.91,382.88
2016,1,14,13,15,932.0,70.5,3.25,10.0,557.0,444.68,351.57
2016,1,14,13,30,928.0,70.0,3.1,10.0,545.0,408.36,317.92
2016,1,14,13,45,920.5,68.5,3.0,10.0,525.5,368.02,280.53
2016,1,14,14,0,913.0,67.0,2.9,10.0,506.0,326.21,241.38
2016,1,14,14,15,901.0,65.5,2.7,10.0,479.5,282.01,200.09
2016,1,14,14,30,889.0,64.0,2.5,10.0,453.0,237.12,158.68
2016,1,14,14,45,871.5,62.0,2.3,10.0,419.5,190.46,117.65
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,144.05,80.5
2016,1,14,15,15,828.5,57.5,1.95,9.0,347.5,92.52,46.5
2016,1,14,15,30,803.0,55.0,1.8,8.0,309.0,47.14,37.55
2016,1,14,15,45,763.5,51.5,1.7,7.5,266.0,38.77,30.0
2016,1,14,16,0,724.0,48.0,1.6,7.0,223.0,37.15,28.51
2016,1,14,16,15,663.5,43.0,1.6,6.0,178.5,34.18,25.73
2016,1,14,16,30,603.0,38.0,1.6,5.0,134.0,31.22,22.79
2016,1,14,16,45,496.5,30.0,1.65,4.0,92.0,25.24,16.82
2016,1,14,17,0,390.0,22.0,1.7,3.0,50.0,19.1,8.02
2016,1,14,17,15,195.0,11.0,1.65,3.0,25.0,10.48,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,9.5,0.6,1.0,9.5,9.05,0.0
2016,1,15,8,0,0.0,19.0,0.4,1.0,19.0,17.63,7.64
2016,1,15,8,15,0.0,34.5,0.4,1.0,34.5,33.42,23.36
2016,1,15,8,30,0.0,50.0,0.4,1.0,50.0,49.36,38.05
2016,1,15,8,45,0.0,65.5,0.45,1.5,65.5,64.87,52.1
2016,1,15,9,0,0.0,81.0,0.5,2.0,81.0,80.14,65.68
2016,1,15,9,15,0.0,96.0,0.6,2.0,96.0,94.68,78.52
2016,1,15,9,30,0.0,111.0,0.7,2.0,111.0,109.12,91.09
2016,1,15,9,45,1.0,122.5,0.8,2.5,123.0,120.25,100.47
2016,1,15,10,0,2.0,134.0,0.9,3.0,135.0,131.45,109.78
2016,1,15,10,15,1.0,113.0,1.2,3.0,113.5,107.99,89.37
2016,1,15,10,30,0.0,92.0,1.5,3.0,92.0,86.13,70.29
2016,1,15,10,45,0.0,93.5,1.8,3.5,93.5,87.43,71.2
2016,1,15,11,0,0.0,95.0,2.1,4.0,95.0,88.76,72.12
2016,1,15,11,15,0.0,102.5,2.25,4.0,102.5,95.84,78.15
2016,1,15,11,30,0.0,110.0,2.4,4.0,110.0,102.89,84.13
2016,1,15,11,45,0.0,97.0,2.55,4.5,97.0,90.47,73.21
2016,1,15,12,0,0.0,84.0,2.7,5.0,84.0,78.24,62.5
2016,1,15,12,15,0.0,54.0,2.75,5.0,54.0,50.23,38.24
2016,1,15,12,30,0.0,24.0,2.8,5.0,24.0,22.3,13.89
2016,1,15,12,45,0.0,21.5,2.85,5.5,21.5,19.97,11.83
2016,1,15,13,0,0.0,19.0,2.9,6.0,19.0,17.65,9.78
2016,1,15,13,15,0.0,15.0,2.95,6.0,15.0,13.93,6.53
2016,1,15,13,30,0.0,11.0,3.0,6.0,11.0,10.21,3.29
2016,1,15,13,45,0.0,12.5,3.1,6.0,12.5,11.6,4.52
2016,1,15,14,0,0.0,14.0,3.2,6.0,14.0,12.99,5.75
2016,1,15,14,15,31.0,100.0,3.2,6.0,114.0,99.2,79.74
2016,1,15,14,30,62.0,186.0,3.2,6.0,214.0,173.48,141.85
2016,1,15,14,45,31.0,95.5,3.25,6.0,109.5,91.26,72.66
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,4.63,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,4.17,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.7,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,3.24,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.78,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.85,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.92,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.46,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,173.5,13.5,2.55,2.5,27.0,83.62,0.0
2016,1,16,8,0,347.0,27.0,2.7,3.0,54.0,208.71,148.08
2016,1,16,8,15,450.5,36.0,2.7,3.5,96.0,278.2,227.97
2016,1,16,8,30,554.0,45.0,2.7,4.0,138.0,350.83,294.39
2016,1,16,8,45,620.0,50.5,2.75,4.5,182.5,403.59,341.97
2016,1,16,9,0,686.0,56.0,2.8,5.0,227.0,453.93,385.81
2016,1,16,9,15,725.5,60.0,2.85,5.5,269.5,492.16,418.06
2016,1,16,9,30,765.0,64.0,2.9,6.0,312.0,529.14,448.11
2016,1,16,9,45,798.5,65.5,3.0,7.0,351.5,558.13,470.14
2016,1,16,10,0,832.0,67.0,3.1,8.0,391.0,585.01,489.77
2016,1,16,10,15,515.5,130.5,3.2,8.0,337.0,465.43,390.48
2016,1,16,10,30,199.0,194.0,3.3,8.0,283.0,325.64,272.43
2016,1,16,10,45,545.5,134.0,3.4,8.5,396.0,481.94,403.55
2016,1,16,11,0,892.0,74.0,3.5,9.0,509.0,619.17,513.17
2016,1,16,11,15,899.0,75.0,3.55,9.0,528.0,615.44,508.24
2016,1,16,11,30,906.0,76.0,3.6,9.0,547.0,608.56,501.55
2016,1,16,11,45,910.0,77.0,3.65,9.5,558.0,596.83,489.98
2016,1,16,12,0,914.0,78.0,3.7,10.0,569.0,582.03,475.81
2016,1,16,12,15,914.5,78.0,3.7,10.0,573.0,561.34,457.54
2016,1,16,12,30,915.0,78.0,3.7,10.0,577.0,537.84,436.7
2016,1,16,12,45,912.0,78.5,3.75,10.0,572.0,510.46,412.44
2016,1,16,13,0,909.0,79.0,3.8,10.0,567.0,480.66,385.68
2016,1,16,13,15,903.5,78.0,3.75,10.0,555.0,446.13,354.42
2016,1,16,13,30,898.0,77.0,3.7,10.0,543.0,409.66,320.93
2016,1,16,13,45,888.5,76.0,3.65,10.0,523.0,370.1,284.34
2016,1,16,14,0,879.0,75.0,3.6,10.0,503.0,329.26,246.15
2016,1,16,14,15,866.0,73.5,3.45,10.0,476.5,282.56,202.92
2016,1,16,14,30,853.0,72.0,3.3,10.0,450.0,238.41,162.09
2016,1,16,14,45,834.5,70.0,3.15,10.0,417.0,192.67,121.54
2016,1,16,15,0,816.0,68.0,3.0,10.0,384.0,147.41,84.64
2016,1,16,15,15,789.0,64.5,2.65,9.5,346.0,101.04,53.49
2016,1,16,15,30,762.0,61.0,2.3,9.0,308.0,56.51,35.05
2016,1,16,15,45,725.5,56.5,2.0,8.5,266.0,42.7,33.45
2016,1,16,16,0,689.0,52.0,1.7,8.0,224.0,40.36,31.34
2016,1,16,16,15,628.5,46.5,1.65,7.5,180.0,37.07,28.23
2016,1,16,16,30,568.0,41.0,1.6,7.0,136.0,33.78,24.97
2016,1,16,16,45,471.0,32.5,1.55,6.5,95.0,25.11,16.64
2016,1,16,17,0,374.0,24.0,1.5,6.0,54.0,20.88,10.41
2016,1,16,17,15,187.0,12.0,1.5,5.5,27.0,11.44,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,7.5,2.6,0.0,7.5,7.15,0.0
2016,1,17,8,0,0.0,15.0,2.7,0.0,15.0,13.91,5.03
2016,1,17,8,15,0.0,27.5,2.7,0.0,27.5,25.53,16.56
2016,1,17,8,30,0.0,40.0,2.7,0.0,40.0,37.37,27.54
2016,1,17,8,45,0.0,52.5,2.7,0.0,52.5,49.75,38.92
2016,1,17,9,0,0.0,65.0,2.7,0.0,65.0,61.99,50.07
2016,1,17,9,15,0.0,78.0,2.7,0.0,78.0,74.68,61.47
2016,1,17,9,30,0.0,91.0,2.7,0.0,91.0,87.29,72.66
2016,1,17,9,45,0.0,88.5,2.75,0.5,88.5,83.76,69.29
2016,1,17,10,0,0.0,86.0,2.8,1.0,86.0,80.73,66.37
2016,1,17,10,15,56.0,141.5,2.9,1.0,166.5,176.31,150.98
2016,1,17,10,30,112.0,197.0,3.0,1.0,247.0,276.79,237.31
2016,1,17,10,45,67.0,192.5,3.15,1.5,223.0,233.96,199.13
2016,1,17,11,0,22.0,188.0,3.3,2.0,199.0,193.61,163.39
2016,1,17,11,15,21.5,196.0,3.3,2.5,207.0,199.92,168.29
2016,1,17,11,30,21.0,204.0,3.3,3.0,215.0,206.14,173.01
2016,1,17,11,45,10.5,146.0,3.3,3.5,151.5,142.96,118.68
2016,1,17,12,0,0.0,88.0,3.3,4.0,88.0,81.99,65.91
2016,1,17,12,15,0.0,89.0,3.3,4.0,89.0,82.92,66.76
2016,1,17,12,30,0.0,90.0,3.3,4.0,90.0,83.86,67.55
2016,1,17,12,45,15.5,153.5,3.3,4.0,162.0,150.03,124.46
2016,1,17,13,0,31.0,217.0,3.3,4.0,234.0,214.51,178.84
2016,1,17,13,15,150.0,224.0,3.3,4.0,302.5,267.16,221.87
2016,1,17,13,30,269.0,231.0,3.3,4.0,371.0,309.43,254.48
2016,1,17,13,45,545.5,166.5,3.35,4.5,438.0,332.64,266.32
2016,1,17,14,0,822.0,102.0,3.4,5.0,505.0,336.88,258.73
2016,1,17,14,15,808.5,99.5,3.3,5.0,478.5,294.27,218.52
2016,1,17,14,30,795.0,97.0,3.2,5.0,452.0,247.51,175.25
2016,1,17,14,45,785.0,91.5,3.15,5.0,420.5,202.13,134.15
2016,1,17,15,0,775.0,86.0,3.1,5.0,389.0,156.62,95.8
2016,1,17,15,15,747.0,82.0,2.8,4.5,350.5,111.14,64.14
2016,1,17,15,30,719.0,78.0,2.5,4.0,312.0,67.67,44.33
2016,1,17,15,45,689.0,70.5,2.25,4.0,271.0,49.9,40.72
2016,1,17,16,0,659.0,63.0,2.0,4.0,230.0,45.73,36.82
2016,1,17,16,15,597.0,56.5,1.9,3.0,185.5,42.26,33.57
2016,1,17,16,30,535.0,50.0,1.8,2.0,141.0,38.79,30.13
2016,1,17,16,45,448.0,39.0,1.7,1.5,99.0,30.95,22.37
2016,1,17,17,0,361.0,28.0,1.6,1.0,57.0,22.8,12.72
2016,1,17,17,15,180.5,14.0,1.6,0.5,28.5,13.34,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,254.0,11.5,2.9,-4.0,32.0,115.41,0.0
2016,1,18,8,0,508.0,23.0,3.2,-4.0,64.0,272.64,203.27
2016,1,18,8,15,604.0,29.5,3.3,-3.5,109.5,340.5,286.67
2016,1,18,8,30,700.0,36.0,3.4,-3.0,155.0,411.57,354.3
2016,1,18,8,45,755.0,40.0,3.55,-2.5,202.0,457.59,398.04
2016,1,18,9,0,810.0,44.0,3.7,-2.0,249.0,506.95,442.49
2016,1,18,9,15,845.0,47.0,3.7,-1.5,293.5,543.6,474.2
2016,1,18,9,30,880.0,50.0,3.7,-1.0,338.0,578.89,503.45
2016,1,18,9,45,905.5,51.5,3.75,-1.0,378.5,604.85,525.06
2016,1,18,10,0,931.0,53.0,3.8,-1.0,419.0,628.43,544.13
2016,1,18,10,15,947.5,54.5,3.8,-1.0,453.5,643.83,555.89
2016,1,18,10,30,964.0,56.0,3.8,-1.0,488.0,656.17,564.89
2016,1,18,10,45,975.5,57.0,3.85,-1.0,516.0,661.64,568.38
2016,1,18,11,0,987.0,58.0,3.9,-1.0,544.0,663.74,569.01
2016,1,18,11,15,994.5,58.5,3.9,-0.5,564.0,659.42,563.07
2016,1,18,11,30,1002.0,59.0,3.9,0.0,584.0,651.65,554.22
2016,1,18,11,45,1006.5,59.5,3.95,0.0,596.5,638.69,542.25
2016,1,18,12,0,1011.0,60.0,4.0,0.0,609.0,622.33,527.28
2016,1,18,12,15,1012.0,60.0,4.05,0.0,613.5,600.24,507.33
2016,1,18,12,30,1013.0,60.0,4.1,0.0,618.0,575.01,484.38
2016,1,18,12,45,1009.5,61.5,4.15,0.0,614.0,546.09,457.85
2016,1,18,13,0,1006.0,63.0,4.2,0.0,610.0,514.45,428.43
2016,1,18,13,15,1002.0,62.5,4.15,0.0,598.0,478.1,394.17
2016,1,18,13,30,998.0,62.0,4.1,0.0,586.0,439.45,357.22
2016,1,18,13,45,991.5,60.5,4.1,0.0,565.5,396.88,316.33
2016,1,18,14,0,985.0,59.0,4.1,0.0,545.0,352.58,273.23
2016,1,18,14,15,974.5,58.0,4.0,0.0,518.0,306.18,227.88
2016,1,18,14,30,964.0,57.0,3.9,0.0,491.0,258.78,181.9
2016,1,18,14,45,948.5,55.5,3.85,-0.5,456.5,209.34,136.03
2016,1,18,15,0,933.0,54.0,3.8,-1.0,422.0,159.83,93.38
2016,1,18,15,15,910.5,51.5,3.55,-1.0,382.0,109.15,56.69
2016,1,18,15,30,888.0,49.0,3.3,-1.0,342.0,59.57,33.6
2016,1,18,15,45,854.5,46.5,3.1,-1.5,298.0,39.09,31.41
2016,1,18,16,0,821.0,44.0,2.9,-2.0,254.0,37.22,29.67
2016,1,18,16,15,768.5,40.0,2.6,-2.5,207.0,34.08,26.61
2016,1,18,16,30,716.0,36.0,2.3,-3.0,160.0,28.95,21.57
2016,1,18,16,45,623.5,29.5,2.0,-4.0,114.0,24.34,16.87
2016,1,18,17,0,531.0,23.0,1.7,-5.0,68.0,19.91,11.11
2016,1,18,17,15,265.5,11.5,1.7,-5.0,34.0,10.96,0.0
2016,1,18,17,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,250.0,12.0,2.7,-7.0,32.5,114.7,0.0
2016,1,19,8,0,500.0,24.0,2.9,-7.0,65.0,271.43,206.62
2016,1,19,8,15,594.5,31.0,2.95,-6.5,110.5,338.91,288.45
2016,1,19,8,30,689.0,38.0,3.0,-6.0,156.0,409.92,356.3
2016,1,19,8,45,741.5,42.5,3.15,-6.0,202.5,458.79,403.29
2016,1,19,9,0,794.0,47.0,3.3,-6.0,249.0,507.72,448.42
2016,1,19,9,15,828.0,50.0,3.3,-5.5,293.0,539.92,476.72
2016,1,19,9,30,862.0,53.0,3.3,-5.0,337.0,574.44,505.62
2016,1,19,9,45,884.0,55.5,3.35,-5.0,376.5,599.4,526.56
2016,1,19,10,0,906.0,58.0,3.4,-5.0,416.0,621.94,544.93
2016,1,19,10,15,922.0,60.0,3.4,-4.5,450.0,637.5,555.98
2016,1,19,10,30,938.0,62.0,3.4,-4.0,484.0,650.06,564.26
2016,1,19,10,45,948.0,63.5,3.4,-4.0,511.0,655.2,567.23
2016,1,19,11,0,958.0,65.0,3.4,-4.0,538.0,657.05,567.41
2016,1,19,11,15,965.0,65.5,3.4,-3.5,558.0,652.63,561.42
2016,1,19,11,30,972.0,66.0,3.4,-3.0,578.0,644.85,552.61
2016,1,19,11,45,975.0,67.0,3.4,-3.0,590.0,631.95,540.42
2016,1,19,12,0,978.0,68.0,3.4,-3.0,602.0,615.77,525.35
2016,1,19,12,15,979.5,68.0,3.4,-2.5,606.5,594.54,505.03
2016,1,19,12,30,981.0,68.0,3.4,-2.0,611.0,570.25,481.89
2016,1,19,12,45,979.5,68.0,3.45,-2.0,607.0,541.54,455.65
2016,1,19,13,0,978.0,68.0,3.5,-2.0,603.0,510.12,426.54
2016,1,19,13,15,974.0,67.5,3.5,-1.5,591.0,474.6,392.56
2016,1,19,13,30,970.0,67.0,3.5,-1.0,579.0,436.84,356.03
2016,1,19,13,45,962.5,66.0,3.5,-1.0,559.0,395.34,316.3
2016,1,19,14,0,955.0,65.0,3.5,-1.0,539.0,352.24,274.47
2016,1,19,14,15,944.0,64.0,3.45,-1.0,512.0,306.81,230.24
2016,1,19,14,30,933.0,63.0,3.4,-1.0,485.0,260.48,185.35
2016,1,19,14,45,916.0,61.0,3.35,-1.0,451.0,211.58,139.71
2016,1,19,15,0,899.0,59.0,3.3,-1.0,417.0,162.8,97.32
2016,1,19,15,15,876.0,57.0,3.1,-1.0,378.0,113.91,61.47
2016,1,19,15,30,853.0,55.0,2.9,-1.0,339.0,66.14,38.3
2016,1,19,15,45,819.0,51.5,2.7,-1.5,295.0,38.29,30.66
2016,1,19,16,0,785.0,48.0,2.5,-2.0,251.0,36.64,29.13
2016,1,19,16,15,731.5,43.5,2.2,-2.5,205.0,34.08,26.65
2016,1,19,16,30,678.0,39.0,1.9,-3.0,159.0,31.55,24.05
2016,1,19,16,45,586.5,32.0,1.65,-3.5,114.0,26.58,18.96
2016,1,19,17,0,495.0,25.0,1.4,-4.0,69.0,21.51,12.74
2016,1,19,17,15,247.5,12.5,1.4,-4.0,34.5,10.46,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,131.0,16.5,0.55,-6.0,27.5,70.08,0.0
2016,1,20,8,0,262.0,33.0,0.7,-6.0,55.0,180.56,137.28
2016,1,20,8,15,362.0,44.5,0.85,-5.5,95.5,248.42,209.72
2016,1,20,8,30,462.0,56.0,1.0,-5.0,136.0,321.14,276.57
2016,1,20,8,45,517.0,65.5,1.15,-4.5,179.0,371.73,322.69
2016,1,20,9,0,572.0,75.0,1.3,-4.0,222.0,422.96,367.84
2016,1,20,9,15,352.5,106.5,1.4,-3.5,202.0,340.26,297.09
2016,1,20,9,30,133.0,138.0,1.5,-3.0,182.0,233.5,203.35
2016,1,20,9,45,225.0,146.5,1.65,-2.5,231.5,305.0,266.23
2016,1,20,10,0,317.0,155.0,1.8,-2.0,281.0,369.11,320.67
2016,1,20,10,15,328.0,167.5,1.9,-1.5,307.5,388.41,335.56
2016,1,20,10,30,339.0,180.0,2.0,-1.0,334.0,406.44,349.42
2016,1,20,10,45,324.5,194.5,2.15,-1.0,348.5,409.57,351.18
2016,1,20,11,0,310.0,209.0,2.3,-1.0,363.0,411.28,351.81
2016,1,20,11,15,293.0,221.0,2.4,-0.5,371.0,407.59,347.28
2016,1,20,11,30,276.0,233.0,2.5,0.0,379.0,402.89,341.96
2016,1,20,11,45,530.0,179.0,2.7,0.0,467.5,492.82,418.08
2016,1,20,12,0,784.0,125.0,2.9,0.0,556.0,570.69,481.59
2016,1,20,12,15,786.0,125.5,2.95,0.0,560.0,552.63,464.83
2016,1,20,12,30,788.0,126.0,3.0,0.0,564.0,532.03,446.31
2016,1,20,12,45,427.0,184.5,3.15,0.0,421.5,386.03,324.97
2016,1,20,13,0,66.0,243.0,3.3,0.0,279.0,254.43,214.5
2016,1,20,13,15,44.0,223.5,3.35,0.0,247.5,223.33,188.46
2016,1,20,13,30,22.0,204.0,3.4,0.0,216.0,195.0,164.52
2016,1,20,13,45,20.5,197.5,3.45,0.0,208.5,186.79,157.61
2016,1,20,14,0,19.0,191.0,3.5,0.0,201.0,178.64,150.72
2016,1,20,14,15,19.5,182.5,3.45,0.0,192.0,169.37,142.8
2016,1,20,14,30,20.0,174.0,3.4,0.0,183.0,160.0,134.78
2016,1,20,14,45,14.0,159.0,3.35,0.0,165.5,144.08,121.35
2016,1,20,15,0,8.0,144.0,3.3,0.0,148.0,128.82,108.51
2016,1,20,15,15,4.5,131.0,3.1,0.0,133.0,115.99,97.62
2016,1,20,15,30,1.0,118.0,2.9,0.0,118.0,103.51,86.92
2016,1,20,15,45,0.5,102.5,2.7,0.0,102.5,89.98,78.68
2016,1,20,16,0,0.0,87.0,2.5,0.0,87.0,76.9,66.48
2016,1,20,16,15,0.0,70.0,2.4,0.0,70.0,62.52,52.88
2016,1,20,16,30,0.0,53.0,2.3,0.0,53.0,47.94,38.94
2016,1,20,16,45,0.0,37.5,2.25,0.0,37.5,34.36,25.81
2016,1,20,17,0,0.0,22.0,2.2,0.0,22.0,20.42,11.81
2016,1,20,17,15,0.0,11.0,2.15,0.0,11.0,10.2,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,178.0,15.5,1.7,-3.5,30.5,106.36,0.0
2016,1,21,8,0,356.0,31.0,1.9,-3.0,61.0,222.22,169.83
2016,1,21,8,15,457.0,40.5,2.0,-2.5,104.5,291.16,244.9
2016,1,21,8,30,558.0,50.0,2.1,-2.0,148.0,364.86,312.89
2016,1,21,8,45,627.5,55.5,2.25,-1.5,194.5,420.84,363.8
2016,1,21,9,0,697.0,61.0,2.4,-1.0,241.0,477.92,413.81
2016,1,21,9,15,737.0,65.5,2.45,-0.5,285.0,514.09,444.6
2016,1,21,9,30,777.0,70.0,2.5,0.0,329.0,552.99,476.41
2016,1,21,9,45,810.5,72.0,2.6,0.0,370.0,583.54,501.54
2016,1,21,10,0,844.0,74.0,2.7,0.0,411.0,611.89,524.37
2016,1,21,10,15,592.0,128.0,2.65,0.0,373.5,520.9,446.62
2016,1,21,10,30,340.0,182.0,2.6,0.0,336.0,410.31,352.01
2016,1,21,10,45,377.0,186.0,2.6,0.5,366.5,433.76,371.08
2016,1,21,11,0,414.0,190.0,2.6,1.0,397.0,463.21,393.85
2016,1,21,11,15,674.0,135.0,2.5,1.0,487.5,560.66,474.41
2016,1,21,11,30,934.0,80.0,2.4,1.0,578.0,643.66,540.3
2016,1,21,11,45,941.0,80.0,2.3,1.5,591.0,632.43,527.69
2016,1,21,12,0,948.0,80.0,2.2,2.0,604.0,617.93,513.13
2016,1,21,12,15,949.5,80.5,2.1,2.0,608.0,597.72,494.74
2016,1,21,12,30,951.0,81.0,2.0,2.0,612.0,574.5,473.69
2016,1,21,12,45,951.5,80.0,1.95,2.5,609.0,546.41,447.87
2016,1,21,13,0,952.0,79.0,1.9,3.0,606.0,515.59,419.44
2016,1,21,13,15,947.5,78.0,1.8,3.0,594.0,480.05,387.23
2016,1,21,13,30,943.0,77.0,1.7,3.0,582.0,442.36,352.6
2016,1,21,13,45,936.0,76.0,1.65,3.0,562.5,401.83,315.11
2016,1,21,14,0,929.0,75.0,1.6,3.0,543.0,359.7,275.55
2016,1,21,14,15,917.5,73.5,1.55,3.0,515.5,314.51,233.06
2016,1,21,14,30,906.0,72.0,1.5,3.0,488.0,268.51,189.82
2016,1,21,14,45,888.0,70.0,1.5,3.0,454.5,216.13,142.39
2016,1,21,15,0,870.0,68.0,1.5,3.0,421.0,167.97,101.04
2016,1,21,15,15,845.5,65.0,1.3,2.5,381.5,119.01,64.82
2016,1,21,15,30,821.0,62.0,1.1,2.0,342.0,71.55,40.03
2016,1,21,15,45,782.5,59.0,0.9,1.5,298.0,44.24,35.88
2016,1,21,16,0,744.0,56.0,0.7,1.0,254.0,43.28,35.07
2016,1,21,16,15,688.0,50.5,0.75,0.5,207.5,40.09,32.02
2016,1,21,16,30,632.0,45.0,0.8,0.0,161.0,36.91,28.82
2016,1,21,16,45,533.5,37.5,0.9,0.0,116.0,31.67,23.46
2016,1,21,17,0,435.0,30.0,1.0,0.0,71.0,24.08,15.22
2016,1,21,17,15,217.5,15.0,1.0,0.0,35.5,11.74,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
