Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.81,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,7.41,0.0
2016,2,12,7,45,0.0,19.0,2.3,-3.0,19.0,17.62,9.26
2016,2,12,8,0,0.0,30.0,2.3,-3.0,30.0,27.85,19.15
2016,2,12,8,15,0.0,43.5,2.25,-3.0,43.5,40.43,30.87
2016,2,12,8,30,0.0,57.0,2.2,-3.0,57.0,53.79,43.2
2016,2,12,8,45,0.0,70.0,2.15,-3.0,70.0,66.51,54.8
2016,2,12,9,0,0.0,83.0,2.1,-3.0,83.0,79.15,66.15
2016,2,12,9,15,0.0,45.0,2.0,-2.5,45.0,41.8,32.31
2016,2,12,9,30,0.0,7.0,1.9,-2.0,7.0,6.49,0.24
2016,2,12,9,45,61.0,109.0,1.8,-2.0,138.0,149.91,129.98
2016,2,12,10,0,122.0,211.0,1.7,-2.0,269.0,313.8,270.69
2016,2,12,10,15,78.5,213.5,1.5,-1.5,252.0,273.86,233.86
2016,2,12,10,30,35.0,216.0,1.3,-1.0,235.0,243.34,206.02
2016,2,12,10,45,20.0,200.0,1.15,-1.0,211.0,206.14,173.89
2016,2,12,11,0,5.0,184.0,1.0,-1.0,187.0,178.59,149.87
2016,2,12,11,15,23.5,221.5,0.9,-0.5,236.5,227.49,190.98
2016,2,12,11,30,42.0,259.0,0.8,0.0,286.0,282.2,235.41
2016,2,12,11,45,62.5,277.0,0.75,0.0,317.0,310.76,258.23
2016,2,12,12,0,83.0,295.0,0.7,0.0,348.0,337.95,279.78
2016,2,12,12,15,282.5,269.5,0.85,0.0,451.5,441.78,365.96
2016,2,12,12,30,482.0,244.0,1.0,0.0,555.0,529.76,436.15
2016,2,12,12,45,258.5,254.0,1.2,0.0,421.0,390.69,323.91
2016,2,12,13,0,35.0,264.0,1.4,0.0,287.0,263.95,219.5
2016,2,12,13,15,87.5,280.5,1.55,0.0,335.5,301.82,251.83
2016,2,12,13,30,140.0,297.0,1.7,0.0,384.0,334.71,278.56
2016,2,12,13,45,136.5,287.5,1.9,0.0,370.5,315.59,262.58
2016,2,12,14,0,133.0,278.0,2.1,0.0,357.0,296.56,246.75
2016,2,12,14,15,278.0,245.0,2.2,0.0,400.5,308.02,253.3
2016,2,12,14,30,423.0,212.0,2.3,0.0,444.0,305.86,246.14
2016,2,12,14,45,594.5,162.0,2.4,0.0,467.0,284.82,220.12
2016,2,12,15,0,766.0,112.0,2.5,0.0,490.0,246.65,177.36
2016,2,12,15,15,743.5,108.0,2.5,0.0,450.5,198.62,134.41
2016,2,12,15,30,721.0,104.0,2.5,0.0,411.0,152.09,96.53
2016,2,12,15,45,699.5,96.0,2.5,0.0,368.5,104.1,64.66
2016,2,12,16,0,678.0,88.0,2.5,0.0,326.0,60.34,51.03
2016,2,12,16,15,632.0,81.5,2.2,0.0,278.5,57.7,48.67
2016,2,12,16,30,586.0,75.0,1.9,0.0,231.0,55.04,46.15
2016,2,12,16,45,528.5,65.0,1.6,-0.5,184.0,49.15,40.54
2016,2,12,17,0,471.0,55.0,1.3,-1.0,137.0,43.04,34.52
2016,2,12,17,15,363.0,42.5,1.3,-1.0,93.5,34.18,25.58
2016,2,12,17,30,255.0,30.0,1.3,-1.0,50.0,24.9,14.07
2016,2,12,17,45,127.5,15.0,1.35,-1.5,25.0,14.3,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,191.5,9.0,3.5,-5.5,19.0,87.91,0.0
2016,2,13,7,30,383.0,18.0,3.7,-5.0,38.0,207.99,43.44
2016,2,13,7,45,512.5,27.0,3.95,-5.0,85.0,304.06,251.36
2016,2,13,8,0,642.0,36.0,4.2,-5.0,132.0,399.08,346.72
2016,2,13,8,15,710.5,41.5,4.3,-4.5,184.5,463.5,408.65
2016,2,13,8,30,779.0,47.0,4.4,-4.0,237.0,529.86,469.38
2016,2,13,8,45,820.5,51.5,4.55,-4.0,288.5,579.9,514.81
2016,2,13,9,0,862.0,56.0,4.7,-4.0,340.0,624.63,554.34
2016,2,13,9,15,890.0,59.0,4.65,-3.5,388.5,662.19,584.69
2016,2,13,9,30,918.0,62.0,4.6,-3.0,437.0,697.92,611.85
2016,2,13,9,45,936.5,64.5,4.6,-3.0,480.5,724.31,631.8
2016,2,13,10,0,955.0,67.0,4.6,-3.0,524.0,747.92,649.34
2016,2,13,10,15,969.0,68.5,4.55,-2.5,561.0,764.17,659.38
2016,2,13,10,30,983.0,70.0,4.5,-2.0,598.0,777.14,666.82
2016,2,13,10,45,993.5,71.0,4.45,-2.0,628.5,783.65,670.37
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,786.6,671.26
2016,2,13,11,15,1010.5,72.5,4.35,-1.5,681.0,782.58,665.62
2016,2,13,11,30,1017.0,73.0,4.3,-1.0,703.0,774.93,657.36
2016,2,13,11,45,1021.0,73.5,4.3,-1.0,717.0,761.96,646.59
2016,2,13,12,0,1025.0,74.0,4.3,-1.0,731.0,745.41,632.02
2016,2,13,12,15,1026.0,74.0,4.25,-0.5,736.5,722.93,611.13
2016,2,13,12,30,1027.0,74.0,4.2,0.0,742.0,697.13,587.44
2016,2,13,12,45,1022.0,76.0,4.2,0.0,738.0,666.64,560.92
2016,2,13,13,0,1017.0,78.0,4.2,0.0,734.0,633.32,531.65
2016,2,13,13,15,1013.5,77.5,4.2,0.0,722.0,595.73,498.36
2016,2,13,13,30,1010.0,77.0,4.2,0.0,710.0,555.66,462.26
2016,2,13,13,45,1004.5,76.0,4.2,0.0,690.0,511.93,422.27
2016,2,13,14,0,999.0,75.0,4.2,0.0,670.0,466.25,379.65
2016,2,13,14,15,990.0,73.5,4.2,0.0,642.0,417.14,333.19
2016,2,13,14,30,981.0,72.0,4.2,0.0,614.0,366.81,284.79
2016,2,13,14,45,969.0,70.0,4.2,-0.5,579.0,314.29,234.48
2016,2,13,15,0,957.0,68.0,4.2,-1.0,544.0,261.3,183.86
2016,2,13,15,15,939.5,66.0,4.15,-1.0,502.5,207.21,133.92
2016,2,13,15,30,922.0,64.0,4.1,-1.0,461.0,153.66,89.1
2016,2,13,15,45,897.0,61.0,4.1,-1.5,414.0,99.69,53.64
2016,2,13,16,0,872.0,58.0,4.1,-2.0,367.0,47.52,39.35
2016,2,13,16,15,835.0,54.5,3.9,-2.0,316.5,40.23,32.54
2016,2,13,16,30,798.0,51.0,3.7,-2.0,266.0,38.83,31.2
2016,2,13,16,45,738.5,46.0,3.5,-2.5,214.0,36.09,28.54
2016,2,13,17,0,679.0,41.0,3.3,-3.0,162.0,33.36,25.73
2016,2,13,17,15,573.0,33.0,3.15,-3.5,112.5,27.65,19.88
2016,2,13,17,30,467.0,25.0,3.0,-4.0,63.0,21.79,12.3
2016,2,13,17,45,233.5,12.5,2.9,-4.5,31.5,11.91,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,79.5,11.0,1.85,-9.5,15.5,43.7,0.0
2016,2,14,7,30,159.0,22.0,2.1,-9.0,31.0,117.07,40.33
2016,2,14,7,45,247.0,37.5,2.4,-8.5,68.0,193.06,161.88
2016,2,14,8,0,335.0,53.0,2.7,-8.0,105.0,264.01,231.83
2016,2,14,8,15,391.5,65.5,2.7,-7.5,147.0,318.73,283.92
2016,2,14,8,30,448.0,78.0,2.7,-7.0,189.0,376.05,336.38
2016,2,14,8,45,495.0,84.0,2.7,-7.0,230.0,425.17,380.56
2016,2,14,9,0,542.0,90.0,2.7,-7.0,271.0,472.43,421.85
2016,2,14,9,15,672.0,86.5,2.6,-6.5,342.5,563.26,498.41
2016,2,14,9,30,802.0,83.0,2.5,-6.0,414.0,653.08,571.13
2016,2,14,9,45,596.5,133.5,2.45,-5.5,393.5,580.04,505.3
2016,2,14,10,0,391.0,184.0,2.4,-5.0,373.0,481.48,419.08
2016,2,14,10,15,628.0,141.5,2.3,-4.5,470.0,616.47,532.16
2016,2,14,10,30,865.0,99.0,2.2,-4.0,567.0,734.78,625.23
2016,2,14,10,45,720.0,140.5,2.1,-4.0,544.0,676.71,574.58
2016,2,14,11,0,575.0,182.0,2.0,-4.0,521.0,607.95,516.52
2016,2,14,11,15,514.0,213.0,1.85,-3.5,524.0,589.67,498.38
2016,2,14,11,30,453.0,244.0,1.7,-3.0,527.0,569.33,478.33
2016,2,14,11,45,325.5,276.5,1.6,-3.0,482.0,499.23,419.21
2016,2,14,12,0,198.0,309.0,1.5,-3.0,437.0,432.52,362.71
2016,2,14,12,15,196.0,312.0,1.45,-2.5,439.5,426.0,356.59
2016,2,14,12,30,194.0,315.0,1.4,-2.0,442.0,418.85,349.52
2016,2,14,12,45,178.5,314.0,1.35,-2.0,430.5,399.55,333.18
2016,2,14,13,0,163.0,313.0,1.3,-2.0,419.0,380.61,317.23
2016,2,14,13,15,176.0,307.0,1.35,-2.0,420.0,372.41,310.51
2016,2,14,13,30,189.0,301.0,1.4,-2.0,421.0,362.92,302.45
2016,2,14,13,45,95.0,236.5,1.45,-2.0,297.0,255.96,214.37
2016,2,14,14,0,1.0,172.0,1.5,-2.0,173.0,158.31,132.84
2016,2,14,14,15,1.0,170.0,1.5,-2.0,170.5,155.84,131.22
2016,2,14,14,30,1.0,168.0,1.5,-2.0,168.0,153.28,129.24
2016,2,14,14,45,0.5,160.5,1.55,-2.0,160.5,145.76,123.03
2016,2,14,15,0,0.0,153.0,1.6,-2.0,153.0,138.25,116.84
2016,2,14,15,15,0.0,114.5,1.55,-2.0,114.5,104.76,87.81
2016,2,14,15,30,0.0,76.0,1.5,-2.0,76.0,70.74,57.95
2016,2,14,15,45,0.0,67.0,1.5,-2.0,67.0,62.33,50.63
2016,2,14,16,0,0.0,58.0,1.5,-2.0,58.0,53.92,45.42
2016,2,14,16,15,0.0,49.5,1.45,-2.0,49.5,45.99,38.03
2016,2,14,16,30,0.0,41.0,1.4,-2.0,41.0,38.07,30.54
2016,2,14,16,45,0.0,32.5,1.4,-2.5,32.5,30.16,23.0
2016,2,14,17,0,0.0,24.0,1.4,-3.0,24.0,22.25,15.36
2016,2,14,17,15,0.0,16.0,1.4,-3.0,16.0,14.82,8.09
2016,2,14,17,30,0.0,8.0,1.4,-3.0,8.0,7.4,0.58
2016,2,14,17,45,0.0,4.0,1.4,-3.5,4.0,3.81,0.0
2016,2,14,18,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.0,2.15,-5.0,2.0,1.91,0.0
2016,2,15,7,30,0.0,4.0,2.1,-5.0,4.0,3.7,0.0
2016,2,15,7,45,0.0,10.0,2.1,-5.0,10.0,9.26,2.41
2016,2,15,8,0,0.0,16.0,2.1,-5.0,16.0,14.82,7.72
2016,2,15,8,15,0.0,23.0,2.1,-5.0,23.0,21.32,13.83
2016,2,15,8,30,0.0,30.0,2.1,-5.0,30.0,27.83,19.9
2016,2,15,8,45,0.0,37.0,2.1,-5.0,37.0,34.35,25.91
2016,2,15,9,0,0.0,44.0,2.1,-5.0,44.0,40.87,31.85
2016,2,15,9,15,0.0,53.5,2.1,-4.5,53.5,49.73,39.77
2016,2,15,9,30,0.0,63.0,2.1,-4.0,63.0,58.59,47.59
2016,2,15,9,45,0.0,86.5,2.1,-4.0,86.5,80.81,67.38
2016,2,15,10,0,0.0,110.0,2.1,-4.0,110.0,103.76,87.6
2016,2,15,10,15,0.0,106.0,2.05,-4.0,106.0,99.5,83.58
2016,2,15,10,30,0.0,102.0,2.0,-4.0,102.0,95.44,79.8
2016,2,15,10,45,0.0,113.5,2.0,-4.0,113.5,106.42,89.33
2016,2,15,11,0,0.0,125.0,2.0,-4.0,125.0,117.36,98.76
2016,2,15,11,15,5.0,168.0,1.95,-3.5,171.5,162.18,137.51
2016,2,15,11,30,10.0,211.0,1.9,-3.0,218.0,206.78,175.28
2016,2,15,11,45,10.0,213.5,1.85,-3.0,220.5,208.25,176.17
2016,2,15,12,0,10.0,216.0,1.8,-3.0,223.0,209.71,177.23
2016,2,15,12,15,21.5,242.5,1.8,-3.0,257.0,241.16,203.93
2016,2,15,12,30,33.0,269.0,1.8,-3.0,291.0,274.41,231.75
2016,2,15,12,45,26.5,257.5,1.8,-3.0,275.0,254.92,215.11
2016,2,15,13,0,20.0,246.0,1.8,-3.0,259.0,238.84,201.58
2016,2,15,13,15,10.0,180.0,1.75,-3.0,186.5,171.92,144.79
2016,2,15,13,30,0.0,114.0,1.7,-3.0,114.0,106.05,88.07
2016,2,15,13,45,1.5,146.5,1.7,-3.0,147.5,136.18,114.51
2016,2,15,14,0,3.0,179.0,1.7,-3.0,181.0,165.37,139.77
2016,2,15,14,15,1.5,99.5,1.55,-2.5,100.5,93.1,76.9
2016,2,15,14,30,0.0,20.0,1.4,-2.0,20.0,18.58,11.01
2016,2,15,14,45,343.5,93.0,1.25,-2.0,266.5,167.92,131.37
2016,2,15,15,0,687.0,166.0,1.1,-2.0,513.0,283.8,213.06
2016,2,15,15,15,349.0,161.5,1.05,-2.0,337.5,188.48,143.82
2016,2,15,15,30,11.0,157.0,1.0,-2.0,162.0,139.77,117.86
2016,2,15,15,45,6.5,142.0,0.95,-2.0,144.5,124.99,105.66
2016,2,15,16,0,2.0,127.0,0.9,-2.0,127.0,110.71,98.12
2016,2,15,16,15,1.0,108.5,1.05,-2.0,108.5,95.24,84.02
2016,2,15,16,30,0.0,90.0,1.2,-2.0,90.0,79.72,69.62
2016,2,15,16,45,0.0,71.5,1.35,-2.0,71.5,64.02,54.76
2016,2,15,17,0,0.0,53.0,1.5,-2.0,53.0,48.1,39.48
2016,2,15,17,15,0.0,36.5,1.6,-2.0,36.5,33.59,25.36
2016,2,15,17,30,0.0,20.0,1.7,-2.0,20.0,18.56,10.2
2016,2,15,17,45,0.0,10.0,1.8,-2.5,10.0,9.27,0.0
2016,2,15,18,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,61.5,11.5,4.5,5.5,15.5,37.06,0.0
2016,2,16,7,30,123.0,23.0,4.6,5.0,31.0,104.79,53.68
2016,2,16,7,45,224.5,38.5,4.7,4.5,68.5,184.29,149.96
2016,2,16,8,0,326.0,54.0,4.8,4.0,106.0,262.7,223.38
2016,2,16,8,15,375.0,68.0,4.75,4.0,148.0,315.49,272.45
2016,2,16,8,30,424.0,82.0,4.7,4.0,190.0,370.26,321.71
2016,2,16,8,45,472.0,89.5,4.7,4.0,233.0,417.71,363.53
2016,2,16,9,0,520.0,97.0,4.7,4.0,276.0,470.68,408.69
2016,2,16,9,15,679.5,84.0,4.7,4.5,350.5,571.0,492.69
2016,2,16,9,30,839.0,71.0,4.7,5.0,425.0,671.34,573.65
2016,2,16,9,45,863.5,73.0,4.7,5.5,468.5,700.34,593.82
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,722.04,608.3
2016,2,16,10,15,903.5,77.0,4.55,6.5,548.5,739.54,618.62
2016,2,16,10,30,919.0,79.0,4.4,7.0,585.0,753.97,626.46
2016,2,16,10,45,931.5,80.5,4.3,7.5,615.5,762.46,629.99
2016,2,16,11,0,944.0,82.0,4.2,8.0,646.0,767.56,631.05
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.0,764.39,626.78
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,757.77,620.47
2016,2,16,11,45,961.0,84.5,3.75,8.5,703.5,745.45,608.88
2016,2,16,12,0,965.0,85.0,3.6,9.0,717.0,729.74,594.09
2016,2,16,12,15,965.5,85.5,3.55,9.0,722.0,708.44,576.25
2016,2,16,12,30,966.0,86.0,3.5,9.0,727.0,684.01,555.8
2016,2,16,12,45,964.5,86.0,3.45,9.5,723.5,654.89,530.5
2016,2,16,13,0,963.0,86.0,3.4,10.0,720.0,622.97,502.71
2016,2,16,13,15,958.5,85.5,3.35,10.0,708.0,586.35,471.74
2016,2,16,13,30,954.0,85.0,3.3,10.0,696.0,547.45,438.31
2016,2,16,13,45,946.0,84.5,3.25,10.0,675.5,504.88,401.23
2016,2,16,14,0,938.0,84.0,3.2,10.0,655.0,460.68,361.97
2016,2,16,14,15,927.5,82.5,3.05,10.0,627.0,413.26,319.11
2016,2,16,14,30,917.0,81.0,2.9,10.0,599.0,364.88,274.68
2016,2,16,14,45,611.0,148.5,2.75,10.0,485.0,286.9,214.7
2016,2,16,15,0,305.0,216.0,2.6,10.0,371.0,243.11,186.67
2016,2,16,15,15,152.5,166.0,2.3,9.5,243.5,164.92,127.83
2016,2,16,15,30,0.0,116.0,2.0,9.0,116.0,105.41,85.05
2016,2,16,15,45,384.0,93.5,1.75,8.5,234.5,92.2,60.46
2016,2,16,16,0,768.0,71.0,1.5,8.0,353.0,59.38,40.0
2016,2,16,16,15,726.5,66.5,1.4,7.0,304.0,49.53,39.92
2016,2,16,16,30,685.0,62.0,1.3,6.0,255.0,43.42,34.48
2016,2,16,16,45,616.5,56.0,1.25,5.0,204.5,40.54,31.87
2016,2,16,17,0,548.0,50.0,1.2,4.0,154.0,37.64,29.06
2016,2,16,17,15,444.5,40.0,1.2,3.5,108.0,31.01,22.53
2016,2,16,17,30,341.0,30.0,1.2,3.0,62.0,24.1,14.88
2016,2,16,17,45,170.5,15.0,1.25,2.5,31.0,11.89,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.0,12.5,1.45,0.5,20.5,62.44,0.0
2016,2,17,7,30,236.0,25.0,1.7,1.0,41.0,162.46,97.93
2016,2,17,7,45,369.0,36.0,2.0,2.0,86.0,255.96,211.03
2016,2,17,8,0,502.0,47.0,2.3,3.0,131.0,352.18,298.5
2016,2,17,8,15,573.5,54.5,2.4,3.5,180.5,416.98,356.78
2016,2,17,8,30,645.0,62.0,2.5,4.0,230.0,484.39,414.95
2016,2,17,8,45,702.0,65.5,2.7,4.5,281.0,539.7,461.44
2016,2,17,9,0,759.0,69.0,2.9,5.0,332.0,592.45,504.44
2016,2,17,9,15,790.0,72.5,2.95,5.5,379.5,631.29,534.33
2016,2,17,9,30,821.0,76.0,3.0,6.0,427.0,668.47,561.84
2016,2,17,9,45,855.0,75.5,3.05,6.5,471.5,701.05,584.72
2016,2,17,10,0,889.0,75.0,3.1,7.0,516.0,726.52,601.84
2016,2,17,10,15,904.5,77.0,3.1,7.0,552.5,744.09,613.69
2016,2,17,10,30,920.0,79.0,3.1,7.0,589.0,758.59,623.28
2016,2,17,10,45,931.5,80.0,3.15,7.5,619.0,765.84,626.62
2016,2,17,11,0,943.0,81.0,3.2,8.0,649.0,769.72,627.61
2016,2,17,11,15,950.0,82.0,3.15,8.0,671.0,766.94,624.37
2016,2,17,11,30,957.0,83.0,3.1,8.0,693.0,760.69,618.73
2016,2,17,11,45,961.0,84.0,3.1,8.5,707.0,748.89,608.27
2016,2,17,12,0,965.0,85.0,3.1,9.0,721.0,733.69,594.84
2016,2,17,12,15,966.5,85.5,3.1,9.0,726.5,713.0,577.81
2016,2,17,12,30,968.0,86.0,3.1,9.0,732.0,689.12,558.15
2016,2,17,12,45,961.5,88.5,3.1,9.5,728.0,659.37,532.64
2016,2,17,13,0,955.0,91.0,3.1,10.0,724.0,627.03,504.84
2016,2,17,13,15,951.5,90.0,3.05,10.0,712.5,590.59,474.2
2016,2,17,13,30,948.0,89.0,3.0,10.0,701.0,551.84,441.1
2016,2,17,13,45,937.0,90.0,2.95,10.0,680.0,509.36,404.31
2016,2,17,14,0,926.0,91.0,2.9,10.0,659.0,465.45,365.54
2016,2,17,14,15,915.5,89.5,2.85,9.5,631.5,418.35,323.94
2016,2,17,14,30,905.0,88.0,2.8,9.0,604.0,370.31,280.56
2016,2,17,14,45,886.0,87.5,2.75,9.0,568.0,315.73,230.93
2016,2,17,15,0,867.0,87.0,2.7,9.0,532.0,265.47,184.82
2016,2,17,15,15,846.5,84.0,2.5,8.5,491.5,213.5,138.76
2016,2,17,15,30,826.0,81.0,2.3,8.0,451.0,162.67,96.83
2016,2,17,15,45,793.5,78.5,2.1,8.0,404.5,112.81,62.81
2016,2,17,16,0,761.0,76.0,1.9,8.0,358.0,65.9,43.86
2016,2,17,16,15,720.0,71.0,1.75,7.0,309.0,48.26,38.74
2016,2,17,16,30,679.0,66.0,1.6,6.0,260.0,46.44,37.25
2016,2,17,16,45,612.0,59.5,1.45,5.0,209.5,43.29,34.41
2016,2,17,17,0,545.0,53.0,1.3,4.0,159.0,40.11,31.34
2016,2,17,17,15,442.5,42.5,1.4,3.5,112.0,33.12,24.49
2016,2,17,17,30,340.0,32.0,1.5,3.0,65.0,25.85,16.61
2016,2,17,17,45,170.0,16.0,1.6,2.5,32.5,12.71,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,138.0,13.5,1.65,-0.5,23.5,72.48,0.0
2016,2,18,7,30,276.0,27.0,1.9,0.0,47.0,185.67,122.42
2016,2,18,7,45,389.5,39.5,2.15,0.5,92.0,271.55,226.12
2016,2,18,8,0,503.0,52.0,2.4,1.0,137.0,360.35,308.02
2016,2,18,8,15,572.5,60.0,2.5,1.5,187.5,425.3,366.69
2016,2,18,8,30,642.0,68.0,2.6,2.0,238.0,492.53,424.91
2016,2,18,8,45,685.5,74.5,2.75,2.5,288.0,543.3,467.54
2016,2,18,9,0,729.0,81.0,2.9,3.0,338.0,593.89,508.55
2016,2,18,9,15,760.5,86.0,2.7,3.5,385.0,633.93,538.43
2016,2,18,9,30,792.0,91.0,2.5,4.0,432.0,668.96,563.36
2016,2,18,9,45,811.5,95.0,2.4,4.5,473.5,696.32,581.61
2016,2,18,10,0,831.0,99.0,2.3,5.0,515.0,721.09,597.27
2016,2,18,10,15,847.0,102.0,2.15,5.0,551.0,739.43,608.53
2016,2,18,10,30,863.0,105.0,2.0,5.0,587.0,754.75,617.42
2016,2,18,10,45,871.0,108.0,1.95,5.5,616.0,761.08,619.33
2016,2,18,11,0,879.0,111.0,1.9,6.0,645.0,764.13,618.99
2016,2,18,11,15,886.5,112.5,1.85,6.0,666.5,761.88,616.01
2016,2,18,11,30,894.0,114.0,1.8,6.0,688.0,756.29,610.67
2016,2,18,11,45,894.5,116.5,1.75,6.5,700.5,743.55,598.5
2016,2,18,12,0,895.0,119.0,1.7,7.0,713.0,727.64,584.04
2016,2,18,12,15,896.0,119.0,1.7,7.0,718.0,706.48,567.17
2016,2,18,12,30,897.0,119.0,1.7,7.0,723.0,682.37,547.91
2016,2,18,12,45,915.5,109.5,1.7,7.5,723.5,655.97,525.99
2016,2,18,13,0,934.0,100.0,1.7,8.0,724.0,627.45,501.98
2016,2,18,13,15,929.5,99.5,1.65,8.0,712.0,591.45,472.14
2016,2,18,13,30,925.0,99.0,1.6,8.0,700.0,553.24,440.01
2016,2,18,13,45,912.0,100.5,1.6,8.0,678.5,510.92,404.19
2016,2,18,14,0,899.0,102.0,1.6,8.0,657.0,464.76,364.53
2016,2,18,14,15,888.5,100.0,1.55,8.0,629.5,417.6,322.89
2016,2,18,14,30,878.0,98.0,1.5,8.0,602.0,369.62,279.68
2016,2,18,14,45,858.5,97.0,1.5,8.0,566.5,319.45,234.35
2016,2,18,15,0,839.0,96.0,1.5,8.0,531.0,269.8,189.34
2016,2,18,15,15,818.0,93.0,1.4,7.5,490.5,218.97,144.58
2016,2,18,15,30,797.0,90.0,1.3,7.0,450.0,169.39,103.69
2016,2,18,15,45,764.5,86.5,1.2,7.0,404.0,114.9,65.06
2016,2,18,16,0,732.0,83.0,1.1,7.0,358.0,68.03,44.39
2016,2,18,16,15,690.5,77.5,1.05,6.0,309.0,53.08,43.31
2016,2,18,16,30,649.0,72.0,1.0,5.0,260.0,51.09,41.7
2016,2,18,16,45,587.5,64.5,0.95,4.5,210.0,47.32,38.22
2016,2,18,17,0,526.0,57.0,0.9,4.0,160.0,43.47,34.48
2016,2,18,17,15,427.5,45.5,0.95,3.0,113.5,35.7,26.95
2016,2,18,17,30,329.0,34.0,1.0,2.0,67.0,27.58,18.42
2016,2,18,17,45,164.5,17.0,1.05,1.5,33.5,13.52,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,121.5,14.0,1.9,-1.5,23.5,66.29,0.0
2016,2,19,7,30,243.0,28.0,2.0,-1.0,47.0,173.91,121.85
2016,2,19,7,45,352.5,40.5,2.1,-0.5,90.5,255.43,214.39
2016,2,19,8,0,462.0,53.0,2.2,0.0,134.0,341.28,293.36
2016,2,19,8,15,530.5,62.0,2.25,0.5,183.0,405.75,351.43
2016,2,19,8,30,599.0,71.0,2.3,1.0,232.0,472.63,409.23
2016,2,19,8,45,647.5,76.5,2.35,1.5,281.0,524.5,452.51
2016,2,19,9,0,696.0,82.0,2.4,2.0,330.0,576.5,494.38
2016,2,19,9,15,727.5,86.5,2.4,2.5,375.5,615.41,524.18
2016,2,19,9,30,759.0,91.0,2.4,3.0,421.0,652.89,552.04
2016,2,19,9,45,784.5,93.5,2.45,3.5,463.0,679.05,570.47
2016,2,19,10,0,810.0,96.0,2.5,4.0,505.0,706.28,589.19
2016,2,19,10,15,826.0,98.5,2.6,4.5,540.5,724.0,600.75
2016,2,19,10,30,842.0,101.0,2.7,5.0,576.0,738.78,610.14
2016,2,19,10,45,856.0,101.5,2.8,5.5,605.0,746.83,614.49
2016,2,19,11,0,870.0,102.0,2.9,6.0,634.0,751.67,616.57
2016,2,19,11,15,877.5,103.5,2.95,6.5,655.5,749.61,613.31
2016,2,19,11,30,885.0,105.0,3.0,7.0,677.0,744.24,607.77
2016,2,19,11,45,891.0,105.0,3.1,7.5,691.0,732.93,597.89
2016,2,19,12,0,897.0,105.0,3.2,8.0,705.0,716.08,583.44
2016,2,19,12,15,899.0,105.5,3.25,8.0,710.5,696.77,567.68
2016,2,19,12,30,901.0,106.0,3.3,8.0,716.0,674.46,549.38
2016,2,19,12,45,902.0,104.5,3.35,8.5,713.0,646.73,525.7
2016,2,19,13,0,903.0,103.0,3.4,9.0,710.0,616.28,499.56
2016,2,19,13,15,899.5,102.5,3.45,9.0,699.0,581.75,470.61
2016,2,19,13,30,896.0,102.0,3.5,9.0,688.0,545.02,439.25
2016,2,19,13,45,889.5,101.0,3.6,9.0,668.5,502.32,402.55
2016,2,19,14,0,883.0,100.0,3.7,9.0,649.0,459.54,364.79
2016,2,19,14,15,873.5,98.0,3.75,9.0,622.5,413.38,323.31
2016,2,19,14,30,864.0,96.0,3.8,9.0,596.0,366.34,280.21
2016,2,19,14,45,851.5,93.5,3.85,9.0,562.5,317.39,234.94
2016,2,19,15,0,839.0,91.0,3.9,9.0,529.0,268.31,189.45
2016,2,19,15,15,820.0,88.0,3.75,9.0,489.5,217.74,143.9
2016,2,19,15,30,801.0,85.0,3.6,9.0,450.0,168.21,102.18
2016,2,19,15,45,777.5,80.5,3.5,9.0,405.5,118.33,66.57
2016,2,19,16,0,754.0,76.0,3.4,9.0,361.0,70.47,44.22
2016,2,19,16,15,715.5,71.0,3.2,8.0,313.0,47.85,38.17
2016,2,19,16,30,677.0,66.0,3.0,7.0,265.0,46.03,36.71
2016,2,19,16,45,623.0,59.0,2.85,6.5,215.5,42.5,33.47
2016,2,19,17,0,569.0,52.0,2.7,6.0,166.0,38.85,29.96
2016,2,19,17,15,473.0,42.5,2.75,5.5,119.0,32.76,24.02
2016,2,19,17,30,377.0,33.0,2.8,5.0,72.0,26.44,17.33
2016,2,19,17,45,188.5,16.5,2.9,5.0,36.0,12.95,0.0
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,37.0,15.0,2.85,4.0,18.0,30.56,0.0
2016,2,20,7,30,74.0,30.0,2.9,4.0,36.0,88.49,61.28
2016,2,20,7,45,134.5,51.0,3.0,4.5,71.5,148.61,121.9
2016,2,20,8,0,195.0,72.0,3.1,5.0,107.0,209.96,177.7
2016,2,20,8,15,234.5,91.0,3.15,5.5,146.0,259.13,221.79
2016,2,20,8,30,274.0,110.0,3.2,6.0,185.0,309.92,265.98
2016,2,20,8,45,330.5,117.5,3.25,7.0,225.0,357.98,306.54
2016,2,20,9,0,387.0,125.0,3.3,8.0,265.0,420.2,357.25
2016,2,20,9,15,291.0,157.5,3.3,8.5,270.5,386.57,326.57
2016,2,20,9,30,195.0,190.0,3.3,9.0,276.0,348.35,292.07
2016,2,20,9,45,154.0,209.5,3.35,9.5,281.0,340.27,283.36
2016,2,20,10,0,113.0,229.0,3.4,10.0,286.0,320.33,264.95
2016,2,20,10,15,113.0,245.5,3.35,10.0,306.0,335.8,276.78
2016,2,20,10,30,113.0,262.0,3.3,10.0,326.0,350.72,287.96
2016,2,20,10,45,126.0,277.0,3.3,10.5,352.0,381.88,311.82
2016,2,20,11,0,139.0,292.0,3.3,11.0,378.0,402.8,327.31
2016,2,20,11,15,162.0,302.5,3.25,11.0,406.0,425.25,344.73
2016,2,20,11,30,185.0,313.0,3.2,11.0,434.0,446.46,361.02
2016,2,20,11,45,234.5,313.5,3.15,11.5,469.5,474.61,382.52
2016,2,20,12,0,284.0,314.0,3.1,12.0,505.0,505.88,405.88
2016,2,20,12,15,206.0,322.0,3.05,12.0,461.0,446.93,358.25
2016,2,20,12,30,128.0,330.0,3.0,12.0,417.0,396.09,317.08
2016,2,20,12,45,125.5,328.5,3.0,12.0,413.5,385.41,308.62
2016,2,20,13,0,123.0,327.0,3.0,12.0,410.0,374.51,299.8
2016,2,20,13,15,189.5,318.5,3.0,12.0,444.0,394.35,315.67
2016,2,20,13,30,256.0,310.0,3.0,12.0,478.0,409.09,326.77
2016,2,20,13,45,153.0,290.5,3.05,12.5,390.5,330.77,264.03
2016,2,20,14,0,50.0,271.0,3.1,13.0,303.0,262.64,209.79
2016,2,20,14,15,42.5,254.0,3.1,13.0,280.5,240.6,192.38
2016,2,20,14,30,35.0,237.0,3.1,13.0,258.0,219.45,175.54
2016,2,20,14,45,179.5,228.5,3.1,13.0,324.5,245.26,192.52
2016,2,20,15,0,324.0,220.0,3.1,13.0,391.0,255.32,194.49
2016,2,20,15,15,266.0,210.0,3.1,12.5,343.0,216.17,163.9
2016,2,20,15,30,208.0,200.0,3.1,12.0,295.0,187.8,143.36
2016,2,20,15,45,177.5,189.0,3.1,12.0,264.5,161.56,124.45
2016,2,20,16,0,147.0,178.0,3.1,12.0,234.0,137.97,109.44
2016,2,20,16,15,131.5,156.0,3.05,11.5,201.0,117.88,100.04
2016,2,20,16,30,116.0,134.0,3.0,11.0,168.0,102.84,86.97
2016,2,20,16,45,103.5,110.0,3.0,11.0,136.5,86.07,71.9
2016,2,20,17,0,91.0,86.0,3.0,11.0,105.0,68.74,56.05
2016,2,20,17,15,61.0,62.5,2.9,10.5,74.0,51.14,39.81
2016,2,20,17,30,31.0,39.0,2.8,10.0,43.0,34.05,23.58
2016,2,20,17,45,15.5,19.5,2.7,10.0,21.5,17.71,1.17
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,12.5,2.15,6.0,12.5,11.91,0.0
2016,2,21,7,30,0.0,25.0,2.2,6.0,25.0,24.43,13.27
2016,2,21,7,45,6.5,45.5,2.25,6.5,46.5,50.85,37.86
2016,2,21,8,0,13.0,66.0,2.3,7.0,68.0,76.17,60.59
2016,2,21,8,15,23.5,87.0,2.3,7.5,93.0,111.31,91.57
2016,2,21,8,30,34.0,108.0,2.3,8.0,118.0,140.38,116.84
2016,2,21,8,45,43.0,127.5,2.3,8.5,142.0,166.61,139.14
2016,2,21,9,0,52.0,147.0,2.3,9.0,166.0,192.97,161.07
2016,2,21,9,15,98.0,170.5,2.3,9.0,212.5,249.74,209.13
2016,2,21,9,30,144.0,194.0,2.3,9.0,259.0,317.73,265.24
2016,2,21,9,45,88.0,199.5,2.3,9.5,240.5,271.32,224.66
2016,2,21,10,0,32.0,205.0,2.3,10.0,222.0,234.15,191.85
2016,2,21,10,15,99.5,236.0,2.4,10.5,292.5,315.43,258.94
2016,2,21,10,30,167.0,267.0,2.5,11.0,363.0,405.83,330.9
2016,2,21,10,45,243.5,271.0,2.6,12.0,418.5,462.47,374.7
2016,2,21,11,0,320.0,275.0,2.7,13.0,474.0,526.72,423.25
2016,2,21,11,15,264.5,295.0,2.85,13.5,463.0,500.4,400.3
2016,2,21,11,30,209.0,315.0,3.0,14.0,452.0,466.34,372.06
2016,2,21,11,45,322.5,296.5,3.2,14.5,513.0,526.49,419.62
2016,2,21,12,0,436.0,278.0,3.4,15.0,574.0,580.43,461.02
2016,2,21,12,15,289.0,306.5,3.6,15.5,503.0,492.16,390.29
2016,2,21,12,30,142.0,335.0,3.8,16.0,432.0,410.19,324.28
2016,2,21,12,45,149.0,334.0,4.0,16.5,435.5,405.26,320.16
2016,2,21,13,0,156.0,333.0,4.2,17.0,439.0,399.44,315.05
2016,2,21,13,15,78.0,209.0,4.35,17.0,262.0,236.73,187.3
2016,2,21,13,30,0.0,85.0,4.5,17.0,85.0,79.25,59.8
2016,2,21,13,45,0.0,114.0,4.7,17.5,114.0,106.01,81.74
2016,2,21,14,0,0.0,143.0,4.9,18.0,143.0,132.18,102.96
2016,2,21,14,15,0.0,112.5,4.85,18.0,112.5,104.42,80.48
2016,2,21,14,30,0.0,82.0,4.8,18.0,82.0,76.4,57.66
2016,2,21,14,45,156.5,153.5,4.8,18.0,236.5,175.04,134.13
2016,2,21,15,0,313.0,225.0,4.8,18.0,391.0,257.75,194.15
2016,2,21,15,15,406.0,188.5,4.7,17.5,387.0,222.74,160.95
2016,2,21,15,30,499.0,152.0,4.6,17.0,383.0,181.94,123.49
2016,2,21,15,45,468.0,144.0,4.5,16.5,343.5,143.2,96.08
2016,2,21,16,0,437.0,136.0,4.4,16.0,304.0,107.45,76.95
2016,2,21,16,15,408.5,121.5,4.3,15.5,262.5,85.4,70.15
2016,2,21,16,30,380.0,107.0,4.2,15.0,221.0,76.85,62.81
2016,2,21,16,45,340.0,91.0,4.1,15.0,179.5,66.72,53.78
2016,2,21,17,0,300.0,75.0,4.0,15.0,138.0,56.16,44.15
2016,2,21,17,15,232.5,58.0,4.0,14.5,98.5,44.27,33.23
2016,2,21,17,30,165.0,41.0,4.0,14.0,59.0,31.88,21.47
2016,2,21,17,45,82.5,20.5,4.0,14.0,29.5,17.14,2.59
2016,2,21,18,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,11.0,2.25,7.0,11.0,10.48,0.0
2016,2,22,7,30,0.0,22.0,2.4,7.0,22.0,20.43,10.48
2016,2,22,7,45,0.0,41.5,2.6,7.5,41.5,41.38,29.69
2016,2,22,8,0,0.0,61.0,2.8,8.0,61.0,61.82,47.89
2016,2,22,8,15,3.0,81.0,2.85,8.5,82.0,84.01,67.44
2016,2,22,8,30,6.0,101.0,2.9,9.0,103.0,105.96,86.45
2016,2,22,8,45,12.5,119.5,2.95,9.5,124.0,128.31,105.51
2016,2,22,9,0,19.0,138.0,3.0,10.0,145.0,150.83,124.38
2016,2,22,9,15,20.5,156.0,3.1,10.5,164.5,169.45,139.51
2016,2,22,9,30,22.0,174.0,3.2,11.0,184.0,187.98,154.33
2016,2,22,9,45,11.0,135.0,3.3,11.5,140.0,137.19,111.08
2016,2,22,10,0,0.0,96.0,3.4,12.0,96.0,89.78,70.61
