Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,15,11.5,158.5,3.35,12.0,165.0,159.9,129.31
2016,2,22,10,30,23.0,221.0,3.3,12.0,234.0,231.02,187.45
2016,2,22,10,45,20.5,225.5,3.3,12.0,237.5,232.23,187.81
2016,2,22,11,0,18.0,230.0,3.3,12.0,241.0,233.52,188.44
2016,2,22,11,15,10.0,203.5,3.25,12.0,210.0,200.36,161.05
2016,2,22,11,30,2.0,177.0,3.2,12.0,179.0,168.2,134.47
2016,2,22,11,45,6.0,199.5,3.2,12.5,204.0,192.1,153.71
2016,2,22,12,0,10.0,222.0,3.2,13.0,229.0,215.61,172.33
2016,2,22,12,15,5.5,194.5,3.15,13.0,198.5,185.74,147.96
2016,2,22,12,30,1.0,167.0,3.1,13.0,168.0,156.53,124.15
2016,2,22,12,45,0.5,105.0,3.05,13.5,105.5,98.24,76.23
2016,2,22,13,0,0.0,43.0,3.0,14.0,43.0,40.04,27.9
2016,2,22,13,15,0.0,103.0,2.95,13.5,103.0,96.01,74.57
2016,2,22,13,30,0.0,163.0,2.9,13.0,163.0,150.96,119.91
2016,2,22,13,45,0.0,158.0,2.85,13.0,158.0,146.07,115.93
2016,2,22,14,0,0.0,153.0,2.8,13.0,153.0,141.2,112.09
2016,2,22,14,15,0.0,150.0,2.75,13.0,150.0,138.13,109.73
2016,2,22,14,30,0.0,147.0,2.7,13.0,147.0,135.02,107.37
2016,2,22,14,45,0.0,102.0,2.65,13.0,102.0,94.69,74.14
2016,2,22,15,0,0.0,57.0,2.6,13.0,57.0,53.03,39.38
2016,2,22,15,15,0.0,66.5,2.6,12.5,66.5,61.88,47.1
2016,2,22,15,30,0.0,76.0,2.6,12.0,76.0,70.74,54.85
2016,2,22,15,45,0.0,67.5,2.6,12.0,67.5,62.8,48.24
2016,2,22,16,0,0.0,59.0,2.6,12.0,59.0,54.86,41.59
2016,2,22,16,15,0.0,51.0,2.6,11.5,51.0,47.39,37.22
2016,2,22,16,30,0.0,43.0,2.6,11.0,43.0,39.93,30.61
2016,2,22,16,45,0.0,34.0,2.65,10.5,34.0,31.55,23.04
2016,2,22,17,0,0.0,25.0,2.7,10.0,25.0,23.18,15.38
2016,2,22,17,15,0.0,17.5,2.75,9.5,17.5,16.21,8.91
2016,2,22,17,30,0.0,10.0,2.8,9.0,10.0,9.26,2.42
2016,2,22,17,45,0.0,5.0,2.85,9.0,5.0,4.62,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,5.0,2.95,5.0,5.0,4.62,0.0
2016,2,23,7,30,0.0,10.0,3.0,5.0,10.0,9.26,1.84
2016,2,23,7,45,0.0,19.0,3.15,5.0,19.0,17.61,9.59
2016,2,23,8,0,0.0,28.0,3.3,5.0,28.0,25.97,17.19
2016,2,23,8,15,0.0,37.5,3.3,5.0,37.5,34.81,25.17
2016,2,23,8,30,0.0,47.0,3.3,5.0,47.0,43.66,33.06
2016,2,23,8,45,0.0,57.0,3.35,5.0,57.0,52.99,41.26
2016,2,23,9,0,0.0,67.0,3.4,5.0,67.0,62.33,49.37
2016,2,23,9,15,0.0,93.5,3.35,5.0,93.5,88.26,71.85
2016,2,23,9,30,0.0,120.0,3.3,5.0,120.0,114.64,94.44
2016,2,23,9,45,0.0,106.5,3.25,5.5,106.5,100.35,81.68
2016,2,23,10,0,0.0,93.0,3.2,6.0,93.0,86.84,69.73
2016,2,23,10,15,0.0,75.0,3.05,6.0,75.0,69.84,54.95
2016,2,23,10,30,0.0,57.0,2.9,6.0,57.0,53.05,40.38
2016,2,23,10,45,17.5,157.5,2.8,6.0,169.0,162.17,133.75
2016,2,23,11,0,35.0,258.0,2.7,6.0,281.0,282.64,233.3
2016,2,23,11,15,23.0,239.0,2.55,6.0,254.5,244.8,201.18
2016,2,23,11,30,11.0,220.0,2.4,6.0,228.0,216.28,177.19
2016,2,23,11,45,5.5,168.5,2.3,6.5,172.5,162.12,131.87
2016,2,23,12,0,0.0,117.0,2.2,7.0,117.0,109.29,87.39
2016,2,23,12,15,0.0,125.0,2.1,7.0,125.0,116.74,93.67
2016,2,23,12,30,0.0,133.0,2.0,7.0,133.0,124.12,99.81
2016,2,23,12,45,0.0,131.0,1.9,7.5,131.0,122.13,97.95
2016,2,23,13,0,0.0,129.0,1.8,8.0,129.0,120.15,96.14
2016,2,23,13,15,0.0,131.0,1.8,8.0,131.0,121.87,97.63
2016,2,23,13,30,0.0,133.0,1.8,8.0,133.0,123.56,99.11
2016,2,23,13,45,0.0,124.5,1.8,8.0,124.5,115.63,92.58
2016,2,23,14,0,0.0,116.0,1.8,8.0,116.0,107.75,86.1
2016,2,23,14,15,0.0,113.0,1.8,8.0,113.0,104.9,83.85
2016,2,23,14,30,0.0,110.0,1.8,8.0,110.0,102.05,81.61
2016,2,23,14,45,0.0,91.0,1.8,8.0,91.0,84.79,67.16
2016,2,23,15,0,0.0,72.0,1.8,8.0,72.0,67.03,52.19
2016,2,23,15,15,0.0,92.0,1.8,7.5,92.0,85.45,68.24
2016,2,23,15,30,0.0,112.0,1.8,7.0,112.0,102.49,83.13
2016,2,23,15,45,0.0,100.5,1.8,7.0,100.5,92.06,74.39
2016,2,23,16,0,0.0,89.0,1.8,7.0,89.0,81.67,65.65
2016,2,23,16,15,0.0,77.0,1.8,7.0,77.0,70.96,59.36
2016,2,23,16,30,0.0,65.0,1.8,7.0,65.0,60.27,49.71
2016,2,23,16,45,0.0,52.5,1.85,7.0,52.5,48.8,39.21
2016,2,23,17,0,0.0,40.0,1.9,7.0,40.0,37.15,28.39
2016,2,23,17,15,0.0,29.0,1.9,6.5,29.0,26.91,18.8
2016,2,23,17,30,0.0,18.0,1.9,6.0,18.0,16.69,9.12
2016,2,23,17,45,0.0,9.0,1.9,6.0,9.0,8.33,0.0
2016,2,23,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,0.0,14.5,5.75,12.5,14.5,13.46,0.0
2016,2,24,7,30,0.0,29.0,5.9,13.0,29.0,28.71,17.2
2016,2,24,7,45,1.5,49.0,6.1,13.5,49.0,51.39,37.45
2016,2,24,8,0,3.0,69.0,6.3,14.0,69.0,72.97,56.33
2016,2,24,8,15,12.0,89.0,6.55,14.5,92.0,98.57,78.5
2016,2,24,8,30,21.0,109.0,6.8,15.0,115.0,124.36,100.52
2016,2,24,8,45,27.0,128.0,7.1,16.0,137.5,155.85,126.63
2016,2,24,9,0,33.0,147.0,7.4,17.0,160.0,179.42,145.65
2016,2,24,9,15,16.5,93.5,7.45,17.0,100.0,104.48,82.68
2016,2,24,9,30,0.0,40.0,7.5,17.0,40.0,37.16,25.66
2016,2,24,9,45,0.0,30.5,7.55,17.5,30.5,28.33,18.13
2016,2,24,10,0,0.0,21.0,7.6,18.0,21.0,19.5,10.66
2016,2,24,10,15,0.0,78.0,7.5,18.0,78.0,72.64,54.74
2016,2,24,10,30,0.0,135.0,7.4,18.0,135.0,127.4,99.57
2016,2,24,10,45,45.0,215.5,7.3,18.5,244.0,248.08,198.09
2016,2,24,11,0,90.0,296.0,7.2,19.0,353.0,363.72,289.83
2016,2,24,11,15,52.0,264.0,7.0,19.0,297.5,298.64,236.88
2016,2,24,11,30,14.0,232.0,6.8,19.0,242.0,230.13,181.2
2016,2,24,11,45,48.0,279.0,6.65,19.0,312.5,304.74,240.98
2016,2,24,12,0,82.0,326.0,6.5,19.0,383.0,371.15,293.21
2016,2,24,12,15,77.5,326.0,6.4,19.0,380.0,363.22,286.47
2016,2,24,12,30,73.0,326.0,6.3,19.0,377.0,355.3,279.93
2016,2,24,12,45,41.5,272.0,6.25,19.5,301.0,280.54,220.36
2016,2,24,13,0,10.0,218.0,6.2,20.0,225.0,208.16,162.41
2016,2,24,13,15,5.0,153.0,6.35,20.0,156.5,144.9,112.05
2016,2,24,13,30,0.0,88.0,6.5,20.0,88.0,82.06,61.4
2016,2,24,13,45,6.0,153.5,6.65,20.0,157.5,144.9,112.33
2016,2,24,14,0,12.0,219.0,6.8,20.0,227.0,205.15,160.64
2016,2,24,14,15,379.5,180.0,6.9,19.5,408.0,303.7,235.88
2016,2,24,14,30,747.0,141.0,7.0,19.0,589.0,376.36,284.69
2016,2,24,14,45,418.0,192.5,7.1,19.0,441.0,282.32,213.19
2016,2,24,15,0,89.0,244.0,7.2,19.0,293.0,229.21,178.84
2016,2,24,15,15,232.5,214.0,7.15,18.5,328.0,216.63,163.18
2016,2,24,15,30,376.0,184.0,7.1,18.0,363.0,198.71,142.33
2016,2,24,15,45,566.0,131.5,7.05,17.5,371.5,147.38,94.52
2016,2,24,16,0,756.0,79.0,7.0,17.0,380.0,84.57,48.0
2016,2,24,16,15,717.5,74.5,6.75,16.0,331.0,49.54,38.38
2016,2,24,16,30,679.0,70.0,6.5,15.0,282.0,48.24,37.45
2016,2,24,16,45,616.0,64.0,6.25,14.5,231.0,45.67,35.2
2016,2,24,17,0,553.0,58.0,6.0,14.0,180.0,43.07,32.79
2016,2,24,17,15,460.5,48.5,5.95,13.5,132.0,37.23,27.29
2016,2,24,17,30,368.0,39.0,5.9,13.0,84.0,31.19,21.29
2016,2,24,17,45,220.0,24.5,5.85,13.0,48.0,19.86,7.72
2016,2,24,18,0,72.0,10.0,5.8,13.0,12.0,9.53,0.0
2016,2,24,18,15,36.0,5.0,5.95,12.5,6.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,10.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,3.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,3.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,3.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,1.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,1.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,1.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,1.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,15.0,5.2,2.5,15.0,13.92,0.0
2016,2,25,7,30,0.0,30.0,5.3,3.0,30.0,29.6,19.03
2016,2,25,7,45,1.0,50.0,5.4,3.5,50.5,51.92,39.54
2016,2,25,8,0,2.0,70.0,5.5,4.0,71.0,73.19,58.78
2016,2,25,8,15,10.0,89.5,5.7,4.5,93.0,97.56,80.63
2016,2,25,8,30,18.0,109.0,5.9,5.0,115.0,122.12,102.3
2016,2,25,8,45,389.5,95.0,6.1,5.5,244.0,387.43,338.27
2016,2,25,9,0,761.0,81.0,6.3,6.0,373.0,638.19,551.19
2016,2,25,9,15,560.0,130.5,6.35,6.0,360.0,562.18,483.81
2016,2,25,9,30,359.0,180.0,6.4,6.0,347.0,468.96,402.05
2016,2,25,9,45,208.0,204.0,6.5,6.5,303.0,375.72,319.87
2016,2,25,10,0,57.0,228.0,6.6,7.0,259.0,278.34,233.16
2016,2,25,10,15,293.5,213.5,6.6,7.0,386.0,457.75,387.99
2016,2,25,10,30,530.0,199.0,6.6,7.0,513.0,628.9,530.45
2016,2,25,10,45,272.0,211.5,6.6,7.0,373.0,433.24,365.24
2016,2,25,11,0,14.0,224.0,6.6,7.0,233.0,224.52,185.07
2016,2,25,11,15,7.5,192.5,6.6,7.0,197.0,187.77,154.15
2016,2,25,11,30,1.0,161.0,6.6,7.0,161.0,152.08,123.86
2016,2,25,11,45,87.5,251.5,6.6,7.5,312.0,305.89,253.8
2016,2,25,12,0,174.0,342.0,6.6,8.0,463.0,456.66,376.71
2016,2,25,12,15,360.5,294.5,6.55,8.0,548.0,533.5,441.56
2016,2,25,12,30,547.0,247.0,6.5,8.0,633.0,600.39,496.97
2016,2,25,12,45,521.0,255.0,6.5,8.0,621.0,571.53,472.23
2016,2,25,13,0,495.0,263.0,6.5,8.0,609.0,542.35,447.4
2016,2,25,13,15,399.0,289.0,6.45,8.0,565.0,489.3,402.54
2016,2,25,13,30,303.0,315.0,6.4,8.0,521.0,442.84,363.22
2016,2,25,13,45,201.5,310.5,6.35,8.0,446.0,374.27,306.56
2016,2,25,14,0,100.0,306.0,6.3,8.0,371.0,315.29,258.09
2016,2,25,14,15,63.0,270.5,6.2,8.0,311.0,263.64,215.8
2016,2,25,14,30,26.0,235.0,6.1,8.0,251.0,220.2,180.39
2016,2,25,14,45,231.0,221.0,6.05,8.0,348.5,254.23,203.62
2016,2,25,15,0,436.0,207.0,6.0,8.0,446.0,275.2,212.58
2016,2,25,15,15,390.5,199.0,5.8,7.5,401.5,237.89,181.06
2016,2,25,15,30,345.0,191.0,5.6,7.0,357.0,200.58,151.0
2016,2,25,15,45,314.0,176.0,5.45,7.0,315.5,164.03,122.78
2016,2,25,16,0,283.0,161.0,5.3,7.0,274.0,130.71,100.66
2016,2,25,16,15,264.5,144.0,5.1,6.5,239.5,105.66,90.96
2016,2,25,16,30,246.0,127.0,4.9,6.0,205.0,94.74,81.34
2016,2,25,16,45,435.0,91.0,4.7,5.5,199.5,66.31,55.48
2016,2,25,17,0,624.0,55.0,4.5,5.0,194.0,40.41,31.62
2016,2,25,17,15,537.0,46.0,4.35,4.5,143.5,34.89,26.28
2016,2,25,17,30,450.0,37.0,4.2,4.0,93.0,29.16,20.45
2016,2,25,17,45,225.0,26.0,4.05,4.0,54.0,21.15,9.92
2016,2,25,18,0,0.0,15.0,3.9,4.0,15.0,14.3,0.0
2016,2,25,18,15,0.0,7.5,3.85,3.5,7.5,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,21.0,19.0,3.05,0.0,21.0,35.55,6.73
2016,2,26,7,30,42.0,38.0,3.3,0.0,42.0,74.82,58.13
2016,2,26,7,45,64.0,59.0,3.6,0.5,70.0,112.63,93.96
2016,2,26,8,0,86.0,80.0,3.9,1.0,98.0,150.54,128.92
2016,2,26,8,15,103.0,100.5,4.0,1.0,127.5,185.29,160.65
2016,2,26,8,30,120.0,121.0,4.1,1.0,157.0,220.42,192.05
2016,2,26,8,45,469.0,97.5,4.2,1.5,274.5,445.16,390.9
2016,2,26,9,0,818.0,74.0,4.3,2.0,392.0,669.21,578.38
2016,2,26,9,15,844.0,77.5,4.25,2.0,440.0,706.83,605.63
2016,2,26,9,30,870.0,81.0,4.2,2.0,488.0,742.39,631.77
2016,2,26,9,45,893.5,82.5,4.2,2.5,532.0,771.39,651.52
2016,2,26,10,0,917.0,84.0,4.2,3.0,576.0,792.43,664.89
2016,2,26,10,15,680.5,157.0,4.2,3.0,535.5,706.19,594.47
2016,2,26,10,30,444.0,230.0,4.2,3.0,495.0,598.66,503.44
2016,2,26,10,45,362.5,263.0,4.2,3.5,486.0,558.27,467.95
2016,2,26,11,0,281.0,296.0,4.2,4.0,477.0,525.83,438.29
2016,2,26,11,15,278.5,307.0,4.2,4.0,491.5,528.52,439.65
2016,2,26,11,30,276.0,318.0,4.2,4.0,506.0,529.93,439.86
2016,2,26,11,45,630.5,203.5,4.2,4.5,643.0,671.9,558.06
2016,2,26,12,0,985.0,89.0,4.2,5.0,780.0,786.93,648.93
2016,2,26,12,15,573.0,219.0,4.2,5.0,622.0,611.58,505.61
2016,2,26,12,30,161.0,349.0,4.2,5.0,464.0,438.56,360.53
2016,2,26,12,45,567.0,222.0,4.25,5.5,622.0,571.62,472.91
2016,2,26,13,0,973.0,95.0,4.3,6.0,780.0,674.46,555.17
2016,2,26,13,15,969.5,94.5,4.3,6.0,768.0,637.19,522.97
2016,2,26,13,30,966.0,94.0,4.3,6.0,756.0,597.54,488.96
2016,2,26,13,45,957.0,94.0,4.3,6.0,734.5,553.46,450.62
2016,2,26,14,0,948.0,94.0,4.3,6.0,713.0,507.79,410.06
2016,2,26,14,15,938.5,93.0,4.25,6.0,685.0,459.68,366.43
2016,2,26,14,30,929.0,92.0,4.2,6.0,657.0,410.49,320.94
2016,2,26,14,45,913.5,91.0,4.2,6.0,621.0,358.61,272.62
2016,2,26,15,0,898.0,90.0,4.2,6.0,585.0,301.86,219.89
2016,2,26,15,15,879.5,87.5,4.05,5.5,543.0,248.0,170.34
2016,2,26,15,30,861.0,85.0,3.9,5.0,501.0,195.05,123.61
2016,2,26,15,45,832.0,82.5,3.8,5.0,453.5,142.24,82.35
2016,2,26,16,0,803.0,80.0,3.7,5.0,406.0,92.01,53.19
2016,2,26,16,15,767.0,75.0,3.35,4.0,355.0,54.89,45.22
2016,2,26,16,30,731.0,70.0,3.0,3.0,304.0,48.0,39.12
2016,2,26,16,45,675.5,64.0,2.65,2.5,251.5,45.42,36.79
2016,2,26,17,0,620.0,58.0,2.3,2.0,199.0,42.79,34.28
2016,2,26,17,15,532.5,49.0,2.15,1.5,148.0,37.39,28.98
2016,2,26,17,30,445.0,40.0,2.0,1.0,97.0,31.81,23.22
2016,2,26,17,45,291.5,26.5,1.85,0.5,57.0,21.5,11.08
2016,2,26,18,0,138.0,13.0,1.7,0.0,17.0,12.39,0.0
2016,2,26,18,15,69.0,6.5,1.65,0.0,8.5,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.0,20.0,1.75,-0.5,38.0,119.65,52.75
2016,2,27,7,30,328.0,40.0,1.9,0.0,76.0,241.29,198.94
2016,2,27,7,45,422.5,52.0,2.1,0.0,124.5,319.08,273.22
2016,2,27,8,0,517.0,64.0,2.3,0.0,173.0,402.45,348.88
2016,2,27,8,15,579.0,72.5,2.4,0.5,225.0,466.77,405.28
2016,2,27,8,30,641.0,81.0,2.5,1.0,277.0,532.82,460.92
2016,2,27,8,45,686.5,86.5,2.7,2.0,328.5,585.54,503.23
2016,2,27,9,0,732.0,92.0,2.9,3.0,380.0,638.06,544.0
2016,2,27,9,15,762.0,97.0,2.95,3.5,428.0,678.25,574.01
2016,2,27,9,30,792.0,102.0,3.0,4.0,476.0,716.78,601.47
2016,2,27,9,45,816.5,104.5,3.15,4.5,519.5,742.88,619.42
2016,2,27,10,0,841.0,107.0,3.3,5.0,563.0,770.34,638.38
2016,2,27,10,15,856.0,109.5,3.35,5.0,599.5,787.78,650.23
2016,2,27,10,30,871.0,112.0,3.4,5.0,636.0,802.11,659.89
2016,2,27,10,45,884.0,113.0,3.5,5.5,666.0,810.03,663.92
2016,2,27,11,0,897.0,114.0,3.6,6.0,696.0,814.6,665.59
2016,2,27,11,15,903.0,115.0,3.6,6.0,717.0,810.44,661.56
2016,2,27,11,30,909.0,116.0,3.6,6.0,738.0,802.89,655.22
2016,2,27,11,45,915.0,115.5,3.65,6.5,751.5,790.39,644.41
2016,2,27,12,0,921.0,115.0,3.7,7.0,765.0,771.79,629.19
2016,2,27,12,15,922.0,115.0,3.65,7.0,769.5,750.3,611.84
2016,2,27,12,30,923.0,115.0,3.6,7.0,774.0,725.8,591.71
2016,2,27,12,45,933.5,108.5,3.6,7.5,772.5,698.19,568.34
2016,2,27,13,0,944.0,102.0,3.6,8.0,771.0,667.32,542.1
2016,2,27,13,15,940.0,101.5,3.55,8.0,758.5,630.59,511.48
2016,2,27,13,30,936.0,101.0,3.5,8.0,746.0,591.58,478.48
2016,2,27,13,45,930.5,99.5,3.45,8.5,726.0,548.85,441.03
2016,2,27,14,0,925.0,98.0,3.4,9.0,706.0,504.36,401.42
2016,2,27,14,15,915.5,96.0,3.35,9.0,677.5,456.24,358.8
2016,2,27,14,30,906.0,94.0,3.3,9.0,649.0,407.13,314.39
2016,2,27,14,45,896.5,91.0,3.25,9.0,614.5,356.4,267.78
2016,2,27,15,0,887.0,88.0,3.2,9.0,580.0,300.21,216.23
2016,2,27,15,15,869.0,85.0,3.0,8.5,538.5,246.51,167.51
2016,2,27,15,30,851.0,82.0,2.8,8.0,497.0,193.68,121.35
2016,2,27,15,45,830.0,77.5,2.6,8.0,451.0,140.43,79.47
2016,2,27,16,0,809.0,73.0,2.4,8.0,405.0,88.88,48.56
2016,2,27,16,15,774.0,69.0,2.1,7.0,354.5,49.68,39.94
2016,2,27,16,30,739.0,65.0,1.8,6.0,304.0,48.37,39.01
2016,2,27,16,45,691.5,58.5,1.5,5.5,252.0,44.83,35.83
2016,2,27,17,0,644.0,52.0,1.2,5.0,200.0,41.18,32.43
2016,2,27,17,15,560.0,44.5,1.2,4.5,149.5,33.26,24.91
2016,2,27,17,30,476.0,37.0,1.2,4.0,99.0,28.83,20.35
2016,2,27,17,45,325.5,25.0,1.2,3.5,58.5,19.91,10.18
2016,2,27,18,0,175.0,13.0,1.2,3.0,18.0,12.39,0.0
2016,2,27,18,15,87.5,6.5,1.2,2.5,9.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,7,15,205.5,17.5,1.25,1.0,41.5,140.52,76.58
2016,2,28,7,30,411.0,35.0,1.4,2.0,83.0,281.1,231.11
2016,2,28,7,45,501.0,45.0,1.55,3.0,132.5,356.89,301.55
2016,2,28,8,0,591.0,55.0,1.7,4.0,182.0,438.16,372.65
2016,2,28,8,15,649.0,61.5,1.65,4.5,234.5,499.77,424.68
2016,2,28,8,30,707.0,68.0,1.6,5.0,287.0,562.96,475.46
2016,2,28,8,45,744.0,73.5,1.6,6.0,338.5,608.0,509.26
2016,2,28,9,0,781.0,79.0,1.6,7.0,390.0,656.48,543.78
2016,2,28,9,15,808.0,83.0,1.75,7.5,437.5,694.85,571.17
2016,2,28,9,30,835.0,87.0,1.9,8.0,485.0,731.29,596.72
2016,2,28,9,45,853.5,90.0,2.1,9.0,528.0,757.96,613.98
2016,2,28,10,0,872.0,93.0,2.3,10.0,571.0,781.9,629.1
2016,2,28,10,15,886.0,95.5,2.4,10.5,607.5,798.88,639.46
2016,2,28,10,30,900.0,98.0,2.5,11.0,644.0,812.68,647.6
2016,2,28,10,45,906.0,101.5,2.7,12.0,672.5,818.1,649.29
2016,2,28,11,0,912.0,105.0,2.9,13.0,701.0,815.54,645.32
2016,2,28,11,15,919.0,106.0,2.95,13.0,723.0,812.52,642.64
2016,2,28,11,30,926.0,107.0,3.0,13.0,745.0,806.1,637.63
2016,2,28,11,45,924.0,110.5,3.15,13.5,757.0,792.22,626.77
2016,2,28,12,0,922.0,114.0,3.3,14.0,769.0,775.13,613.69
2016,2,28,12,15,923.5,114.5,3.4,14.0,774.5,754.42,598.36
2016,2,28,12,30,925.0,115.0,3.5,14.0,780.0,730.64,579.98
2016,2,28,12,45,946.5,104.5,3.6,14.5,782.0,706.13,560.06
2016,2,28,13,0,968.0,94.0,3.7,15.0,784.0,677.71,536.77
2016,2,28,13,15,964.5,93.0,3.7,15.0,772.0,640.02,506.37
2016,2,28,13,30,961.0,92.0,3.7,15.0,760.0,599.97,473.53
2016,2,28,13,45,946.0,95.0,3.75,15.0,737.0,555.7,436.75
2016,2,28,14,0,931.0,98.0,3.8,15.0,714.0,510.24,398.15
2016,2,28,14,15,921.5,96.5,3.75,14.5,686.0,462.21,357.11
2016,2,28,14,30,912.0,95.0,3.7,14.0,658.0,413.15,314.1
2016,2,28,14,45,891.5,95.5,3.7,14.0,621.0,357.16,264.4
2016,2,28,15,0,871.0,96.0,3.7,14.0,584.0,305.69,217.81
2016,2,28,15,15,852.5,93.0,3.5,13.5,542.0,252.51,170.39
2016,2,28,15,30,834.0,90.0,3.3,13.0,500.0,200.31,125.47
2016,2,28,15,45,807.0,86.5,3.15,13.0,453.0,148.03,85.0
2016,2,28,16,0,780.0,83.0,3.0,13.0,406.0,98.14,55.26
2016,2,28,16,15,743.5,78.0,2.8,12.5,355.0,51.47,40.64
2016,2,28,16,30,707.0,73.0,2.6,12.0,304.0,49.9,39.43
2016,2,28,16,45,658.5,65.5,2.45,11.5,252.5,46.22,36.2
2016,2,28,17,0,610.0,58.0,2.3,11.0,201.0,42.38,32.7
2016,2,28,17,15,525.5,49.0,2.3,10.5,150.5,36.99,27.61
2016,2,28,17,30,441.0,40.0,2.3,10.0,100.0,31.4,22.09
2016,2,28,17,45,302.0,26.5,2.35,9.5,59.5,21.16,11.2
2016,2,28,18,0,163.0,13.0,2.4,9.0,19.0,12.39,0.0
2016,2,28,18,15,81.5,6.5,2.55,8.5,9.5,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,29,7,15,145.5,21.0,3.9,7.5,38.5,117.02,76.07
2016,2,29,7,30,291.0,42.0,4.0,8.0,77.0,229.09,187.51
2016,2,29,7,45,399.5,52.5,4.1,8.5,126.0,313.08,263.65
2016,2,29,8,0,508.0,63.0,4.2,9.0,175.0,403.45,342.84
2016,2,29,8,15,570.0,71.0,4.25,9.5,226.5,467.45,397.63
2016,2,29,8,30,632.0,79.0,4.3,10.0,278.0,533.35,451.95
2016,2,29,8,45,691.5,81.5,4.4,11.0,332.0,592.24,498.26
2016,2,29,9,0,751.0,84.0,4.5,12.0,386.0,651.64,543.14
2016,2,29,9,15,780.0,88.0,4.5,12.5,434.0,687.41,568.18
2016,2,29,9,30,809.0,92.0,4.5,13.0,482.0,725.04,594.26
2016,2,29,9,45,833.5,94.5,4.5,13.5,526.0,755.43,614.41
2016,2,29,10,0,858.0,97.0,4.5,14.0,570.0,783.27,632.45
2016,2,29,10,15,871.5,99.0,4.5,14.5,606.5,799.22,641.51
2016,2,29,10,30,885.0,101.0,4.5,15.0,643.0,812.04,648.35
2016,2,29,10,45,896.0,102.5,4.5,15.5,672.0,819.07,651.05
2016,2,29,11,0,907.0,104.0,4.5,16.0,701.0,818.13,648.07
2016,2,29,11,15,913.5,105.0,4.5,16.0,722.5,814.76,644.78
2016,2,29,11,30,920.0,106.0,4.5,16.0,744.0,808.0,639.18
2016,2,29,11,45,926.0,105.5,4.5,16.0,758.0,795.94,629.88
2016,2,29,12,0,932.0,105.0,4.5,16.0,772.0,780.54,618.28
2016,2,29,12,15,933.5,105.5,4.45,16.0,777.0,759.65,602.49
2016,2,29,12,30,935.0,106.0,4.4,16.0,782.0,735.66,583.39
2016,2,29,12,45,942.0,102.0,4.35,16.5,780.5,707.89,560.12
2016,2,29,13,0,949.0,98.0,4.3,17.0,779.0,676.98,534.25
2016,2,29,13,15,946.5,97.0,4.15,17.0,767.0,640.32,504.28
2016,2,29,13,30,944.0,96.0,4.0,17.0,755.0,601.28,472.06
2016,2,29,13,45,941.5,94.0,3.9,17.0,736.0,559.12,436.91
2016,2,29,14,0,939.0,92.0,3.8,17.0,717.0,514.94,399.35
2016,2,29,14,15,931.0,90.5,3.65,16.5,689.0,467.09,358.64
2016,2,29,14,30,923.0,89.0,3.5,16.0,661.0,418.07,315.9
2016,2,29,14,45,915.5,85.5,3.35,16.0,627.0,366.56,269.67
2016,2,29,15,0,908.0,82.0,3.2,16.0,593.0,314.32,222.26
2016,2,29,15,15,892.0,79.5,2.9,15.5,551.5,260.52,174.31
2016,2,29,15,30,876.0,77.0,2.6,15.0,510.0,201.46,123.61
2016,2,29,15,45,857.5,72.5,2.35,15.0,464.5,146.88,80.57
2016,2,29,16,0,839.0,68.0,2.1,15.0,419.0,93.71,47.39
2016,2,29,16,15,807.0,64.5,1.85,14.0,368.0,45.65,35.21
2016,2,29,16,30,775.0,61.0,1.6,13.0,317.0,44.59,34.52
2016,2,29,16,45,730.5,55.5,1.4,12.5,264.5,41.79,32.1
2016,2,29,17,0,686.0,50.0,1.2,12.0,212.0,38.92,29.51
2016,2,29,17,15,607.0,43.0,1.2,11.0,160.5,34.53,25.44
2016,2,29,17,30,528.0,36.0,1.2,10.0,109.0,30.06,21.04
2016,2,29,17,45,383.5,25.0,1.25,9.5,66.0,21.29,11.93
2016,2,29,18,0,239.0,14.0,1.3,9.0,23.0,13.34,0.0
2016,2,29,18,15,119.5,7.0,1.3,8.5,11.5,6.67,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,60.5,5.5,1.25,3.5,6.5,0.0,0.0
2016,3,1,7,0,121.0,11.0,1.3,4.0,13.0,64.39,0.0
2016,3,1,7,15,274.5,24.0,1.45,4.5,51.5,190.22,134.72
2016,3,1,7,30,428.0,37.0,1.6,5.0,90.0,297.88,245.91
2016,3,1,7,45,505.0,46.5,1.8,6.0,138.5,367.67,309.59
2016,3,1,8,0,582.0,56.0,2.0,7.0,187.0,441.92,373.92
2016,3,1,8,15,636.5,62.5,1.9,7.5,238.5,501.76,423.57
2016,3,1,8,30,691.0,69.0,1.8,8.0,290.0,563.02,471.91
2016,3,1,8,45,717.5,76.5,1.7,9.0,338.5,607.07,503.59
2016,3,1,9,0,744.0,84.0,1.6,10.0,387.0,649.98,532.55
2016,3,1,9,15,770.5,88.0,1.65,11.0,433.5,683.94,554.56
2016,3,1,9,30,797.0,92.0,1.7,12.0,480.0,719.63,577.4
2016,3,1,9,45,806.0,99.0,1.75,13.0,520.0,743.19,590.96
2016,3,1,10,0,815.0,106.0,1.8,14.0,560.0,763.86,602.4
2016,3,1,10,15,829.5,108.5,2.05,14.5,595.5,780.84,613.98
2016,3,1,10,30,844.0,111.0,2.3,15.0,631.0,794.8,623.36
2016,3,1,10,45,845.0,117.0,2.55,16.0,658.0,798.82,624.47
2016,3,1,11,0,846.0,123.0,2.8,17.0,685.0,799.55,623.29
2016,3,1,11,15,853.0,124.5,3.05,17.0,706.0,796.89,622.07
2016,3,1,11,30,860.0,126.0,3.3,17.0,727.0,790.96,618.53
2016,3,1,11,45,856.5,130.5,3.55,17.5,738.5,777.02,608.08
2016,3,1,12,0,853.0,135.0,3.8,18.0,750.0,760.08,595.36
2016,3,1,12,15,854.5,135.5,3.9,18.0,754.5,739.82,579.98
2016,3,1,12,30,856.0,136.0,4.0,18.0,759.0,716.69,562.28
2016,3,1,12,45,859.5,133.0,4.15,18.0,756.0,688.7,540.96
2016,3,1,13,0,863.0,130.0,4.3,18.0,753.0,657.99,517.25
2016,3,1,13,15,858.5,129.5,4.35,18.0,741.0,622.36,489.0
2016,3,1,13,30,854.0,129.0,4.4,18.0,729.0,584.75,458.64
2016,3,1,13,45,844.0,129.0,4.45,18.0,708.5,543.03,424.43
2016,3,1,14,0,834.0,129.0,4.5,18.0,688.0,500.15,388.51
2016,3,1,14,15,823.0,126.5,4.45,18.0,659.5,453.69,348.79
2016,3,1,14,30,812.0,124.0,4.4,18.0,631.0,406.66,307.79
2016,3,1,14,45,792.5,123.0,4.4,18.0,595.5,357.88,264.89
2016,3,1,15,0,773.0,122.0,4.4,18.0,560.0,305.1,218.46
2016,3,1,15,15,391.0,147.5,4.3,17.5,369.0,200.56,144.4
2016,3,1,15,30,9.0,173.0,4.2,17.0,178.0,155.18,122.63
2016,3,1,15,45,4.5,127.0,4.1,17.0,129.5,115.27,90.44
2016,3,1,16,0,0.0,81.0,4.0,17.0,81.0,75.21,57.64
2016,3,1,16,15,0.0,71.0,3.95,16.5,71.0,66.06,52.8
2016,3,1,16,30,0.0,61.0,3.9,16.0,61.0,56.72,44.78
2016,3,1,16,45,0.0,50.0,3.85,15.5,50.0,46.46,35.81
2016,3,1,17,0,0.0,39.0,3.8,15.0,39.0,36.21,26.68
2016,3,1,17,15,0.0,29.0,3.9,14.5,29.0,26.91,18.27
2016,3,1,17,30,0.0,19.0,4.0,14.0,19.0,17.61,9.78
2016,3,1,17,45,0.0,11.0,4.1,14.0,11.0,10.19,2.71
2016,3,1,18,0,0.0,3.0,4.2,14.0,3.0,2.77,0.0
2016,3,1,18,15,0.0,1.5,4.35,14.0,1.5,1.43,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,63.5,6.5,3.5,2.5,8.5,0.0,0.0
2016,3,2,7,0,127.0,13.0,3.7,3.0,17.0,69.51,0.0
2016,3,2,7,15,281.5,27.5,3.95,3.0,57.5,200.73,149.56
2016,3,2,7,30,436.0,42.0,4.2,3.0,98.0,309.56,260.54
2016,3,2,7,45,525.5,51.5,4.5,3.0,150.0,387.57,333.96
2016,3,2,8,0,615.0,61.0,4.8,3.0,202.0,470.58,409.28
2016,3,2,8,15,669.5,67.5,4.85,3.0,255.5,531.87,463.52
2016,3,2,8,30,724.0,74.0,4.9,3.0,309.0,594.37,516.84
2016,3,2,8,45,765.0,78.0,5.0,3.5,361.5,641.25,554.88
2016,3,2,9,0,806.0,82.0,5.1,4.0,414.0,691.94,593.84
2016,3,2,9,15,831.5,86.0,5.05,4.5,462.5,730.07,621.21
2016,3,2,9,30,857.0,90.0,5.0,5.0,511.0,766.11,646.41
2016,3,2,9,45,615.5,159.0,4.95,5.5,474.5,670.45,565.58
2016,3,2,10,0,374.0,228.0,4.9,6.0,438.0,546.42,459.23
2016,3,2,10,15,651.0,162.5,4.8,6.0,555.5,706.91,591.9
2016,3,2,10,30,928.0,97.0,4.7,6.0,673.0,843.59,696.11
2016,3,2,10,45,940.0,97.0,4.6,6.0,703.5,850.1,698.27
2016,3,2,11,0,952.0,97.0,4.5,6.0,734.0,853.16,698.8
2016,3,2,11,15,958.5,98.0,4.4,6.0,756.0,849.48,694.41
2016,3,2,11,30,965.0,99.0,4.3,6.0,778.0,842.25,687.56
2016,3,2,11,45,970.5,99.0,4.25,6.5,792.0,829.69,676.01
2016,3,2,12,0,976.0,99.0,4.2,7.0,806.0,813.62,662.05
2016,3,2,12,15,976.5,99.0,4.2,7.0,810.5,790.55,644.56
2016,3,2,12,30,977.0,99.0,4.2,7.0,815.0,764.3,624.39
2016,3,2,12,45,979.5,96.5,4.25,7.5,811.5,733.87,598.98
2016,3,2,13,0,982.0,94.0,4.3,8.0,808.0,700.42,570.87
2016,3,2,13,15,978.5,93.5,4.25,8.0,795.5,662.42,539.24
2016,3,2,13,30,975.0,93.0,4.2,8.0,783.0,622.01,505.11
2016,3,2,13,45,970.0,91.5,4.2,8.0,762.0,577.72,467.36
2016,3,2,14,0,965.0,90.0,4.2,8.0,741.0,531.53,427.14
2016,3,2,14,15,956.5,88.5,4.1,7.5,712.5,482.18,383.82
2016,3,2,14,30,948.0,87.0,4.0,7.0,684.0,431.66,338.36
2016,3,2,14,45,934.0,86.0,3.95,7.0,647.5,378.83,289.56
2016,3,2,15,0,920.0,85.0,3.9,7.0,611.0,325.8,239.98
2016,3,2,15,15,903.0,82.5,3.8,6.5,568.5,270.93,189.41
2016,3,2,15,30,886.0,80.0,3.7,6.0,526.0,210.92,135.87
2016,3,2,15,45,859.0,78.0,3.65,6.0,477.5,156.63,91.3
2016,3,2,16,0,832.0,76.0,3.6,6.0,429.0,104.66,57.07
2016,3,2,16,15,798.0,72.0,3.3,5.5,377.5,53.6,43.71
2016,3,2,16,30,764.0,68.0,3.0,5.0,326.0,50.1,40.71
2016,3,2,16,45,715.5,62.0,2.75,4.5,272.5,47.1,38.06
2016,3,2,17,0,667.0,56.0,2.5,4.0,219.0,44.03,35.23
2016,3,2,17,15,586.5,48.5,2.3,3.0,166.5,35.96,27.65
2016,3,2,17,30,506.0,41.0,2.1,2.0,114.0,31.67,23.34
2016,3,2,17,45,352.5,29.5,1.95,1.5,70.0,23.4,14.65
2016,3,2,18,0,199.0,18.0,1.8,1.0,26.0,14.67,0.0
2016,3,2,18,15,99.5,9.0,1.8,0.5,13.0,8.58,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.0,1.4,-1.5,9.0,0.0,0.0
2016,3,3,7,0,0.0,18.0,1.6,-1.0,18.0,17.16,0.0
2016,3,3,7,15,202.5,30.5,1.75,-0.5,58.0,165.71,127.81
2016,3,3,7,30,405.0,43.0,1.9,0.0,98.0,296.13,251.13
2016,3,3,7,45,488.5,53.5,2.1,0.0,148.0,371.07,320.65
2016,3,3,8,0,572.0,64.0,2.3,0.0,198.0,450.73,391.94
2016,3,3,8,15,626.5,71.0,2.4,0.5,250.0,511.54,444.09
2016,3,3,8,30,681.0,78.0,2.5,1.0,302.0,573.63,495.29
2016,3,3,8,45,703.0,87.0,2.6,1.5,350.5,616.21,528.7
2016,3,3,9,0,725.0,96.0,2.7,2.0,399.0,657.4,559.95
2016,3,3,9,15,417.5,158.0,2.65,2.5,337.0,507.84,432.47
2016,3,3,9,30,110.0,220.0,2.6,3.0,275.0,315.53,266.7
2016,3,3,9,45,234.5,226.5,2.55,3.5,356.0,438.87,370.34
2016,3,3,10,0,359.0,233.0,2.5,4.0,437.0,541.79,452.81
2016,3,3,10,15,290.0,263.0,2.4,4.0,434.0,518.99,430.77
2016,3,3,10,30,221.0,293.0,2.3,4.0,431.0,483.29,399.63
2016,3,3,10,45,333.5,280.5,2.2,4.5,500.0,564.17,463.94
2016,3,3,11,0,446.0,268.0,2.1,5.0,569.0,642.21,523.21
2016,3,3,11,15,401.5,291.5,1.95,5.0,568.5,615.46,499.46
2016,3,3,11,30,357.0,315.0,1.8,5.0,568.0,596.16,482.17
2016,3,3,11,45,344.0,325.0,1.7,5.0,572.5,586.13,473.08
2016,3,3,12,0,331.0,335.0,1.6,5.0,577.0,575.01,463.13
2016,3,3,12,15,210.5,343.5,1.55,5.0,498.0,480.92,388.33
2016,3,3,12,30,90.0,352.0,1.5,5.0,419.0,393.71,318.21
2016,3,3,12,45,78.5,344.5,1.45,5.0,403.0,373.34,302.28
2016,3,3,13,0,67.0,337.0,1.4,5.0,387.0,353.64,286.46
2016,3,3,13,15,85.0,339.5,1.25,5.0,401.0,360.89,292.05
2016,3,3,13,30,103.0,342.0,1.1,5.0,415.0,366.36,295.86
2016,3,3,13,45,68.5,310.0,1.0,5.0,358.0,313.74,253.77
2016,3,3,14,0,34.0,278.0,0.9,5.0,301.0,264.57,214.6
2016,3,3,14,15,17.5,223.5,0.9,4.5,235.5,210.71,171.82
2016,3,3,14,30,1.0,169.0,0.9,4.0,170.0,155.19,126.85
2016,3,3,14,45,2.5,173.5,0.9,4.0,175.0,158.85,130.35
2016,3,3,15,0,4.0,178.0,0.9,4.0,180.0,162.04,133.24
2016,3,3,15,15,2.0,135.0,0.95,3.5,136.0,123.81,101.55
2016,3,3,15,30,0.0,92.0,1.0,3.0,92.0,85.45,69.24
2016,3,3,15,45,0.0,98.5,1.1,3.0,98.5,90.81,74.2
2016,3,3,16,0,0.0,105.0,1.2,3.0,105.0,95.68,78.65
2016,3,3,16,15,0.0,92.0,1.3,2.5,92.0,83.99,72.18
2016,3,3,16,30,0.0,79.0,1.4,2.0,79.0,72.53,61.95
2016,3,3,16,45,0.0,65.0,1.5,2.0,65.0,60.14,50.56
2016,3,3,17,0,0.0,51.0,1.6,2.0,51.0,47.41,38.67
2016,3,3,17,15,0.0,38.5,1.7,1.5,38.5,35.76,27.68
2016,3,3,17,30,0.0,26.0,1.8,1.0,26.0,24.12,16.57
2016,3,3,17,45,0.0,15.5,1.9,1.0,15.5,14.36,6.95
2016,3,3,18,0,0.0,5.0,2.0,1.0,5.0,4.62,0.0
2016,3,3,18,15,0.0,2.5,1.95,1.0,2.5,2.38,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
