Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,135.0,14.0,0.95,14.0,25.5,75.42,0.0
2016,3,14,7,0,270.0,28.0,1.0,15.0,51.0,199.83,147.54
2016,3,14,7,15,379.0,39.0,1.05,15.5,97.0,282.23,225.91
2016,3,14,7,30,488.0,50.0,1.1,16.0,143.0,373.51,303.24
2016,3,14,7,45,244.0,69.5,1.15,16.5,116.0,257.64,211.0
2016,3,14,8,0,0.0,89.0,1.2,17.0,89.0,87.62,67.99
2016,3,14,8,15,26.0,121.5,1.25,17.5,131.5,148.48,119.12
2016,3,14,8,30,52.0,154.0,1.3,18.0,174.0,203.94,164.13
2016,3,14,8,45,46.5,172.0,1.4,18.5,191.5,218.46,174.66
2016,3,14,9,0,41.0,190.0,1.5,19.0,209.0,232.53,184.76
2016,3,14,9,15,47.0,211.5,1.6,19.5,235.5,259.33,205.07
2016,3,14,9,30,53.0,233.0,1.7,20.0,262.0,285.91,224.86
2016,3,14,9,45,104.0,262.5,1.8,20.5,325.0,358.14,280.67
2016,3,14,10,0,155.0,292.0,1.9,21.0,388.0,442.04,343.39
2016,3,14,10,15,232.0,300.0,1.95,21.0,453.0,511.54,395.57
2016,3,14,10,30,309.0,308.0,2.0,21.0,518.0,591.62,454.15
2016,3,14,10,45,208.5,329.0,2.1,21.5,473.0,514.85,394.38
2016,3,14,11,0,108.0,350.0,2.2,22.0,428.0,439.0,335.42
2016,3,14,11,15,75.5,339.5,2.25,22.0,395.0,397.0,303.58
2016,3,14,11,30,43.0,329.0,2.3,22.0,362.0,356.09,272.11
2016,3,14,11,45,86.5,358.5,2.35,22.0,425.5,416.09,317.85
2016,3,14,12,0,130.0,388.0,2.4,22.0,489.0,478.84,364.3
2016,3,14,12,15,180.5,389.0,2.4,22.0,530.5,509.67,387.27
2016,3,14,12,30,231.0,390.0,2.4,22.0,572.0,537.38,407.81
2016,3,14,12,45,534.5,266.0,2.4,22.0,683.0,626.04,477.26
2016,3,14,13,0,838.0,142.0,2.4,22.0,794.0,690.57,526.59
2016,3,14,13,15,606.5,240.5,2.4,22.0,708.0,602.37,458.28
2016,3,14,13,30,375.0,339.0,2.4,22.0,622.0,525.31,398.78
2016,3,14,13,45,190.5,269.0,2.4,22.0,413.0,344.25,263.95
2016,3,14,14,0,6.0,199.0,2.4,22.0,204.0,185.98,142.14
2016,3,14,14,15,174.0,249.0,2.35,21.5,367.5,298.98,230.06
2016,3,14,14,30,342.0,299.0,2.3,21.0,531.0,392.28,298.26
2016,3,14,14,45,203.5,286.0,2.3,21.0,422.5,315.4,239.98
2016,3,14,15,0,65.0,273.0,2.3,21.0,314.0,253.17,194.54
2016,3,14,15,15,171.5,255.5,2.05,20.5,352.0,254.21,192.37
2016,3,14,15,30,278.0,238.0,1.8,20.0,390.0,243.15,179.13
2016,3,14,15,45,448.5,183.5,1.6,20.0,404.0,203.14,139.75
2016,3,14,16,0,619.0,129.0,1.4,20.0,418.0,149.51,91.92
2016,3,14,16,15,582.5,121.5,1.25,19.5,369.5,105.53,67.92
2016,3,14,16,30,546.0,114.0,1.1,19.0,321.0,78.44,62.91
2016,3,14,16,45,487.0,106.0,1.0,18.5,270.5,74.71,59.98
2016,3,14,17,0,428.0,98.0,0.9,18.0,220.0,70.82,56.75
2016,3,14,17,15,359.0,84.0,0.85,17.5,171.5,62.11,49.1
2016,3,14,17,30,290.0,70.0,0.8,17.0,123.0,52.99,40.83
2016,3,14,17,45,200.5,50.5,0.8,17.0,81.5,38.94,27.91
2016,3,14,18,0,111.0,31.0,0.8,17.0,40.0,25.46,14.07
2016,3,14,18,15,55.5,15.5,0.8,17.0,20.0,14.77,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,159.0,14.5,2.55,11.5,29.0,107.76,0.0
2016,3,15,7,0,318.0,29.0,2.8,12.0,58.0,226.46,173.55
2016,3,15,7,15,424.0,39.5,2.8,12.5,105.5,309.26,253.08
2016,3,15,7,30,530.0,50.0,2.8,13.0,153.0,400.48,332.47
2016,3,15,7,45,599.0,56.5,2.8,14.0,206.0,470.39,390.98
2016,3,15,8,0,668.0,63.0,2.8,15.0,259.0,543.64,449.27
2016,3,15,8,15,710.0,67.5,2.85,15.5,312.0,594.74,488.53
2016,3,15,8,30,752.0,72.0,2.9,16.0,365.0,650.1,528.7
2016,3,15,8,45,785.0,74.5,3.0,16.5,416.0,696.05,560.8
2016,3,15,9,0,818.0,77.0,3.1,17.0,467.0,740.9,591.42
2016,3,15,9,15,839.0,80.0,3.05,17.5,514.0,775.36,613.13
2016,3,15,9,30,860.0,83.0,3.0,18.0,561.0,801.35,628.43
2016,3,15,9,45,877.5,84.5,3.0,18.5,603.0,826.5,643.32
2016,3,15,10,0,895.0,86.0,3.0,19.0,645.0,848.9,656.18
2016,3,15,10,15,905.5,87.5,2.95,19.0,680.0,862.43,663.76
2016,3,15,10,30,916.0,89.0,2.9,19.0,715.0,872.73,669.24
2016,3,15,10,45,924.5,90.0,2.85,19.5,743.5,877.45,669.71
2016,3,15,11,0,933.0,91.0,2.8,20.0,772.0,878.73,668.0
2016,3,15,11,15,937.5,92.0,2.7,20.0,792.0,873.21,662.69
2016,3,15,11,30,942.0,93.0,2.6,20.0,812.0,864.24,655.21
2016,3,15,11,45,943.5,94.0,2.55,20.5,824.0,849.43,643.05
2016,3,15,12,0,945.0,95.0,2.5,21.0,836.0,831.32,628.83
2016,3,15,12,15,621.5,237.0,2.45,21.0,725.5,706.77,537.69
2016,3,15,12,30,298.0,379.0,2.4,21.0,615.0,579.61,439.87
2016,3,15,12,45,618.5,238.0,2.35,21.5,723.5,661.11,504.08
2016,3,15,13,0,939.0,97.0,2.3,22.0,832.0,717.51,546.47
2016,3,15,13,15,935.0,96.5,2.3,22.0,818.5,679.77,517.59
2016,3,15,13,30,931.0,96.0,2.3,22.0,805.0,639.8,487.25
2016,3,15,13,45,921.0,97.0,2.3,22.0,782.5,595.86,453.27
2016,3,15,14,0,911.0,98.0,2.3,22.0,760.0,550.53,417.41
2016,3,15,14,15,902.0,96.5,2.25,22.0,731.0,502.33,378.35
2016,3,15,14,30,893.0,95.0,2.2,22.0,702.0,453.17,337.52
2016,3,15,14,45,875.0,95.0,2.2,22.0,665.0,401.25,293.79
2016,3,15,15,0,857.0,95.0,2.2,22.0,628.0,344.5,245.53
2016,3,15,15,15,840.5,92.5,2.1,22.0,586.0,291.45,199.37
2016,3,15,15,30,824.0,90.0,2.0,22.0,544.0,239.23,154.2
2016,3,15,15,45,797.5,88.0,1.95,22.0,496.5,186.95,111.35
2016,3,15,16,0,771.0,86.0,1.9,22.0,449.0,137.06,75.01
2016,3,15,16,15,739.5,81.5,1.7,21.5,398.5,87.57,48.18
2016,3,15,16,30,708.0,77.0,1.5,21.0,348.0,49.82,37.76
2016,3,15,16,45,663.5,71.5,1.35,20.5,296.0,47.95,36.34
2016,3,15,17,0,619.0,66.0,1.2,20.0,244.0,46.0,34.75
2016,3,15,17,15,552.0,58.0,1.2,19.0,192.5,41.84,31.17
2016,3,15,17,30,485.0,50.0,1.2,18.0,141.0,37.5,27.23
2016,3,15,17,45,381.0,39.0,1.25,17.5,96.0,30.16,20.37
2016,3,15,18,0,277.0,28.0,1.3,17.0,51.0,22.44,12.05
2016,3,15,18,15,138.5,14.0,1.35,16.5,25.5,13.34,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,71.0,18.0,2.1,13.0,25.0,63.62,0.0
2016,3,16,7,0,142.0,36.0,2.4,14.0,50.0,134.15,101.96
2016,3,16,7,15,227.5,55.5,2.45,14.5,93.5,220.57,178.94
2016,3,16,7,30,313.0,75.0,2.5,15.0,137.0,302.2,249.28
2016,3,16,7,45,364.0,91.5,2.6,15.5,184.5,363.91,301.35
2016,3,16,8,0,415.0,108.0,2.7,16.0,232.0,428.27,353.7
2016,3,16,8,15,461.5,119.5,2.8,16.5,281.5,485.49,398.74
2016,3,16,8,30,508.0,131.0,2.9,17.0,331.0,544.1,443.47
2016,3,16,8,45,544.0,139.5,3.0,17.5,379.0,592.04,478.8
2016,3,16,9,0,580.0,148.0,3.1,18.0,427.0,639.83,513.24
2016,3,16,9,15,607.0,155.0,3.2,18.5,472.0,683.11,543.4
2016,3,16,9,30,634.0,162.0,3.3,19.0,517.0,720.48,568.86
2016,3,16,9,45,665.5,162.0,3.4,20.0,559.0,752.21,588.96
2016,3,16,10,0,697.0,162.0,3.5,21.0,601.0,781.84,606.82
2016,3,16,10,15,712.0,165.5,3.55,21.5,635.0,799.01,616.62
2016,3,16,10,30,727.0,169.0,3.6,22.0,669.0,813.44,624.61
2016,3,16,10,45,743.5,168.5,3.7,22.5,698.0,821.97,628.77
2016,3,16,11,0,760.0,168.0,3.8,23.0,727.0,827.51,630.99
2016,3,16,11,15,767.5,170.0,3.85,23.5,747.5,825.12,627.57
2016,3,16,11,30,775.0,172.0,3.9,24.0,768.0,819.66,622.21
2016,3,16,11,45,788.0,168.5,3.95,24.5,782.0,807.57,612.38
2016,3,16,12,0,801.0,165.0,4.0,25.0,796.0,795.32,602.62
2016,3,16,12,15,804.0,165.5,4.05,25.0,801.5,776.16,589.11
2016,3,16,12,30,807.0,166.0,4.1,25.0,807.0,754.22,573.01
2016,3,16,12,45,537.0,275.0,4.15,25.0,700.5,639.42,485.5
2016,3,16,13,0,267.0,384.0,4.2,25.0,594.0,534.2,404.13
2016,3,16,13,15,567.5,257.0,4.2,25.0,694.5,595.71,453.83
2016,3,16,13,30,868.0,130.0,4.2,25.0,795.0,634.98,484.31
2016,3,16,13,45,749.5,178.5,4.25,25.0,741.5,572.83,435.58
2016,3,16,14,0,631.0,227.0,4.3,25.0,688.0,518.9,393.15
2016,3,16,14,15,607.5,223.0,4.2,24.5,653.0,471.88,356.65
2016,3,16,14,30,584.0,219.0,4.1,24.0,618.0,425.74,320.05
2016,3,16,14,45,607.5,197.0,4.0,24.0,593.5,383.58,284.63
2016,3,16,15,0,631.0,175.0,3.9,24.0,569.0,338.23,245.72
2016,3,16,15,15,658.5,152.0,3.65,23.5,539.0,290.34,204.17
2016,3,16,15,30,686.0,129.0,3.4,23.0,509.0,239.39,159.76
2016,3,16,15,45,691.5,114.0,3.15,22.5,469.0,188.43,117.14
2016,3,16,16,0,697.0,99.0,2.9,22.0,429.0,136.79,77.61
2016,3,16,16,15,648.5,101.5,2.65,21.0,382.0,95.48,56.27
2016,3,16,16,30,600.0,104.0,2.4,20.0,335.0,70.12,55.51
2016,3,16,16,45,565.5,93.5,2.15,19.5,286.5,65.13,51.45
2016,3,16,17,0,531.0,83.0,1.9,19.0,238.0,59.83,46.98
2016,3,16,17,15,524.5,68.0,1.85,18.0,195.0,50.24,38.67
2016,3,16,17,30,518.0,53.0,1.8,17.0,152.0,40.06,29.6
2016,3,16,17,45,405.5,41.5,1.75,16.5,104.0,32.34,22.38
2016,3,16,18,0,293.0,30.0,1.7,16.0,56.0,24.23,13.8
2016,3,16,18,15,146.5,15.0,1.75,15.5,28.0,14.3,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,173.0,16.0,1.65,9.0,33.5,120.54,24.38
2016,3,17,7,0,346.0,32.0,1.8,10.0,67.0,247.02,195.24
2016,3,17,7,15,450.0,42.0,1.65,10.5,116.0,330.55,272.28
2016,3,17,7,30,554.0,52.0,1.5,11.0,165.0,421.98,350.33
2016,3,17,7,45,612.5,59.5,1.4,11.5,218.0,488.0,404.57
2016,3,17,8,0,671.0,67.0,1.3,12.0,271.0,556.52,457.87
2016,3,17,8,15,713.0,72.0,1.15,13.0,324.5,608.34,494.04
2016,3,17,8,30,755.0,77.0,1.0,14.0,378.0,664.7,530.71
2016,3,17,8,45,781.5,82.0,0.9,15.0,429.0,708.99,557.28
2016,3,17,9,0,808.0,87.0,0.8,16.0,480.0,751.83,581.75
2016,3,17,9,15,829.5,90.0,0.85,16.5,527.0,786.52,603.06
2016,3,17,9,30,851.0,93.0,0.9,17.0,574.0,818.96,622.65
2016,3,17,9,45,866.5,95.5,0.95,17.5,616.0,843.31,636.64
2016,3,17,10,0,882.0,98.0,1.0,18.0,658.0,858.5,644.57
2016,3,17,10,15,893.5,100.0,1.25,18.0,693.5,873.13,656.52
2016,3,17,10,30,905.0,102.0,1.5,18.0,729.0,884.54,666.14
2016,3,17,10,45,913.0,103.5,1.75,18.5,757.5,889.1,669.78
2016,3,17,11,0,921.0,105.0,2.0,19.0,786.0,890.26,671.03
2016,3,17,11,15,926.0,106.0,2.15,19.0,806.5,884.93,668.13
2016,3,17,11,30,931.0,107.0,2.3,19.0,827.0,876.17,662.99
2016,3,17,11,45,760.0,192.0,2.5,19.5,785.0,813.82,619.9
2016,3,17,12,0,589.0,277.0,2.7,20.0,743.0,741.54,565.02
2016,3,17,12,15,761.0,194.0,2.8,20.0,799.5,775.25,593.17
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,793.98,607.93
2016,3,17,12,45,932.5,110.0,3.0,20.0,851.0,763.23,586.72
2016,3,17,13,0,932.0,109.0,3.1,20.0,846.0,729.77,562.48
2016,3,17,13,15,928.0,108.0,3.1,20.0,832.0,691.51,533.51
2016,3,17,13,30,924.0,107.0,3.1,20.0,818.0,651.09,502.37
2016,3,17,13,45,914.0,107.5,3.15,20.0,795.0,606.67,467.71
2016,3,17,14,0,904.0,108.0,3.2,20.0,772.0,560.9,431.15
2016,3,17,14,15,894.5,106.5,3.15,20.0,743.0,512.54,391.45
2016,3,17,14,30,885.0,105.0,3.1,20.0,714.0,463.28,350.05
2016,3,17,14,45,870.5,104.0,3.1,20.0,677.0,407.37,302.72
2016,3,17,15,0,856.0,103.0,3.1,20.0,640.0,355.59,257.55
2016,3,17,15,15,839.0,100.0,2.9,20.0,598.0,301.84,210.23
2016,3,17,15,30,822.0,97.0,2.7,20.0,556.0,249.01,163.97
2016,3,17,15,45,797.0,94.5,2.55,20.0,508.0,196.47,120.11
2016,3,17,16,0,772.0,92.0,2.4,20.0,460.0,146.2,82.47
2016,3,17,16,15,740.5,87.0,2.15,19.0,409.0,90.57,49.37
2016,3,17,16,30,709.0,82.0,1.9,18.0,358.0,53.17,41.16
2016,3,17,16,45,658.5,77.5,1.65,17.5,304.5,52.23,40.57
2016,3,17,17,0,608.0,73.0,1.4,17.0,251.0,51.33,39.9
2016,3,17,17,15,540.5,64.5,1.4,16.0,199.0,47.01,36.17
2016,3,17,17,30,473.0,56.0,1.4,15.0,147.0,42.5,32.05
2016,3,17,17,45,360.5,44.0,1.45,14.5,100.5,34.45,24.47
2016,3,17,18,0,248.0,32.0,1.5,14.0,54.0,25.02,14.84
2016,3,17,18,15,124.0,16.0,1.6,13.5,27.0,12.66,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,170.0,17.5,1.35,7.5,35.5,123.39,47.42
2016,3,18,7,0,340.0,35.0,1.5,8.0,71.0,248.66,199.46
2016,3,18,7,15,442.0,45.5,1.5,8.5,120.5,332.19,275.92
2016,3,18,7,30,544.0,56.0,1.5,9.0,170.0,423.26,354.22
2016,3,18,7,45,610.5,63.0,1.55,10.0,225.0,493.76,412.17
2016,3,18,8,0,677.0,70.0,1.6,11.0,280.0,567.25,469.66
2016,3,18,8,15,718.0,75.5,1.55,12.0,334.0,623.14,509.88
2016,3,18,8,30,759.0,81.0,1.5,13.0,388.0,675.54,545.0
2016,3,18,8,45,784.5,86.5,1.5,14.0,439.0,719.83,573.26
2016,3,18,9,0,810.0,92.0,1.5,15.0,490.0,762.57,599.62
2016,3,18,9,15,831.0,95.5,1.55,15.0,537.5,797.51,622.62
2016,3,18,9,30,852.0,99.0,1.6,15.0,585.0,830.14,643.89
2016,3,18,9,45,868.0,101.5,1.65,15.5,627.0,854.87,658.37
2016,3,18,10,0,884.0,104.0,1.7,16.0,669.0,876.69,670.89
2016,3,18,10,15,895.0,106.0,1.75,16.0,704.5,884.34,675.05
2016,3,18,10,30,906.0,108.0,1.8,16.0,740.0,895.21,681.71
2016,3,18,10,45,918.0,107.5,1.85,16.5,769.5,900.89,683.66
2016,3,18,11,0,930.0,107.0,1.9,17.0,799.0,903.18,683.51
2016,3,18,11,15,935.0,108.0,1.9,17.0,819.0,897.68,679.0
2016,3,18,11,30,940.0,109.0,1.9,17.0,839.0,888.72,672.38
2016,3,18,11,45,942.5,109.5,1.95,17.5,851.0,873.8,661.15
2016,3,18,12,0,945.0,110.0,2.0,18.0,863.0,855.55,647.82
2016,3,18,12,15,945.0,110.0,2.05,18.0,866.0,831.65,631.91
2016,3,18,12,30,945.0,110.0,2.1,18.0,869.0,804.72,613.92
2016,3,18,12,45,945.5,108.5,2.15,18.0,864.0,773.81,593.1
2016,3,18,13,0,946.0,107.0,2.2,18.0,859.0,740.1,569.13
2016,3,18,13,15,942.5,106.5,2.15,18.0,845.5,702.09,540.36
2016,3,18,13,30,939.0,106.0,2.1,18.0,832.0,661.82,509.42
2016,3,18,13,45,934.0,104.5,2.05,18.5,810.5,617.75,474.14
2016,3,18,14,0,929.0,103.0,2.0,19.0,789.0,571.92,436.87
2016,3,18,14,15,921.0,101.5,1.9,18.5,759.5,523.14,397.89
2016,3,18,14,30,913.0,100.0,1.8,18.0,730.0,473.27,356.91
2016,3,18,14,45,901.5,97.5,1.7,18.0,694.0,420.41,311.9
2016,3,18,15,0,890.0,95.0,1.6,18.0,658.0,367.26,265.71
2016,3,18,15,15,874.5,92.5,1.45,18.0,615.0,307.36,213.7
2016,3,18,15,30,859.0,90.0,1.3,18.0,572.0,253.36,166.41
2016,3,18,15,45,837.5,87.0,1.2,18.0,524.0,198.92,120.72
2016,3,18,16,0,816.0,84.0,1.1,18.0,476.0,146.32,80.83
2016,3,18,16,15,786.0,80.0,1.0,17.5,424.0,94.55,50.77
2016,3,18,16,30,756.0,76.0,0.9,17.0,372.0,53.93,41.98
2016,3,18,16,45,710.0,71.0,0.8,17.0,318.0,47.24,36.26
2016,3,18,17,0,664.0,66.0,0.7,17.0,264.0,45.64,34.91
2016,3,18,17,15,598.5,59.0,0.7,16.5,210.5,42.3,31.97
2016,3,18,17,30,533.0,52.0,0.7,16.0,157.0,38.85,28.75
2016,3,18,17,45,420.0,41.5,0.75,15.5,108.5,32.02,22.33
2016,3,18,18,0,307.0,31.0,0.8,15.0,60.0,24.87,14.87
2016,3,18,18,15,153.5,15.5,0.85,14.5,30.0,12.34,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,5.5,0.8,9.5,5.5,5.09,0.0
2016,3,19,7,0,0.0,11.0,0.9,10.0,11.0,10.18,2.86
2016,3,19,7,15,0.0,23.5,1.3,10.0,23.5,21.79,13.1
2016,3,19,7,30,0.0,36.0,1.7,10.0,36.0,33.42,23.38
2016,3,19,7,45,0.0,49.5,2.1,10.0,49.5,46.0,34.41
2016,3,19,8,0,0.0,63.0,2.5,10.0,63.0,58.6,45.31
2016,3,19,8,15,0.0,69.5,2.65,10.0,69.5,64.66,50.44
2016,3,19,8,30,0.0,76.0,2.8,10.0,76.0,70.74,55.5
2016,3,19,8,45,0.0,43.0,2.95,10.5,43.0,39.96,28.84
2016,3,19,9,0,0.0,10.0,3.1,11.0,10.0,9.28,2.34
2016,3,19,9,15,0.0,64.5,3.1,11.0,64.5,60.03,45.68
2016,3,19,9,30,0.0,119.0,3.1,11.0,119.0,112.16,89.38
2016,3,19,9,45,0.0,82.0,3.1,11.0,82.0,76.41,59.13
2016,3,19,10,0,0.0,45.0,3.1,11.0,45.0,41.89,29.93
2016,3,19,10,15,0.0,50.5,3.0,11.0,50.5,47.03,34.21
2016,3,19,10,30,0.0,56.0,2.9,11.0,56.0,52.18,38.47
2016,3,19,10,45,0.0,61.5,2.8,11.5,61.5,57.33,42.63
2016,3,19,11,0,0.0,67.0,2.7,12.0,67.0,62.49,46.77
2016,3,19,11,15,0.0,95.5,2.55,12.0,95.5,89.19,68.86
2016,3,19,11,30,0.0,124.0,2.4,12.0,124.0,116.09,90.89
2016,3,19,11,45,1.5,143.0,2.3,12.0,144.5,135.16,106.41
2016,3,19,12,0,3.0,162.0,2.2,12.0,165.0,154.07,121.72
2016,3,19,12,15,5.5,182.0,2.1,12.0,186.5,174.47,138.18
2016,3,19,12,30,8.0,202.0,2.0,12.0,208.0,194.54,154.26
2016,3,19,12,45,6.5,188.5,1.9,12.5,193.5,180.29,142.43
2016,3,19,13,0,5.0,175.0,1.8,13.0,179.0,166.24,130.88
2016,3,19,13,15,2.5,116.0,1.8,13.0,118.0,109.75,85.19
2016,3,19,13,30,0.0,57.0,1.8,13.0,57.0,53.16,38.72
2016,3,19,13,45,0.0,63.5,1.85,13.0,63.5,59.22,43.85
2016,3,19,14,0,0.0,70.0,1.9,13.0,70.0,65.28,48.93
2016,3,19,14,15,4.0,139.5,2.1,12.5,142.5,131.07,103.39
2016,3,19,14,30,8.0,209.0,2.3,12.0,215.0,193.87,154.75
2016,3,19,14,45,4.0,148.5,2.5,12.0,151.5,138.17,109.56
2016,3,19,15,0,0.0,88.0,2.7,12.0,88.0,82.04,63.46
2016,3,19,15,15,0.0,82.0,2.85,11.5,82.0,76.41,59.09
2016,3,19,15,30,0.0,76.0,3.0,11.0,76.0,70.78,54.63
2016,3,19,15,45,0.0,56.0,3.15,11.0,56.0,52.09,38.94
2016,3,19,16,0,0.0,36.0,3.3,11.0,36.0,33.45,23.13
2016,3,19,16,15,0.0,32.0,3.45,10.5,32.0,29.72,20.06
2016,3,19,16,30,0.0,28.0,3.6,10.0,28.0,25.99,17.97
2016,3,19,16,45,0.0,23.5,3.75,9.5,23.5,21.8,14.25
2016,3,19,17,0,0.0,19.0,3.9,9.0,19.0,17.61,10.48
2016,3,19,17,15,0.0,14.5,4.05,8.5,14.5,13.43,6.66
2016,3,19,17,30,0.0,10.0,4.2,8.0,10.0,9.26,2.79
2016,3,19,17,45,0.0,6.5,4.35,8.0,6.5,6.01,0.0
2016,3,19,18,0,0.0,3.0,4.5,8.0,3.0,2.77,0.0
2016,3,19,18,15,0.0,1.5,4.5,7.5,1.5,1.39,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,6.0,3.0,2.0,6.0,5.55,0.0
2016,3,20,7,0,0.0,12.0,3.1,2.0,12.0,11.11,3.92
2016,3,20,7,15,0.0,21.0,3.1,2.0,21.0,19.47,11.57
2016,3,20,7,30,0.0,30.0,3.1,2.0,30.0,27.83,19.22
2016,3,20,7,45,0.0,39.5,3.1,2.5,39.5,36.67,27.17
2016,3,20,8,0,0.0,49.0,3.1,3.0,49.0,45.53,34.98
2016,3,20,8,15,0.0,48.0,3.05,3.0,48.0,44.6,34.08
2016,3,20,8,30,0.0,47.0,3.0,3.0,47.0,43.67,33.15
2016,3,20,8,45,0.0,53.5,3.0,3.5,53.5,49.74,38.3
2016,3,20,9,0,0.0,60.0,3.0,4.0,60.0,55.82,43.4
2016,3,20,9,15,6.0,130.0,2.95,4.0,133.5,128.42,106.21
2016,3,20,9,30,12.0,200.0,2.9,4.0,207.0,204.47,170.34
2016,3,20,9,45,16.5,221.0,2.85,4.5,232.0,228.69,189.71
2016,3,20,10,0,21.0,242.0,2.8,5.0,257.0,252.78,208.85
2016,3,20,10,15,10.5,182.5,2.7,5.0,190.0,182.68,150.01
2016,3,20,10,30,0.0,123.0,2.6,5.0,123.0,115.4,93.06
2016,3,20,10,45,4.5,171.5,2.55,5.5,175.0,165.87,135.27
2016,3,20,11,0,9.0,220.0,2.5,6.0,227.0,216.37,176.48
2016,3,20,11,15,17.5,263.5,2.45,6.0,277.5,265.06,216.0
2016,3,20,11,30,26.0,307.0,2.4,6.0,328.0,320.32,260.15
2016,3,20,11,45,19.5,281.0,2.4,6.5,297.0,281.12,227.77
2016,3,20,12,0,13.0,255.0,2.4,7.0,266.0,249.92,202.11
2016,3,20,12,15,9.0,215.0,2.35,7.0,222.5,208.17,168.2
2016,3,20,12,30,5.0,175.0,2.3,7.0,179.0,167.13,134.6
2016,3,20,12,45,4.0,166.5,2.25,7.0,170.0,158.1,127.23
2016,3,20,13,0,3.0,158.0,2.2,7.0,161.0,149.18,119.88
2016,3,20,13,15,2.0,154.5,2.1,7.0,156.5,144.99,116.45
2016,3,20,13,30,1.0,151.0,2.0,7.0,152.0,140.89,113.11
2016,3,20,13,45,13.5,220.5,1.95,7.0,231.0,210.61,170.65
2016,3,20,14,0,26.0,290.0,1.9,7.0,310.0,277.03,224.21
2016,3,20,14,15,30.5,288.5,1.85,7.0,311.0,270.35,218.69
2016,3,20,14,30,35.0,287.0,1.8,7.0,312.0,266.67,215.83
2016,3,20,14,45,33.0,270.5,1.75,7.0,293.0,247.83,200.77
2016,3,20,15,0,31.0,254.0,1.7,7.0,274.0,229.36,186.0
2016,3,20,15,15,16.0,209.5,1.7,7.0,220.0,191.69,155.84
2016,3,20,15,30,1.0,165.0,1.7,7.0,166.0,149.14,121.48
2016,3,20,15,45,0.5,110.5,1.7,7.0,111.0,101.83,82.03
2016,3,20,16,0,0.0,56.0,1.7,7.0,56.0,52.08,39.68
2016,3,20,16,15,0.0,49.5,1.65,6.5,49.5,46.01,34.66
2016,3,20,16,30,0.0,43.0,1.6,6.0,43.0,39.94,31.15
2016,3,20,16,45,0.0,36.5,1.55,6.0,36.5,33.89,25.67
2016,3,20,17,0,0.0,30.0,1.5,6.0,30.0,27.83,20.13
2016,3,20,17,15,0.0,23.5,1.3,5.5,23.5,21.79,14.56
2016,3,20,17,30,0.0,17.0,1.1,5.0,17.0,15.75,8.92
2016,3,20,17,45,0.0,11.5,0.95,5.0,11.5,10.65,4.06
2016,3,20,18,0,0.0,6.0,0.8,5.0,6.0,5.55,0.0
2016,3,20,18,15,0.0,3.0,0.7,4.5,3.0,2.77,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,169.5,21.0,2.55,1.5,41.5,135.01,90.5
2016,3,21,7,0,339.0,42.0,2.9,2.0,83.0,260.02,217.9
2016,3,21,7,15,435.0,54.0,3.15,2.5,134.0,343.65,295.45
2016,3,21,7,30,531.0,66.0,3.4,3.0,185.0,434.04,375.98
2016,3,21,7,45,604.5,72.0,3.65,3.5,241.5,508.66,440.67
2016,3,21,8,0,678.0,78.0,3.9,4.0,298.0,586.44,505.62
2016,3,21,8,15,720.0,84.0,4.0,4.5,353.5,644.16,551.13
2016,3,21,8,30,762.0,90.0,4.1,5.0,409.0,702.07,594.87
2016,3,21,8,45,802.5,91.0,4.2,5.5,464.0,748.71,628.72
2016,3,21,9,0,843.0,92.0,4.3,6.0,519.0,798.75,664.63
2016,3,21,9,15,864.0,95.5,4.25,6.0,567.5,834.38,689.17
2016,3,21,9,30,885.0,99.0,4.2,6.0,616.0,867.59,711.67
2016,3,21,9,45,905.0,99.5,4.2,6.5,660.0,887.17,722.93
2016,3,21,10,0,925.0,100.0,4.2,7.0,704.0,910.62,737.13
2016,3,21,10,15,935.0,102.0,4.15,7.5,740.0,924.06,743.5
2016,3,21,10,30,945.0,104.0,4.1,8.0,776.0,934.11,747.54
2016,3,21,10,45,951.5,105.5,4.1,8.5,804.0,937.12,747.17
2016,3,21,11,0,958.0,107.0,4.1,9.0,832.0,936.58,744.42
2016,3,21,11,15,962.5,108.0,4.1,9.0,852.0,930.25,739.05
2016,3,21,11,30,967.0,109.0,4.1,9.0,872.0,920.36,731.31
2016,3,21,11,45,967.0,110.5,4.1,9.5,883.5,903.79,717.58
2016,3,21,12,0,967.0,112.0,4.1,10.0,895.0,883.87,701.64
2016,3,21,12,15,967.0,112.5,4.1,10.0,897.5,859.73,684.03
2016,3,21,12,30,967.0,113.0,4.1,10.0,900.0,832.48,664.21
2016,3,21,12,45,968.0,111.0,4.15,10.5,895.0,800.6,640.09
2016,3,21,13,0,969.0,109.0,4.2,11.0,890.0,765.85,613.3
2016,3,21,13,15,965.0,108.0,4.2,11.0,876.0,726.04,582.02
2016,3,21,13,30,961.0,107.0,4.2,11.0,862.0,683.99,548.42
2016,3,21,13,45,958.0,104.5,4.2,11.0,839.5,639.09,511.93
2016,3,21,14,0,955.0,102.0,4.2,11.0,817.0,592.26,473.01
2016,3,21,14,15,946.0,100.5,4.15,11.0,787.0,541.68,429.97
2016,3,21,14,30,937.0,99.0,4.1,11.0,757.0,490.08,385.03
2016,3,21,14,45,926.0,97.0,4.05,11.0,719.5,436.5,337.42
2016,3,21,15,0,915.0,95.0,4.0,11.0,682.0,382.57,288.48
2016,3,21,15,15,899.0,92.5,3.9,10.5,638.0,326.71,237.87
2016,3,21,15,30,883.0,90.0,3.8,10.0,594.0,265.45,182.78
2016,3,21,15,45,860.5,87.0,3.7,10.0,545.0,209.37,133.28
2016,3,21,16,0,838.0,84.0,3.6,10.0,496.0,155.22,89.63
2016,3,21,16,15,808.5,80.5,3.25,9.5,443.0,102.44,56.12
2016,3,21,16,30,779.0,77.0,2.9,9.0,390.0,54.33,43.72
2016,3,21,16,45,735.5,72.0,2.6,9.0,334.5,52.54,42.25
2016,3,21,17,0,692.0,67.0,2.3,9.0,279.0,46.04,36.42
2016,3,21,17,15,628.0,60.0,2.1,8.0,224.5,42.73,33.52
2016,3,21,17,30,564.0,53.0,1.9,7.0,170.0,39.29,30.31
2016,3,21,17,45,461.0,43.0,1.7,6.0,120.0,32.96,24.23
2016,3,21,18,0,358.0,33.0,1.5,5.0,70.0,26.34,17.33
2016,3,21,18,15,179.0,16.5,1.5,4.5,35.0,12.97,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,33.0,5.5,0.95,0.5,6.0,0.0,0.0
2016,3,22,6,30,66.0,11.0,1.0,1.0,12.0,40.25,0.0
2016,3,22,6,45,224.0,26.0,1.1,2.0,50.5,170.72,122.18
2016,3,22,7,0,382.0,41.0,1.2,3.0,89.0,284.04,236.48
2016,3,22,7,15,476.0,51.0,1.2,3.5,140.5,366.24,310.59
2016,3,22,7,30,570.0,61.0,1.2,4.0,192.0,454.92,386.62
2016,3,22,7,45,638.0,66.5,1.2,5.0,248.0,526.61,444.77
2016,3,22,8,0,706.0,72.0,1.2,6.0,304.0,601.21,502.27
2016,3,22,8,15,744.5,77.0,1.45,7.0,359.0,652.22,539.89
2016,3,22,8,30,783.0,82.0,1.7,8.0,414.0,707.47,579.69
2016,3,22,8,45,814.5,84.5,1.95,9.0,466.5,753.71,611.7
2016,3,22,9,0,846.0,87.0,2.2,10.0,519.0,798.58,642.11
2016,3,22,9,15,865.5,90.0,2.4,10.5,566.5,832.48,664.83
2016,3,22,9,30,885.0,93.0,2.6,11.0,614.0,863.92,685.69
2016,3,22,9,45,900.0,95.0,2.8,11.5,656.5,881.12,696.26
2016,3,22,10,0,915.0,97.0,3.0,12.0,699.0,902.0,709.61
2016,3,22,10,15,925.0,99.0,3.1,12.0,734.5,915.41,718.24
2016,3,22,10,30,935.0,101.0,3.2,12.0,770.0,925.47,724.69
2016,3,22,10,45,942.5,102.0,3.35,12.5,798.0,928.84,725.6
2016,3,22,11,0,950.0,103.0,3.5,13.0,826.0,928.69,724.2
2016,3,22,11,15,955.0,104.0,3.6,13.0,846.5,922.88,719.95
2016,3,22,11,30,960.0,105.0,3.7,13.0,867.0,913.53,713.38
2016,3,22,11,45,963.0,105.5,3.8,13.5,879.0,898.51,701.59
2016,3,22,12,0,966.0,106.0,3.9,14.0,891.0,880.1,687.53
2016,3,22,12,15,966.5,106.0,3.95,14.0,894.5,855.92,670.44
2016,3,22,12,30,967.0,106.0,4.0,14.0,898.0,828.63,651.14
2016,3,22,12,45,965.5,106.0,4.05,14.5,892.5,796.89,627.43
2016,3,22,13,0,964.0,106.0,4.1,15.0,887.0,762.39,601.35
2016,3,22,13,15,960.5,105.0,4.1,15.0,873.0,723.08,570.93
2016,3,22,13,30,957.0,104.0,4.1,15.0,859.0,681.49,538.22
2016,3,22,13,45,949.5,104.0,4.15,15.0,836.0,636.41,502.26
2016,3,22,14,0,942.0,104.0,4.2,15.0,813.0,589.74,464.21
2016,3,22,14,15,933.0,102.5,4.2,15.0,782.5,539.68,422.44
2016,3,22,14,30,924.0,101.0,4.2,15.0,752.0,488.63,378.78
2016,3,22,14,45,908.5,100.5,4.25,15.0,714.0,435.15,332.25
2016,3,22,15,0,893.0,100.0,4.3,15.0,676.0,381.75,284.73
2016,3,22,15,15,876.5,97.5,4.2,15.0,632.5,321.2,230.75
2016,3,22,15,30,860.0,95.0,4.1,15.0,589.0,266.64,181.59
2016,3,22,15,45,835.5,92.5,4.05,15.0,539.5,211.78,134.01
2016,3,22,16,0,811.0,90.0,4.0,15.0,490.0,159.12,92.16
2016,3,22,16,15,781.0,85.5,3.75,14.5,438.0,106.92,58.95
2016,3,22,16,30,751.0,81.0,3.5,14.0,386.0,58.01,46.09
2016,3,22,16,45,708.0,75.5,3.3,13.5,331.0,50.0,39.21
2016,3,22,17,0,665.0,70.0,3.1,13.0,276.0,48.18,37.73
2016,3,22,17,15,603.0,62.5,2.95,12.0,222.0,44.59,34.62
2016,3,22,17,30,541.0,55.0,2.8,11.0,168.0,40.83,31.18
2016,3,22,17,45,441.0,44.5,2.65,10.5,118.5,34.14,24.81
2016,3,22,18,0,341.0,34.0,2.5,10.0,69.0,27.11,17.69
2016,3,22,18,15,170.5,17.0,2.6,9.5,34.5,13.33,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,22.5,5.0,2.85,5.5,5.5,0.0,0.0
2016,3,23,6,30,45.0,10.0,3.0,6.0,11.0,30.01,0.0
2016,3,23,6,45,160.5,29.5,3.15,6.5,48.5,145.29,106.23
2016,3,23,7,0,276.0,49.0,3.3,7.0,86.0,237.39,196.81
2016,3,23,7,15,361.5,64.5,3.35,7.5,135.5,315.59,267.53
2016,3,23,7,30,447.0,80.0,3.4,8.0,185.0,400.26,341.34
2016,3,23,7,45,523.5,88.0,3.45,8.5,241.0,478.06,406.97
2016,3,23,8,0,600.0,96.0,3.5,9.0,297.0,558.6,472.38
2016,3,23,8,15,642.0,103.5,3.6,10.0,351.0,616.19,516.28
2016,3,23,8,30,684.0,111.0,3.7,11.0,405.0,673.99,558.53
2016,3,23,8,45,727.0,113.0,3.85,12.0,458.5,725.99,594.75
2016,3,23,9,0,770.0,115.0,4.0,13.0,512.0,777.33,629.63
2016,3,23,9,15,791.5,119.5,4.1,13.5,559.5,812.8,653.02
2016,3,23,9,30,813.0,124.0,4.2,14.0,607.0,841.77,671.51
2016,3,23,9,45,837.0,124.0,4.3,14.5,650.5,870.02,689.56
2016,3,23,10,0,861.0,124.0,4.4,15.0,694.0,895.54,705.66
2016,3,23,10,15,872.0,126.5,4.45,15.5,729.5,909.56,713.14
2016,3,23,10,30,883.0,129.0,4.5,16.0,765.0,920.31,718.46
2016,3,23,10,45,896.0,128.0,4.6,16.5,794.0,925.65,720.48
2016,3,23,11,0,909.0,127.0,4.7,17.0,823.0,921.56,715.98
2016,3,23,11,15,914.0,128.0,4.75,17.0,843.0,915.69,711.45
2016,3,23,11,30,919.0,129.0,4.8,17.0,863.0,906.44,704.65
2016,3,23,11,45,927.0,127.0,4.85,17.5,876.0,893.32,693.9
2016,3,23,12,0,935.0,125.0,4.9,18.0,889.0,876.81,680.88
2016,3,23,12,15,935.5,125.0,4.9,18.0,892.0,853.01,663.77
2016,3,23,12,30,936.0,125.0,4.9,18.0,895.0,826.2,644.57
2016,3,23,12,45,940.5,121.5,4.95,18.5,891.0,796.12,622.07
2016,3,23,13,0,945.0,118.0,5.0,19.0,887.0,763.09,596.8
2016,3,23,13,15,941.0,117.0,5.0,19.0,872.5,723.91,566.6
2016,3,23,13,30,937.0,116.0,5.0,19.0,858.0,682.56,534.22
2016,3,23,13,45,933.5,114.0,5.0,19.0,836.5,638.62,499.22
2016,3,23,14,0,930.0,112.0,5.0,19.0,815.0,592.84,461.99
2016,3,23,14,15,921.0,110.0,4.95,19.0,784.5,542.75,420.42
2016,3,23,14,30,912.0,108.0,4.9,19.0,754.0,491.7,377.11
2016,3,23,14,45,901.0,105.5,4.9,19.0,717.0,438.75,331.36
2016,3,23,15,0,890.0,103.0,4.9,19.0,680.0,380.38,280.43
2016,3,23,15,15,874.0,100.0,4.75,18.5,636.5,324.81,231.35
2016,3,23,15,30,858.0,97.0,4.6,18.0,593.0,270.03,182.79
2016,3,23,15,45,833.5,94.5,4.45,18.0,543.5,215.21,135.54
2016,3,23,16,0,809.0,92.0,4.3,18.0,494.0,162.59,93.88
2016,3,23,16,15,779.0,87.5,4.05,17.5,441.5,110.44,60.56
2016,3,23,16,30,749.0,83.0,3.8,17.0,389.0,61.59,48.65
2016,3,23,16,45,700.0,79.0,3.6,16.5,333.5,52.48,40.9
2016,3,23,17,0,651.0,75.0,3.4,16.0,278.0,51.98,40.63
2016,3,23,17,15,588.0,66.5,3.25,15.0,224.0,47.74,36.99
2016,3,23,17,30,525.0,58.0,3.1,14.0,170.0,43.27,32.97
2016,3,23,17,45,421.5,47.0,3.0,13.5,120.0,36.24,26.36
2016,3,23,18,0,318.0,36.0,2.9,13.0,70.0,28.85,19.01
2016,3,23,18,15,159.0,18.0,2.9,12.5,35.0,14.14,0.48
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.0,2.3,8.5,7.0,0.0,0.0
2016,3,24,6,30,0.0,14.0,2.5,9.0,14.0,13.34,0.0
2016,3,24,6,45,148.5,31.5,2.75,10.0,52.0,142.5,105.79
2016,3,24,7,0,297.0,49.0,3.0,11.0,90.0,249.54,204.63
