Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,7,15,382.5,62.5,3.0,11.5,139.0,326.44,272.94
2016,3,24,7,30,468.0,76.0,3.0,12.0,188.0,412.24,346.12
2016,3,24,7,45,361.0,103.0,3.05,12.5,202.0,387.22,324.93
2016,3,24,8,0,254.0,130.0,3.1,13.0,216.0,342.75,286.76
2016,3,24,8,15,307.0,145.5,3.25,13.5,266.5,405.03,337.51
2016,3,24,8,30,360.0,161.0,3.4,14.0,317.0,469.54,388.33
2016,3,24,8,45,553.5,138.5,3.55,15.0,411.0,615.33,502.93
2016,3,24,9,0,747.0,116.0,3.7,16.0,505.0,762.8,611.19
2016,3,24,9,15,769.0,120.0,4.0,16.5,551.5,797.68,634.12
2016,3,24,9,30,791.0,124.0,4.3,17.0,598.0,826.21,653.04
2016,3,24,9,45,813.5,124.5,4.6,18.0,640.5,853.47,670.39
2016,3,24,10,0,836.0,125.0,4.9,19.0,683.0,878.05,685.71
2016,3,24,10,15,847.5,127.5,5.0,19.0,718.0,892.35,695.07
2016,3,24,10,30,859.0,130.0,5.1,19.0,753.0,903.46,702.35
2016,3,24,10,45,870.0,130.5,5.2,19.5,781.0,908.7,704.22
2016,3,24,11,0,881.0,131.0,5.3,20.0,809.0,910.57,703.87
2016,3,24,11,15,571.5,261.5,5.3,20.0,705.5,768.28,597.34
2016,3,24,11,30,262.0,392.0,5.3,20.0,602.0,618.9,479.02
2016,3,24,11,45,215.5,403.5,5.35,20.0,578.0,575.15,445.64
2016,3,24,12,0,169.0,415.0,5.4,20.0,554.0,539.59,417.7
2016,3,24,12,15,530.5,276.0,5.35,20.0,714.0,688.61,537.44
2016,3,24,12,30,892.0,137.0,5.3,20.0,874.0,806.93,628.52
2016,3,24,12,45,872.0,146.5,5.3,20.5,863.5,774.38,602.91
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,737.58,573.48
2016,3,24,13,15,847.0,155.0,5.3,21.0,839.0,699.72,544.44
2016,3,24,13,30,842.0,154.0,5.3,21.0,825.0,660.05,513.55
2016,3,24,13,45,831.0,154.5,5.3,21.0,801.5,616.65,479.22
2016,3,24,14,0,820.0,155.0,5.3,21.0,778.0,572.32,443.48
2016,3,24,14,15,809.5,153.0,5.25,20.5,748.5,525.34,405.66
2016,3,24,14,30,799.0,151.0,5.2,20.0,719.0,477.88,366.46
2016,3,24,14,45,782.5,149.0,5.2,20.0,682.5,423.36,320.35
2016,3,24,15,0,766.0,147.0,5.2,20.0,646.0,373.27,276.79
2016,3,24,15,15,746.5,142.5,5.1,19.5,603.5,321.09,231.55
2016,3,24,15,30,727.0,138.0,5.0,19.0,561.0,270.31,187.37
2016,3,24,15,45,704.5,132.0,4.9,19.0,514.0,219.41,143.98
2016,3,24,16,0,682.0,126.0,4.8,19.0,467.0,170.69,105.44
2016,3,24,16,15,648.0,119.5,4.65,18.5,416.0,123.21,74.65
2016,3,24,16,30,614.0,113.0,4.5,18.0,365.0,79.61,64.15
2016,3,24,16,45,579.5,102.0,4.4,18.0,314.0,70.28,56.21
2016,3,24,17,0,545.0,91.0,4.3,18.0,263.0,64.88,51.59
2016,3,24,17,15,480.0,80.5,4.2,17.5,211.5,59.5,46.95
2016,3,24,17,30,415.0,70.0,4.1,17.0,160.0,52.14,40.35
2016,3,24,17,45,319.5,55.5,4.05,17.0,113.0,42.22,31.18
2016,3,24,18,0,224.0,41.0,4.0,17.0,66.0,31.86,21.28
2016,3,24,18,15,112.0,20.5,4.05,16.5,33.0,16.07,2.46
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,5.72,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,11.13,0.0
2016,3,25,6,45,49.5,33.0,2.6,14.5,40.0,73.36,52.15
2016,3,25,7,0,99.0,54.0,2.7,15.0,68.0,127.66,101.44
2016,3,25,7,15,139.5,76.5,2.8,15.5,105.5,181.43,148.44
2016,3,25,7,30,180.0,99.0,2.9,16.0,143.0,247.77,204.69
2016,3,25,7,45,229.5,114.5,3.0,16.5,184.5,302.84,250.71
2016,3,25,8,0,279.0,130.0,3.1,17.0,226.0,361.07,298.02
2016,3,25,8,15,179.5,157.0,3.1,17.0,223.0,314.1,257.54
2016,3,25,8,30,80.0,184.0,3.1,17.0,220.0,259.81,210.64
2016,3,25,8,45,122.5,209.5,3.1,17.5,271.0,333.85,269.73
2016,3,25,9,0,165.0,235.0,3.1,18.0,322.0,397.12,318.64
2016,3,25,9,15,130.0,254.5,3.05,18.0,326.5,389.41,310.24
2016,3,25,9,30,95.0,274.0,3.0,18.0,331.0,367.33,291.16
2016,3,25,9,45,112.5,297.0,2.95,18.5,369.0,405.46,319.55
2016,3,25,10,0,130.0,320.0,2.9,19.0,407.0,455.21,355.83
2016,3,25,10,15,130.5,336.5,2.9,19.0,428.0,469.9,365.76
2016,3,25,10,30,131.0,353.0,2.9,19.0,449.0,483.8,375.24
2016,3,25,10,45,295.0,330.5,2.9,19.5,556.5,608.77,470.45
2016,3,25,11,0,459.0,308.0,2.9,20.0,664.0,730.03,558.74
2016,3,25,11,15,414.0,338.5,2.95,20.0,665.5,712.06,543.13
2016,3,25,11,30,369.0,369.0,3.0,20.0,667.0,686.78,523.52
2016,3,25,11,45,195.0,337.0,3.15,20.0,495.0,493.35,380.17
2016,3,25,12,0,21.0,305.0,3.3,20.0,323.0,303.95,233.85
2016,3,25,12,15,47.5,350.5,3.35,20.0,390.0,370.11,285.24
2016,3,25,12,30,74.0,396.0,3.4,20.0,457.0,428.59,329.31
2016,3,25,12,45,197.5,393.0,3.5,20.5,556.0,511.39,392.72
2016,3,25,13,0,321.0,390.0,3.6,21.0,655.0,583.37,446.28
2016,3,25,13,15,340.5,377.5,3.6,21.0,654.0,567.66,434.37
2016,3,25,13,30,360.0,365.0,3.6,21.0,653.0,550.0,421.22
2016,3,25,13,45,331.0,362.0,3.65,21.0,621.5,510.38,391.19
2016,3,25,14,0,302.0,359.0,3.7,21.0,590.0,472.51,362.29
2016,3,25,14,15,249.0,352.5,3.65,21.0,538.5,422.07,323.64
2016,3,25,14,30,196.0,346.0,3.6,21.0,487.0,380.79,291.9
2016,3,25,14,45,290.5,309.5,3.55,21.0,506.0,369.31,281.54
2016,3,25,15,0,385.0,273.0,3.5,21.0,525.0,353.37,266.04
2016,3,25,15,15,528.5,216.0,3.35,20.5,538.0,320.33,234.82
2016,3,25,15,30,672.0,159.0,3.2,20.0,551.0,276.46,192.68
2016,3,25,15,45,570.5,165.5,3.05,20.0,479.5,224.68,152.63
2016,3,25,16,0,469.0,172.0,2.9,20.0,408.0,182.16,122.88
2016,3,25,16,15,482.5,149.0,2.55,19.5,370.0,136.63,90.31
2016,3,25,16,30,496.0,126.0,2.2,19.0,332.0,90.05,72.8
2016,3,25,16,45,438.5,121.5,1.85,19.0,285.0,84.09,67.91
2016,3,25,17,0,381.0,117.0,1.5,19.0,238.0,83.27,67.32
2016,3,25,17,15,333.0,99.5,1.4,18.0,191.0,72.48,58.17
2016,3,25,17,30,285.0,82.0,1.3,17.0,144.0,61.12,48.23
2016,3,25,17,45,221.5,62.0,1.2,16.5,102.0,49.32,37.49
2016,3,25,18,0,158.0,42.0,1.1,16.0,60.0,34.1,23.41
2016,3,25,18,15,79.0,21.0,1.05,15.5,30.0,17.56,4.39
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.0,2.85,7.5,9.0,8.58,0.0
2016,3,26,6,30,0.0,18.0,3.0,8.0,18.0,18.16,0.0
2016,3,26,6,45,139.5,36.0,3.2,8.5,56.5,133.5,103.28
2016,3,26,7,0,279.0,54.0,3.4,9.0,95.0,248.15,206.26
2016,3,26,7,15,358.0,69.0,3.5,9.5,144.0,323.11,273.11
2016,3,26,7,30,437.0,84.0,3.6,10.0,193.0,403.93,342.78
2016,3,26,7,45,493.5,95.0,3.7,10.5,245.5,469.42,397.46
2016,3,26,8,0,550.0,106.0,3.8,11.0,298.0,541.63,455.48
2016,3,26,8,15,589.5,114.0,3.7,11.5,349.5,596.88,497.71
2016,3,26,8,30,629.0,122.0,3.6,12.0,401.0,652.25,538.69
2016,3,26,8,45,410.5,179.0,3.5,12.5,369.5,552.76,454.09
2016,3,26,9,0,192.0,236.0,3.4,13.0,338.0,420.69,343.43
2016,3,26,9,15,288.5,241.0,3.25,13.5,409.0,519.52,421.52
2016,3,26,9,30,385.0,246.0,3.1,14.0,480.0,608.03,488.34
2016,3,26,9,45,352.5,273.5,3.0,14.5,498.5,611.59,486.8
2016,3,26,10,0,320.0,301.0,2.9,15.0,517.0,612.44,483.84
2016,3,26,10,15,315.0,321.5,2.7,15.5,543.0,627.43,491.8
2016,3,26,10,30,310.0,342.0,2.5,16.0,569.0,640.63,498.22
2016,3,26,10,45,211.5,361.0,2.4,16.5,519.0,558.19,433.23
2016,3,26,11,0,113.0,380.0,2.3,17.0,469.0,476.93,369.09
2016,3,26,11,15,80.0,369.0,2.15,17.0,432.5,432.42,334.67
2016,3,26,11,30,47.0,358.0,2.0,17.0,396.0,389.0,300.71
2016,3,26,11,45,194.5,372.5,1.95,17.0,533.5,528.36,408.11
2016,3,26,12,0,342.0,387.0,1.9,17.0,671.0,658.6,503.33
2016,3,26,12,15,228.0,401.0,1.8,17.0,591.0,564.29,431.29
2016,3,26,12,30,114.0,415.0,1.7,17.0,511.0,476.87,364.92
2016,3,26,12,45,123.0,414.0,1.6,17.0,517.0,476.82,365.15
2016,3,26,13,0,132.0,413.0,1.5,17.0,523.0,472.86,361.92
2016,3,26,13,15,106.0,397.5,1.45,17.0,484.5,432.63,331.7
2016,3,26,13,30,80.0,382.0,1.4,17.0,446.0,395.0,303.5
2016,3,26,13,45,110.5,380.0,1.35,17.0,466.0,403.78,310.49
2016,3,26,14,0,141.0,378.0,1.3,17.0,486.0,406.08,312.08
2016,3,26,14,15,101.5,350.5,1.25,16.5,427.0,357.11,275.54
2016,3,26,14,30,62.0,323.0,1.2,16.0,368.0,308.77,239.55
2016,3,26,14,45,39.5,279.0,1.2,16.0,307.0,258.27,201.23
2016,3,26,15,0,17.0,235.0,1.2,16.0,246.0,216.47,169.36
2016,3,26,15,15,8.5,163.0,1.2,15.5,168.5,150.91,118.14
2016,3,26,15,30,0.0,91.0,1.2,15.0,91.0,84.81,65.14
2016,3,26,15,45,0.0,90.5,1.2,15.0,90.5,84.28,65.02
2016,3,26,16,0,0.0,90.0,1.2,15.0,90.0,83.65,64.71
2016,3,26,16,15,0.0,69.5,1.15,14.5,69.5,64.67,49.17
2016,3,26,16,30,0.0,49.0,1.1,14.0,49.0,45.54,33.27
2016,3,26,16,45,0.0,42.0,1.1,14.0,42.0,39.01,29.35
2016,3,26,17,0,0.0,35.0,1.1,14.0,35.0,32.49,23.58
2016,3,26,17,15,0.0,28.0,1.1,13.5,28.0,25.97,17.78
2016,3,26,17,30,0.0,21.0,1.1,13.0,21.0,19.46,11.89
2016,3,26,17,45,0.0,14.5,1.15,13.0,14.5,13.43,6.32
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,7.4,0.76
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.7,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.48,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.92,0.0
2016,3,27,6,45,0.0,3.5,1.05,11.0,3.5,3.24,0.0
2016,3,27,7,0,0.0,6.0,1.2,11.0,6.0,5.55,0.0
2016,3,27,7,15,0.0,9.5,1.2,11.0,9.5,8.79,1.97
2016,3,27,7,30,0.0,13.0,1.2,11.0,13.0,12.04,4.84
2016,3,27,7,45,0.0,17.0,1.25,11.5,17.0,15.76,8.07
2016,3,27,8,0,0.0,21.0,1.3,12.0,21.0,19.48,11.24
2016,3,27,8,15,0.0,41.0,1.4,12.0,41.0,38.08,27.22
2016,3,27,8,30,0.0,61.0,1.5,12.0,61.0,56.73,43.03
2016,3,27,8,45,0.0,70.0,1.6,12.5,70.0,65.15,49.88
2016,3,27,9,0,0.0,79.0,1.7,13.0,79.0,73.57,56.67
2016,3,27,9,15,0.0,107.0,1.75,13.0,107.0,100.4,78.84
2016,3,27,9,30,0.0,135.0,1.8,13.0,135.0,127.74,101.13
2016,3,27,9,45,4.0,171.5,1.9,13.0,174.5,167.09,133.1
2016,3,27,10,0,8.0,208.0,2.0,13.0,214.0,206.51,164.66
2016,3,27,10,15,5.5,190.5,1.95,13.0,195.0,186.15,147.76
2016,3,27,10,30,3.0,173.0,1.9,13.0,176.0,166.33,131.48
2016,3,27,10,45,8.0,211.5,1.9,13.5,218.5,207.83,164.48
2016,3,27,11,0,13.0,250.0,1.9,14.0,261.0,249.1,196.56
2016,3,27,11,15,14.0,260.0,1.8,14.0,272.0,258.74,203.67
2016,3,27,11,30,15.0,270.0,1.7,14.0,283.0,268.2,210.74
2016,3,27,11,45,14.0,263.0,1.65,14.5,275.0,259.56,203.36
2016,3,27,12,0,13.0,256.0,1.6,15.0,267.0,251.04,196.22
2016,3,27,12,15,14.5,269.5,1.75,15.0,282.0,263.88,206.33
2016,3,27,12,30,16.0,283.0,1.9,15.0,297.0,276.39,216.12
2016,3,27,12,45,14.5,269.0,2.05,15.0,281.5,260.92,204.18
2016,3,27,13,0,13.0,255.0,2.2,15.0,266.0,245.68,192.47
2016,3,27,13,15,11.0,236.5,2.35,15.0,246.0,226.23,177.39
2016,3,27,13,30,9.0,218.0,2.5,15.0,226.0,207.1,162.48
2016,3,27,13,45,6.5,197.5,2.65,15.0,203.5,186.17,146.04
2016,3,27,14,0,4.0,177.0,2.8,15.0,181.0,165.59,129.78
2016,3,27,14,15,2.0,151.5,2.65,14.5,153.5,141.09,110.43
2016,3,27,14,30,0.0,126.0,2.5,14.0,126.0,116.86,91.11
2016,3,27,14,45,0.0,105.0,2.4,14.0,105.0,97.71,75.62
2016,3,27,15,0,0.0,84.0,2.3,14.0,84.0,78.31,59.79
2016,3,27,15,15,0.0,64.0,2.3,14.0,64.0,59.6,44.41
2016,3,27,15,30,0.0,44.0,2.3,14.0,44.0,40.93,28.9
2016,3,27,15,45,0.0,54.0,2.3,14.0,54.0,50.24,36.85
2016,3,27,16,0,0.0,64.0,2.3,14.0,64.0,59.55,44.82
2016,3,27,16,15,0.0,45.0,2.15,13.5,45.0,41.82,30.04
2016,3,27,16,30,0.0,26.0,2.0,13.0,26.0,24.13,15.09
2016,3,27,16,45,0.0,22.5,1.95,13.0,22.5,20.87,13.17
2016,3,27,17,0,0.0,19.0,1.9,13.0,19.0,17.61,10.27
2016,3,27,17,15,0.0,15.5,1.8,12.5,15.5,14.36,7.36
2016,3,27,17,30,0.0,12.0,1.7,12.0,12.0,11.11,4.4
2016,3,27,17,45,0.0,8.5,1.65,12.0,8.5,7.87,1.39
2016,3,27,18,0,0.0,5.0,1.6,12.0,5.0,4.62,0.0
2016,3,27,18,15,0.0,2.5,1.6,12.0,2.5,2.31,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,6,15,82.5,9.0,2.3,10.5,13.5,44.2,0.0
2016,3,28,6,30,165.0,18.0,2.5,11.0,27.0,120.84,38.37
2016,3,28,6,45,301.5,30.5,2.75,11.5,69.0,223.67,177.28
2016,3,28,7,0,438.0,43.0,3.0,12.0,111.0,328.0,271.06
2016,3,28,7,15,239.0,70.5,3.15,12.5,110.0,242.82,202.99
2016,3,28,7,30,40.0,98.0,3.3,13.0,109.0,135.21,110.48
2016,3,28,7,45,49.5,120.5,3.5,13.5,136.5,166.88,137.45
2016,3,28,8,0,59.0,143.0,3.7,14.0,164.0,198.69,163.72
2016,3,28,8,15,65.5,166.0,3.8,14.5,193.0,229.02,188.11
2016,3,28,8,30,72.0,189.0,3.9,15.0,222.0,259.25,211.94
2016,3,28,8,45,218.0,201.5,4.05,16.0,316.5,401.26,328.27
2016,3,28,9,0,364.0,214.0,4.2,17.0,411.0,550.58,444.93
2016,3,28,9,15,627.0,152.0,4.25,17.0,525.0,725.45,580.93
2016,3,28,9,30,890.0,90.0,4.3,17.0,639.0,877.11,689.5
2016,3,28,9,45,908.5,91.0,4.35,17.5,683.5,902.9,704.18
2016,3,28,10,0,927.0,92.0,4.4,18.0,728.0,925.8,717.68
2016,3,28,10,15,938.0,94.0,4.4,18.0,764.0,940.05,726.13
2016,3,28,10,30,949.0,96.0,4.4,18.0,800.0,950.9,732.39
2016,3,28,10,45,956.5,97.5,4.4,18.0,828.5,954.59,733.81
2016,3,28,11,0,964.0,99.0,4.4,18.0,857.0,954.71,732.96
2016,3,28,11,15,969.0,100.0,4.35,18.0,877.5,948.51,727.48
2016,3,28,11,30,974.0,101.0,4.3,18.0,898.0,938.75,719.88
2016,3,28,11,45,974.5,102.5,4.3,18.5,909.0,922.16,706.59
2016,3,28,12,0,975.0,104.0,4.3,19.0,920.0,902.21,691.15
2016,3,28,12,15,976.0,104.5,4.3,19.0,923.0,878.41,674.44
2016,3,28,12,30,977.0,105.0,4.3,19.0,926.0,851.43,655.55
2016,3,28,12,45,973.5,105.5,4.3,19.0,920.0,818.1,632.15
2016,3,28,13,0,970.0,106.0,4.3,19.0,914.0,782.13,606.82
2016,3,28,13,15,967.0,105.5,4.2,19.0,899.5,743.11,577.44
2016,3,28,13,30,964.0,105.0,4.1,19.0,885.0,701.77,545.32
2016,3,28,13,45,957.0,104.5,4.1,19.0,862.0,655.96,509.55
2016,3,28,14,0,950.0,104.0,4.1,19.0,839.0,608.54,471.72
2016,3,28,14,15,942.5,102.5,4.05,18.5,808.5,558.61,431.76
2016,3,28,14,30,935.0,101.0,4.0,18.0,778.0,507.57,389.7
2016,3,28,14,45,923.5,99.0,3.95,18.0,740.5,453.62,343.5
2016,3,28,15,0,912.0,97.0,3.9,18.0,703.0,399.4,296.0
2016,3,28,15,15,897.5,94.5,3.75,17.5,659.5,343.85,247.1
2016,3,28,15,30,883.0,92.0,3.6,17.0,616.0,288.82,198.24
2016,3,28,15,45,863.0,89.0,3.5,17.0,567.0,226.72,144.48
2016,3,28,16,0,843.0,86.0,3.4,17.0,518.0,172.43,100.09
2016,3,28,16,15,816.0,82.0,3.1,16.5,465.0,118.74,63.35
2016,3,28,16,30,789.0,78.0,2.8,16.0,412.0,67.97,41.66
2016,3,28,16,45,751.0,73.0,2.55,15.5,356.5,52.34,40.91
2016,3,28,17,0,713.0,68.0,2.3,15.0,301.0,50.53,39.5
2016,3,28,17,15,655.5,61.5,2.15,14.0,245.5,43.01,32.96
2016,3,28,17,30,598.0,55.0,2.0,13.0,190.0,40.02,30.3
2016,3,28,17,45,508.0,45.5,1.85,12.0,138.5,34.22,24.92
2016,3,28,18,0,418.0,36.0,1.7,11.0,87.0,28.13,18.98
2016,3,28,18,15,254.0,22.5,1.7,10.5,49.0,17.83,7.04
2016,3,28,18,30,90.0,9.0,1.7,10.0,11.0,8.58,0.0
2016,3,28,18,45,45.0,4.5,1.75,10.0,5.5,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,102.5,11.0,1.35,3.5,16.5,55.15,0.0
2016,3,29,6,30,205.0,22.0,1.6,4.0,33.0,147.02,70.14
2016,3,29,6,45,335.5,35.0,1.9,5.0,78.0,247.94,202.29
2016,3,29,7,0,466.0,48.0,2.2,6.0,123.0,351.63,296.2
2016,3,29,7,15,544.5,57.0,2.5,6.5,177.0,429.37,365.43
2016,3,29,7,30,623.0,66.0,2.8,7.0,231.0,512.03,436.07
2016,3,29,7,45,671.0,73.5,3.1,8.0,286.5,576.07,488.1
2016,3,29,8,0,719.0,81.0,3.4,9.0,342.0,641.52,538.52
2016,3,29,8,15,754.0,86.0,3.4,9.5,397.0,694.94,577.26
2016,3,29,8,30,789.0,91.0,3.4,10.0,452.0,744.13,611.68
2016,3,29,8,45,810.0,96.5,3.4,10.5,503.0,785.96,639.75
2016,3,29,9,0,831.0,102.0,3.4,11.0,554.0,825.89,665.91
2016,3,29,9,15,850.0,105.0,3.3,11.0,601.0,859.08,687.39
2016,3,29,9,30,869.0,108.0,3.2,11.0,648.0,889.77,706.85
2016,3,29,9,45,880.0,112.0,3.15,11.5,689.0,911.87,719.04
2016,3,29,10,0,891.0,116.0,3.1,12.0,730.0,930.84,729.03
2016,3,29,10,15,901.0,118.0,3.0,12.5,764.5,936.49,729.31
2016,3,29,10,30,911.0,120.0,2.9,13.0,799.0,945.97,732.5
2016,3,29,10,45,917.0,122.0,2.8,13.5,826.0,948.51,730.91
2016,3,29,11,0,923.0,124.0,2.7,14.0,853.0,947.61,727.15
2016,3,29,11,15,927.5,125.0,2.6,14.0,872.5,940.93,720.94
2016,3,29,11,30,932.0,126.0,2.5,14.0,892.0,930.83,712.58
2016,3,29,11,45,934.5,126.5,2.4,14.5,903.0,915.17,699.26
2016,3,29,12,0,937.0,127.0,2.3,15.0,914.0,896.24,683.93
2016,3,29,12,15,937.5,127.0,2.2,15.0,917.0,872.06,666.41
2016,3,29,12,30,938.0,127.0,2.1,15.0,920.0,844.88,646.95
2016,3,29,12,45,940.0,124.5,2.05,15.5,914.5,813.63,623.99
2016,3,29,13,0,942.0,122.0,2.0,16.0,909.0,779.58,599.17
2016,3,29,13,15,938.5,121.0,1.9,16.0,894.5,740.52,569.76
2016,3,29,13,30,935.0,120.0,1.8,16.0,880.0,699.29,538.29
2016,3,29,13,45,931.0,118.0,1.7,16.0,858.0,654.9,503.95
2016,3,29,14,0,927.0,116.0,1.6,16.0,836.0,608.74,467.56
2016,3,29,14,15,918.5,114.5,1.5,16.0,805.5,559.2,427.8
2016,3,29,14,30,910.0,113.0,1.4,16.0,775.0,508.68,386.29
2016,3,29,14,45,900.0,110.0,1.35,16.0,738.0,455.57,341.99
2016,3,29,15,0,890.0,107.0,1.3,16.0,701.0,397.0,292.43
2016,3,29,15,15,875.0,104.0,1.25,16.0,657.5,341.47,244.22
2016,3,29,15,30,860.0,101.0,1.2,16.0,614.0,286.65,196.12
2016,3,29,15,45,840.5,97.5,1.15,16.0,565.5,231.53,148.65
2016,3,29,16,0,821.0,94.0,1.1,16.0,517.0,178.08,105.28
2016,3,29,16,15,793.0,89.5,1.0,15.5,464.0,125.07,68.92
2016,3,29,16,30,765.0,85.0,0.9,15.0,411.0,75.14,46.72
2016,3,29,16,45,727.5,79.5,0.8,15.0,356.5,51.98,40.67
2016,3,29,17,0,690.0,74.0,0.7,15.0,302.0,50.3,39.33
2016,3,29,17,15,632.0,67.0,0.7,14.5,247.0,47.27,36.72
2016,3,29,17,30,574.0,60.0,0.7,14.0,192.0,44.1,33.85
2016,3,29,17,45,484.0,49.5,0.7,13.5,140.5,37.6,27.8
2016,3,29,18,0,394.0,39.0,0.7,13.0,89.0,30.77,21.17
2016,3,29,18,15,240.0,24.5,0.75,12.5,50.5,19.6,8.76
2016,3,29,18,30,86.0,10.0,0.8,12.0,12.0,9.53,0.0
2016,3,29,18,45,43.0,5.0,0.85,12.0,6.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,93.0,11.5,1.65,3.5,17.5,51.84,0.0
2016,3,30,6,30,186.0,23.0,1.8,4.0,35.0,140.01,80.18
2016,3,30,6,45,315.0,37.0,2.0,5.0,80.0,240.62,197.58
2016,3,30,7,0,444.0,51.0,2.2,6.0,125.0,344.28,290.67
2016,3,30,7,15,521.5,60.5,2.2,7.0,178.0,421.54,357.95
2016,3,30,7,30,599.0,70.0,2.2,8.0,231.0,503.6,425.94
2016,3,30,7,45,653.5,76.0,2.2,9.0,287.0,569.63,477.95
2016,3,30,8,0,708.0,82.0,2.2,10.0,343.0,637.49,528.28
2016,3,30,8,15,742.5,87.0,2.3,10.5,397.0,690.27,566.12
2016,3,30,8,30,777.0,92.0,2.4,11.0,451.0,738.79,599.89
2016,3,30,8,45,802.5,95.5,2.55,12.0,502.5,781.66,627.98
2016,3,30,9,0,828.0,99.0,2.7,13.0,554.0,822.87,654.35
2016,3,30,9,15,846.0,102.5,2.75,13.5,600.5,855.73,674.84
2016,3,30,9,30,864.0,106.0,2.8,14.0,647.0,886.08,693.42
2016,3,30,9,45,874.5,109.5,2.85,14.5,687.0,907.1,705.35
2016,3,30,10,0,885.0,113.0,2.9,15.0,727.0,925.03,715.22
2016,3,30,10,15,894.0,115.0,2.9,15.0,761.0,929.82,717.02
2016,3,30,10,30,903.0,117.0,2.9,15.0,795.0,938.42,721.74
2016,3,30,10,45,904.5,121.5,2.95,15.5,820.5,939.61,720.5
2016,3,30,11,0,906.0,126.0,3.0,16.0,846.0,937.36,717.11
2016,3,30,11,15,910.0,126.5,3.0,16.0,864.5,929.83,711.22
2016,3,30,11,30,914.0,127.0,3.0,16.0,883.0,918.98,703.23
2016,3,30,11,45,910.5,130.5,3.05,16.5,891.5,901.45,689.84
2016,3,30,12,0,907.0,134.0,3.1,17.0,900.0,880.86,674.48
2016,3,30,12,15,906.5,134.0,3.15,17.0,902.0,856.44,657.8
2016,3,30,12,30,906.0,134.0,3.2,17.0,904.0,829.19,639.13
2016,3,30,12,45,897.5,137.5,3.25,17.5,895.5,796.49,615.4
2016,3,30,13,0,889.0,141.0,3.3,18.0,887.0,761.63,589.46
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.5,723.2,560.67
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,682.49,529.7
2016,3,30,13,45,859.0,144.0,3.35,18.0,830.0,636.15,493.94
2016,3,30,14,0,839.0,149.0,3.4,18.0,804.0,589.47,457.15
2016,3,30,14,15,828.5,147.0,3.4,17.5,773.5,541.44,419.24
2016,3,30,14,30,818.0,145.0,3.4,17.0,743.0,492.92,379.81
2016,3,30,14,45,793.0,147.0,3.4,17.0,703.5,441.72,336.65
2016,3,30,15,0,768.0,149.0,3.4,17.0,664.0,386.87,289.9
2016,3,30,15,15,689.0,158.0,3.35,16.5,598.0,327.56,240.8
2016,3,30,15,30,610.0,167.0,3.3,16.0,532.0,276.03,198.36
2016,3,30,15,45,515.5,178.0,3.25,16.0,469.5,230.98,162.79
2016,3,30,16,0,421.0,189.0,3.2,16.0,407.0,194.52,136.66
2016,3,30,16,15,483.5,154.5,2.9,15.5,381.0,147.22,98.78
2016,3,30,16,30,546.0,120.0,2.6,15.0,355.0,93.0,64.03
2016,3,30,16,45,484.5,117.5,2.35,15.0,305.5,80.62,65.91
2016,3,30,17,0,423.0,115.0,2.1,15.0,256.0,81.13,66.52
2016,3,30,17,15,375.0,99.5,1.95,14.0,208.0,71.89,58.64
2016,3,30,17,30,327.0,84.0,1.8,13.0,160.0,62.16,50.05
2016,3,30,17,45,256.0,66.0,1.7,12.5,115.5,49.89,38.8
2016,3,30,18,0,185.0,48.0,1.6,12.0,71.0,38.72,28.22
2016,3,30,18,15,92.5,28.0,1.6,11.5,39.5,23.11,11.9
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,7.63,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,6.0,2.45,9.5,6.0,5.72,0.0
2016,3,31,6,30,0.0,12.0,2.9,10.0,12.0,11.12,1.76
2016,3,31,6,45,0.0,27.5,3.4,11.0,27.5,25.53,15.69
2016,3,31,7,0,0.0,43.0,3.9,12.0,43.0,40.58,28.97
2016,3,31,7,15,0.0,61.5,3.95,12.5,61.5,59.58,45.5
2016,3,31,7,30,0.0,80.0,4.0,13.0,80.0,78.23,61.5
2016,3,31,7,45,0.0,100.0,4.1,13.5,100.0,98.34,78.42
2016,3,31,8,0,0.0,120.0,4.2,14.0,120.0,118.24,94.82
2016,3,31,8,15,9.0,145.5,4.35,14.5,149.5,150.95,121.93
2016,3,31,8,30,18.0,171.0,4.5,15.0,179.0,183.92,148.78
2016,3,31,8,45,49.5,206.5,4.65,15.5,233.0,258.76,209.97
2016,3,31,9,0,81.0,242.0,4.8,16.0,287.0,323.88,262.0
2016,3,31,9,15,149.0,266.5,4.95,16.5,358.0,420.57,338.99
2016,3,31,9,30,217.0,291.0,5.1,17.0,429.0,505.79,405.26
2016,3,31,9,45,242.0,307.5,5.25,17.5,470.0,544.58,433.77
2016,3,31,10,0,267.0,324.0,5.4,18.0,511.0,595.12,470.78
2016,3,31,10,15,174.5,339.5,5.45,18.0,464.0,513.81,405.55
2016,3,31,10,30,82.0,355.0,5.5,18.0,417.0,432.28,339.75
2016,3,31,10,45,69.5,359.0,5.55,18.5,413.0,421.47,330.12
2016,3,31,11,0,57.0,363.0,5.6,19.0,409.0,410.64,320.39
2016,3,31,11,15,144.5,388.5,5.55,19.0,507.5,517.97,404.14
2016,3,31,11,30,232.0,414.0,5.5,19.0,606.0,612.14,475.85
2016,3,31,11,45,142.5,399.5,5.45,19.5,518.0,513.36,398.17
2016,3,31,12,0,53.0,385.0,5.4,20.0,430.0,412.48,318.76
2016,3,31,12,15,42.0,366.5,5.3,20.0,402.0,381.44,294.94
2016,3,31,12,30,31.0,348.0,5.2,20.0,374.0,351.39,271.67
2016,3,31,12,45,42.0,365.0,5.15,20.5,400.5,371.44,286.67
2016,3,31,13,0,53.0,382.0,5.1,21.0,427.0,390.08,300.35
2016,3,31,13,15,76.0,391.5,4.95,21.0,455.0,408.55,314.55
2016,3,31,13,30,99.0,401.0,4.8,21.0,483.0,424.63,326.74
2016,3,31,13,45,87.5,384.5,4.65,21.0,455.0,395.62,304.49
2016,3,31,14,0,76.0,368.0,4.5,21.0,427.0,367.74,283.19
2016,3,31,14,15,65.5,346.5,4.2,20.5,396.5,337.45,260.41
2016,3,31,14,30,55.0,325.0,3.9,20.0,366.0,308.44,238.64
2016,3,31,14,45,266.0,287.0,3.65,20.0,468.0,346.23,265.95
2016,3,31,15,0,477.0,249.0,3.4,20.0,570.0,367.77,277.15
2016,3,31,15,15,238.5,189.0,3.2,19.5,349.5,226.15,170.39
2016,3,31,15,30,0.0,129.0,3.0,19.0,129.0,118.57,91.44
2016,3,31,15,45,8.0,158.0,2.9,19.0,162.0,144.16,112.23
2016,3,31,16,0,16.0,187.0,2.8,19.0,195.0,166.56,130.22
2016,3,31,16,15,8.0,121.0,2.65,18.5,125.0,110.38,85.56
2016,3,31,16,30,0.0,55.0,2.5,18.0,55.0,51.13,37.3
2016,3,31,16,45,0.0,47.5,2.4,18.0,47.5,44.13,33.28
2016,3,31,17,0,0.0,40.0,2.3,18.0,40.0,37.14,27.22
2016,3,31,17,15,0.0,32.5,2.2,17.5,32.5,30.16,21.13
2016,3,31,17,30,0.0,25.0,2.1,17.0,25.0,23.18,14.93
2016,3,31,17,45,0.0,18.5,2.05,17.0,18.5,17.14,9.45
2016,3,31,18,0,0.0,12.0,2.0,17.0,12.0,11.11,3.93
2016,3,31,18,15,0.0,6.5,2.0,16.5,6.5,6.01,0.0
2016,3,31,18,30,0.0,1.0,2.0,16.0,1.0,0.95,0.0
2016,3,31,18,45,0.0,0.5,2.0,16.0,0.5,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,5.25,17.0,2.5,2.38,0.0
2016,4,1,6,30,0.0,5.0,5.4,17.0,5.0,4.62,0.0
2016,4,1,6,45,0.0,11.5,5.6,17.5,11.5,10.65,3.07
2016,4,1,7,0,0.0,18.0,5.8,18.0,18.0,16.68,8.3
2016,4,1,7,15,0.0,26.0,5.8,18.0,26.0,24.11,14.71
2016,4,1,7,30,0.0,34.0,5.8,18.0,34.0,31.55,21.06
2016,4,1,7,45,0.0,43.0,5.8,18.0,43.0,39.94,28.12
2016,4,1,8,0,0.0,52.0,5.8,18.0,52.0,48.33,35.1
2016,4,1,8,15,2.5,104.0,5.7,18.0,105.0,101.0,78.98
2016,4,1,8,30,5.0,156.0,5.6,18.0,158.0,156.95,124.79
2016,4,1,8,45,9.0,175.0,5.6,18.5,179.5,178.8,141.98
2016,4,1,9,0,13.0,194.0,5.6,19.0,201.0,200.71,159.03
2016,4,1,9,15,6.5,164.5,5.7,19.5,168.0,163.3,127.98
2016,4,1,9,30,0.0,135.0,5.8,20.0,135.0,127.6,98.43
2016,4,1,9,45,0.0,144.0,5.9,20.5,144.5,136.15,104.89
2016,4,1,10,0,0.0,153.0,6.0,21.0,154.0,144.69,111.26
2016,4,1,10,15,2.5,168.5,5.9,21.0,171.0,161.77,124.72
2016,4,1,10,30,5.0,184.0,5.8,21.0,188.0,178.79,138.04
2016,4,1,10,45,2.5,154.5,5.75,21.5,156.5,147.72,112.91
2016,4,1,11,0,0.0,125.0,5.7,22.0,125.0,117.19,88.31
2016,4,1,11,15,0.0,128.0,5.5,22.0,128.0,119.98,90.44
2016,4,1,11,30,0.0,131.0,5.3,22.0,131.0,122.75,92.54
2016,4,1,11,45,8.0,207.0,5.15,22.0,214.0,201.31,154.4
2016,4,1,12,0,16.0,283.0,5.0,22.0,297.0,279.22,214.56
2016,4,1,12,15,46.5,347.5,4.95,21.5,387.5,367.02,282.51
2016,4,1,12,30,77.0,412.0,4.9,21.0,478.0,446.95,343.42
2016,4,1,12,45,98.0,418.0,4.85,21.0,501.5,461.9,354.68
2016,4,1,13,0,119.0,424.0,4.8,21.0,525.0,475.28,364.87
2016,4,1,13,15,70.5,366.0,4.8,21.0,426.0,382.41,294.37
2016,4,1,13,30,22.0,308.0,4.8,21.0,327.0,296.69,228.53
2016,4,1,13,45,35.0,327.0,4.8,21.0,355.0,315.44,243.39
2016,4,1,14,0,48.0,346.0,4.8,21.0,383.0,334.16,257.89
2016,4,1,14,15,37.0,316.5,4.6,21.0,344.5,298.56,230.49
2016,4,1,14,30,26.0,287.0,4.4,21.0,306.0,270.24,208.78
2016,4,1,14,45,19.0,256.0,4.2,21.0,270.0,238.11,184.07
2016,4,1,15,0,12.0,225.0,4.0,21.0,234.0,206.94,160.07
2016,4,1,15,15,9.0,205.5,3.9,20.5,212.0,187.62,145.52
2016,4,1,15,30,6.0,186.0,3.8,20.0,190.0,168.75,131.22
2016,4,1,15,45,4.5,175.0,3.75,20.0,177.5,157.64,122.75
2016,4,1,16,0,3.0,164.0,3.7,20.0,165.0,146.64,114.36
2016,4,1,16,15,1.5,146.5,3.65,20.0,147.0,130.6,101.83
2016,4,1,16,30,0.0,129.0,3.6,20.0,129.0,114.82,89.38
2016,4,1,16,45,0.0,112.0,3.55,20.0,112.0,100.02,81.31
2016,4,1,17,0,0.0,95.0,3.5,20.0,95.0,85.44,68.93
2016,4,1,17,15,0.0,78.0,3.35,19.5,78.0,70.71,56.34
2016,4,1,17,30,0.0,61.0,3.2,19.0,61.0,55.83,43.35
2016,4,1,17,45,0.0,45.0,3.1,19.0,45.0,41.62,30.64
2016,4,1,18,0,0.0,29.0,3.0,19.0,29.0,26.93,17.4
2016,4,1,18,15,0.0,17.0,3.05,18.5,17.0,15.77,6.54
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,4.77,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,17.0,13.0,1.75,12.0,14.5,20.06,0.0
2016,4,2,6,30,34.0,26.0,2.0,12.0,29.0,54.25,34.76
2016,4,2,6,45,70.0,47.0,2.25,12.5,58.0,101.83,79.98
2016,4,2,7,0,106.0,68.0,2.5,13.0,87.0,149.81,122.55
2016,4,2,7,15,134.0,89.0,2.6,13.0,121.5,194.7,161.99
2016,4,2,7,30,162.0,110.0,2.7,13.0,156.0,241.06,201.79
2016,4,2,7,45,81.0,67.5,2.8,13.0,90.5,132.17,109.48
2016,4,2,8,0,0.0,25.0,2.9,13.0,25.0,23.2,14.3
2016,4,2,8,15,5.0,95.0,2.9,13.0,97.5,93.56,74.29
2016,4,2,8,30,10.0,165.0,2.9,13.0,170.0,170.57,138.27
2016,4,2,8,45,15.0,186.0,2.9,13.5,194.5,195.45,157.95
2016,4,2,9,0,20.0,207.0,2.9,14.0,219.0,220.38,177.48
2016,4,2,9,15,409.5,166.0,2.95,14.0,427.5,557.8,454.38
2016,4,2,9,30,799.0,125.0,3.0,14.0,636.0,859.0,677.54
2016,4,2,9,45,821.5,125.0,3.15,14.5,678.5,885.83,692.14
2016,4,2,10,0,844.0,125.0,3.3,15.0,721.0,909.97,707.19
2016,4,2,10,15,674.5,204.5,3.5,15.5,694.5,848.32,661.93
2016,4,2,10,30,505.0,284.0,3.7,16.0,668.0,771.54,601.4
2016,4,2,10,45,350.5,343.5,3.95,16.5,615.0,678.57,529.01
2016,4,2,11,0,196.0,403.0,4.2,17.0,562.0,585.54,455.16
2016,4,2,11,15,557.5,263.0,4.35,17.0,727.5,772.33,603.34
2016,4,2,11,30,919.0,123.0,4.5,17.0,893.0,926.69,716.19
2016,4,2,11,45,931.0,119.0,4.7,17.5,907.0,914.75,706.43
2016,4,2,12,0,943.0,115.0,4.9,18.0,921.0,899.35,695.37
2016,4,2,12,15,944.0,115.0,5.05,18.0,924.0,875.43,679.25
2016,4,2,12,30,945.0,115.0,5.2,18.0,927.0,848.48,660.91
2016,4,2,12,45,950.5,111.0,5.35,18.0,923.0,818.27,640.08
2016,4,2,13,0,956.0,107.0,5.5,18.0,919.0,785.06,616.89
2016,4,2,13,15,953.0,106.5,5.6,18.0,905.0,746.36,588.47
2016,4,2,13,30,950.0,106.0,5.7,18.0,891.0,705.41,556.68
2016,4,2,13,45,708.5,209.0,5.85,18.0,785.5,607.69,478.55
2016,4,2,14,0,467.0,312.0,6.0,18.0,680.0,527.41,413.58
2016,4,2,14,15,699.5,205.0,6.0,17.5,733.5,528.34,414.96
2016,4,2,14,30,932.0,98.0,6.0,17.0,787.0,514.83,401.91
2016,4,2,14,45,923.0,95.5,6.05,17.0,750.5,461.57,355.46
2016,4,2,15,0,914.0,93.0,6.1,17.0,714.0,407.82,307.61
2016,4,2,15,15,900.5,90.5,6.0,16.5,670.5,352.44,258.05
2016,4,2,15,30,887.0,88.0,5.9,16.0,627.0,297.49,208.37
2016,4,2,15,45,871.5,84.5,5.8,16.0,579.0,242.01,158.64
2016,4,2,16,0,856.0,81.0,5.7,16.0,531.0,180.83,106.92
2016,4,2,16,15,831.5,77.5,5.5,15.5,479.0,126.87,67.58
2016,4,2,16,30,807.0,74.0,5.3,15.0,427.0,75.54,41.65
2016,4,2,16,45,771.5,69.5,5.1,14.5,372.0,48.88,37.95
2016,4,2,17,0,736.0,65.0,4.9,14.0,317.0,47.34,36.78
2016,4,2,17,15,683.5,59.5,4.7,13.5,261.5,44.85,34.67
2016,4,2,17,30,631.0,54.0,4.5,13.0,206.0,38.58,29.03
2016,4,2,17,45,542.5,46.0,4.35,12.5,153.5,34.03,24.77
2016,4,2,18,0,454.0,38.0,4.2,12.0,101.0,29.3,20.11
2016,4,2,18,15,299.5,26.0,4.15,11.5,60.0,20.53,10.89
2016,4,2,18,30,145.0,14.0,4.1,11.0,19.0,13.34,0.0
2016,4,2,18,45,72.5,7.0,4.05,10.5,9.5,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,4,3,6,15,155.0,14.0,2.75,0.5,27.0,83.88,0.0
2016,4,3,6,30,310.0,28.0,3.0,1.0,54.0,219.51,168.15
2016,4,3,6,45,430.0,39.0,3.3,1.5,103.0,310.93,263.77
2016,4,3,7,0,550.0,50.0,3.6,2.0,152.0,413.01,356.97
2016,4,3,7,15,618.5,57.5,3.65,2.5,207.5,487.34,423.28
2016,4,3,7,30,687.0,65.0,3.7,3.0,263.0,565.6,489.92
2016,4,3,7,45,733.0,70.0,3.8,3.5,320.0,623.98,536.98
2016,4,3,8,0,779.0,75.0,3.9,4.0,377.0,688.01,586.12
2016,4,3,8,15,809.0,79.0,3.8,4.5,432.0,738.94,622.64
2016,4,3,8,30,839.0,83.0,3.7,5.0,487.0,788.97,657.43
2016,4,3,8,45,862.0,86.0,3.65,5.5,538.5,830.76,685.31
2016,4,3,9,0,885.0,89.0,3.6,6.0,590.0,870.64,711.26
2016,4,3,9,15,900.5,91.5,3.5,6.5,637.0,894.2,724.43
2016,4,3,9,30,916.0,94.0,3.4,7.0,684.0,922.11,740.77
2016,4,3,9,45,928.0,95.5,3.3,7.5,725.0,942.88,751.73
2016,4,3,10,0,940.0,97.0,3.2,8.0,766.0,960.54,760.45
2016,4,3,10,15,948.5,99.0,3.1,8.5,800.0,972.29,765.02
2016,4,3,10,30,957.0,101.0,3.0,9.0,834.0,980.6,767.27
