Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,10,45,962.5,102.0,2.9,9.5,860.5,981.58,764.53
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,979.01,759.54
2016,4,3,11,15,971.5,103.5,2.65,10.5,905.5,970.58,750.21
2016,4,3,11,30,975.0,104.0,2.5,11.0,924.0,958.63,738.67
2016,4,3,11,45,976.5,104.5,2.45,11.5,934.5,941.49,724.73
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,921.0,708.7
2016,4,3,12,15,978.0,105.0,2.35,12.0,946.5,895.55,690.67
2016,4,3,12,30,978.0,105.0,2.3,12.0,948.0,867.01,670.59
2016,4,3,12,45,978.0,103.0,2.25,12.5,941.5,833.65,645.96
2016,4,3,13,0,978.0,101.0,2.2,13.0,935.0,797.51,619.45
2016,4,3,13,15,974.0,100.5,2.15,13.0,920.0,757.39,590.79
2016,4,3,13,30,970.0,100.0,2.1,13.0,905.0,715.04,558.53
2016,4,3,13,45,964.5,99.0,2.1,13.5,881.5,669.32,522.47
2016,4,3,14,0,959.0,98.0,2.1,14.0,858.0,621.88,484.35
2016,4,3,14,15,951.0,96.5,2.05,14.0,827.0,571.23,443.54
2016,4,3,14,30,943.0,95.0,2.0,14.0,796.0,519.53,400.79
2016,4,3,14,45,932.0,93.5,2.0,14.5,758.0,465.75,354.77
2016,4,3,15,0,921.0,92.0,2.0,15.0,720.0,411.67,307.39
2016,4,3,15,15,907.0,90.0,1.95,15.0,676.0,356.18,258.47
2016,4,3,15,30,893.0,88.0,1.9,15.0,632.0,301.15,209.38
2016,4,3,15,45,871.5,86.0,1.85,15.0,582.5,245.31,160.42
2016,4,3,16,0,850.0,84.0,1.8,15.0,533.0,184.44,109.74
2016,4,3,16,15,824.0,80.0,1.65,14.5,480.5,130.25,70.24
2016,4,3,16,30,798.0,76.0,1.5,14.0,428.0,78.86,43.63
2016,4,3,16,45,761.0,72.0,1.4,14.0,372.5,50.71,39.67
2016,4,3,17,0,724.0,68.0,1.3,14.0,317.0,49.69,38.91
2016,4,3,17,15,671.5,62.0,1.25,13.0,262.0,42.65,32.81
2016,4,3,17,30,619.0,56.0,1.2,12.0,207.0,40.07,30.56
2016,4,3,17,45,535.0,47.5,1.15,11.0,154.5,35.18,26.04
2016,4,3,18,0,451.0,39.0,1.1,10.0,102.0,30.06,21.07
2016,4,3,18,15,305.0,26.5,1.15,9.5,61.0,20.87,11.56
2016,4,3,18,30,159.0,14.0,1.2,9.0,20.0,13.34,0.0
2016,4,3,18,45,79.5,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,161.5,13.5,2.35,5.5,27.5,86.97,0.0
2016,4,4,6,30,323.0,27.0,2.5,6.0,55.0,226.04,174.11
2016,4,4,6,45,435.5,37.0,2.7,7.0,103.5,313.07,260.84
2016,4,4,7,0,548.0,47.0,2.9,8.0,152.0,410.09,346.71
2016,4,4,7,15,614.5,54.0,2.95,8.5,206.5,482.49,409.47
2016,4,4,7,30,681.0,61.0,3.0,9.0,261.0,554.8,469.5
2016,4,4,7,45,726.5,65.5,3.1,10.0,317.0,616.68,516.62
2016,4,4,8,0,772.0,70.0,3.2,11.0,373.0,679.52,562.29
2016,4,4,8,15,802.0,74.0,3.45,12.0,427.5,730.21,597.79
2016,4,4,8,30,832.0,78.0,3.7,13.0,482.0,780.08,631.84
2016,4,4,8,45,854.0,81.0,3.95,14.0,533.0,820.89,658.45
2016,4,4,9,0,876.0,84.0,4.2,15.0,584.0,852.87,678.24
2016,4,4,9,15,891.5,86.5,4.3,15.5,630.5,883.34,697.44
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,911.19,714.82
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.0,932.17,727.29
2016,4,4,10,0,929.0,94.0,4.6,17.0,757.0,950.01,737.63
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.0,960.73,742.24
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,968.06,744.65
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.0,969.18,743.31
2016,4,4,11,0,955.0,100.0,4.7,19.0,877.0,966.79,739.74
2016,4,4,11,15,958.5,101.0,4.7,19.0,895.5,959.02,733.64
2016,4,4,11,30,962.0,102.0,4.7,19.0,914.0,947.76,725.31
2016,4,4,11,45,963.5,102.5,4.75,19.5,924.5,930.83,712.14
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,910.61,696.82
2016,4,4,12,15,964.5,103.0,4.8,20.0,936.5,885.05,678.87
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,856.49,658.85
2016,4,4,12,45,962.0,102.5,4.85,20.0,931.0,823.46,635.92
2016,4,4,13,0,960.0,102.0,4.9,20.0,924.0,787.79,611.0
2016,4,4,13,15,956.0,101.5,4.9,20.0,908.5,748.28,582.55
2016,4,4,13,30,952.0,101.0,4.9,20.0,893.0,706.6,550.51
2016,4,4,13,45,943.5,101.5,4.95,20.5,869.0,661.1,514.12
2016,4,4,14,0,935.0,102.0,5.0,21.0,845.0,614.17,475.94
2016,4,4,14,15,926.0,100.5,5.0,20.5,814.0,564.05,436.17
2016,4,4,14,30,917.0,99.0,5.0,20.0,783.0,513.02,394.49
2016,4,4,14,45,899.5,99.5,5.0,20.0,743.5,459.45,348.98
2016,4,4,15,0,882.0,100.0,5.0,20.0,704.0,406.22,302.72
2016,4,4,15,15,866.5,97.5,4.9,20.0,660.5,351.78,254.6
2016,4,4,15,30,851.0,95.0,4.8,20.0,617.0,291.87,201.88
2016,4,4,15,45,820.5,95.5,4.7,20.0,566.5,238.14,155.14
2016,4,4,16,0,790.0,96.0,4.6,20.0,516.0,187.28,113.13
2016,4,4,16,15,762.0,91.5,4.5,19.5,464.0,135.75,75.74
2016,4,4,16,30,734.0,87.0,4.4,19.0,412.0,81.7,45.58
2016,4,4,16,45,680.5,84.5,4.3,18.5,356.0,54.59,42.3
2016,4,4,17,0,627.0,82.0,4.2,18.0,300.0,55.42,43.26
2016,4,4,17,15,571.0,74.0,4.05,17.5,246.5,51.89,40.29
2016,4,4,17,30,515.0,66.0,3.9,17.0,193.0,48.15,37.0
2016,4,4,17,45,415.5,56.5,3.8,16.5,142.5,42.8,32.08
2016,4,4,18,0,316.0,47.0,3.7,16.0,92.0,36.01,25.64
2016,4,4,18,15,158.0,32.0,3.55,15.5,54.5,24.94,14.64
2016,4,4,18,30,0.0,17.0,3.4,15.0,17.0,15.48,0.0
2016,4,4,18,45,0.0,8.5,3.25,14.5,8.5,8.1,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,16.5,4.25,2.0,30.0,103.96,0.0
2016,4,5,6,30,292.0,33.0,4.4,2.0,60.0,217.64,173.5
2016,4,5,6,45,413.0,44.5,4.6,2.5,110.0,311.07,265.47
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,414.73,359.88
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,489.73,427.51
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,568.53,495.73
2016,4,5,7,45,714.5,78.5,4.85,3.5,328.5,630.82,546.46
2016,4,5,8,0,758.0,85.0,4.9,4.0,385.0,694.01,595.35
2016,4,5,8,15,789.5,90.0,4.85,4.0,440.5,742.3,631.58
2016,4,5,8,30,821.0,95.0,4.8,4.0,496.0,794.3,669.99
2016,4,5,8,45,840.5,100.0,4.75,4.5,548.0,835.11,697.68
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,873.84,723.31
2016,4,5,9,15,877.5,108.5,4.6,5.5,647.5,906.75,743.77
2016,4,5,9,30,895.0,112.0,4.5,6.0,695.0,937.01,761.97
2016,4,5,9,45,906.0,115.5,4.4,6.5,736.0,958.55,773.53
2016,4,5,10,0,917.0,119.0,4.3,7.0,777.0,969.46,777.34
2016,4,5,10,15,926.5,121.0,4.2,7.0,812.0,981.58,783.63
2016,4,5,10,30,936.0,123.0,4.1,7.0,847.0,990.33,787.55
2016,4,5,10,45,942.0,124.5,4.0,7.5,874.5,991.9,785.47
2016,4,5,11,0,948.0,126.0,3.9,8.0,902.0,989.96,781.09
2016,4,5,11,15,952.5,127.0,3.8,8.0,921.0,982.66,774.49
2016,4,5,11,30,957.0,128.0,3.7,8.0,940.0,971.87,765.62
2016,4,5,11,45,959.5,128.5,3.6,8.5,950.5,955.42,751.53
2016,4,5,12,0,962.0,129.0,3.5,9.0,961.0,935.64,735.31
2016,4,5,12,15,962.0,129.0,3.4,9.0,963.0,910.12,716.48
2016,4,5,12,30,962.0,129.0,3.3,9.0,965.0,881.59,695.6
2016,4,5,12,45,965.5,125.5,3.25,9.5,959.5,849.61,671.39
2016,4,5,13,0,969.0,122.0,3.2,10.0,954.0,814.73,645.14
2016,4,5,13,15,965.5,121.0,3.1,10.0,939.0,774.49,615.04
2016,4,5,13,30,962.0,120.0,3.0,10.0,924.0,732.05,581.82
2016,4,5,13,45,960.0,117.0,2.9,10.5,901.0,686.74,544.87
2016,4,5,14,0,958.0,114.0,2.8,11.0,878.0,639.5,505.8
2016,4,5,14,15,950.0,112.0,2.7,11.0,846.5,588.26,463.75
2016,4,5,14,30,942.0,110.0,2.6,11.0,815.0,535.98,419.82
2016,4,5,14,45,932.5,107.0,2.55,11.0,777.0,481.45,373.13
2016,4,5,15,0,923.0,104.0,2.5,11.0,739.0,426.49,324.85
2016,4,5,15,15,909.0,101.5,2.4,10.5,694.5,370.32,275.06
2016,4,5,15,30,895.0,99.0,2.3,10.0,650.0,308.57,220.09
2016,4,5,15,45,877.0,95.5,2.25,10.0,600.5,251.72,169.07
2016,4,5,16,0,859.0,92.0,2.2,10.0,551.0,196.38,121.47
2016,4,5,16,15,833.0,88.0,2.05,9.5,497.0,141.61,80.14
2016,4,5,16,30,807.0,84.0,1.9,9.0,443.0,89.68,51.47
2016,4,5,16,45,771.0,79.0,1.75,9.0,387.0,56.16,45.39
2016,4,5,17,0,735.0,74.0,1.6,9.0,331.0,49.41,39.44
2016,4,5,17,15,682.0,67.5,1.45,8.0,274.5,46.76,37.25
2016,4,5,17,30,629.0,61.0,1.3,7.0,218.0,43.98,34.8
2016,4,5,17,45,544.0,52.0,1.15,6.5,164.0,38.83,29.92
2016,4,5,18,0,459.0,43.0,1.0,6.0,110.0,33.45,24.58
2016,4,5,18,15,313.0,30.0,1.05,5.5,67.0,23.91,14.75
2016,4,5,18,30,167.0,17.0,1.1,5.0,24.0,13.77,0.0
2016,4,5,18,45,83.5,8.5,1.15,4.5,12.0,8.1,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,164.0,15.5,1.2,-0.5,31.5,113.09,0.0
2016,4,6,6,30,328.0,31.0,1.4,0.0,63.0,235.44,190.48
2016,4,6,6,45,432.0,42.5,1.65,0.5,112.0,321.07,273.67
2016,4,6,7,0,536.0,54.0,1.9,1.0,161.0,415.64,358.74
2016,4,6,7,15,601.5,61.5,2.05,1.5,216.0,488.2,422.21
2016,4,6,7,30,667.0,69.0,2.2,2.0,271.0,564.42,486.02
2016,4,6,7,45,706.0,76.0,2.4,3.0,326.0,624.02,532.45
2016,4,6,8,0,745.0,83.0,2.6,4.0,381.0,684.28,577.19
2016,4,6,8,15,775.5,87.5,2.65,4.5,435.5,731.13,610.43
2016,4,6,8,30,806.0,92.0,2.7,5.0,490.0,781.36,645.52
2016,4,6,8,45,829.5,95.0,2.75,5.5,541.0,822.79,673.26
2016,4,6,9,0,853.0,98.0,2.8,6.0,592.0,862.39,699.27
2016,4,6,9,15,869.0,101.0,2.85,6.5,638.0,893.3,718.64
2016,4,6,9,30,885.0,104.0,2.9,7.0,684.0,921.58,736.03
2016,4,6,9,45,898.5,105.5,2.95,8.0,725.0,935.8,741.99
2016,4,6,10,0,912.0,107.0,3.0,9.0,766.0,954.35,751.2
2016,4,6,10,15,920.5,109.0,3.05,9.5,799.5,965.7,756.71
2016,4,6,10,30,929.0,111.0,3.1,10.0,833.0,973.7,760.05
2016,4,6,10,45,930.5,114.5,3.2,10.5,858.5,973.47,758.2
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,969.75,754.13
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,962.26,748.59
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,951.36,740.81
2016,4,6,11,45,934.0,125.5,3.45,11.5,929.5,932.88,726.5
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,911.31,710.17
2016,4,6,12,15,726.0,237.5,3.55,12.0,869.5,829.63,650.77
2016,4,6,12,30,524.0,344.0,3.6,12.0,801.0,744.11,583.56
2016,4,6,12,45,527.5,339.0,3.65,12.5,796.5,719.98,565.22
2016,4,6,13,0,531.0,334.0,3.7,13.0,792.0,694.26,545.13
2016,4,6,13,15,716.5,236.5,3.7,13.0,843.5,709.48,559.73
2016,4,6,13,30,902.0,139.0,3.7,13.0,895.0,711.88,563.44
2016,4,6,13,45,888.5,142.0,3.75,13.0,870.5,665.97,527.27
2016,4,6,14,0,875.0,145.0,3.8,13.0,846.0,619.55,490.17
2016,4,6,14,15,693.5,208.5,3.8,13.0,751.5,534.41,421.87
2016,4,6,14,30,512.0,272.0,3.8,13.0,657.0,466.01,366.62
2016,4,6,14,45,481.5,268.5,3.8,13.0,617.0,420.59,329.31
2016,4,6,15,0,451.0,265.0,3.8,13.0,577.0,377.67,293.48
2016,4,6,15,15,321.5,275.0,3.65,12.5,490.5,322.21,250.16
2016,4,6,15,30,192.0,285.0,3.5,12.0,404.0,280.61,219.45
2016,4,6,15,45,132.0,258.0,3.35,12.0,337.0,233.54,183.08
2016,4,6,16,0,72.0,231.0,3.2,12.0,270.0,200.65,158.98
2016,4,6,16,15,47.5,199.0,3.0,11.5,224.0,167.73,133.88
2016,4,6,16,30,23.0,167.0,2.8,11.0,178.0,145.32,117.34
2016,4,6,16,45,17.0,147.0,2.65,10.5,154.5,126.86,107.97
2016,4,6,17,0,11.0,127.0,2.5,10.0,131.0,110.28,93.76
2016,4,6,17,15,5.5,106.0,2.45,9.5,108.0,92.78,78.44
2016,4,6,17,30,0.0,85.0,2.4,9.0,85.0,75.11,62.61
2016,4,6,17,45,0.0,63.5,2.4,8.5,63.5,56.87,45.92
2016,4,6,18,0,0.0,42.0,2.4,8.0,42.0,38.37,28.75
2016,4,6,18,15,0.0,25.5,2.35,8.0,25.5,23.68,14.5
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,8.34,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,4.29,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,81.5,19.5,4.7,11.0,27.5,71.45,11.14
2016,4,7,6,30,163.0,39.0,4.7,11.0,55.0,160.81,125.9
2016,4,7,6,45,328.0,47.5,4.75,11.0,106.0,267.12,222.22
2016,4,7,7,0,493.0,56.0,4.8,11.0,157.0,393.91,333.27
2016,4,7,7,15,561.0,63.5,4.85,11.0,211.0,466.59,396.75
2016,4,7,7,30,629.0,71.0,4.9,11.0,265.0,543.16,461.29
2016,4,7,7,45,696.0,72.0,4.95,11.0,324.0,614.02,518.44
2016,4,7,8,0,763.0,73.0,5.0,11.0,383.0,684.37,572.78
2016,4,7,8,15,793.0,77.0,4.95,11.5,437.0,734.92,608.75
2016,4,7,8,30,823.0,81.0,4.9,12.0,491.0,784.64,643.22
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,826.91,671.29
2016,4,7,9,0,871.0,87.0,4.8,13.0,594.0,860.31,692.29
2016,4,7,9,15,886.0,89.5,4.75,13.0,640.0,890.16,711.78
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,917.39,729.25
2016,4,7,9,45,621.0,208.0,4.7,13.5,629.0,812.0,648.23
2016,4,7,10,0,341.0,324.0,4.7,14.0,572.0,666.99,530.33
2016,4,7,10,15,640.5,211.0,4.75,14.0,702.5,833.62,662.66
2016,4,7,10,30,940.0,98.0,4.8,14.0,833.0,972.21,761.25
2016,4,7,10,45,700.5,215.5,4.9,14.5,773.0,883.27,694.83
2016,4,7,11,0,461.0,333.0,5.0,15.0,713.0,773.6,607.21
2016,4,7,11,15,230.5,233.5,5.15,15.0,423.5,447.46,358.74
2016,4,7,11,30,0.0,134.0,5.3,15.0,134.0,125.61,97.04
2016,4,7,11,45,106.5,288.5,5.5,15.5,381.5,375.56,299.13
2016,4,7,12,0,213.0,443.0,5.7,16.0,629.0,608.65,477.56
2016,4,7,12,15,169.5,443.5,5.8,16.0,592.0,562.93,441.08
2016,4,7,12,30,126.0,444.0,5.9,16.0,555.0,518.89,406.64
2016,4,7,12,45,209.0,433.5,6.05,16.0,615.5,562.87,442.45
2016,4,7,13,0,292.0,423.0,6.2,16.0,676.0,601.29,473.26
2016,4,7,13,15,156.0,362.5,6.25,16.0,498.0,438.72,346.63
2016,4,7,13,30,20.0,302.0,6.3,16.0,320.0,290.45,228.58
2016,4,7,13,45,99.5,352.0,6.4,16.5,433.0,374.34,295.5
2016,4,7,14,0,179.0,402.0,6.5,17.0,546.0,451.71,355.26
2016,4,7,14,15,325.5,346.0,6.45,17.0,596.0,464.22,365.38
2016,4,7,14,30,472.0,290.0,6.4,17.0,646.0,463.0,363.22
2016,4,7,14,45,405.5,297.5,6.4,17.0,593.0,417.8,326.07
2016,4,7,15,0,339.0,305.0,6.4,17.0,540.0,373.79,290.28
2016,4,7,15,15,169.5,166.5,6.3,16.5,284.0,190.68,146.9
2016,4,7,15,30,0.0,28.0,6.2,16.0,28.0,26.04,16.11
2016,4,7,15,45,383.5,69.5,6.1,16.0,276.5,128.74,86.44
2016,4,7,16,0,767.0,111.0,6.0,16.0,525.0,196.01,123.45
2016,4,7,16,15,489.0,150.5,5.8,15.5,405.0,155.14,103.56
2016,4,7,16,30,211.0,190.0,5.6,15.0,285.0,154.44,118.4
2016,4,7,16,45,427.5,138.5,5.4,15.0,300.5,94.1,77.7
2016,4,7,17,0,644.0,87.0,5.2,15.0,316.0,58.93,46.87
2016,4,7,17,15,589.5,79.0,5.0,14.5,262.0,55.57,44.06
2016,4,7,17,30,535.0,71.0,4.8,14.0,208.0,52.02,40.93
2016,4,7,17,45,465.5,59.0,4.65,13.5,157.5,44.62,34.16
2016,4,7,18,0,396.0,47.0,4.5,13.0,107.0,36.78,26.76
2016,4,7,18,15,264.5,32.5,4.45,12.5,66.0,25.96,16.21
2016,4,7,18,30,133.0,18.0,4.4,12.0,25.0,14.2,0.0
2016,4,7,18,45,66.5,9.0,4.35,11.5,12.5,8.58,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,35.5,125.58,46.71
2016,4,8,6,30,356.0,34.0,2.0,5.0,71.0,255.71,207.51
2016,4,8,6,45,464.5,43.5,2.35,6.0,122.0,343.82,289.47
2016,4,8,7,0,573.0,53.0,2.7,7.0,173.0,440.83,374.55
2016,4,8,7,15,636.0,60.0,2.8,7.0,228.5,512.96,436.98
2016,4,8,7,30,699.0,67.0,2.9,7.0,284.0,588.51,499.72
2016,4,8,7,45,744.0,71.0,3.05,7.5,341.5,646.25,543.87
2016,4,8,8,0,789.0,75.0,3.2,8.0,399.0,709.12,590.59
2016,4,8,8,15,818.0,79.0,3.15,8.5,454.0,759.71,625.62
2016,4,8,8,30,847.0,83.0,3.1,9.0,509.0,809.33,659.01
2016,4,8,8,45,870.5,85.5,3.05,9.5,561.0,851.16,685.84
2016,4,8,9,0,894.0,88.0,3.0,10.0,613.0,883.98,705.68
2016,4,8,9,15,909.0,90.5,2.95,10.0,659.5,914.2,724.75
2016,4,8,9,30,924.0,93.0,2.9,10.0,706.0,941.72,741.8
2016,4,8,9,45,936.5,94.0,2.9,10.5,747.0,962.34,752.99
2016,4,8,10,0,949.0,95.0,2.9,11.0,788.0,979.83,762.08
2016,4,8,10,15,957.0,96.5,2.9,11.0,822.0,990.44,767.91
2016,4,8,10,30,965.0,98.0,2.9,11.0,856.0,997.59,771.55
2016,4,8,10,45,971.0,98.5,2.95,11.5,882.5,998.29,769.97
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,995.42,766.16
2016,4,8,11,15,980.5,100.0,3.05,12.0,927.0,987.25,760.28
2016,4,8,11,30,984.0,101.0,3.1,12.0,945.0,975.52,752.13
2016,4,8,11,45,726.5,231.0,3.15,12.5,858.5,870.07,676.86
2016,4,8,12,0,469.0,361.0,3.2,13.0,772.0,755.69,587.27
2016,4,8,12,15,431.0,376.0,3.2,13.0,754.0,720.56,561.25
2016,4,8,12,30,393.0,391.0,3.2,13.0,736.0,683.71,533.3
2016,4,8,12,45,203.0,324.5,3.25,13.5,502.5,460.38,363.32
2016,4,8,13,0,13.0,258.0,3.3,14.0,269.0,248.89,195.44
2016,4,8,13,15,9.5,219.0,3.35,14.0,227.0,209.61,164.94
2016,4,8,13,30,6.0,180.0,3.4,14.0,185.0,170.87,134.11
2016,4,8,13,45,42.5,281.5,3.45,14.0,316.0,281.15,222.5
2016,4,8,14,0,79.0,383.0,3.5,14.0,447.0,383.81,302.32
2016,4,8,14,15,219.5,359.5,3.55,13.5,528.0,425.52,335.72
2016,4,8,14,30,360.0,336.0,3.6,13.0,609.0,452.61,356.36
2016,4,8,14,45,290.0,332.5,3.65,13.0,546.0,397.4,312.41
2016,4,8,15,0,220.0,329.0,3.7,13.0,483.0,354.94,278.92
2016,4,8,15,15,111.0,250.5,3.65,12.5,328.5,244.94,193.5
2016,4,8,15,30,2.0,172.0,3.6,12.0,174.0,156.38,124.96
2016,4,8,15,45,1.0,102.0,3.55,12.0,103.0,94.85,74.41
2016,4,8,16,0,0.0,32.0,3.5,12.0,32.0,29.74,19.73
2016,4,8,16,15,0.0,87.0,3.25,11.5,87.0,80.96,63.49
2016,4,8,16,30,0.0,142.0,3.0,11.0,142.0,125.7,101.61
2016,4,8,16,45,352.5,108.5,2.8,11.0,235.0,72.63,59.7
2016,4,8,17,0,705.0,75.0,2.6,11.0,328.0,49.65,39.29
2016,4,8,17,15,653.5,68.5,2.35,10.5,272.5,47.05,37.11
2016,4,8,17,30,602.0,62.0,2.1,10.0,217.0,44.31,34.67
2016,4,8,17,45,527.0,53.0,1.85,9.5,165.0,39.23,29.94
2016,4,8,18,0,452.0,44.0,1.6,9.0,113.0,33.89,24.74
2016,4,8,18,15,318.5,31.5,1.55,8.5,70.5,24.9,15.78
2016,4,8,18,30,185.0,19.0,1.5,8.0,28.0,15.35,0.0
2016,4,8,18,45,92.5,9.5,1.45,7.5,14.0,9.05,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.0,18.0,3.65,3.5,37.5,128.98,64.04
2016,4,9,6,30,356.0,36.0,4.0,4.0,75.0,259.17,213.53
2016,4,9,6,45,465.5,45.5,4.4,4.5,126.5,348.45,297.66
2016,4,9,7,0,575.0,55.0,4.8,5.0,178.0,446.56,386.05
2016,4,9,7,15,638.0,62.0,5.2,5.0,234.5,519.0,451.03
2016,4,9,7,30,701.0,69.0,5.6,5.0,291.0,594.82,516.81
2016,4,9,7,45,750.5,72.5,6.0,5.5,349.5,655.3,565.6
2016,4,9,8,0,800.0,76.0,6.4,6.0,408.0,721.32,617.68
2016,4,9,8,15,830.0,80.0,6.5,6.0,464.0,773.08,657.39
2016,4,9,8,30,860.0,84.0,6.6,6.0,520.0,823.87,695.75
2016,4,9,8,45,583.5,168.0,6.7,6.0,477.0,705.02,598.14
2016,4,9,9,0,307.0,252.0,6.8,6.0,434.0,557.56,470.52
2016,4,9,9,15,624.5,172.5,6.75,6.0,578.0,770.2,648.47
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,960.49,793.96
2016,4,9,9,45,955.0,94.5,6.65,6.0,764.5,982.29,807.58
2016,4,9,10,0,968.0,96.0,6.6,6.0,807.0,1000.89,819.63
2016,4,9,10,15,976.0,97.5,6.55,6.0,841.5,1011.52,825.78
2016,4,9,10,30,984.0,99.0,6.5,6.0,876.0,1018.61,829.46
2016,4,9,10,45,988.5,101.0,6.45,6.5,902.5,1019.4,827.08
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,1016.53,822.18
2016,4,9,11,15,996.5,103.5,6.35,7.0,947.5,1007.55,814.47
2016,4,9,11,30,1000.0,104.0,6.3,7.0,966.0,994.99,804.29
2016,4,9,11,45,1000.0,105.5,6.25,7.5,975.5,976.84,788.66
2016,4,9,12,0,1000.0,107.0,6.2,8.0,985.0,955.31,770.71
2016,4,9,12,15,1000.0,107.0,6.1,8.0,987.0,929.06,750.56
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,899.7,728.18
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,865.66,702.58
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,828.86,674.89
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,788.17,644.15
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,745.2,609.54
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,698.74,571.23
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,650.61,530.84
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,599.5,487.05
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,547.23,441.31
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,492.31,392.46
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,437.16,342.28
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.0,380.34,290.28
2016,4,9,15,30,913.0,94.0,5.2,7.0,666.0,323.95,237.92
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.0,260.47,179.82
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,205.04,130.47
2016,4,9,16,15,846.5,86.5,4.8,6.5,512.0,150.1,86.82
2016,4,9,16,30,822.0,83.0,4.6,6.0,458.0,97.82,54.97
2016,4,9,16,45,781.5,79.5,4.4,6.0,400.5,56.02,45.76
2016,4,9,17,0,741.0,76.0,4.2,6.0,343.0,50.39,40.76
2016,4,9,17,15,690.0,69.5,3.8,5.0,286.5,47.81,38.63
2016,4,9,17,30,639.0,63.0,3.4,4.0,230.0,45.09,36.24
2016,4,9,17,45,559.0,54.5,3.0,3.5,175.5,40.46,31.82
2016,4,9,18,0,479.0,46.0,2.6,3.0,121.0,35.62,26.97
2016,4,9,18,15,343.0,33.0,2.45,2.5,76.0,26.19,17.47
2016,4,9,18,30,207.0,20.0,2.3,2.0,31.0,16.2,0.0
2016,4,9,18,45,103.5,10.0,2.15,1.5,15.5,9.53,0.0
2016,4,9,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.0,17.0,0.95,-1.5,40.5,142.38,84.92
2016,4,10,6,30,410.0,34.0,1.1,-1.0,81.0,286.83,239.53
2016,4,10,6,45,502.0,43.5,1.25,-0.5,132.0,368.57,315.92
2016,4,10,7,0,594.0,53.0,1.4,0.0,183.0,457.74,394.93
2016,4,10,7,15,652.5,59.5,1.3,0.5,238.5,527.45,453.31
2016,4,10,7,30,711.0,66.0,1.2,1.0,294.0,596.21,507.39
2016,4,10,7,45,746.0,72.0,1.2,2.0,349.5,653.9,548.84
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,711.74,588.69
2016,4,10,8,15,808.5,82.0,1.0,3.5,459.0,760.96,619.08
2016,4,10,8,30,836.0,86.0,0.8,4.0,513.0,809.13,647.03
2016,4,10,8,45,851.5,90.5,0.65,4.5,562.5,846.31,666.63
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,881.23,683.96
2016,4,10,9,15,881.5,98.0,0.45,5.5,657.0,903.66,694.41
2016,4,10,9,30,896.0,101.0,0.4,6.0,702.0,930.74,708.07
2016,4,10,9,45,899.5,106.5,0.35,6.5,740.0,947.7,714.82
2016,4,10,10,0,903.0,112.0,0.3,7.0,778.0,961.34,719.61
2016,4,10,10,15,910.5,113.5,0.45,7.5,810.5,970.97,726.48
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,977.29,731.51
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,974.93,730.99
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,969.08,728.26
2016,4,10,11,15,912.5,130.0,1.0,9.0,906.5,961.04,724.38
2016,4,10,11,30,916.0,131.0,1.1,9.0,924.0,949.7,718.33
2016,4,10,11,45,908.5,137.0,1.25,9.5,931.0,930.35,706.48
2016,4,10,12,0,901.0,143.0,1.4,10.0,938.0,908.06,692.5
2016,4,10,12,15,900.5,143.0,1.45,10.0,938.5,883.24,676.47
2016,4,10,12,30,900.0,143.0,1.5,10.0,939.0,855.66,658.49
2016,4,10,12,45,896.0,143.5,1.6,10.5,931.5,823.23,636.44
2016,4,10,13,0,892.0,144.0,1.7,11.0,924.0,788.52,612.59
2016,4,10,13,15,746.5,219.5,1.75,11.0,865.0,721.1,561.62
2016,4,10,13,30,601.0,295.0,1.8,11.0,806.0,659.06,513.81
2016,4,10,13,45,580.5,292.5,1.85,11.5,775.5,614.26,479.7
2016,4,10,14,0,560.0,290.0,1.9,12.0,745.0,570.06,445.3
2016,4,10,14,15,590.5,263.5,1.95,12.0,728.0,533.58,417.22
2016,4,10,14,30,621.0,237.0,2.0,12.0,711.0,493.06,384.91
2016,4,10,14,45,717.0,187.0,2.05,12.0,708.5,457.93,355.05
2016,4,10,15,0,813.0,137.0,2.1,12.0,706.0,417.88,319.05
2016,4,10,15,15,796.0,133.5,2.1,12.0,663.0,364.99,272.74
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,307.79,222.48
2016,4,10,15,45,760.0,124.5,2.1,12.0,572.5,254.79,175.68
2016,4,10,16,0,741.0,119.0,2.1,12.0,525.0,203.56,131.75
2016,4,10,16,15,606.0,133.5,2.0,11.5,444.5,157.53,101.07
2016,4,10,16,30,471.0,148.0,1.9,11.0,364.0,126.08,87.36
2016,4,10,16,45,430.0,139.0,1.85,11.0,318.0,93.98,78.61
2016,4,10,17,0,389.0,130.0,1.8,11.0,272.0,90.34,75.67
2016,4,10,17,15,357.0,112.0,1.6,10.0,226.0,79.74,66.6
2016,4,10,17,30,325.0,94.0,1.4,9.0,180.0,68.53,56.72
2016,4,10,17,45,277.0,75.5,1.25,8.5,137.0,56.28,45.5
2016,4,10,18,0,229.0,57.0,1.1,8.0,94.0,43.39,33.43
2016,4,10,18,15,146.5,38.5,1.15,7.5,59.0,31.4,21.72
2016,4,10,18,30,64.0,20.0,1.2,7.0,24.0,16.72,1.55
2016,4,10,18,45,32.0,10.0,1.3,7.0,12.0,9.53,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,2.75,5.5,5.0,4.62,0.0
2016,4,11,6,30,0.0,10.0,2.9,6.0,10.0,9.26,2.23
2016,4,11,6,45,0.0,16.5,3.1,6.5,16.5,15.29,7.68
2016,4,11,7,0,0.0,23.0,3.3,7.0,23.0,21.32,13.09
2016,4,11,7,15,0.0,30.5,3.3,7.5,30.5,28.3,19.25
2016,4,11,7,30,0.0,38.0,3.3,8.0,38.0,35.28,25.32
2016,4,11,7,45,26.0,103.5,3.35,8.5,114.5,125.79,104.27
2016,4,11,8,0,52.0,169.0,3.4,9.0,191.0,222.43,185.93
2016,4,11,8,15,172.0,190.5,3.5,9.5,276.5,354.15,297.02
2016,4,11,8,30,292.0,212.0,3.6,10.0,362.0,493.34,409.68
2016,4,11,8,45,166.5,228.0,3.7,10.5,315.5,394.99,325.79
2016,4,11,9,0,41.0,244.0,3.8,11.0,269.0,290.6,236.56
2016,4,11,9,15,46.0,266.5,3.95,11.5,296.5,317.85,257.81
2016,4,11,9,30,51.0,289.0,4.1,12.0,324.0,344.8,278.27
2016,4,11,9,45,77.0,320.5,4.25,13.0,376.0,400.59,321.34
2016,4,11,10,0,103.0,352.0,4.4,14.0,428.0,455.99,363.16
2016,4,11,10,15,113.0,371.0,4.5,14.5,458.0,482.3,382.18
2016,4,11,10,30,123.0,390.0,4.6,15.0,488.0,519.33,409.18
2016,4,11,10,45,223.5,392.0,4.75,15.5,576.5,608.94,478.69
2016,4,11,11,0,324.0,394.0,4.9,16.0,665.0,706.29,551.92
2016,4,11,11,15,314.5,406.0,4.95,16.5,674.0,700.69,545.46
2016,4,11,11,30,305.0,418.0,5.0,17.0,683.0,693.75,538.59
2016,4,11,11,45,569.5,295.0,5.05,17.5,796.0,798.83,621.86
2016,4,11,12,0,834.0,172.0,5.1,18.0,909.0,886.01,686.79
2016,4,11,12,15,834.5,172.0,5.1,18.0,911.0,862.45,669.32
2016,4,11,12,30,835.0,172.0,5.1,18.0,913.0,836.25,650.64
2016,4,11,12,45,653.5,264.5,5.1,18.0,842.0,753.91,587.24
2016,4,11,13,0,472.0,357.0,5.1,18.0,771.0,676.82,526.04
2016,4,11,13,15,481.5,347.0,5.05,18.0,763.5,651.29,507.04
2016,4,11,13,30,491.0,337.0,5.0,18.0,756.0,624.16,486.34
2016,4,11,13,45,649.0,252.0,5.0,18.5,790.5,621.92,485.53
2016,4,11,14,0,807.0,167.0,5.0,19.0,825.0,609.07,475.25
2016,4,11,14,15,797.0,164.5,5.0,19.0,795.0,562.0,437.21
2016,4,11,14,30,787.0,162.0,5.0,19.0,765.0,514.52,398.12
2016,4,11,14,45,769.0,161.5,5.05,19.0,727.0,460.65,353.39
2016,4,11,15,0,751.0,161.0,5.1,19.0,689.0,411.34,311.19
2016,4,11,15,15,676.5,171.0,5.0,19.0,625.5,353.18,262.41
2016,4,11,15,30,602.0,181.0,4.9,19.0,562.0,302.38,219.92
2016,4,11,15,45,615.0,160.5,4.8,19.0,523.5,253.48,176.88
2016,4,11,16,0,628.0,140.0,4.7,19.0,485.0,203.23,133.59
2016,4,11,16,15,507.5,153.5,4.4,18.5,415.5,164.49,108.39
2016,4,11,16,30,387.0,167.0,4.1,18.0,346.0,136.43,95.81
2016,4,11,16,45,346.0,156.0,3.85,17.5,301.5,112.89,93.1
2016,4,11,17,0,305.0,145.0,3.6,17.0,257.0,106.35,87.89
2016,4,11,17,15,272.0,125.5,3.35,16.5,213.0,93.79,77.25
2016,4,11,17,30,239.0,106.0,3.1,16.0,169.0,80.68,65.87
2016,4,11,17,45,195.0,84.5,2.85,16.0,128.5,65.59,52.32
2016,4,11,18,0,151.0,63.0,2.6,16.0,88.0,49.91,38.0
2016,4,11,18,15,86.5,42.0,2.6,15.5,55.0,35.35,24.35
2016,4,11,18,30,22.0,21.0,2.6,15.0,22.0,18.99,3.73
2016,4,11,18,45,11.0,10.5,2.65,15.0,11.0,10.01,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,4.77,0.0
2016,4,12,6,15,6.0,23.5,2.75,13.0,24.0,26.07,12.76
2016,4,12,6,30,12.0,42.0,2.7,13.0,43.0,54.56,39.85
2016,4,12,6,45,28.5,64.5,2.65,13.0,70.0,90.7,71.7
2016,4,12,7,0,45.0,87.0,2.6,13.0,97.0,126.87,103.4
2016,4,12,7,15,63.0,108.5,2.6,13.0,127.0,163.19,134.78
2016,4,12,7,30,81.0,130.0,2.6,13.0,157.0,200.43,166.32
2016,4,12,7,45,40.5,106.5,2.65,13.5,120.0,139.92,114.31
2016,4,12,8,0,0.0,83.0,2.7,14.0,83.0,77.57,60.25
2016,4,12,8,15,0.0,116.0,2.65,14.0,116.0,110.62,87.74
2016,4,12,8,30,0.0,149.0,2.6,14.0,149.0,143.9,114.89
2016,4,12,8,45,0.0,127.5,2.6,14.5,127.5,120.96,95.39
2016,4,12,9,0,0.0,106.0,2.6,15.0,106.0,99.35,77.18
2016,4,12,9,15,1.0,138.5,2.5,15.0,139.5,131.99,103.74
2016,4,12,9,30,2.0,171.0,2.4,15.0,173.0,164.78,129.98
2016,4,12,9,45,1.0,137.5,2.3,15.0,138.5,130.54,101.91
2016,4,12,10,0,0.0,104.0,2.2,15.0,104.0,97.28,74.67
2016,4,12,10,15,1.0,130.0,2.25,15.0,131.0,123.08,95.58
2016,4,12,10,30,2.0,156.0,2.3,15.0,158.0,148.9,116.24
2016,4,12,10,45,5.5,186.5,2.35,15.5,191.5,181.3,141.82
2016,4,12,11,0,9.0,217.0,2.4,16.0,225.0,213.54,166.89
2016,4,12,11,15,5.0,178.5,2.5,16.0,183.0,172.54,134.18
2016,4,12,11,30,1.0,140.0,2.6,16.0,141.0,132.19,101.87
2016,4,12,11,45,6.0,184.5,2.75,16.0,189.5,178.44,138.95
2016,4,12,12,0,11.0,229.0,2.9,16.0,238.0,224.24,175.1
2016,4,12,12,15,99.0,341.5,2.95,16.0,429.5,409.85,320.63
2016,4,12,12,30,187.0,454.0,3.0,16.0,621.0,578.0,446.19
2016,4,12,12,45,100.0,358.5,3.1,16.5,448.0,412.82,320.6
2016,4,12,13,0,13.0,263.0,3.2,17.0,275.0,253.61,196.86
2016,4,12,13,15,76.0,346.5,3.15,17.0,412.0,370.62,288.72
2016,4,12,13,30,139.0,430.0,3.1,17.0,549.0,476.73,368.78
2016,4,12,13,45,90.5,390.5,3.1,17.0,467.5,405.4,314.12
2016,4,12,14,0,42.0,351.0,3.1,17.0,386.0,336.6,261.57
2016,4,12,14,15,25.0,281.0,3.05,17.0,301.5,263.85,205.72
2016,4,12,14,30,8.0,211.0,3.0,17.0,217.0,196.83,153.47
2016,4,12,14,45,65.0,273.0,3.0,17.0,319.0,267.31,209.04
2016,4,12,15,0,122.0,335.0,3.0,17.0,421.0,324.57,252.47
2016,4,12,15,15,464.5,225.0,2.9,17.0,524.0,329.27,248.67
2016,4,12,15,30,807.0,115.0,2.8,17.0,627.0,311.94,222.08
2016,4,12,15,45,410.0,153.0,2.75,17.0,412.5,205.39,146.77
2016,4,12,16,0,13.0,191.0,2.7,17.0,198.0,171.04,134.52
2016,4,12,16,15,382.5,140.5,2.5,16.5,318.0,142.3,96.07
2016,4,12,16,30,752.0,90.0,2.3,16.0,438.0,105.64,59.11
2016,4,12,16,45,729.5,82.5,2.1,16.0,386.5,52.13,40.51
2016,4,12,17,0,707.0,75.0,1.9,16.0,335.0,49.12,38.02
2016,4,12,17,15,659.5,69.0,1.7,15.0,281.0,46.92,36.31
2016,4,12,17,30,612.0,63.0,1.5,14.0,227.0,44.6,34.38
2016,4,12,17,45,540.5,54.5,1.3,13.0,175.0,39.98,30.24
2016,4,12,18,0,469.0,46.0,1.1,12.0,123.0,35.14,25.65
2016,4,12,18,15,342.0,34.0,1.15,11.5,79.0,26.7,17.47
2016,4,12,18,30,215.0,22.0,1.2,11.0,35.0,17.76,4.44
2016,4,12,18,45,107.5,11.0,1.25,10.5,17.5,10.48,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,40.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,80.0,11.0,2.8,4.0,13.0,46.16,0.0
2016,4,13,6,15,231.0,25.5,3.0,4.5,51.0,173.51,125.68
2016,4,13,6,30,382.0,40.0,3.2,5.0,89.0,282.79,235.93
2016,4,13,6,45,475.0,50.0,3.4,5.5,140.5,365.81,312.12
2016,4,13,7,0,568.0,60.0,3.6,6.0,192.0,456.07,391.59
2016,4,13,7,15,626.0,67.0,3.75,6.5,247.0,525.66,450.97
2016,4,13,7,30,684.0,74.0,3.9,7.0,302.0,598.16,510.16
2016,4,13,7,45,725.0,79.0,4.1,8.0,358.0,657.88,555.1
2016,4,13,8,0,766.0,84.0,4.3,9.0,414.0,714.5,596.39
2016,4,13,8,15,794.0,88.0,4.3,9.0,468.0,763.77,632.14
2016,4,13,8,30,822.0,92.0,4.3,9.0,522.0,812.0,666.46
2016,4,13,8,45,843.0,95.5,4.35,9.5,573.0,852.28,693.36
2016,4,13,9,0,864.0,99.0,4.4,10.0,624.0,890.57,718.47
2016,4,13,9,15,879.0,102.0,4.2,10.5,669.5,920.63,735.21
2016,4,13,9,30,894.0,105.0,4.0,11.0,715.0,940.48,744.89
2016,4,13,9,45,899.5,110.0,3.85,11.5,753.5,958.47,753.64
2016,4,13,10,0,905.0,115.0,3.7,12.0,792.0,973.19,760.03
2016,4,13,10,15,913.0,117.0,3.4,12.5,825.5,983.66,762.37
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,990.81,762.28
2016,4,13,10,45,921.5,123.5,2.8,13.5,883.0,990.19,756.75
2016,4,13,11,0,922.0,128.0,2.5,14.0,907.0,986.11,748.86
2016,4,13,11,15,926.0,129.0,2.45,14.0,925.0,978.29,742.44
2016,4,13,11,30,930.0,130.0,2.4,14.0,943.0,967.12,733.94
2016,4,13,11,45,930.0,131.5,2.35,14.5,952.5,949.61,719.97
2016,4,13,12,0,930.0,133.0,2.3,15.0,962.0,928.98,704.1
2016,4,13,12,15,930.0,133.5,2.25,15.0,963.0,904.4,686.99
2016,4,13,12,30,930.0,134.0,2.2,15.0,964.0,876.95,667.99
2016,4,13,12,45,923.5,136.5,2.15,15.5,956.0,843.54,643.72
2016,4,13,13,0,917.0,139.0,2.1,16.0,948.0,807.89,617.97
2016,4,13,13,15,912.5,138.5,1.95,16.0,932.5,768.96,589.62
2016,4,13,13,30,908.0,138.0,1.8,16.0,917.0,728.09,558.54
2016,4,13,13,45,742.0,213.0,1.7,16.0,839.0,648.35,497.37
2016,4,13,14,0,576.0,288.0,1.6,16.0,761.0,581.03,445.11
2016,4,13,14,15,557.5,279.5,1.5,16.0,724.0,533.01,408.46
2016,4,13,14,30,539.0,271.0,1.4,16.0,687.0,485.98,371.75
2016,4,13,14,45,510.0,265.0,1.3,16.0,643.5,437.58,333.46
