Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,15,0,481.0,259.0,1.2,16.0,600.0,391.56,296.46
2016,4,13,15,15,454.5,253.0,1.2,16.0,560.0,348.93,261.94
2016,4,13,15,30,428.0,247.0,1.2,16.0,520.0,308.79,229.11
2016,4,13,15,45,376.0,237.5,1.2,16.0,464.0,269.33,197.94
2016,4,13,16,0,324.0,228.0,1.2,16.0,408.0,228.9,167.08
2016,4,13,16,15,300.0,208.0,1.15,15.5,362.5,189.93,137.94
2016,4,13,16,30,276.0,188.0,1.1,15.0,317.0,153.82,113.48
2016,4,13,16,45,247.5,172.5,1.05,15.0,277.5,123.47,102.75
2016,4,13,17,0,219.0,157.0,1.0,15.0,238.0,113.8,94.75
2016,4,13,17,15,201.5,133.5,0.95,14.0,199.0,98.88,82.29
2016,4,13,17,30,184.0,110.0,0.9,13.0,160.0,83.27,68.86
2016,4,13,17,45,148.0,87.5,0.9,12.5,122.0,70.51,57.44
2016,4,13,18,0,112.0,65.0,0.9,12.0,84.0,53.43,41.84
2016,4,13,18,15,65.0,43.5,0.9,11.5,53.5,36.58,26.08
2016,4,13,18,30,18.0,22.0,0.9,11.0,23.0,19.92,6.72
2016,4,13,18,45,9.0,11.0,0.95,10.5,11.5,10.48,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,15.0,49.63,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.5,172.67,128.93
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,273.26,227.93
2016,4,14,6,45,447.5,52.5,2.3,5.5,140.0,354.16,301.38
2016,4,14,7,0,537.0,63.0,2.5,6.0,190.0,441.97,378.0
2016,4,14,7,15,594.5,71.0,2.55,6.5,244.5,511.42,436.28
2016,4,14,7,30,652.0,79.0,2.6,7.0,299.0,583.79,494.48
2016,4,14,7,45,691.0,85.0,2.65,8.0,353.5,642.24,537.38
2016,4,14,8,0,730.0,91.0,2.7,9.0,408.0,701.3,579.11
2016,4,14,8,15,758.5,95.5,2.75,9.5,461.5,746.09,609.85
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,794.41,642.66
2016,4,14,8,45,807.0,104.5,2.85,10.5,564.5,834.14,668.52
2016,4,14,9,0,827.0,109.0,2.9,11.0,614.0,871.92,692.67
2016,4,14,9,15,843.0,112.0,2.9,11.5,659.5,902.15,710.8
2016,4,14,9,30,859.0,115.0,2.9,12.0,705.0,929.8,727.02
2016,4,14,9,45,870.0,118.0,2.9,12.5,744.0,950.05,737.99
2016,4,14,10,0,881.0,121.0,2.9,13.0,783.0,959.52,741.56
2016,4,14,10,15,890.0,123.0,2.9,13.0,816.5,970.72,747.94
2016,4,14,10,30,899.0,125.0,2.9,13.0,850.0,978.67,752.19
2016,4,14,10,45,904.5,127.0,2.9,13.5,875.5,980.04,750.7
2016,4,14,11,0,910.0,129.0,2.9,14.0,901.0,978.05,747.12
2016,4,14,11,15,914.5,130.0,2.85,14.5,919.0,970.76,739.7
2016,4,14,11,30,919.0,131.0,2.8,15.0,937.0,960.16,730.22
2016,4,14,11,45,920.5,131.5,2.8,15.5,946.5,943.15,716.99
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,923.03,701.83
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.5,898.17,684.45
2016,4,14,12,30,922.0,132.0,2.7,16.0,959.0,870.49,665.2
2016,4,14,12,45,923.5,130.0,2.7,16.0,952.5,839.46,644.0
2016,4,14,13,0,925.0,128.0,2.7,16.0,946.0,805.8,620.89
2016,4,14,13,15,921.5,127.0,2.7,16.0,931.0,766.99,593.87
2016,4,14,13,30,918.0,126.0,2.7,16.0,916.0,726.14,563.43
2016,4,14,13,45,913.5,124.0,2.7,16.5,893.0,681.94,528.92
2016,4,14,14,0,909.0,122.0,2.7,17.0,870.0,636.15,492.58
2016,4,14,14,15,901.0,120.5,2.7,17.0,839.0,587.5,454.16
2016,4,14,14,30,893.0,119.0,2.7,17.0,808.0,537.95,414.0
2016,4,14,14,45,882.5,116.5,2.7,17.0,771.0,485.79,370.76
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,428.34,322.38
2016,4,14,15,15,858.0,111.0,2.65,16.5,691.0,373.92,275.61
2016,4,14,15,30,844.0,108.0,2.6,16.0,648.0,320.18,228.48
2016,4,14,15,45,825.5,104.5,2.6,16.0,599.5,265.93,180.6
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,213.3,135.32
2016,4,14,16,15,781.5,96.5,2.45,15.5,499.0,160.89,94.24
2016,4,14,16,30,756.0,92.0,2.3,15.0,447.0,111.3,62.6
2016,4,14,16,45,722.0,87.0,2.15,15.0,393.0,58.17,45.98
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,54.04,42.52
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,51.31,40.36
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,48.4,37.93
2016,4,14,17,45,514.5,59.0,1.45,12.0,177.0,43.54,33.57
2016,4,14,18,0,440.0,50.0,1.3,11.0,125.0,38.43,28.75
2016,4,14,18,15,321.5,37.0,1.3,10.5,81.0,29.2,19.87
2016,4,14,18,30,203.0,24.0,1.3,10.0,37.0,19.42,7.29
2016,4,14,18,45,101.5,12.0,1.35,9.5,18.5,11.44,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.63,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,15.25,0.0
2016,4,15,6,15,149.5,31.0,2.7,4.0,51.5,140.87,107.23
2016,4,15,6,30,299.0,46.0,2.8,4.0,87.0,245.37,206.37
2016,4,15,6,45,370.5,60.0,2.9,4.5,134.0,316.18,271.25
2016,4,15,7,0,442.0,74.0,3.0,5.0,181.0,392.78,338.88
2016,4,15,7,15,520.5,75.5,3.15,5.5,231.5,468.73,403.97
2016,4,15,7,30,599.0,77.0,3.3,6.0,282.0,545.42,467.5
2016,4,15,7,45,633.0,83.5,3.5,7.0,332.5,598.91,508.16
2016,4,15,8,0,667.0,90.0,3.7,8.0,383.0,652.82,547.74
2016,4,15,8,15,740.0,94.0,3.8,8.5,456.5,731.49,606.06
2016,4,15,8,30,813.0,98.0,3.9,9.0,530.0,816.09,667.1
2016,4,15,8,45,833.0,102.0,4.0,9.5,580.5,855.86,693.3
2016,4,15,9,0,853.0,106.0,4.1,10.0,631.0,893.59,718.0
2016,4,15,9,15,868.5,109.0,4.1,10.5,676.5,923.81,736.47
2016,4,15,9,30,884.0,112.0,4.1,11.0,722.0,951.36,752.93
2016,4,15,9,45,893.5,115.5,4.15,11.5,761.0,963.31,758.5
2016,4,15,10,0,903.0,119.0,4.2,12.0,800.0,979.9,767.54
2016,4,15,10,15,737.5,200.5,4.15,12.5,772.5,925.94,726.16
2016,4,15,10,30,572.0,282.0,4.1,13.0,745.0,848.44,665.19
2016,4,15,10,45,749.5,204.5,4.1,13.5,830.5,930.57,725.49
2016,4,15,11,0,927.0,127.0,4.1,14.0,916.0,993.62,766.97
2016,4,15,11,15,930.5,128.0,4.0,14.0,933.5,985.24,759.34
2016,4,15,11,30,934.0,129.0,3.9,14.0,951.0,973.51,750.09
2016,4,15,11,45,934.5,130.0,3.85,14.5,960.0,955.83,735.81
2016,4,15,12,0,935.0,131.0,3.8,15.0,969.0,935.03,719.55
2016,4,15,12,15,934.5,131.0,3.7,15.0,969.5,909.43,701.11
2016,4,15,12,30,934.0,131.0,3.6,15.0,970.0,881.01,680.78
2016,4,15,12,45,685.5,251.5,3.55,15.5,865.0,771.88,598.97
2016,4,15,13,0,437.0,372.0,3.5,16.0,760.0,667.64,516.49
2016,4,15,13,15,479.5,353.0,3.4,16.0,772.5,658.75,510.67
2016,4,15,13,30,522.0,334.0,3.3,16.0,785.0,646.01,501.11
2016,4,15,13,45,582.5,296.5,3.25,16.5,787.5,624.68,484.58
2016,4,15,14,0,643.0,259.0,3.2,17.0,790.0,596.71,462.54
2016,4,15,14,15,560.0,276.5,3.15,17.0,727.0,534.12,413.67
2016,4,15,14,30,477.0,294.0,3.1,17.0,664.0,476.72,368.59
2016,4,15,14,45,499.0,270.0,3.05,17.0,641.0,438.96,338.0
2016,4,15,15,0,521.0,246.0,3.0,17.0,618.0,398.86,304.54
2016,4,15,15,15,442.5,255.5,2.9,16.5,558.5,348.93,264.78
2016,4,15,15,30,364.0,265.0,2.8,16.0,499.0,312.6,236.19
2016,4,15,15,45,467.5,212.5,2.75,16.0,489.5,266.64,194.25
2016,4,15,16,0,571.0,160.0,2.7,16.0,480.0,215.48,147.09
2016,4,15,16,15,536.0,153.0,2.55,15.5,431.0,172.79,114.42
2016,4,15,16,30,501.0,146.0,2.4,15.0,382.0,132.96,88.62
2016,4,15,16,45,463.0,138.0,2.25,15.0,335.5,96.28,79.37
2016,4,15,17,0,425.0,130.0,2.1,15.0,289.0,89.7,73.9
2016,4,15,17,15,397.5,112.0,1.9,14.0,243.0,79.19,65.07
2016,4,15,17,30,370.0,94.0,1.7,13.0,197.0,68.06,55.45
2016,4,15,17,45,320.0,77.5,1.5,12.0,152.5,57.41,45.97
2016,4,15,18,0,270.0,61.0,1.3,11.0,108.0,46.21,35.69
2016,4,15,18,15,191.0,43.0,1.3,10.5,70.5,33.19,23.4
2016,4,15,18,30,112.0,25.0,1.3,10.0,33.0,19.58,8.09
2016,4,15,18,45,56.0,12.5,1.35,9.5,16.5,11.91,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,9.5,1.9,3.5,9.5,9.05,0.0
2016,4,16,6,0,0.0,19.0,2.1,4.0,19.0,20.22,0.0
2016,4,16,6,15,167.5,33.0,2.2,4.5,57.0,152.91,118.59
2016,4,16,6,30,335.0,47.0,2.3,5.0,95.0,267.15,224.22
2016,4,16,6,45,414.0,59.0,2.45,5.5,143.0,344.48,294.04
2016,4,16,7,0,493.0,71.0,2.6,6.0,191.0,426.59,365.55
2016,4,16,7,15,572.0,69.5,2.65,6.5,242.5,497.92,425.85
2016,4,16,7,30,651.0,68.0,2.7,7.0,294.0,572.82,486.15
2016,4,16,7,45,724.5,76.5,2.8,8.0,366.5,656.95,549.36
2016,4,16,8,0,798.0,85.0,2.9,9.0,439.0,747.55,614.98
2016,4,16,8,15,712.5,109.0,2.85,9.5,453.0,733.38,600.09
2016,4,16,8,30,627.0,133.0,2.8,10.0,467.0,707.08,577.0
2016,4,16,8,45,642.0,144.0,2.8,10.5,514.0,745.81,603.38
2016,4,16,9,0,657.0,155.0,2.8,11.0,561.0,782.74,627.49
2016,4,16,9,15,787.0,129.5,2.75,11.5,650.5,875.47,691.11
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,966.99,751.25
2016,4,16,9,45,927.0,106.0,2.65,12.5,779.5,985.94,759.9
2016,4,16,10,0,937.0,108.0,2.6,13.0,819.0,1001.71,767.11
2016,4,16,10,15,944.0,110.0,2.55,13.5,851.5,1011.36,770.25
2016,4,16,10,30,951.0,112.0,2.5,14.0,884.0,1017.58,771.24
2016,4,16,10,45,955.5,113.5,2.5,14.5,909.0,1017.44,768.68
2016,4,16,11,0,960.0,115.0,2.5,15.0,934.0,1013.8,764.0
2016,4,16,11,15,963.0,115.5,2.5,15.0,951.5,1004.26,757.0
2016,4,16,11,30,966.0,116.0,2.5,15.0,969.0,991.29,747.89
2016,4,16,11,45,967.5,116.0,2.5,15.5,978.0,973.13,734.07
2016,4,16,12,0,969.0,116.0,2.5,16.0,987.0,951.73,718.24
2016,4,16,12,15,968.5,116.0,2.5,16.0,988.0,925.51,700.59
2016,4,16,12,30,968.0,116.0,2.5,16.0,989.0,896.36,680.98
2016,4,16,12,45,966.0,115.5,2.5,16.5,981.5,862.77,657.05
2016,4,16,13,0,964.0,115.0,2.5,17.0,974.0,826.62,631.36
2016,4,16,13,15,960.5,114.5,2.45,17.0,958.0,786.99,603.99
2016,4,16,13,30,957.0,114.0,2.4,17.0,942.0,745.23,573.54
2016,4,16,13,45,950.5,113.0,2.4,17.0,918.0,699.18,539.11
2016,4,16,14,0,944.0,112.0,2.4,17.0,894.0,651.61,502.75
2016,4,16,14,15,936.0,110.5,2.35,17.0,862.5,601.5,463.33
2016,4,16,14,30,928.0,109.0,2.3,17.0,831.0,550.43,422.14
2016,4,16,14,45,917.0,107.5,2.3,17.0,792.5,497.29,378.42
2016,4,16,15,0,906.0,106.0,2.3,17.0,754.0,443.91,333.26
2016,4,16,15,15,891.5,103.0,2.25,17.0,709.5,388.14,285.11
2016,4,16,15,30,877.0,100.0,2.2,17.0,665.0,332.97,236.63
2016,4,16,15,45,858.0,97.0,2.15,17.0,615.5,271.14,182.94
2016,4,16,16,0,839.0,94.0,2.1,17.0,566.0,217.11,136.51
2016,4,16,16,15,814.0,90.0,1.95,16.5,513.0,163.41,94.15
2016,4,16,16,30,789.0,86.0,1.8,16.0,460.0,112.45,60.93
2016,4,16,16,45,754.0,81.5,1.65,16.0,404.5,63.88,42.7
2016,4,16,17,0,719.0,77.0,1.5,16.0,349.0,50.12,38.88
2016,4,16,17,15,670.5,71.0,1.35,15.0,293.5,47.98,37.25
2016,4,16,17,30,622.0,65.0,1.2,14.0,238.0,45.71,35.4
2016,4,16,17,45,549.0,56.5,1.1,13.0,185.0,41.16,31.34
2016,4,16,18,0,476.0,48.0,1.0,12.0,132.0,36.36,26.85
2016,4,16,18,15,358.0,36.0,1.05,11.5,87.0,28.01,18.86
2016,4,16,18,30,240.0,24.0,1.1,11.0,42.0,19.17,8.31
2016,4,16,18,45,120.0,12.0,1.15,11.0,21.0,11.44,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,61.0,8.0,0.85,4.5,10.5,32.88,0.0
2016,4,17,6,0,122.0,16.0,0.9,5.0,21.0,89.86,0.0
2016,4,17,6,15,254.5,31.0,1.1,5.5,61.5,195.66,153.73
2016,4,17,6,30,387.0,46.0,1.3,6.0,102.0,297.35,247.82
2016,4,17,6,45,475.0,55.5,1.5,7.0,154.0,378.47,319.32
2016,4,17,7,0,563.0,65.0,1.7,8.0,206.0,466.1,393.3
2016,4,17,7,15,618.5,72.5,1.7,8.5,261.0,535.03,449.09
2016,4,17,7,30,674.0,80.0,1.7,9.0,316.0,606.62,504.2
2016,4,17,7,45,715.0,85.0,1.7,10.0,372.0,666.3,545.95
2016,4,17,8,0,756.0,90.0,1.7,11.0,428.0,722.5,583.55
2016,4,17,8,15,783.0,94.5,1.7,11.5,481.5,771.32,615.62
2016,4,17,8,30,810.0,99.0,1.7,12.0,535.0,819.06,646.17
2016,4,17,8,45,830.0,103.0,1.75,13.0,585.0,858.72,669.7
2016,4,17,9,0,850.0,107.0,1.8,14.0,635.0,896.36,691.49
2016,4,17,9,15,865.0,109.5,1.85,14.5,680.0,925.45,708.42
2016,4,17,9,30,880.0,112.0,1.9,15.0,725.0,951.87,723.56
2016,4,17,9,45,884.0,117.5,1.95,15.5,762.5,960.75,726.92
2016,4,17,10,0,888.0,123.0,2.0,16.0,800.0,974.18,733.65
2016,4,17,10,15,896.5,125.0,2.05,16.5,832.5,984.8,738.55
2016,4,17,10,30,905.0,127.0,2.1,17.0,865.0,992.16,741.44
2016,4,17,10,45,910.0,128.5,2.15,17.5,890.0,992.39,739.77
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,989.27,736.11
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.5,980.91,729.99
2016,4,17,11,30,922.0,132.0,2.2,18.0,950.0,969.25,721.88
2016,4,17,11,45,924.0,132.5,2.2,18.5,959.0,952.53,709.22
2016,4,17,12,0,926.0,133.0,2.2,19.0,968.0,932.69,694.65
2016,4,17,12,15,925.5,133.0,2.2,19.0,969.0,907.25,677.76
2016,4,17,12,30,925.0,133.0,2.2,19.0,970.0,879.02,659.05
2016,4,17,12,45,924.5,132.0,2.2,19.0,962.5,847.23,637.9
2016,4,17,13,0,924.0,131.0,2.2,19.0,955.0,812.93,614.96
2016,4,17,13,15,920.5,130.0,2.2,19.0,939.5,774.13,588.78
2016,4,17,13,30,917.0,129.0,2.2,19.0,924.0,733.31,559.16
2016,4,17,13,45,911.0,128.0,2.2,19.5,901.0,689.07,525.43
2016,4,17,14,0,905.0,127.0,2.2,20.0,878.0,643.37,489.99
2016,4,17,14,15,897.0,125.0,2.15,20.0,847.0,594.48,452.11
2016,4,17,14,30,889.0,123.0,2.1,20.0,816.0,544.71,412.61
2016,4,17,14,45,878.0,120.5,2.1,20.0,778.5,492.54,370.42
2016,4,17,15,0,867.0,118.0,2.1,20.0,741.0,435.27,323.29
2016,4,17,15,15,852.5,115.5,2.05,19.5,697.5,381.36,277.96
2016,4,17,15,30,838.0,113.0,2.0,19.0,654.0,328.21,232.24
2016,4,17,15,45,819.5,109.0,1.95,19.0,606.0,273.88,185.07
2016,4,17,16,0,801.0,105.0,1.9,19.0,558.0,221.19,140.26
2016,4,17,16,15,775.5,100.5,1.75,18.5,506.0,169.09,99.46
2016,4,17,16,30,750.0,96.0,1.6,18.0,454.0,113.91,62.4
2016,4,17,16,45,716.5,90.5,1.45,18.0,399.5,66.34,43.31
2016,4,17,17,0,683.0,85.0,1.3,18.0,345.0,55.86,43.57
2016,4,17,17,15,634.0,78.0,1.2,17.0,290.5,53.23,41.56
2016,4,17,17,30,585.0,71.0,1.1,16.0,236.0,50.43,39.27
2016,4,17,17,45,513.5,61.5,1.0,15.5,183.5,45.25,34.64
2016,4,17,18,0,442.0,52.0,0.9,15.0,131.0,39.78,29.53
2016,4,17,18,15,328.0,39.0,0.95,14.5,86.5,30.63,20.92
2016,4,17,18,30,214.0,26.0,1.0,14.0,42.0,20.94,9.93
2016,4,17,18,45,107.0,13.0,1.1,13.5,21.0,12.39,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,72.5,8.5,1.1,8.5,12.0,38.32,0.0
2016,4,18,6,0,145.0,17.0,1.1,9.0,24.0,105.91,8.9
2016,4,18,6,15,275.0,30.5,1.3,10.0,64.5,206.33,161.37
2016,4,18,6,30,405.0,44.0,1.5,11.0,105.0,306.49,251.67
2016,4,18,6,45,485.0,54.0,1.7,12.5,156.0,384.18,318.48
2016,4,18,7,0,565.0,64.0,1.9,14.0,207.0,467.85,387.07
2016,4,18,7,15,618.5,71.0,1.8,14.5,261.5,534.94,439.89
2016,4,18,7,30,672.0,78.0,1.7,15.0,316.0,604.56,491.6
2016,4,18,7,45,706.5,84.5,1.65,15.5,370.5,661.17,530.77
2016,4,18,8,0,741.0,91.0,1.6,16.0,425.0,718.04,568.72
2016,4,18,8,15,768.5,95.5,1.5,17.0,478.0,762.65,595.04
2016,4,18,8,30,796.0,100.0,1.4,18.0,531.0,810.43,622.62
2016,4,18,8,45,813.5,104.5,1.3,19.0,579.5,848.15,642.27
2016,4,18,9,0,831.0,109.0,1.2,20.0,628.0,883.78,659.94
2016,4,18,9,15,846.5,111.5,1.15,20.5,673.0,912.97,674.89
2016,4,18,9,30,862.0,114.0,1.1,21.0,718.0,939.56,688.0
2016,4,18,9,45,878.5,114.0,1.1,22.0,758.0,953.71,692.58
2016,4,18,10,0,895.0,114.0,1.1,23.0,798.0,972.9,700.54
2016,4,18,10,15,903.0,115.5,1.0,23.0,830.5,982.66,703.4
2016,4,18,10,30,911.0,117.0,0.9,23.0,863.0,989.15,704.34
2016,4,18,10,45,916.0,119.0,0.8,23.5,888.0,990.0,700.51
2016,4,18,11,0,921.0,121.0,0.7,24.0,913.0,987.48,694.76
2016,4,18,11,15,924.5,122.0,0.65,24.0,930.5,979.18,688.06
2016,4,18,11,30,928.0,123.0,0.6,24.0,948.0,967.56,679.55
2016,4,18,11,45,929.0,123.5,0.55,24.5,957.0,949.97,666.27
2016,4,18,12,0,930.0,124.0,0.5,25.0,966.0,929.29,651.34
2016,4,18,12,15,930.0,124.0,0.5,25.0,966.5,904.29,636.18
2016,4,18,12,30,930.0,124.0,0.5,25.0,967.0,876.47,619.32
2016,4,18,12,45,930.0,122.5,0.55,25.5,960.0,844.59,599.62
2016,4,18,13,0,930.0,121.0,0.6,26.0,953.0,810.15,578.21
2016,4,18,13,15,926.0,120.5,0.6,26.0,937.5,771.35,554.13
2016,4,18,13,30,922.0,120.0,0.6,26.0,922.0,730.54,527.15
2016,4,18,13,45,915.5,119.5,0.65,26.0,898.5,686.33,497.5
2016,4,18,14,0,909.0,119.0,0.7,26.0,875.0,640.67,465.94
2016,4,18,14,15,901.0,117.0,0.7,26.0,844.0,591.7,430.57
2016,4,18,14,30,893.0,115.0,0.7,26.0,813.0,541.85,393.51
2016,4,18,14,45,881.5,113.5,0.75,26.0,775.5,490.18,354.32
2016,4,18,15,0,870.0,112.0,0.8,26.0,738.0,438.39,313.66
2016,4,18,15,15,855.5,109.0,0.75,26.0,694.5,378.85,265.79
2016,4,18,15,30,841.0,106.0,0.7,26.0,651.0,325.18,221.26
2016,4,18,15,45,822.0,102.5,0.7,26.0,603.0,271.03,176.31
2016,4,18,16,0,803.0,99.0,0.7,26.0,555.0,218.55,133.41
2016,4,18,16,15,778.0,95.0,0.65,26.0,503.5,166.8,93.99
2016,4,18,16,30,753.0,91.0,0.6,26.0,452.0,117.8,62.65
2016,4,18,16,45,719.5,86.0,0.55,26.0,398.0,64.98,39.39
2016,4,18,17,0,686.0,81.0,0.5,26.0,344.0,52.71,39.41
2016,4,18,17,15,639.0,74.5,0.55,25.0,290.0,50.34,37.68
2016,4,18,17,30,592.0,68.0,0.6,24.0,236.0,47.81,35.7
2016,4,18,17,45,522.0,59.0,0.65,23.5,184.0,42.95,31.49
2016,4,18,18,0,452.0,50.0,0.7,23.0,132.0,37.82,26.85
2016,4,18,18,15,344.0,37.5,0.8,22.0,88.0,29.1,18.95
2016,4,18,18,30,236.0,25.0,0.9,21.0,44.0,19.86,9.12
2016,4,18,18,45,118.0,12.5,1.05,20.0,22.0,11.91,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,10.96,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,25.08,2.32
2016,4,19,6,15,160.5,37.5,2.05,11.5,62.5,155.9,121.72
2016,4,19,6,30,321.0,52.0,2.2,12.0,102.0,268.44,220.91
2016,4,19,6,45,392.0,66.0,2.35,13.0,150.5,340.83,283.76
2016,4,19,7,0,463.0,80.0,2.5,14.0,199.0,418.82,348.83
2016,4,19,7,15,507.0,85.0,2.4,14.5,243.5,476.76,395.44
2016,4,19,7,30,551.0,90.0,2.3,15.0,288.0,533.29,439.07
2016,4,19,7,45,547.0,109.0,2.25,15.5,331.5,571.09,465.8
2016,4,19,8,0,543.0,128.0,2.2,16.0,375.0,600.64,485.56
2016,4,19,8,15,574.0,135.5,2.1,17.0,424.0,655.72,522.94
2016,4,19,8,30,605.0,143.0,2.0,18.0,473.0,704.56,553.9
2016,4,19,8,45,534.0,185.5,1.9,19.0,496.0,697.19,542.32
2016,4,19,9,0,463.0,228.0,1.8,20.0,519.0,689.97,530.77
2016,4,19,9,15,499.0,232.0,1.85,21.0,565.5,732.2,558.16
2016,4,19,9,30,535.0,236.0,1.9,22.0,612.0,773.58,583.96
2016,4,19,9,45,448.0,287.0,2.0,23.0,614.0,749.38,561.45
2016,4,19,10,0,361.0,338.0,2.1,24.0,616.0,709.47,529.05
2016,4,19,10,15,436.0,324.0,2.1,24.0,673.0,773.03,573.68
2016,4,19,10,30,511.0,310.0,2.1,24.0,730.0,824.6,608.84
2016,4,19,10,45,673.0,238.5,2.1,24.5,808.5,899.69,660.7
2016,4,19,11,0,835.0,167.0,2.1,25.0,887.0,963.37,699.57
2016,4,19,11,15,689.5,257.0,2.05,25.0,859.5,911.31,663.43
2016,4,19,11,30,544.0,347.0,2.0,25.0,832.0,851.17,619.0
2016,4,19,11,45,488.0,366.0,2.0,25.5,804.5,803.73,585.23
2016,4,19,12,0,432.0,385.0,2.0,26.0,777.0,756.1,551.04
2016,4,19,12,15,453.5,382.0,2.0,26.0,794.0,753.96,550.1
2016,4,19,12,30,475.0,379.0,2.0,26.0,811.0,749.33,547.05
2016,4,19,12,45,465.0,376.0,2.05,26.0,796.5,717.45,525.48
2016,4,19,13,0,455.0,373.0,2.1,26.0,782.0,685.05,503.5
2016,4,19,13,15,468.0,362.0,2.1,26.0,776.5,661.79,487.67
2016,4,19,13,30,481.0,351.0,2.1,26.0,771.0,636.77,470.27
2016,4,19,13,45,510.5,330.5,2.1,26.5,766.0,612.38,452.36
2016,4,19,14,0,540.0,310.0,2.1,27.0,761.0,584.98,431.87
2016,4,19,14,15,383.0,345.0,2.05,26.5,659.5,502.9,372.26
2016,4,19,14,30,226.0,380.0,2.0,26.0,558.0,435.54,323.3
2016,4,19,14,45,296.5,345.0,1.95,26.0,567.0,417.46,309.64
2016,4,19,15,0,367.0,310.0,1.9,26.0,576.0,398.38,293.77
2016,4,19,15,15,415.0,274.5,1.8,25.5,558.0,358.3,262.0
2016,4,19,15,30,463.0,239.0,1.7,25.0,540.0,318.83,229.37
2016,4,19,15,45,546.0,192.0,1.65,25.0,522.0,274.21,190.24
2016,4,19,16,0,629.0,145.0,1.6,25.0,504.0,219.36,142.43
2016,4,19,16,15,607.5,143.0,1.4,24.5,463.5,178.7,111.37
2016,4,19,16,30,586.0,141.0,1.2,24.0,423.0,140.66,86.96
2016,4,19,16,45,538.5,135.0,1.05,23.5,370.5,100.88,69.83
2016,4,19,17,0,491.0,129.0,0.9,23.0,318.0,88.65,70.51
2016,4,19,17,15,441.0,116.5,0.9,22.5,267.0,82.13,65.3
2016,4,19,17,30,391.0,104.0,0.9,22.0,216.0,75.22,59.57
2016,4,19,17,45,330.0,87.5,0.9,21.5,168.5,64.77,50.57
2016,4,19,18,0,269.0,71.0,0.9,21.0,121.0,53.79,40.81
2016,4,19,18,15,185.0,51.0,0.9,20.5,80.0,40.97,29.16
2016,4,19,18,30,101.0,31.0,0.9,20.0,39.0,25.45,13.73
2016,4,19,18,45,50.5,15.5,0.95,20.0,19.5,14.77,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,8.58,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,16.84,1.83
2016,4,20,6,15,61.5,41.5,3.2,13.0,51.5,91.11,69.15
2016,4,20,6,30,123.0,65.0,3.4,13.0,85.0,156.68,127.42
2016,4,20,6,45,179.0,88.0,3.65,13.5,128.5,231.72,192.51
2016,4,20,7,0,235.0,111.0,3.9,14.0,172.0,301.26,251.89
2016,4,20,7,15,321.5,114.0,3.95,14.0,218.0,368.81,309.54
2016,4,20,7,30,408.0,117.0,4.0,14.0,264.0,457.84,382.74
2016,4,20,7,45,472.5,135.0,4.1,14.5,331.5,541.2,448.09
2016,4,20,8,0,537.0,153.0,4.2,15.0,399.0,627.27,513.6
2016,4,20,8,15,592.5,142.0,4.15,15.0,443.0,679.69,552.97
2016,4,20,8,30,648.0,131.0,4.1,15.0,487.0,728.99,588.04
2016,4,20,8,45,664.5,150.5,4.1,15.5,544.0,779.19,622.13
2016,4,20,9,0,681.0,170.0,4.1,16.0,601.0,827.21,653.98
2016,4,20,9,15,699.5,175.0,4.0,16.0,644.5,858.94,674.39
2016,4,20,9,30,718.0,180.0,3.9,16.0,688.0,888.48,693.17
2016,4,20,9,45,756.5,170.5,3.85,16.5,731.0,918.45,711.06
2016,4,20,10,0,795.0,161.0,3.8,17.0,774.0,941.06,723.66
2016,4,20,10,15,805.0,163.5,3.7,17.5,806.0,952.73,728.38
2016,4,20,10,30,815.0,166.0,3.6,18.0,838.0,961.34,731.13
2016,4,20,10,45,824.0,166.5,3.5,18.5,863.0,963.79,729.77
2016,4,20,11,0,833.0,167.0,3.4,19.0,888.0,963.06,726.43
2016,4,20,11,15,837.0,168.5,3.3,19.0,905.0,955.5,719.99
2016,4,20,11,30,841.0,170.0,3.2,19.0,922.0,944.82,711.61
2016,4,20,11,45,843.0,171.0,3.15,19.5,931.0,928.79,698.78
2016,4,20,12,0,845.0,172.0,3.1,20.0,940.0,909.84,684.16
2016,4,20,12,15,845.0,172.0,3.0,20.0,940.5,885.42,666.9
2016,4,20,12,30,845.0,172.0,2.9,20.0,941.0,858.43,647.97
2016,4,20,12,45,845.0,169.5,2.85,20.5,934.5,826.68,624.95
2016,4,20,13,0,845.0,167.0,2.8,21.0,928.0,792.69,600.43
2016,4,20,13,15,841.0,166.0,2.7,21.0,912.5,755.07,573.05
2016,4,20,13,30,837.0,165.0,2.6,21.0,897.0,715.74,543.92
2016,4,20,13,45,827.5,165.0,2.55,21.0,873.0,672.26,511.55
2016,4,20,14,0,818.0,165.0,2.5,21.0,849.0,627.88,477.89
2016,4,20,14,15,656.0,229.0,2.45,21.0,765.5,550.87,418.7
2016,4,20,14,30,494.0,293.0,2.4,21.0,682.0,489.18,370.82
2016,4,20,14,45,631.5,224.5,2.35,21.0,698.0,465.65,351.34
2016,4,20,15,0,769.0,156.0,2.3,21.0,714.0,428.79,319.36
2016,4,20,15,15,753.0,152.0,2.25,21.0,671.5,377.5,276.22
2016,4,20,15,30,737.0,148.0,2.2,21.0,629.0,327.3,233.31
2016,4,20,15,45,714.0,144.0,2.15,21.0,582.0,276.72,190.18
2016,4,20,16,0,691.0,140.0,2.1,21.0,535.0,228.38,149.68
2016,4,20,16,15,663.5,133.5,2.0,20.5,484.5,179.93,111.91
2016,4,20,16,30,636.0,127.0,1.9,20.0,434.0,134.62,81.46
2016,4,20,16,45,598.0,119.5,1.8,20.0,382.0,91.57,61.54
2016,4,20,17,0,560.0,112.0,1.7,20.0,330.0,76.46,60.97
2016,4,20,17,15,511.0,102.0,1.55,19.0,278.0,71.63,57.2
2016,4,20,17,30,462.0,92.0,1.4,18.0,226.0,66.25,52.78
2016,4,20,17,45,392.0,79.0,1.3,17.0,176.5,58.23,45.83
2016,4,20,18,0,322.0,66.0,1.2,16.0,127.0,49.81,38.24
2016,4,20,18,15,231.0,48.5,1.2,15.5,85.0,37.32,26.72
2016,4,20,18,30,140.0,31.0,1.2,15.0,43.0,24.26,13.51
2016,4,20,18,45,70.0,15.5,1.3,14.5,21.5,14.77,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.0,1.95,11.5,7.0,6.67,0.0
2016,4,21,6,0,0.0,14.0,2.1,12.0,14.0,12.98,1.38
2016,4,21,6,15,14.0,37.0,2.15,12.0,39.5,49.6,35.4
2016,4,21,6,30,28.0,60.0,2.2,12.0,65.0,85.5,67.23
2016,4,21,6,45,47.0,85.0,2.25,12.5,96.0,126.95,103.41
2016,4,21,7,0,66.0,110.0,2.3,13.0,127.0,168.75,139.28
2016,4,21,7,15,97.0,129.0,2.35,13.5,161.0,222.14,184.2
2016,4,21,7,30,128.0,148.0,2.4,14.0,195.0,267.61,221.61
2016,4,21,7,45,250.0,158.5,2.45,15.0,268.0,386.76,318.79
2016,4,21,8,0,372.0,169.0,2.5,16.0,341.0,501.65,408.52
2016,4,21,8,15,336.0,199.0,2.6,16.5,368.0,515.74,415.72
2016,4,21,8,30,300.0,229.0,2.7,17.0,395.0,526.05,420.43
2016,4,21,8,45,266.5,258.5,2.8,17.5,415.5,534.49,423.72
2016,4,21,9,0,233.0,288.0,2.9,18.0,436.0,526.0,414.54
2016,4,21,9,15,226.5,315.5,2.95,18.5,468.0,551.23,431.07
2016,4,21,9,30,220.0,343.0,3.0,19.0,500.0,574.92,446.12
2016,4,21,9,45,238.5,355.5,3.05,19.5,533.5,603.9,465.9
2016,4,21,10,0,257.0,368.0,3.1,20.0,567.0,644.99,493.95
2016,4,21,10,15,248.0,386.5,3.1,20.0,584.5,652.12,497.45
2016,4,21,10,30,239.0,405.0,3.1,20.0,602.0,646.36,492.22
2016,4,21,10,45,238.5,418.0,3.15,20.5,620.0,653.74,495.92
2016,4,21,11,0,238.0,431.0,3.2,21.0,638.0,659.91,498.71
2016,4,21,11,15,235.0,441.0,3.2,21.0,648.5,659.51,497.68
2016,4,21,11,30,232.0,451.0,3.2,21.0,659.0,658.03,495.98
2016,4,21,11,45,284.5,443.5,3.25,21.5,701.5,693.88,521.51
2016,4,21,12,0,337.0,436.0,3.3,22.0,744.0,719.67,539.54
2016,4,21,12,15,374.0,416.5,3.35,22.0,758.5,717.74,539.05
2016,4,21,12,30,411.0,397.0,3.4,22.0,773.0,714.86,537.96
2016,4,21,12,45,430.5,387.0,3.45,22.5,778.0,701.66,528.03
2016,4,21,13,0,450.0,377.0,3.5,23.0,783.0,686.33,516.54
2016,4,21,13,15,416.0,384.0,3.5,23.0,754.5,645.15,486.36
2016,4,21,13,30,382.0,391.0,3.5,23.0,726.0,607.78,458.75
2016,4,21,13,45,278.0,405.0,3.55,23.0,646.0,532.05,402.39
2016,4,21,14,0,174.0,419.0,3.6,23.0,566.0,468.41,354.54
2016,4,21,14,15,272.5,384.0,3.55,22.5,604.5,475.72,361.5
2016,4,21,14,30,371.0,349.0,3.5,22.0,643.0,478.65,363.8
2016,4,21,14,45,343.0,337.5,3.5,22.0,599.5,433.85,329.18
2016,4,21,15,0,315.0,326.0,3.5,22.0,556.0,391.59,296.35
2016,4,21,15,15,331.5,301.5,3.4,22.0,530.0,357.67,268.83
2016,4,21,15,30,348.0,277.0,3.3,22.0,504.0,322.22,239.47
2016,4,21,15,45,321.0,260.0,3.25,22.0,458.0,280.18,206.04
2016,4,21,16,0,294.0,243.0,3.2,22.0,412.0,241.08,175.42
2016,4,21,16,15,293.0,219.0,2.95,21.5,374.5,203.65,146.24
2016,4,21,16,30,292.0,195.0,2.7,21.0,337.0,166.71,119.4
2016,4,21,16,45,267.0,178.5,2.5,21.0,297.0,134.61,100.61
2016,4,21,17,0,242.0,162.0,2.3,21.0,257.0,116.8,95.18
2016,4,21,17,15,224.0,139.5,2.15,20.0,217.0,102.74,83.76
2016,4,21,17,30,206.0,117.0,2.0,19.0,177.0,88.02,71.44
2016,4,21,17,45,173.0,95.0,1.85,18.5,138.5,72.94,58.34
2016,4,21,18,0,140.0,73.0,1.7,18.0,100.0,57.23,44.37
2016,4,21,18,15,95.5,51.5,1.7,17.5,67.5,42.99,31.38
2016,4,21,18,30,51.0,30.0,1.7,17.0,35.0,25.84,14.88
2016,4,21,18,45,25.5,15.0,1.75,17.0,17.5,14.3,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,3.0,2.85,15.0,3.0,2.86,0.0
2016,4,22,6,0,0.0,6.0,2.9,15.0,6.0,5.55,0.0
2016,4,22,6,15,0.0,15.5,2.9,15.0,15.5,14.36,6.14
2016,4,22,6,30,0.0,25.0,2.9,15.0,25.0,23.19,13.92
2016,4,22,6,45,0.0,37.5,2.95,15.5,37.5,34.82,23.98
2016,4,22,7,0,0.0,50.0,3.0,16.0,50.0,46.47,33.94
2016,4,22,7,15,0.0,63.0,3.0,16.0,63.0,58.6,44.21
2016,4,22,7,30,0.0,76.0,3.0,16.0,76.0,71.11,54.65
2016,4,22,7,45,0.0,76.5,3.0,16.5,76.5,71.21,54.44
2016,4,22,8,0,0.0,77.0,3.0,17.0,77.0,71.68,54.52
2016,4,22,8,15,7.5,135.5,3.1,17.0,140.0,136.31,107.9
2016,4,22,8,30,15.0,194.0,3.2,17.0,203.0,203.28,161.94
2016,4,22,8,45,7.5,156.0,3.3,17.5,160.5,155.95,122.7
2016,4,22,9,0,0.0,118.0,3.4,18.0,118.0,110.98,85.52
2016,4,22,9,15,10.0,188.0,3.45,18.0,195.5,189.43,148.81
2016,4,22,9,30,20.0,258.0,3.5,18.0,273.0,269.28,211.58
2016,4,22,9,45,87.0,319.0,3.6,18.0,386.5,408.16,320.48
2016,4,22,10,0,154.0,380.0,3.7,18.0,500.0,548.06,426.13
2016,4,22,10,15,92.5,357.5,3.7,18.0,430.5,449.19,349.28
2016,4,22,10,30,31.0,335.0,3.7,18.0,361.0,363.99,282.43
2016,4,22,10,45,23.0,304.0,3.7,18.5,323.5,312.39,242.26
2016,4,22,11,0,15.0,273.0,3.7,19.0,286.0,273.42,211.5
2016,4,22,11,15,12.5,244.0,3.65,19.0,255.0,242.25,187.25
2016,4,22,11,30,10.0,215.0,3.6,19.0,224.0,211.58,163.28
2016,4,22,11,45,10.0,214.0,3.55,19.0,223.5,210.05,162.04
2016,4,22,12,0,10.0,213.0,3.5,19.0,223.0,208.5,160.76
2016,4,22,12,15,7.0,183.5,3.4,18.5,190.5,177.66,136.78
2016,4,22,12,30,4.0,154.0,3.3,18.0,158.0,147.2,112.93
2016,4,22,12,45,76.5,307.5,3.2,18.0,376.5,349.11,271.82
2016,4,22,13,0,149.0,461.0,3.1,18.0,595.0,535.42,410.67
2016,4,22,13,15,83.5,380.5,3.0,18.0,455.5,407.78,314.04
2016,4,22,13,30,18.0,300.0,2.9,18.0,316.0,288.17,222.53
2016,4,22,13,45,26.0,323.5,2.8,18.0,346.0,308.65,238.77
2016,4,22,14,0,34.0,347.0,2.7,18.0,376.0,329.7,254.9
2016,4,22,14,15,28.5,322.0,2.65,18.0,345.5,301.2,233.17
2016,4,22,14,30,23.0,297.0,2.6,18.0,315.0,279.63,216.85
2016,4,22,14,45,39.5,308.5,2.55,18.0,338.5,286.56,222.44
2016,4,22,15,0,56.0,320.0,2.5,18.0,362.0,296.91,230.35
2016,4,22,15,15,37.0,277.5,2.45,17.5,304.5,250.94,195.43
2016,4,22,15,30,18.0,235.0,2.4,17.0,247.0,214.6,168.0
2016,4,22,15,45,12.0,208.0,2.4,17.0,215.5,188.28,147.69
2016,4,22,16,0,6.0,181.0,2.4,17.0,184.0,162.81,127.92
2016,4,22,16,15,8.0,173.5,2.25,17.0,177.5,154.96,121.91
2016,4,22,16,30,10.0,166.0,2.1,17.0,171.0,146.64,115.53
2016,4,22,16,45,6.5,148.5,1.95,17.0,151.5,130.12,102.68
2016,4,22,17,0,3.0,131.0,1.8,17.0,132.0,114.73,94.84
2016,4,22,17,15,1.5,111.0,1.6,16.5,111.5,98.0,80.74
2016,4,22,17,30,0.0,91.0,1.4,16.0,91.0,81.08,66.2
2016,4,22,17,45,0.0,71.5,1.25,16.0,71.5,64.38,51.43
2016,4,22,18,0,0.0,52.0,1.1,16.0,52.0,47.49,36.25
2016,4,22,18,15,0.0,35.0,1.0,15.5,35.0,32.43,22.59
2016,4,22,18,30,0.0,18.0,0.9,15.0,18.0,16.69,7.91
2016,4,22,18,45,0.0,9.0,0.85,15.0,9.0,8.34,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,5,45,92.5,12.0,2.35,10.5,18.5,51.31,0.0
2016,4,23,6,0,185.0,24.0,2.6,11.0,37.0,140.31,87.28
2016,4,23,6,15,296.0,38.0,2.7,11.5,79.0,229.62,184.9
2016,4,23,6,30,407.0,52.0,2.8,12.0,121.0,322.73,267.62
2016,4,23,6,45,480.5,61.5,2.95,12.5,171.5,397.28,332.59
2016,4,23,7,0,554.0,71.0,3.1,13.0,222.0,476.95,399.31
2016,4,23,7,15,603.5,78.0,3.25,13.5,275.5,541.44,451.37
2016,4,23,7,30,653.0,85.0,3.4,14.0,329.0,608.07,502.77
2016,4,23,7,45,691.5,89.5,3.6,15.0,382.5,664.82,543.36
2016,4,23,8,0,730.0,94.0,3.8,16.0,436.0,722.08,583.17
2016,4,23,8,15,755.0,98.5,3.85,16.5,487.5,764.32,611.37
2016,4,23,8,30,780.0,103.0,3.9,17.0,539.0,809.61,641.37
2016,4,23,8,45,800.5,105.5,3.95,17.5,587.0,847.19,665.27
2016,4,23,9,0,821.0,108.0,4.0,18.0,635.0,882.86,687.58
2016,4,23,9,15,835.0,111.0,3.95,18.5,678.0,910.97,703.81
2016,4,23,9,30,849.0,114.0,3.9,19.0,721.0,936.49,718.15
2016,4,23,9,45,578.5,237.0,3.9,19.5,661.0,821.98,633.26
2016,4,23,10,0,308.0,360.0,3.9,20.0,601.0,685.46,525.83
2016,4,23,10,15,598.0,239.5,3.85,20.0,730.0,845.66,648.38
2016,4,23,10,30,888.0,119.0,3.8,20.0,859.0,977.96,738.72
2016,4,23,10,45,450.0,184.5,3.75,20.5,560.5,637.35,494.05
2016,4,23,11,0,12.0,250.0,3.7,21.0,262.0,248.31,189.78
2016,4,23,11,15,94.5,355.0,3.65,21.0,441.0,443.3,340.47
2016,4,23,11,30,177.0,460.0,3.6,21.0,620.0,617.38,467.68
2016,4,23,11,45,204.5,462.0,3.6,21.0,648.5,635.2,479.92
2016,4,23,12,0,232.0,464.0,3.6,21.0,677.0,651.13,491.6
2016,4,23,12,15,124.0,380.5,3.55,21.0,495.0,469.56,357.92
2016,4,23,12,30,16.0,297.0,3.5,21.0,313.0,290.35,221.58
2016,4,23,12,45,222.0,342.0,3.5,21.5,544.0,496.54,381.25
2016,4,23,13,0,428.0,387.0,3.5,22.0,775.0,679.91,514.68
2016,4,23,13,15,219.5,312.0,3.5,22.0,511.5,442.82,339.05
2016,4,23,13,30,11.0,237.0,3.5,22.0,248.0,226.51,172.41
2016,4,23,13,45,164.0,317.0,3.5,22.0,456.0,389.03,299.01
2016,4,23,14,0,317.0,397.0,3.5,22.0,664.0,531.89,404.68
2016,4,23,14,15,575.0,268.5,3.45,21.5,732.0,544.44,415.87
