Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,14,30,833.0,140.0,3.4,21.0,800.0,537.63,410.7
2016,4,23,14,45,820.0,138.0,3.4,21.0,763.5,487.09,369.37
2016,4,23,15,0,807.0,136.0,3.4,21.0,727.0,436.79,327.41
2016,4,23,15,15,792.5,132.5,3.35,21.0,684.5,385.18,283.47
2016,4,23,15,30,778.0,129.0,3.3,21.0,642.0,334.44,239.49
2016,4,23,15,45,759.0,125.0,3.25,21.0,595.5,277.74,190.83
2016,4,23,16,0,740.0,121.0,3.2,21.0,549.0,227.83,148.15
2016,4,23,16,15,715.0,116.0,3.05,20.5,499.0,178.27,108.52
2016,4,23,16,30,690.0,111.0,2.9,20.0,449.0,131.48,75.92
2016,4,23,16,45,658.5,104.0,2.8,20.0,397.0,85.91,53.12
2016,4,23,17,0,627.0,97.0,2.7,20.0,345.0,63.96,50.16
2016,4,23,17,15,580.5,89.0,2.55,19.0,292.5,60.97,47.92
2016,4,23,17,30,534.0,81.0,2.4,18.0,240.0,57.76,45.36
2016,4,23,17,45,473.0,70.5,2.3,17.5,190.0,52.09,40.39
2016,4,23,18,0,412.0,60.0,2.2,17.0,140.0,46.08,34.88
2016,4,23,18,15,313.5,46.0,2.2,16.5,96.0,35.22,24.9
2016,4,23,18,30,215.0,32.0,2.2,16.0,52.0,24.97,14.71
2016,4,23,18,45,107.5,16.0,2.25,15.5,26.0,12.62,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,24,5,45,99.5,12.5,2.0,7.5,19.5,55.09,0.0
2016,4,24,6,0,199.0,25.0,2.2,8.0,39.0,150.13,100.59
2016,4,24,6,15,310.5,38.5,2.25,8.5,82.5,238.71,194.9
2016,4,24,6,30,422.0,52.0,2.3,9.0,126.0,332.57,278.58
2016,4,24,6,45,495.0,61.5,2.35,10.0,177.0,407.57,343.35
2016,4,24,7,0,568.0,71.0,2.4,11.0,228.0,487.66,409.38
2016,4,24,7,15,618.0,78.5,2.4,11.5,282.5,553.73,461.94
2016,4,24,7,30,668.0,86.0,2.4,12.0,337.0,621.98,513.43
2016,4,24,7,45,703.0,91.5,2.45,12.5,391.0,677.84,553.28
2016,4,24,8,0,738.0,97.0,2.5,13.0,445.0,733.94,592.24
2016,4,24,8,15,764.0,101.5,2.25,13.5,497.5,777.02,618.59
2016,4,24,8,30,790.0,106.0,2.0,14.0,550.0,823.41,646.24
2016,4,24,8,45,808.5,110.0,1.8,15.0,598.5,861.17,665.86
2016,4,24,9,0,827.0,114.0,1.6,16.0,647.0,896.9,683.22
2016,4,24,9,15,841.5,117.0,1.35,16.0,691.0,925.52,696.83
2016,4,24,9,30,856.0,120.0,1.1,16.0,735.0,951.52,707.92
2016,4,24,9,45,867.0,122.5,0.9,16.5,773.5,970.84,713.51
2016,4,24,10,0,878.0,125.0,0.7,17.0,812.0,979.07,711.63
2016,4,24,10,15,886.0,127.0,0.55,17.5,844.0,988.97,711.87
2016,4,24,10,30,894.0,129.0,0.4,18.0,876.0,995.67,710.04
2016,4,24,10,45,899.0,130.5,0.3,18.5,900.0,995.71,705.48
2016,4,24,11,0,904.0,132.0,0.2,19.0,924.0,992.47,699.34
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.0,984.05,693.68
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,972.39,686.27
2016,4,24,11,45,912.0,135.0,0.25,19.5,966.5,955.31,675.38
2016,4,24,12,0,913.0,136.0,0.3,20.0,975.0,935.2,662.84
2016,4,24,12,15,912.5,136.0,0.35,20.0,975.5,909.99,648.44
2016,4,24,12,30,912.0,136.0,0.4,20.0,976.0,882.07,632.35
2016,4,24,12,45,922.0,128.0,0.5,20.0,971.5,852.71,616.18
2016,4,24,13,0,932.0,120.0,0.6,20.0,967.0,820.34,597.8
2016,4,24,13,15,928.5,119.5,0.65,20.0,951.0,781.92,574.28
2016,4,24,13,30,925.0,119.0,0.7,20.0,935.0,741.48,548.28
2016,4,24,13,45,917.5,118.5,0.75,20.5,911.5,696.63,516.59
2016,4,24,14,0,910.0,118.0,0.8,21.0,888.0,650.45,483.16
2016,4,24,14,15,902.5,116.5,0.8,21.0,857.0,602.29,447.79
2016,4,24,14,30,895.0,115.0,0.8,21.0,826.0,553.23,410.68
2016,4,24,14,45,882.0,114.0,0.8,21.0,788.5,501.34,370.41
2016,4,24,15,0,869.0,113.0,0.8,21.0,751.0,449.49,328.92
2016,4,24,15,15,855.5,110.5,0.8,20.5,708.0,390.93,281.9
2016,4,24,15,30,842.0,108.0,0.8,20.0,665.0,338.12,237.84
2016,4,24,15,45,821.5,105.5,0.85,20.0,617.0,284.44,192.35
2016,4,24,16,0,801.0,103.0,0.9,20.0,569.0,232.6,148.68
2016,4,24,16,15,777.0,99.0,0.9,20.0,517.5,181.11,107.53
2016,4,24,16,30,753.0,95.0,0.9,20.0,466.0,132.26,73.44
2016,4,24,16,45,719.0,90.5,0.9,20.0,412.0,79.53,45.65
2016,4,24,17,0,685.0,86.0,0.9,20.0,358.0,55.61,42.92
2016,4,24,17,15,639.0,79.5,0.85,19.0,304.0,53.41,41.34
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,51.05,39.5
2016,4,24,17,45,524.5,64.5,0.8,17.5,198.0,46.79,35.77
2016,4,24,18,0,456.0,56.0,0.8,17.0,146.0,42.3,31.64
2016,4,24,18,15,353.0,44.0,0.85,16.5,100.5,34.26,24.15
2016,4,24,18,30,250.0,32.0,0.9,16.0,55.0,25.75,15.55
2016,4,24,18,45,125.0,16.0,1.0,15.5,27.5,12.6,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,13.5,1.45,11.0,19.5,48.45,0.0
2016,4,25,6,0,163.0,27.0,1.6,12.0,39.0,137.54,94.24
2016,4,25,6,15,271.0,41.5,1.85,12.5,81.0,220.16,177.33
2016,4,25,6,30,379.0,56.0,2.1,13.0,123.0,310.98,256.98
2016,4,25,6,45,454.0,66.0,2.4,14.0,173.5,388.53,323.08
2016,4,25,7,0,529.0,76.0,2.7,15.0,224.0,469.09,389.22
2016,4,25,7,15,579.5,83.0,2.85,15.5,277.0,533.57,440.56
2016,4,25,7,30,630.0,90.0,3.0,16.0,330.0,600.25,491.61
2016,4,25,7,45,669.0,95.0,3.2,17.0,383.5,657.35,532.04
2016,4,25,8,0,708.0,100.0,3.4,18.0,437.0,715.0,571.76
2016,4,25,8,15,734.5,104.5,3.4,18.5,488.0,761.73,602.7
2016,4,25,8,30,761.0,109.0,3.4,19.0,539.0,803.46,629.45
2016,4,25,8,45,782.0,112.0,3.45,19.5,587.5,841.6,653.49
2016,4,25,9,0,803.0,115.0,3.5,20.0,636.0,877.9,675.95
2016,4,25,9,15,818.0,118.0,3.45,20.5,679.5,906.56,692.27
2016,4,25,9,30,833.0,121.0,3.4,21.0,723.0,932.69,706.76
2016,4,25,9,45,848.5,121.5,3.4,21.5,761.5,953.78,718.07
2016,4,25,10,0,864.0,122.0,3.4,22.0,800.0,964.05,722.13
2016,4,25,10,15,872.0,123.5,3.35,22.0,831.5,973.41,726.82
2016,4,25,10,30,880.0,125.0,3.3,22.0,863.0,979.63,729.52
2016,4,25,10,45,885.0,127.0,3.3,22.5,887.0,980.3,727.64
2016,4,25,11,0,890.0,129.0,3.3,23.0,911.0,977.72,723.79
2016,4,25,11,15,688.0,252.0,3.3,23.0,863.5,912.06,678.96
2016,4,25,11,30,486.0,375.0,3.3,23.0,816.0,830.55,617.17
2016,4,25,11,45,460.0,384.0,3.35,23.5,804.5,800.46,595.16
2016,4,25,12,0,434.0,393.0,3.4,24.0,793.0,769.46,572.12
2016,4,25,12,15,433.0,393.5,3.4,24.0,793.0,751.4,559.51
2016,4,25,12,30,432.0,394.0,3.4,24.0,793.0,732.01,545.84
2016,4,25,12,45,445.0,388.0,3.45,24.0,796.0,716.76,535.53
2016,4,25,13,0,458.0,382.0,3.5,24.0,799.0,699.68,523.77
2016,4,25,13,15,660.5,264.0,3.5,24.0,854.5,718.45,541.44
2016,4,25,13,30,863.0,146.0,3.5,24.0,910.0,723.81,548.37
2016,4,25,13,45,717.5,225.5,3.55,24.0,850.0,659.63,498.92
2016,4,25,14,0,572.0,305.0,3.6,24.0,790.0,605.93,457.13
2016,4,25,14,15,575.0,288.5,3.6,24.0,761.5,563.14,425.19
2016,4,25,14,30,578.0,272.0,3.6,24.0,733.0,519.52,391.81
2016,4,25,14,45,677.0,212.0,3.6,24.0,727.5,482.24,362.26
2016,4,25,15,0,776.0,152.0,3.6,24.0,722.0,440.84,327.49
2016,4,25,15,15,759.5,148.0,3.5,23.5,680.0,384.56,281.34
2016,4,25,15,30,743.0,144.0,3.4,23.0,638.0,333.99,238.65
2016,4,25,15,45,574.0,183.0,3.3,23.0,548.5,282.1,198.99
2016,4,25,16,0,405.0,222.0,3.2,23.0,459.0,244.13,172.93
2016,4,25,16,15,489.5,177.5,3.0,22.5,438.0,197.78,132.61
2016,4,25,16,30,574.0,133.0,2.8,22.0,417.0,141.84,87.47
2016,4,25,16,45,520.0,133.0,2.6,21.5,368.5,107.67,71.71
2016,4,25,17,0,466.0,133.0,2.4,21.0,320.0,90.58,72.79
2016,4,25,17,15,468.5,113.0,2.25,20.5,277.5,78.9,63.1
2016,4,25,17,30,471.0,93.0,2.1,20.0,235.0,66.52,52.58
2016,4,25,17,45,419.0,79.0,2.0,20.0,187.0,57.83,44.96
2016,4,25,18,0,367.0,65.0,1.9,20.0,139.0,48.68,36.73
2016,4,25,18,15,274.0,50.0,1.9,19.5,96.0,38.21,27.21
2016,4,25,18,30,181.0,35.0,1.9,19.0,53.0,27.27,16.68
2016,4,25,18,45,90.5,17.5,1.9,18.5,26.5,13.78,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,26,5,45,64.5,15.0,2.6,13.5,20.0,42.63,0.0
2016,4,26,6,0,129.0,30.0,2.8,14.0,40.0,127.43,89.15
2016,4,26,6,15,222.0,47.0,2.9,14.5,81.0,202.44,162.32
2016,4,26,6,30,315.0,64.0,3.0,15.0,122.0,285.59,235.05
2016,4,26,6,45,382.5,77.5,3.2,15.5,170.0,356.11,295.68
2016,4,26,7,0,450.0,91.0,3.4,16.0,218.0,431.83,358.54
2016,4,26,7,15,500.5,100.5,3.5,16.5,270.0,494.99,409.12
2016,4,26,7,30,551.0,110.0,3.6,17.0,322.0,566.08,464.02
2016,4,26,7,45,590.5,117.0,3.75,18.0,374.0,623.62,506.08
2016,4,26,8,0,630.0,124.0,3.9,19.0,426.0,681.77,546.69
2016,4,26,8,15,658.0,130.0,3.85,19.5,476.5,729.38,578.62
2016,4,26,8,30,686.0,136.0,3.8,20.0,527.0,776.24,609.34
2016,4,26,8,45,712.0,139.0,3.75,20.5,575.0,816.79,634.92
2016,4,26,9,0,738.0,142.0,3.7,21.0,623.0,855.9,659.07
2016,4,26,9,15,754.5,145.5,3.65,21.5,665.5,885.04,675.92
2016,4,26,9,30,771.0,149.0,3.6,22.0,708.0,906.87,687.63
2016,4,26,9,45,803.0,141.0,3.6,22.5,749.5,933.71,703.07
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,957.99,716.66
2016,4,26,10,15,844.0,134.5,3.55,23.0,822.0,967.88,721.64
2016,4,26,10,30,853.0,136.0,3.5,23.0,853.0,966.64,719.39
2016,4,26,10,45,865.5,133.5,3.5,23.5,879.0,969.79,719.26
2016,4,26,11,0,878.0,131.0,3.5,24.0,905.0,969.8,717.13
2016,4,26,11,15,882.0,132.0,3.55,24.0,921.5,962.12,711.77
2016,4,26,11,30,886.0,133.0,3.6,24.0,938.0,951.3,704.49
2016,4,26,11,45,586.0,294.5,3.65,24.5,829.0,828.7,617.11
2016,4,26,12,0,286.0,456.0,3.7,25.0,720.0,696.43,516.16
2016,4,26,12,15,593.0,291.5,3.7,25.0,840.0,793.17,592.83
2016,4,26,12,30,900.0,127.0,3.7,25.0,960.0,866.79,646.12
2016,4,26,12,45,637.0,270.5,3.75,25.0,857.5,763.09,571.29
2016,4,26,13,0,374.0,414.0,3.8,25.0,755.0,665.34,496.48
2016,4,26,13,15,624.0,274.5,3.8,25.0,832.5,702.25,528.63
2016,4,26,13,30,874.0,135.0,3.8,25.0,910.0,723.4,547.53
2016,4,26,13,45,866.0,134.5,3.85,25.0,886.5,680.2,515.34
2016,4,26,14,0,858.0,134.0,3.9,25.0,863.0,635.84,481.98
2016,4,26,14,15,849.5,132.5,3.85,25.0,832.5,589.39,446.08
2016,4,26,14,30,841.0,131.0,3.8,25.0,802.0,538.74,406.32
2016,4,26,14,45,826.5,130.0,3.8,25.0,765.0,488.1,365.64
2016,4,26,15,0,812.0,129.0,3.8,25.0,728.0,437.83,324.24
2016,4,26,15,15,797.0,126.0,3.7,24.5,685.5,386.31,281.45
2016,4,26,15,30,782.0,123.0,3.6,24.0,643.0,335.68,238.48
2016,4,26,15,45,760.0,120.0,3.55,24.0,596.0,284.4,194.48
2016,4,26,16,0,738.0,117.0,3.5,24.0,549.0,229.54,148.34
2016,4,26,16,15,712.5,112.5,3.3,23.5,499.0,180.42,109.06
2016,4,26,16,30,687.0,108.0,3.1,23.0,449.0,134.11,76.3
2016,4,26,16,45,652.0,102.0,2.95,23.0,397.0,89.28,52.76
2016,4,26,17,0,617.0,96.0,2.8,23.0,345.0,62.64,48.38
2016,4,26,17,15,570.5,88.5,2.6,22.5,293.0,60.02,46.39
2016,4,26,17,30,524.0,81.0,2.4,22.0,241.0,57.21,44.13
2016,4,26,17,45,458.0,71.5,2.25,21.5,191.0,52.41,40.01
2016,4,26,18,0,392.0,62.0,2.1,21.0,141.0,46.32,34.56
2016,4,26,18,15,298.0,48.5,2.1,20.5,98.0,36.98,26.08
2016,4,26,18,30,204.0,35.0,2.1,20.0,55.0,27.23,16.71
2016,4,26,18,45,102.0,17.5,2.15,19.5,27.5,13.75,0.0
2016,4,26,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,46.0,15.5,1.2,16.5,19.0,35.1,0.0
2016,4,27,6,0,92.0,31.0,1.2,17.0,38.0,99.99,69.73
2016,4,27,6,15,170.5,51.0,1.35,17.0,77.5,170.25,134.61
2016,4,27,6,30,249.0,71.0,1.5,17.0,117.0,246.44,200.37
2016,4,27,6,45,359.5,74.5,1.65,17.5,165.0,338.45,277.49
2016,4,27,7,0,470.0,78.0,1.8,18.0,213.0,434.53,355.48
2016,4,27,7,15,468.5,97.5,1.85,18.5,255.0,469.51,381.9
2016,4,27,7,30,467.0,117.0,1.9,19.0,297.0,508.03,410.03
2016,4,27,7,45,539.0,121.0,1.95,19.5,358.0,589.18,470.39
2016,4,27,8,0,611.0,125.0,2.0,20.0,419.0,668.8,526.97
2016,4,27,8,15,639.0,131.0,1.95,20.0,468.5,715.86,558.13
2016,4,27,8,30,667.0,137.0,1.9,20.0,518.0,762.24,588.4
2016,4,27,8,45,616.5,169.0,1.9,20.5,544.5,766.81,588.24
2016,4,27,9,0,566.0,201.0,1.9,21.0,571.0,760.76,580.31
2016,4,27,9,15,660.0,175.0,1.9,21.5,634.0,832.02,627.71
2016,4,27,9,30,754.0,149.0,1.9,22.0,697.0,892.23,664.85
2016,4,27,9,45,773.5,148.0,1.9,22.5,735.5,914.63,676.41
2016,4,27,10,0,793.0,147.0,1.9,23.0,774.0,934.43,686.63
2016,4,27,10,15,802.5,149.0,1.9,23.0,805.0,945.07,692.25
2016,4,27,10,30,812.0,151.0,1.9,23.0,836.0,952.71,696.14
2016,4,27,10,45,823.5,150.0,1.9,23.5,861.0,956.03,696.04
2016,4,27,11,0,835.0,149.0,1.9,24.0,886.0,956.24,694.1
2016,4,27,11,15,564.5,297.0,1.95,24.0,799.5,841.66,616.02
2016,4,27,11,30,294.0,445.0,2.0,24.0,713.0,718.2,525.81
2016,4,27,11,45,223.5,459.5,2.05,24.0,664.5,651.01,479.08
2016,4,27,12,0,153.0,474.0,2.1,24.0,616.0,592.48,436.99
2016,4,27,12,15,88.5,411.5,2.15,24.0,494.0,465.19,346.41
2016,4,27,12,30,24.0,349.0,2.2,24.0,372.0,347.59,260.17
2016,4,27,12,45,426.0,256.0,2.3,24.5,646.0,583.46,441.52
2016,4,27,13,0,828.0,163.0,2.4,25.0,920.0,785.76,585.57
2016,4,27,13,15,824.0,162.0,2.45,25.0,905.0,748.91,558.72
2016,4,27,13,30,820.0,161.0,2.5,25.0,890.0,710.44,531.61
2016,4,27,13,45,819.0,156.0,2.55,25.0,868.5,668.93,501.89
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,625.94,470.37
2016,4,27,14,15,532.5,268.5,2.65,25.0,716.0,524.99,393.85
2016,4,27,14,30,247.0,386.0,2.7,25.0,585.0,449.33,336.18
2016,4,27,14,45,320.5,348.5,2.75,25.0,594.0,436.52,326.52
2016,4,27,15,0,394.0,311.0,2.8,25.0,603.0,416.85,310.32
2016,4,27,15,15,373.5,296.5,2.75,25.0,560.5,373.73,276.62
2016,4,27,15,30,353.0,282.0,2.7,25.0,518.0,332.62,244.25
2016,4,27,15,45,280.0,272.5,2.65,25.0,451.5,283.85,207.66
2016,4,27,16,0,207.0,263.0,2.6,25.0,385.0,250.27,183.63
2016,4,27,16,15,170.5,240.0,2.4,24.5,334.5,212.91,156.5
2016,4,27,16,30,134.0,217.0,2.2,24.0,284.0,179.76,133.39
2016,4,27,16,45,125.5,193.5,2.0,24.0,251.0,151.65,113.98
2016,4,27,17,0,117.0,170.0,1.8,24.0,218.0,128.37,103.55
2016,4,27,17,15,107.0,146.0,1.65,23.0,185.0,112.34,90.75
2016,4,27,17,30,97.0,122.0,1.5,22.0,152.0,95.71,77.11
2016,4,27,17,45,80.0,99.0,1.35,21.5,120.5,79.16,63.01
2016,4,27,18,0,63.0,76.0,1.2,21.0,89.0,64.55,50.25
2016,4,27,18,15,38.5,55.0,1.15,20.5,62.0,47.57,35.15
2016,4,27,18,30,14.0,34.0,1.1,20.0,35.0,30.26,19.33
2016,4,27,18,45,7.0,17.0,1.1,20.0,17.5,15.64,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,7.5,0.45,16.5,7.5,6.94,0.0
2016,4,28,6,0,0.0,15.0,0.5,17.0,15.0,13.9,5.06
2016,4,28,6,15,0.0,30.5,0.7,17.0,30.5,28.32,17.85
2016,4,28,6,30,0.0,46.0,0.9,17.0,46.0,43.31,30.82
2016,4,28,6,45,0.0,64.5,1.1,17.5,64.5,62.23,46.9
2016,4,28,7,0,0.0,83.0,1.3,18.0,83.0,80.87,62.46
2016,4,28,7,15,101.5,120.0,1.4,18.0,159.5,212.31,173.14
2016,4,28,7,30,203.0,157.0,1.5,18.0,236.0,334.99,272.49
2016,4,28,7,45,120.0,173.0,1.6,18.5,221.5,292.37,235.16
2016,4,28,8,0,37.0,189.0,1.7,19.0,207.0,231.25,183.48
2016,4,28,8,15,51.5,217.0,1.7,19.5,245.0,273.94,216.64
2016,4,28,8,30,66.0,245.0,1.7,20.0,283.0,316.87,248.9
2016,4,28,8,45,104.0,275.0,1.75,20.5,341.0,383.25,299.11
2016,4,28,9,0,142.0,305.0,1.8,21.0,399.0,464.3,358.59
2016,4,28,9,15,191.0,324.0,1.85,21.0,458.5,529.58,406.36
2016,4,28,9,30,240.0,343.0,1.9,21.0,518.0,595.38,453.65
2016,4,28,9,45,528.0,239.0,1.95,21.5,650.0,781.03,589.95
2016,4,28,10,0,816.0,135.0,2.0,22.0,782.0,944.72,698.51
2016,4,28,10,15,824.0,137.0,2.1,22.5,812.0,954.09,701.52
2016,4,28,10,30,832.0,139.0,2.2,23.0,842.0,960.4,704.28
2016,4,28,10,45,839.0,140.0,2.3,23.5,866.0,953.71,698.69
2016,4,28,11,0,846.0,141.0,2.4,24.0,890.0,952.13,696.65
2016,4,28,11,15,850.0,142.0,2.45,24.0,906.0,944.64,691.68
2016,4,28,11,30,854.0,143.0,2.5,24.0,922.0,934.11,684.87
2016,4,28,11,45,856.0,143.0,2.6,24.5,930.5,917.85,673.49
2016,4,28,12,0,858.0,143.0,2.7,25.0,939.0,898.77,660.32
2016,4,28,12,15,858.5,143.5,2.75,25.0,940.0,876.13,645.72
2016,4,28,12,30,859.0,144.0,2.8,25.0,941.0,850.93,629.41
2016,4,28,12,45,850.5,148.0,2.9,25.0,932.5,819.18,608.92
2016,4,28,13,0,842.0,152.0,3.0,25.0,924.0,787.72,588.49
2016,4,28,13,15,558.0,295.0,3.05,25.0,803.0,675.71,505.37
2016,4,28,13,30,274.0,438.0,3.1,25.0,682.0,578.09,430.58
2016,4,28,13,45,390.5,385.0,3.15,25.5,723.5,591.62,441.77
2016,4,28,14,0,507.0,332.0,3.2,26.0,765.0,592.16,442.3
2016,4,28,14,15,651.5,240.5,3.2,26.0,776.5,567.6,425.34
2016,4,28,14,30,796.0,149.0,3.2,26.0,788.0,534.08,400.2
2016,4,28,14,45,625.0,216.5,3.2,26.0,704.5,465.75,347.21
2016,4,28,15,0,454.0,284.0,3.2,26.0,621.0,415.59,308.42
2016,4,28,15,15,356.0,294.0,3.05,25.5,549.0,366.34,271.33
2016,4,28,15,30,258.0,304.0,2.9,25.0,477.0,320.32,237.44
2016,4,28,15,45,142.5,264.0,2.8,25.0,359.0,250.83,186.97
2016,4,28,16,0,27.0,224.0,2.7,25.0,241.0,202.12,153.57
2016,4,28,16,15,13.5,161.0,2.5,24.5,169.5,146.28,111.17
2016,4,28,16,30,0.0,98.0,2.3,24.0,98.0,90.55,67.94
2016,4,28,16,45,0.0,86.5,2.15,24.0,86.5,80.21,59.9
2016,4,28,17,0,0.0,75.0,2.0,24.0,75.0,69.8,54.26
2016,4,28,17,15,0.0,64.0,1.75,23.5,64.0,59.52,45.75
2016,4,28,17,30,0.0,53.0,1.5,23.0,53.0,49.26,37.09
2016,4,28,17,45,180.0,60.0,1.25,22.5,97.0,47.63,35.74
2016,4,28,18,0,360.0,67.0,1.0,22.0,141.0,49.98,37.61
2016,4,28,18,15,272.5,52.0,0.95,21.5,98.5,39.59,28.26
2016,4,28,18,30,185.0,37.0,0.9,21.0,56.0,28.72,18.1
2016,4,28,18,45,92.5,18.5,0.9,20.5,28.0,14.49,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,113.5,15.5,1.35,14.5,25.5,82.82,0.0
2016,4,29,6,0,227.0,31.0,1.5,15.0,51.0,177.03,132.04
2016,4,29,6,15,331.0,43.0,1.5,15.0,95.0,258.92,208.43
2016,4,29,6,30,435.0,55.0,1.5,15.0,139.0,349.16,286.11
2016,4,29,6,45,501.5,64.0,1.5,15.5,189.5,420.75,345.74
2016,4,29,7,0,568.0,73.0,1.5,16.0,240.0,496.82,406.26
2016,4,29,7,15,615.0,79.5,1.55,16.5,293.0,559.87,454.43
2016,4,29,7,30,662.0,86.0,1.6,17.0,346.0,624.84,501.29
2016,4,29,7,45,697.0,91.0,1.7,18.0,399.5,680.01,538.45
2016,4,29,8,0,732.0,96.0,1.8,19.0,453.0,735.43,574.73
2016,4,29,8,15,757.0,100.0,1.9,19.5,504.0,777.23,601.58
2016,4,29,8,30,782.0,104.0,2.0,20.0,555.0,821.98,630.17
2016,4,29,8,45,800.5,107.5,2.1,20.5,603.0,858.9,652.93
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,893.84,674.18
2016,4,29,9,15,713.0,167.5,2.15,21.0,660.0,875.32,659.13
2016,4,29,9,30,607.0,224.0,2.1,21.0,669.0,842.72,634.42
2016,4,29,9,45,732.5,175.5,2.1,21.5,739.0,913.43,680.63
2016,4,29,10,0,858.0,127.0,2.1,22.0,809.0,969.28,714.18
2016,4,29,10,15,865.0,128.5,2.05,22.0,839.0,977.51,717.25
2016,4,29,10,30,872.0,130.0,2.0,22.0,869.0,982.64,718.92
2016,4,29,10,45,872.5,134.0,1.95,22.5,891.0,980.92,714.94
2016,4,29,11,0,873.0,138.0,1.9,23.0,913.0,975.99,709.11
2016,4,29,11,15,876.0,139.0,1.8,23.0,928.5,967.29,701.78
2016,4,29,11,30,879.0,140.0,1.7,23.0,944.0,955.51,692.61
2016,4,29,11,45,877.5,142.0,1.65,23.5,951.0,937.56,678.95
2016,4,29,12,0,876.0,144.0,1.6,24.0,958.0,916.81,663.7
2016,4,29,12,15,875.5,144.0,1.55,24.0,958.0,892.41,647.49
2016,4,29,12,30,875.0,144.0,1.5,24.0,958.0,865.46,629.7
2016,4,29,12,45,873.0,143.0,1.45,24.5,950.0,834.01,607.81
2016,4,29,13,0,871.0,142.0,1.4,25.0,942.0,800.37,584.56
2016,4,29,13,15,866.5,141.0,1.5,25.0,926.0,762.86,561.35
2016,4,29,13,30,862.0,140.0,1.6,25.0,910.0,723.61,535.34
2016,4,29,13,45,852.0,141.0,1.75,25.0,886.0,680.9,506.1
2016,4,29,14,0,842.0,142.0,1.9,25.0,862.0,635.5,474.04
2016,4,29,14,15,833.0,140.0,1.95,25.0,831.5,588.32,439.2
2016,4,29,14,30,824.0,138.0,2.0,25.0,801.0,540.59,402.95
2016,4,29,14,45,807.0,138.0,2.1,25.0,763.5,490.49,364.05
2016,4,29,15,0,790.0,138.0,2.2,25.0,726.0,441.02,324.49
2016,4,29,15,15,775.0,135.0,2.15,25.0,684.0,390.67,282.93
2016,4,29,15,30,760.0,132.0,2.1,25.0,642.0,341.26,241.31
2016,4,29,15,45,740.5,127.5,2.1,25.0,596.0,285.09,194.42
2016,4,29,16,0,721.0,123.0,2.1,25.0,550.0,235.78,153.06
2016,4,29,16,15,488.0,166.5,2.0,24.5,444.0,194.41,128.66
2016,4,29,16,30,255.0,210.0,1.9,24.0,338.0,180.35,128.83
2016,4,29,16,45,406.5,158.5,1.8,24.0,336.5,126.37,86.28
2016,4,29,17,0,558.0,107.0,1.7,24.0,335.0,70.51,54.79
2016,4,29,17,15,509.0,100.0,1.55,23.5,285.5,68.72,53.61
2016,4,29,17,30,460.0,93.0,1.4,23.0,236.0,66.09,51.56
2016,4,29,17,45,404.5,80.5,1.25,22.5,188.5,58.57,45.16
2016,4,29,18,0,349.0,68.0,1.1,22.0,141.0,50.65,38.19
2016,4,29,18,15,267.5,53.0,1.05,21.0,99.5,40.3,28.97
2016,4,29,18,30,186.0,38.0,1.0,20.0,58.0,29.47,18.91
2016,4,29,18,45,93.0,19.0,1.0,19.5,29.0,14.87,1.03
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.5,2.45,14.5,3.5,3.24,0.0
2016,4,30,6,0,0.0,7.0,2.7,15.0,7.0,6.48,0.0
2016,4,30,6,15,0.0,13.5,2.75,15.0,13.5,12.5,4.82
2016,4,30,6,30,0.0,20.0,2.8,15.0,20.0,18.54,10.12
2016,4,30,6,45,0.0,27.5,2.9,15.5,27.5,25.51,16.14
2016,4,30,7,0,0.0,35.0,3.0,16.0,35.0,32.48,22.08
2016,4,30,7,15,0.0,43.5,3.0,16.0,43.5,40.4,28.77
2016,4,30,7,30,0.0,52.0,3.0,16.0,52.0,48.33,35.39
2016,4,30,7,45,0.0,52.0,3.0,16.0,52.0,48.34,35.26
2016,4,30,8,0,0.0,52.0,3.0,16.0,52.0,48.35,35.13
2016,4,30,8,15,0.0,82.5,2.9,16.0,82.5,76.84,58.74
2016,4,30,8,30,0.0,113.0,2.8,16.0,113.0,106.38,82.86
2016,4,30,8,45,0.0,122.5,2.7,16.5,122.5,115.51,89.85
2016,4,30,9,0,0.0,132.0,2.6,17.0,132.0,124.63,96.78
2016,4,30,9,15,27.0,226.0,2.55,17.0,246.5,254.37,200.98
2016,4,30,9,30,54.0,320.0,2.5,17.0,361.0,380.55,298.2
2016,4,30,9,45,31.0,263.0,2.5,17.0,286.5,294.63,230.59
2016,4,30,10,0,8.0,206.0,2.5,17.0,212.0,203.81,158.8
2016,4,30,10,15,41.5,303.0,2.5,17.0,338.0,342.98,267.85
2016,4,30,10,30,75.0,400.0,2.5,17.0,464.0,474.12,366.1
2016,4,30,10,45,77.5,408.0,2.5,17.5,476.0,480.91,369.31
2016,4,30,11,0,80.0,416.0,2.5,18.0,488.0,487.31,372.92
2016,4,30,11,15,40.5,278.0,2.5,18.0,315.0,308.08,238.13
2016,4,30,11,30,1.0,140.0,2.5,18.0,142.0,132.29,100.68
2016,4,30,11,45,1.5,141.5,2.55,18.0,143.5,134.04,102.33
2016,4,30,12,0,2.0,143.0,2.6,18.0,145.0,135.73,103.67
2016,4,30,12,15,1.0,99.0,2.6,18.0,100.0,93.49,70.0
2016,4,30,12,30,0.0,55.0,2.6,18.0,55.0,51.44,36.18
2016,4,30,12,45,0.0,95.0,2.6,18.5,95.0,88.81,66.19
2016,4,30,13,0,0.0,135.0,2.6,19.0,135.0,125.96,95.58
2016,4,30,13,15,5.5,186.5,2.55,19.0,192.0,177.37,136.2
2016,4,30,13,30,11.0,238.0,2.5,19.0,249.0,227.62,175.35
2016,4,30,13,45,12.0,248.5,2.5,19.0,260.0,236.66,182.33
2016,4,30,14,0,13.0,259.0,2.5,19.0,271.0,245.36,189.19
2016,4,30,14,15,12.0,247.0,2.45,18.5,257.5,232.71,179.88
2016,4,30,14,30,11.0,235.0,2.4,18.0,244.0,220.21,170.71
2016,4,30,14,45,10.5,228.5,2.4,18.0,237.0,212.9,165.26
2016,4,30,15,0,10.0,222.0,2.4,18.0,230.0,205.6,159.81
2016,4,30,15,15,5.0,141.5,2.4,18.0,145.5,132.25,101.95
2016,4,30,15,30,0.0,61.0,2.4,18.0,61.0,56.83,41.21
2016,4,30,15,45,0.0,103.5,2.4,18.0,103.5,96.15,73.57
2016,4,30,16,0,0.0,146.0,2.4,18.0,146.0,132.89,103.6
2016,4,30,16,15,0.5,149.5,2.35,17.5,150.0,134.99,105.75
2016,4,30,16,30,1.0,153.0,2.3,17.0,154.0,136.47,107.51
2016,4,30,16,45,0.5,100.5,2.3,17.0,101.0,92.2,71.5
2016,4,30,17,0,0.0,48.0,2.3,17.0,48.0,44.6,33.75
2016,4,30,17,15,0.0,40.5,2.25,16.5,40.5,37.61,27.78
2016,4,30,17,30,0.0,33.0,2.2,16.0,33.0,30.62,21.69
2016,4,30,17,45,0.0,26.0,2.2,16.0,26.0,24.11,15.88
2016,4,30,18,0,0.0,19.0,2.2,16.0,19.0,17.61,10.0
2016,4,30,18,15,0.0,13.0,2.2,15.5,13.0,12.04,4.94
2016,4,30,18,30,0.0,7.0,2.2,15.0,7.0,6.48,0.0
2016,4,30,18,45,0.0,3.5,2.2,15.0,3.5,3.24,0.0
2016,4,30,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.5,2.8,15.0,3.5,3.24,0.0
2016,5,1,6,0,0.0,7.0,2.7,15.0,7.0,6.48,0.0
2016,5,1,6,15,0.0,13.5,2.7,15.0,13.5,12.5,4.83
2016,5,1,6,30,0.0,20.0,2.7,15.0,20.0,18.54,10.13
2016,5,1,6,45,0.0,28.0,2.7,15.5,28.0,25.97,16.55
2016,5,1,7,0,0.0,36.0,2.7,16.0,36.0,33.42,22.88
2016,5,1,7,15,0.0,33.0,2.65,16.0,33.0,30.63,20.47
2016,5,1,7,30,0.0,30.0,2.6,16.0,30.0,27.85,18.05
2016,5,1,7,45,0.0,31.0,2.55,16.5,31.0,28.79,18.72
2016,5,1,8,0,0.0,32.0,2.5,17.0,32.0,29.73,19.39
2016,5,1,8,15,15.5,129.0,2.5,17.0,138.0,136.07,107.85
2016,5,1,8,30,31.0,226.0,2.5,17.0,244.0,263.68,210.03
2016,5,1,8,45,18.5,208.5,2.55,17.5,219.5,219.63,173.43
2016,5,1,9,0,6.0,191.0,2.6,18.0,195.0,189.22,148.14
2016,5,1,9,15,3.0,122.5,2.65,18.5,124.5,117.98,90.65
2016,5,1,9,30,0.0,54.0,2.7,19.0,54.0,50.33,35.56
2016,5,1,9,45,102.5,222.0,2.8,19.5,304.0,331.3,261.19
2016,5,1,10,0,205.0,390.0,2.9,20.0,554.0,609.12,466.87
2016,5,1,10,15,181.0,407.5,2.85,20.5,556.5,600.72,456.37
2016,5,1,10,30,157.0,425.0,2.8,21.0,559.0,591.22,446.97
2016,5,1,10,45,83.5,320.5,2.75,21.5,392.0,396.71,302.95
2016,5,1,11,0,10.0,216.0,2.7,22.0,225.0,213.7,162.43
2016,5,1,11,15,18.0,287.0,2.6,22.5,304.0,288.92,219.69
2016,5,1,11,30,26.0,358.0,2.5,23.0,383.0,370.92,279.81
2016,5,1,11,45,24.5,353.0,2.45,23.5,376.5,361.57,271.8
2016,5,1,12,0,23.0,348.0,2.4,24.0,370.0,347.62,260.87
2016,5,1,12,15,18.0,303.0,2.4,24.0,320.0,299.27,225.07
2016,5,1,12,30,13.0,258.0,2.4,24.0,270.0,251.77,189.61
2016,5,1,12,45,19.0,305.0,2.4,24.0,322.5,298.97,225.2
2016,5,1,13,0,25.0,352.0,2.4,24.0,375.0,344.42,258.79
2016,5,1,13,15,125.5,401.0,2.45,24.0,513.5,457.05,343.29
2016,5,1,13,30,226.0,450.0,2.5,24.0,652.0,559.32,417.36
2016,5,1,13,45,116.0,313.5,2.65,24.0,417.5,357.04,269.85
2016,5,1,14,0,6.0,177.0,2.8,24.0,183.0,167.4,125.82
2016,5,1,14,15,38.0,275.0,2.85,24.0,306.5,267.62,203.28
2016,5,1,14,30,70.0,373.0,2.9,24.0,430.0,361.11,273.16
2016,5,1,14,45,428.5,256.0,2.95,24.0,578.5,410.79,310.26
2016,5,1,15,0,787.0,139.0,3.0,24.0,727.0,443.68,330.02
2016,5,1,15,15,660.0,180.0,2.85,23.5,654.0,383.16,282.0
2016,5,1,15,30,533.0,221.0,2.7,23.0,581.0,339.73,248.02
2016,5,1,15,45,485.0,221.0,2.6,23.0,531.0,295.53,212.3
2016,5,1,16,0,437.0,221.0,2.5,23.0,481.0,256.17,181.08
2016,5,1,16,15,395.5,207.5,2.3,22.5,427.5,212.76,148.06
2016,5,1,16,30,354.0,194.0,2.1,22.0,374.0,181.25,126.38
2016,5,1,16,45,439.0,154.5,1.9,22.0,353.5,127.4,86.06
2016,5,1,17,0,524.0,115.0,1.7,22.0,333.0,77.45,61.16
2016,5,1,17,15,477.0,107.5,1.55,21.5,284.0,74.3,58.84
2016,5,1,17,30,430.0,100.0,1.4,21.0,235.0,70.96,56.18
2016,5,1,17,45,377.5,86.0,1.25,20.5,188.5,62.48,48.93
2016,5,1,18,0,325.0,72.0,1.1,20.0,142.0,53.53,41.05
2016,5,1,18,15,250.5,56.0,1.1,19.5,101.0,42.51,31.12
2016,5,1,18,30,176.0,40.0,1.1,19.0,60.0,30.96,20.41
2016,5,1,18,45,88.0,20.0,1.15,19.0,30.0,15.6,3.3
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.5,17.0,1.6,17.5,28.0,85.31,15.47
2016,5,2,6,0,217.0,34.0,1.7,18.0,56.0,176.73,134.08
2016,5,2,6,15,310.0,46.5,1.75,18.0,98.5,250.92,201.03
2016,5,2,6,30,403.0,59.0,1.8,18.0,141.0,337.64,274.91
2016,5,2,6,45,202.5,80.5,1.9,18.5,122.0,236.18,193.1
2016,5,2,7,0,2.0,102.0,2.0,19.0,103.0,103.51,80.78
2016,5,2,7,15,1.0,109.5,2.0,19.5,110.0,108.38,84.69
2016,5,2,7,30,0.0,117.0,2.0,20.0,117.0,113.75,88.63
2016,5,2,7,45,11.0,150.0,2.05,20.5,155.5,156.52,123.15
2016,5,2,8,0,22.0,183.0,2.1,21.0,194.0,199.83,157.29
2016,5,2,8,15,54.5,220.0,2.05,21.0,251.0,279.48,220.11
2016,5,2,8,30,87.0,257.0,2.0,21.0,308.0,349.0,273.4
2016,5,2,8,45,180.0,277.5,2.0,21.5,394.0,468.28,363.91
2016,5,2,9,0,273.0,298.0,2.0,22.0,480.0,591.14,452.97
2016,5,2,9,15,525.0,218.0,2.0,22.0,596.0,752.51,572.01
2016,5,2,9,30,777.0,138.0,2.0,22.0,712.0,908.12,676.8
2016,5,2,9,45,794.5,137.0,2.0,22.5,750.0,928.8,686.18
2016,5,2,10,0,812.0,136.0,2.0,23.0,788.0,946.83,695.24
2016,5,2,10,15,820.0,138.0,2.1,23.5,818.0,956.13,699.77
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,962.4,702.5
2016,5,2,10,45,829.0,145.0,2.3,24.5,870.0,962.0,701.03
2016,5,2,11,0,830.0,150.0,2.4,25.0,892.0,958.45,697.67
2016,5,2,11,15,483.0,309.0,2.45,25.0,742.5,780.86,575.17
2016,5,2,11,30,136.0,468.0,2.5,25.0,593.0,589.19,433.68
2016,5,2,11,45,263.0,442.0,2.65,25.0,687.0,677.14,500.04
2016,5,2,12,0,390.0,416.0,2.8,25.0,781.0,752.83,555.05
2016,5,2,12,15,615.0,285.0,2.9,25.0,861.0,811.15,601.1
2016,5,2,12,30,840.0,154.0,3.0,25.0,941.0,848.84,629.57
2016,5,2,12,45,831.5,158.0,3.15,25.5,932.0,820.96,610.17
2016,5,2,13,0,823.0,162.0,3.3,26.0,923.0,787.18,587.13
2016,5,2,13,15,564.5,297.0,3.35,26.0,815.0,685.69,511.54
2016,5,2,13,30,306.0,432.0,3.4,26.0,707.0,597.04,443.6
2016,5,2,13,45,545.0,300.5,3.45,26.0,775.5,620.97,465.5
2016,5,2,14,0,784.0,169.0,3.5,26.0,844.0,627.61,472.85
2016,5,2,14,15,775.0,166.5,3.3,25.5,814.5,582.5,438.73
2016,5,2,14,30,766.0,164.0,3.1,25.0,785.0,537.0,403.78
2016,5,2,14,45,550.0,248.0,2.95,24.5,684.0,462.47,346.69
2016,5,2,15,0,334.0,332.0,2.8,24.0,583.0,412.08,308.58
2016,5,2,15,15,167.0,208.0,2.65,23.5,333.5,232.73,175.12
2016,5,2,15,30,0.0,84.0,2.5,23.0,84.0,78.32,57.46
2016,5,2,15,45,61.0,177.0,2.4,23.0,213.5,171.19,129.59
2016,5,2,16,0,122.0,270.0,2.3,23.0,343.0,240.31,180.81
2016,5,2,16,15,269.0,226.0,2.3,22.5,368.5,214.05,154.42
2016,5,2,16,30,416.0,182.0,2.3,22.0,394.0,172.68,116.99
2016,5,2,16,45,208.0,130.0,2.3,22.0,236.0,107.9,76.66
2016,5,2,17,0,0.0,78.0,2.3,22.0,78.0,72.55,57.02
2016,5,2,17,15,0.0,66.5,2.35,21.5,66.5,61.86,48.13
2016,5,2,17,30,0.0,55.0,2.4,21.0,55.0,51.12,39.03
2016,5,2,17,45,0.0,44.0,2.45,21.0,44.0,40.87,30.1
2016,5,2,18,0,0.0,33.0,2.5,21.0,33.0,30.63,21.05
2016,5,2,18,15,0.0,23.5,2.6,20.5,23.5,21.79,13.18
2016,5,2,18,30,0.0,14.0,2.7,20.0,14.0,12.97,5.26
2016,5,2,18,45,0.0,7.0,2.85,20.0,7.0,6.48,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,16.5,3.05,17.0,16.5,15.32,0.0
2016,5,3,6,0,0.0,33.0,3.0,17.0,33.0,33.27,21.03
2016,5,3,6,15,18.0,53.5,2.95,17.0,57.5,70.8,53.42
2016,5,3,6,30,36.0,74.0,2.9,17.0,82.0,104.84,82.99
2016,5,3,6,45,52.5,96.0,2.85,17.5,110.5,140.81,113.64
2016,5,3,7,0,69.0,118.0,2.8,18.0,139.0,177.51,144.24
2016,5,3,7,15,34.5,110.5,2.8,18.0,121.0,141.01,113.19
2016,5,3,7,30,0.0,103.0,2.8,18.0,103.0,98.61,76.84
2016,5,3,7,45,0.0,114.0,2.8,18.0,114.0,109.03,85.21
2016,5,3,8,0,0.0,125.0,2.8,18.0,125.0,119.48,93.44
2016,5,3,8,15,14.5,175.5,2.85,18.0,184.5,183.61,145.62
2016,5,3,8,30,29.0,226.0,2.9,18.0,244.0,261.66,207.57
2016,5,3,8,45,127.0,267.0,3.0,18.5,351.5,408.31,323.48
2016,5,3,9,0,225.0,308.0,3.1,19.0,459.0,544.49,426.61
2016,5,3,9,15,152.5,324.5,2.95,19.5,430.0,494.7,384.35
2016,5,3,9,30,80.0,341.0,2.8,20.0,401.0,428.39,330.84
2016,5,3,9,45,90.5,363.5,2.7,20.5,434.5,460.28,353.53
2016,5,3,10,0,101.0,386.0,2.6,21.0,468.0,491.67,375.04
2016,5,3,10,15,94.5,399.0,2.5,21.5,478.0,495.76,375.93
2016,5,3,10,30,88.0,412.0,2.4,22.0,488.0,499.36,376.66
2016,5,3,10,45,106.0,431.0,2.35,22.5,524.5,532.33,399.4
2016,5,3,11,0,124.0,450.0,2.3,23.0,561.0,574.0,427.66
2016,5,3,11,15,159.0,460.5,2.25,23.0,605.5,611.0,453.76
2016,5,3,11,30,194.0,471.0,2.2,23.0,650.0,646.15,478.27
2016,5,3,11,45,275.5,453.0,2.2,23.0,710.0,699.49,516.8
2016,5,3,12,0,357.0,435.0,2.2,23.0,770.0,742.15,547.38
2016,5,3,12,15,617.5,286.5,2.2,23.0,866.0,815.5,604.16
2016,5,3,12,30,878.0,138.0,2.2,23.0,962.0,867.41,641.1
2016,5,3,12,45,874.0,139.5,2.25,23.0,954.0,836.65,620.58
2016,5,3,13,0,870.0,141.0,2.3,23.0,946.0,803.79,599.27
2016,5,3,13,15,867.0,140.0,2.35,23.0,931.5,767.55,575.48
2016,5,3,13,30,864.0,139.0,2.4,23.0,917.0,729.49,549.27
2016,5,3,13,45,526.5,285.5,2.5,23.0,756.0,596.92,449.96
2016,5,3,14,0,189.0,432.0,2.6,23.0,595.0,492.68,369.82
2016,5,3,14,15,94.5,258.0,2.55,23.0,339.5,281.95,214.49
2016,5,3,14,30,0.0,84.0,2.5,23.0,84.0,78.44,56.98
