Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,14,45,269.5,171.0,2.5,23.0,373.5,268.34,205.57
2016,5,3,15,0,539.0,258.0,2.5,23.0,663.0,435.67,326.61
2016,5,3,15,15,440.0,274.5,2.45,23.0,593.0,380.42,282.91
2016,5,3,15,30,341.0,291.0,2.4,23.0,523.0,340.61,252.53
2016,5,3,15,45,170.5,170.5,2.4,23.0,286.5,182.42,134.57
2016,5,3,16,0,0.0,50.0,2.4,23.0,50.0,46.53,32.21
2016,5,3,16,15,361.0,75.0,2.2,22.5,260.0,108.06,66.89
2016,5,3,16,30,722.0,100.0,2.0,22.0,470.0,143.87,81.37
2016,5,3,16,45,497.5,131.5,1.85,22.0,373.5,116.64,74.85
2016,5,3,17,0,273.0,163.0,1.7,22.0,277.0,117.05,94.79
2016,5,3,17,15,254.5,143.0,1.5,21.5,238.0,104.81,84.84
2016,5,3,17,30,236.0,123.0,1.3,21.0,199.0,91.97,74.19
2016,5,3,17,45,206.0,102.5,1.15,20.5,160.0,78.17,62.47
2016,5,3,18,0,176.0,82.0,1.0,20.0,121.0,63.8,49.94
2016,5,3,18,15,136.5,62.0,0.95,19.5,87.5,49.2,36.93
2016,5,3,18,30,97.0,42.0,0.9,19.0,54.0,34.06,23.17
2016,5,3,18,45,48.5,24.0,0.9,18.5,30.0,20.87,8.08
2016,5,3,19,0,0.0,6.0,0.9,18.0,6.0,5.72,0.0
2016,5,3,19,15,0.0,3.0,1.0,18.0,3.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,22.0,18.5,1.9,11.5,20.5,34.64,10.62
2016,5,4,6,0,44.0,37.0,2.0,12.0,41.0,73.24,54.64
2016,5,4,6,15,70.5,58.0,1.95,12.0,70.5,114.94,92.23
2016,5,4,6,30,97.0,79.0,1.9,12.0,100.0,157.58,129.97
2016,5,4,6,45,121.5,99.5,1.9,12.5,133.0,199.72,166.32
2016,5,4,7,0,146.0,120.0,1.9,13.0,166.0,243.34,202.9
2016,5,4,7,15,73.0,104.5,1.85,13.5,127.5,171.91,141.73
2016,5,4,7,30,0.0,89.0,1.8,14.0,89.0,83.93,65.61
2016,5,4,7,45,363.0,97.0,1.8,14.5,279.0,419.75,348.68
2016,5,4,8,0,726.0,105.0,1.8,15.0,469.0,748.02,594.61
2016,5,4,8,15,751.0,109.0,1.75,15.0,520.5,793.42,621.29
2016,5,4,8,30,776.0,113.0,1.7,15.0,572.0,833.63,646.61
2016,5,4,8,45,796.0,116.0,1.65,15.5,620.0,871.13,668.43
2016,5,4,9,0,816.0,119.0,1.6,16.0,668.0,906.7,688.53
2016,5,4,9,15,830.5,122.0,1.6,16.5,711.0,934.94,704.06
2016,5,4,9,30,845.0,125.0,1.6,17.0,754.0,960.61,717.86
2016,5,4,9,45,858.5,126.0,1.6,17.5,792.5,980.34,727.72
2016,5,4,10,0,872.0,127.0,1.6,18.0,831.0,988.87,730.38
2016,5,4,10,15,655.5,239.5,1.75,18.0,780.0,911.58,680.15
2016,5,4,10,30,439.0,352.0,1.9,18.0,729.0,809.85,606.42
2016,5,4,10,45,287.0,402.5,2.05,18.5,652.0,698.74,525.85
2016,5,4,11,0,135.0,453.0,2.2,19.0,575.0,587.68,442.78
2016,5,4,11,15,253.0,436.5,2.35,19.0,669.5,684.21,515.74
2016,5,4,11,30,371.0,420.0,2.5,19.0,764.0,767.7,576.78
2016,5,4,11,45,337.0,439.5,2.65,19.0,754.0,742.81,558.18
2016,5,4,12,0,303.0,459.0,2.8,19.0,744.0,717.39,539.94
2016,5,4,12,15,610.0,295.0,2.85,19.0,868.5,817.59,619.23
2016,5,4,12,30,917.0,131.0,2.9,19.0,993.0,894.91,675.14
2016,5,4,12,45,474.0,255.0,3.0,19.0,700.5,625.56,481.16
2016,5,4,13,0,31.0,379.0,3.1,19.0,408.0,373.66,285.41
2016,5,4,13,15,169.5,406.5,3.1,19.0,560.5,494.96,380.0
2016,5,4,13,30,308.0,434.0,3.1,19.0,713.0,601.13,458.9
2016,5,4,13,45,315.5,420.0,3.15,19.0,699.0,575.68,439.84
2016,5,4,14,0,323.0,406.0,3.2,19.0,685.0,549.4,420.63
2016,5,4,14,15,382.5,366.0,3.15,19.0,685.5,530.76,407.1
2016,5,4,14,30,442.0,326.0,3.1,19.0,686.0,501.98,385.28
2016,5,4,14,45,252.5,331.5,3.1,19.0,535.5,395.56,304.21
2016,5,4,15,0,63.0,337.0,3.1,19.0,385.0,315.81,243.89
2016,5,4,15,15,60.0,316.0,3.05,19.0,359.5,291.47,225.51
2016,5,4,15,30,57.0,295.0,3.0,19.0,334.0,267.64,207.22
2016,5,4,15,45,66.5,279.0,2.95,19.0,321.5,251.35,194.37
2016,5,4,16,0,76.0,263.0,2.9,19.0,309.0,234.04,180.53
2016,5,4,16,15,420.5,179.0,2.7,18.5,398.5,198.72,138.41
2016,5,4,16,30,765.0,95.0,2.5,18.0,488.0,151.98,87.24
2016,5,4,16,45,738.0,89.5,2.4,18.0,435.5,103.97,57.74
2016,5,4,17,0,711.0,84.0,2.3,18.0,383.0,53.39,41.26
2016,5,4,17,15,670.5,78.5,2.05,17.5,329.5,51.43,39.8
2016,5,4,17,30,630.0,73.0,1.8,17.0,276.0,49.78,38.52
2016,5,4,17,45,570.0,65.5,1.55,16.5,224.0,46.33,35.55
2016,5,4,18,0,510.0,58.0,1.3,16.0,172.0,42.67,32.24
2016,5,4,18,15,420.5,48.0,1.25,15.0,125.0,36.53,26.59
2016,5,4,18,30,331.0,38.0,1.2,14.0,78.0,30.05,20.33
2016,5,4,18,45,196.0,24.0,1.15,13.5,44.5,19.23,7.85
2016,5,4,19,0,61.0,10.0,1.1,13.0,11.0,9.53,0.0
2016,5,4,19,15,30.5,5.0,1.1,13.0,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,10.19,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,20.41,11.31
2016,5,5,6,15,0.0,38.0,2.65,10.0,38.0,35.31,24.6
2016,5,5,6,30,0.0,54.0,2.8,10.0,54.0,51.51,38.94
2016,5,5,6,45,0.0,71.5,3.0,10.5,71.5,69.17,54.29
2016,5,5,7,0,0.0,89.0,3.2,11.0,89.0,86.61,69.16
2016,5,5,7,15,0.0,99.0,3.3,11.0,99.0,95.64,76.73
2016,5,5,7,30,0.0,109.0,3.4,11.0,109.0,104.84,84.3
2016,5,5,7,45,0.0,122.5,3.55,11.5,122.5,117.83,94.79
2016,5,5,8,0,0.0,136.0,3.7,12.0,136.0,130.81,105.11
2016,5,5,8,15,0.0,85.5,3.7,12.0,85.5,79.65,61.92
2016,5,5,8,30,0.0,35.0,3.7,12.0,35.0,32.55,22.02
2016,5,5,8,45,0.0,27.5,3.75,12.5,27.5,25.58,16.02
2016,5,5,9,0,0.0,20.0,3.8,13.0,20.0,18.61,10.05
2016,5,5,9,15,0.0,57.0,3.8,13.0,57.0,53.12,38.92
2016,5,5,9,30,0.0,94.0,3.8,13.0,94.0,87.76,67.54
2016,5,5,9,45,0.0,87.5,3.85,13.0,87.5,81.69,62.36
2016,5,5,10,0,0.0,81.0,3.9,13.0,81.0,75.63,57.25
2016,5,5,10,15,0.0,61.0,3.85,13.0,61.0,56.95,41.73
2016,5,5,10,30,0.0,41.0,3.8,13.0,41.0,38.27,26.21
2016,5,5,10,45,5.0,123.0,3.8,13.5,128.0,120.29,93.65
2016,5,5,11,0,10.0,205.0,3.8,14.0,215.0,203.18,160.06
2016,5,5,11,15,11.0,216.5,3.75,14.0,227.0,214.68,168.92
2016,5,5,11,30,12.0,228.0,3.7,14.0,239.0,226.01,177.78
2016,5,5,11,45,9.5,201.5,3.65,14.0,211.0,198.0,155.36
2016,5,5,12,0,7.0,175.0,3.6,14.0,183.0,170.3,133.19
2016,5,5,12,15,15.5,264.5,3.55,14.0,279.5,261.13,205.36
2016,5,5,12,30,24.0,354.0,3.5,14.0,376.0,352.51,276.14
2016,5,5,12,45,21.5,338.5,3.5,14.0,359.0,332.05,260.05
2016,5,5,13,0,19.0,323.0,3.5,14.0,342.0,313.97,246.13
2016,5,5,13,15,17.0,298.5,3.55,14.0,314.5,288.4,226.42
2016,5,5,13,30,15.0,274.0,3.6,14.0,287.0,263.21,206.9
2016,5,5,13,45,18.0,294.5,3.7,14.0,310.0,282.06,221.97
2016,5,5,14,0,21.0,315.0,3.8,14.0,333.0,300.13,236.3
2016,5,5,14,15,52.0,350.0,3.85,14.0,393.0,339.42,267.46
2016,5,5,14,30,83.0,385.0,3.9,14.0,453.0,378.48,297.9
2016,5,5,14,45,55.5,339.0,3.95,14.0,384.0,320.76,253.03
2016,5,5,15,0,28.0,293.0,4.0,14.0,315.0,266.37,210.7
2016,5,5,15,15,14.5,224.0,3.95,13.5,235.0,207.73,164.81
2016,5,5,15,30,1.0,155.0,3.9,13.0,155.0,142.33,112.62
2016,5,5,15,45,60.5,214.0,3.85,12.5,250.0,200.97,159.38
2016,5,5,16,0,120.0,273.0,3.8,12.0,345.0,243.35,191.68
2016,5,5,16,15,84.5,241.0,3.75,11.5,289.5,211.79,167.74
2016,5,5,16,30,49.0,209.0,3.7,11.0,234.0,176.81,141.39
2016,5,5,16,45,97.5,192.5,3.65,11.0,236.0,161.35,128.03
2016,5,5,17,0,146.0,176.0,3.6,11.0,238.0,133.26,113.32
2016,5,5,17,15,132.5,154.5,3.55,10.5,204.5,118.18,100.56
2016,5,5,17,30,119.0,133.0,3.5,10.0,171.0,103.33,87.73
2016,5,5,17,45,105.0,109.5,3.45,9.5,139.0,86.71,73.0
2016,5,5,18,0,91.0,86.0,3.4,9.0,107.0,69.55,57.44
2016,5,5,18,15,69.0,64.5,3.35,8.5,78.0,53.21,42.31
2016,5,5,18,30,47.0,43.0,3.3,8.0,49.0,36.41,26.5
2016,5,5,18,45,23.5,25.0,3.3,8.0,28.0,22.5,11.03
2016,5,5,19,0,0.0,7.0,3.3,8.0,7.0,6.67,0.0
2016,5,5,19,15,0.0,3.5,3.3,7.5,3.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,15.5,2.25,8.5,15.5,14.38,3.0
2016,5,6,6,0,0.0,31.0,2.4,9.0,31.0,29.53,19.04
2016,5,6,6,15,0.5,51.5,2.55,9.5,51.5,52.05,39.0
2016,5,6,6,30,1.0,72.0,2.7,10.0,72.0,73.71,58.05
2016,5,6,6,45,10.0,92.5,2.85,10.5,95.5,100.36,81.28
2016,5,6,7,0,19.0,113.0,3.0,11.0,119.0,127.41,104.46
2016,5,6,7,15,91.0,141.5,3.15,11.5,178.5,231.8,193.76
2016,5,6,7,30,163.0,170.0,3.3,12.0,238.0,321.74,268.59
2016,5,6,7,45,159.0,195.0,3.5,12.5,268.5,350.64,290.33
2016,5,6,8,0,155.0,220.0,3.7,13.0,299.0,378.44,310.95
2016,5,6,8,15,234.5,234.5,3.8,13.5,367.5,478.15,390.14
2016,5,6,8,30,314.0,249.0,3.9,14.0,436.0,567.9,459.32
2016,5,6,8,45,563.0,184.5,4.0,14.5,552.5,738.37,592.37
2016,5,6,9,0,812.0,120.0,4.1,15.0,669.0,906.39,711.99
2016,5,6,9,15,622.5,207.5,4.05,15.0,644.0,840.93,661.61
2016,5,6,9,30,433.0,295.0,4.0,15.0,619.0,755.06,592.35
2016,5,6,9,45,334.0,344.0,4.0,15.5,601.0,700.61,547.79
2016,5,6,10,0,235.0,393.0,4.0,16.0,583.0,642.3,500.01
2016,5,6,10,15,162.0,404.5,3.95,16.0,538.0,579.73,450.87
2016,5,6,10,30,89.0,416.0,3.9,16.0,493.0,504.62,392.0
2016,5,6,10,45,184.5,428.5,3.85,16.5,593.5,616.61,476.9
2016,5,6,11,0,280.0,441.0,3.8,17.0,694.0,724.16,554.98
2016,5,6,11,15,140.0,272.0,3.75,17.0,398.5,404.55,316.87
2016,5,6,11,30,0.0,103.0,3.7,17.0,103.0,96.5,72.47
2016,5,6,11,45,36.0,278.0,3.7,17.0,312.0,299.51,233.99
2016,5,6,12,0,72.0,453.0,3.7,17.0,521.0,496.94,382.98
2016,5,6,12,15,145.5,467.0,3.7,17.0,604.5,571.62,439.2
2016,5,6,12,30,219.0,481.0,3.7,17.0,688.0,636.6,487.82
2016,5,6,12,45,260.5,467.0,3.7,17.0,711.5,645.23,494.72
2016,5,6,13,0,302.0,453.0,3.7,17.0,735.0,649.54,498.67
2016,5,6,13,15,222.0,455.5,3.65,17.0,661.0,577.16,443.85
2016,5,6,13,30,142.0,458.0,3.6,17.0,587.0,509.09,392.09
2016,5,6,13,45,76.5,342.0,3.6,17.0,411.5,359.13,279.04
2016,5,6,14,0,11.0,226.0,3.6,17.0,236.0,214.84,166.91
2016,5,6,14,15,202.5,287.5,3.55,17.0,453.5,364.1,285.73
2016,5,6,14,30,394.0,349.0,3.5,17.0,671.0,501.86,389.35
2016,5,6,14,45,309.5,354.5,3.45,17.0,601.0,442.07,342.14
2016,5,6,15,0,225.0,360.0,3.4,17.0,531.0,396.66,306.91
2016,5,6,15,15,246.0,335.0,3.25,17.0,512.0,362.35,279.46
2016,5,6,15,30,267.0,310.0,3.1,17.0,493.0,333.04,255.13
2016,5,6,15,45,265.5,287.0,3.0,17.0,458.5,297.12,225.75
2016,5,6,16,0,264.0,264.0,2.9,17.0,424.0,261.62,196.63
2016,5,6,16,15,455.5,191.5,2.7,16.5,439.0,216.01,151.87
2016,5,6,16,30,647.0,119.0,2.5,16.0,454.0,154.91,95.02
2016,5,6,16,45,382.0,148.0,2.4,16.0,340.5,125.22,86.3
2016,5,6,17,0,117.0,177.0,2.3,16.0,227.0,134.22,111.9
2016,5,6,17,15,104.0,155.0,2.05,15.5,195.0,118.45,98.74
2016,5,6,17,30,91.0,133.0,1.8,15.0,163.0,103.32,85.93
2016,5,6,17,45,78.5,110.0,1.55,14.5,132.5,90.84,75.17
2016,5,6,18,0,66.0,87.0,1.3,14.0,102.0,73.08,59.43
2016,5,6,18,15,47.0,65.0,1.25,13.5,74.5,55.62,43.63
2016,5,6,18,30,28.0,43.0,1.2,13.0,47.0,37.8,27.23
2016,5,6,18,45,14.0,25.0,1.2,12.5,27.0,22.57,11.31
2016,5,6,19,0,0.0,7.0,1.2,12.0,7.0,6.67,0.0
2016,5,6,19,15,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,145.5,19.0,2.3,8.5,36.0,109.49,64.81
2016,5,7,6,0,291.0,38.0,2.6,9.0,72.0,222.6,179.93
2016,5,7,6,15,384.0,49.5,2.6,9.5,118.5,301.69,251.75
2016,5,7,6,30,477.0,61.0,2.6,10.0,165.0,388.83,327.64
2016,5,7,6,45,539.5,69.0,2.65,10.5,217.0,459.36,387.37
2016,5,7,7,0,602.0,77.0,2.7,11.0,269.0,533.83,447.86
2016,5,7,7,15,645.0,83.5,2.8,12.0,322.5,595.7,495.04
2016,5,7,7,30,688.0,90.0,2.9,13.0,376.0,659.1,540.69
2016,5,7,7,45,717.5,95.5,3.05,14.0,429.0,711.55,576.8
2016,5,7,8,0,747.0,101.0,3.2,15.0,482.0,763.82,611.86
2016,5,7,8,15,770.5,105.0,3.3,15.5,533.0,804.6,638.65
2016,5,7,8,30,794.0,109.0,3.4,16.0,584.0,848.34,667.27
2016,5,7,8,45,807.5,114.5,3.5,17.0,630.5,883.19,687.85
2016,5,7,9,0,821.0,120.0,3.6,18.0,677.0,915.79,706.64
2016,5,7,9,15,834.5,123.0,3.55,18.0,719.5,943.13,723.36
2016,5,7,9,30,848.0,126.0,3.5,18.0,762.0,967.87,738.26
2016,5,7,9,45,860.0,127.0,3.45,18.5,799.5,986.16,747.34
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,993.14,748.83
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,1001.35,753.18
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,1006.42,755.53
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.0,1001.32,750.16
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,992.92,742.79
2016,5,7,11,15,871.0,151.5,3.55,20.0,950.5,983.6,736.39
2016,5,7,11,30,873.0,153.0,3.6,20.0,965.0,971.26,728.06
2016,5,7,11,45,585.5,307.5,3.65,20.5,854.5,848.93,639.85
2016,5,7,12,0,298.0,462.0,3.7,21.0,744.0,716.87,538.31
2016,5,7,12,15,553.0,329.0,3.7,21.0,851.5,803.15,607.06
2016,5,7,12,30,808.0,196.0,3.7,21.0,959.0,870.47,658.07
2016,5,7,12,45,772.5,217.0,3.75,21.0,942.5,834.22,632.75
2016,5,7,13,0,737.0,238.0,3.8,21.0,926.0,795.27,604.46
2016,5,7,13,15,379.5,286.0,3.75,20.5,640.0,542.82,418.08
2016,5,7,13,30,22.0,334.0,3.7,20.0,354.0,322.27,246.67
2016,5,7,13,45,277.5,333.5,3.7,20.0,575.0,478.75,370.12
2016,5,7,14,0,533.0,333.0,3.7,20.0,796.0,616.89,473.06
2016,5,7,14,15,586.5,293.0,3.5,20.0,786.5,585.81,448.66
2016,5,7,14,30,640.0,253.0,3.3,20.0,777.0,548.11,419.4
2016,5,7,14,45,642.0,238.5,3.1,20.0,744.5,502.74,383.16
2016,5,7,15,0,644.0,224.0,2.9,20.0,712.0,456.67,345.6
2016,5,7,15,15,326.5,216.5,2.7,20.0,463.5,295.49,224.03
2016,5,7,15,30,9.0,209.0,2.5,20.0,215.0,191.43,147.83
2016,5,7,15,45,333.0,183.0,2.35,20.5,386.0,231.18,169.95
2016,5,7,16,0,657.0,157.0,2.2,21.0,557.0,261.37,179.21
2016,5,7,16,15,630.5,150.5,2.05,21.0,508.0,214.78,140.8
2016,5,7,16,30,604.0,144.0,1.9,21.0,459.0,171.2,107.73
2016,5,7,16,45,578.5,133.5,1.8,21.0,409.0,127.59,79.61
2016,5,7,17,0,553.0,123.0,1.7,21.0,359.0,87.11,69.62
2016,5,7,17,15,507.5,113.5,1.55,20.5,308.0,78.05,62.25
2016,5,7,17,30,462.0,104.0,1.4,20.0,257.0,73.37,58.48
2016,5,7,17,45,401.5,92.5,1.25,19.5,208.0,66.86,52.97
2016,5,7,18,0,341.0,81.0,1.1,19.0,159.0,60.0,46.94
2016,5,7,18,15,262.0,65.0,1.15,18.5,115.5,49.18,37.21
2016,5,7,18,30,183.0,49.0,1.2,18.0,72.0,39.45,28.11
2016,5,7,18,45,91.5,30.0,1.3,17.5,41.5,24.66,12.96
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,10.48,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,15.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,15.0,9.0,8.58,0.0
2016,5,8,5,45,103.0,26.0,2.9,15.5,38.5,93.13,55.88
2016,5,8,6,0,206.0,43.0,3.0,16.0,68.0,184.88,145.5
2016,5,8,6,15,288.5,57.5,3.05,16.5,111.0,256.52,208.87
2016,5,8,6,30,371.0,72.0,3.1,17.0,154.0,335.65,276.59
2016,5,8,6,45,386.0,85.5,3.15,17.5,191.0,376.25,310.78
2016,5,8,7,0,401.0,99.0,3.2,18.0,228.0,417.33,343.86
2016,5,8,7,15,426.5,115.0,3.3,18.5,274.5,469.4,384.41
2016,5,8,7,30,452.0,131.0,3.4,19.0,321.0,522.12,424.14
2016,5,8,7,45,561.0,124.0,3.5,19.5,390.5,620.93,499.49
2016,5,8,8,0,670.0,117.0,3.6,20.0,460.0,720.12,570.74
2016,5,8,8,15,368.0,187.0,3.6,20.5,378.5,552.16,438.01
2016,5,8,8,30,66.0,257.0,3.6,21.0,297.0,329.87,258.58
2016,5,8,8,45,402.5,202.0,3.6,21.5,473.5,613.77,482.44
2016,5,8,9,0,739.0,147.0,3.6,22.0,650.0,876.16,670.42
2016,5,8,9,15,752.5,151.0,3.65,22.0,690.5,902.97,685.64
2016,5,8,9,30,766.0,155.0,3.7,22.0,731.0,922.15,697.42
2016,5,8,9,45,479.0,277.5,3.8,22.5,643.5,782.35,593.98
2016,5,8,10,0,192.0,400.0,3.9,23.0,556.0,608.42,460.43
2016,5,8,10,15,487.0,289.0,3.9,23.0,705.5,798.61,604.77
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,963.49,720.17
2016,5,8,10,45,464.5,317.5,3.95,23.0,723.0,794.58,597.29
2016,5,8,11,0,147.0,457.0,4.0,23.0,591.0,603.74,452.85
2016,5,8,11,15,73.5,266.0,3.95,23.0,333.0,335.69,256.51
2016,5,8,11,30,0.0,75.0,3.9,23.0,75.0,70.19,50.11
2016,5,8,11,45,241.5,240.0,3.85,23.5,468.5,468.48,361.89
2016,5,8,12,0,483.0,405.0,3.8,24.0,862.0,832.05,619.32
2016,5,8,12,15,428.0,417.0,3.75,24.0,822.0,776.13,576.71
2016,5,8,12,30,373.0,429.0,3.7,24.0,782.0,720.77,536.97
2016,5,8,12,45,193.0,338.5,3.7,24.0,521.0,474.39,359.04
2016,5,8,13,0,13.0,248.0,3.7,24.0,260.0,240.58,181.42
2016,5,8,13,15,411.0,213.0,3.6,24.0,586.5,500.59,385.84
2016,5,8,13,30,809.0,178.0,3.5,24.0,913.0,731.45,554.3
2016,5,8,13,45,805.0,175.0,3.4,24.0,891.0,690.49,522.3
2016,5,8,14,0,801.0,172.0,3.3,24.0,869.0,648.33,490.64
2016,5,8,14,15,431.0,272.0,3.25,24.0,646.0,479.7,363.74
2016,5,8,14,30,61.0,372.0,3.2,24.0,423.0,357.02,269.53
2016,5,8,14,45,30.5,246.0,3.15,24.0,271.5,232.97,176.73
2016,5,8,15,0,0.0,120.0,3.1,24.0,120.0,111.38,83.0
2016,5,8,15,15,361.0,137.5,3.0,24.0,386.0,243.94,182.4
2016,5,8,15,30,722.0,155.0,2.9,24.0,652.0,356.26,257.57
2016,5,8,15,45,696.5,152.5,2.85,24.0,605.5,307.08,215.52
2016,5,8,16,0,671.0,150.0,2.8,24.0,559.0,260.4,176.2
2016,5,8,16,15,645.0,144.0,2.55,23.5,510.0,213.54,138.16
2016,5,8,16,30,619.0,138.0,2.3,23.0,461.0,169.61,105.0
2016,5,8,16,45,519.0,140.5,2.05,23.0,391.5,131.08,83.39
2016,5,8,17,0,419.0,143.0,1.8,23.0,322.0,101.25,73.71
2016,5,8,17,15,435.5,125.0,1.55,22.5,289.5,85.88,68.39
2016,5,8,17,30,452.0,107.0,1.3,22.0,257.0,75.43,59.75
2016,5,8,17,45,402.0,93.5,1.1,21.5,209.5,67.51,53.09
2016,5,8,18,0,352.0,80.0,0.9,21.0,162.0,59.16,45.83
2016,5,8,18,15,276.0,64.5,0.9,20.5,118.5,48.73,36.53
2016,5,8,18,30,200.0,49.0,0.9,20.0,75.0,37.8,26.52
2016,5,8,18,45,116.5,30.0,0.9,19.5,43.5,24.7,13.23
2016,5,8,19,0,33.0,11.0,0.9,19.0,12.0,10.48,0.0
2016,5,8,19,15,16.5,5.5,0.9,18.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.63,0.0
2016,5,9,5,45,85.5,27.0,1.2,13.0,37.5,87.07,54.8
2016,5,9,6,0,171.0,46.0,1.3,13.0,67.0,160.84,127.55
2016,5,9,6,15,245.0,63.0,1.2,13.5,109.0,239.74,196.05
2016,5,9,6,30,319.0,80.0,1.1,14.0,151.0,314.88,259.58
2016,5,9,6,45,408.5,82.5,1.0,14.5,198.5,387.52,319.27
2016,5,9,7,0,498.0,85.0,0.9,15.0,246.0,473.09,386.13
2016,5,9,7,15,484.5,106.5,0.75,15.0,286.0,501.85,405.78
2016,5,9,7,30,471.0,128.0,0.6,15.0,326.0,533.67,426.82
2016,5,9,7,45,330.0,174.5,0.45,15.5,322.0,476.01,377.43
2016,5,9,8,0,189.0,221.0,0.3,16.0,318.0,408.06,320.73
2016,5,9,8,15,235.0,239.5,0.25,16.0,372.5,471.11,367.73
2016,5,9,8,30,281.0,258.0,0.2,16.0,427.0,549.97,422.98
2016,5,9,8,45,253.0,286.0,0.15,16.5,447.5,559.51,425.12
2016,5,9,9,0,225.0,314.0,0.1,17.0,468.0,552.25,416.67
2016,5,9,9,15,263.5,328.0,0.2,17.5,519.0,618.16,462.21
2016,5,9,9,30,302.0,342.0,0.3,18.0,570.0,669.82,496.6
2016,5,9,9,45,210.5,369.0,0.4,18.5,531.5,595.89,442.41
2016,5,9,10,0,119.0,396.0,0.5,19.0,493.0,533.09,396.2
2016,5,9,10,15,122.5,412.5,0.6,19.0,516.0,550.02,408.93
2016,5,9,10,30,126.0,429.0,0.7,19.0,539.0,566.11,420.22
2016,5,9,10,45,130.5,442.5,0.8,19.5,559.0,579.16,428.68
2016,5,9,11,0,135.0,456.0,0.9,20.0,579.0,591.29,436.52
2016,5,9,11,15,123.5,462.0,1.05,20.0,575.5,579.67,428.8
2016,5,9,11,30,112.0,468.0,1.2,20.0,572.0,560.29,415.85
2016,5,9,11,45,105.5,469.5,1.35,20.5,569.0,549.56,408.18
2016,5,9,12,0,99.0,471.0,1.5,21.0,566.0,538.69,400.27
2016,5,9,12,15,98.5,471.0,1.6,21.5,565.5,531.55,394.9
2016,5,9,12,30,98.0,471.0,1.7,22.0,565.0,524.11,389.29
2016,5,9,12,45,124.5,474.0,1.8,22.5,591.5,541.69,402.04
2016,5,9,13,0,151.0,477.0,1.9,23.0,618.0,555.16,411.6
2016,5,9,13,15,88.0,413.0,1.9,23.0,495.5,442.56,330.51
2016,5,9,13,30,25.0,349.0,1.9,23.0,373.0,335.02,251.6
2016,5,9,13,45,77.5,391.0,1.9,23.0,460.0,402.58,302.73
2016,5,9,14,0,130.0,433.0,1.9,23.0,547.0,459.0,343.87
2016,5,9,14,15,237.5,402.0,1.85,23.0,600.5,479.63,359.53
2016,5,9,14,30,345.0,371.0,1.8,23.0,654.0,495.68,370.94
2016,5,9,14,45,288.5,366.0,1.75,23.0,595.5,442.87,331.44
2016,5,9,15,0,232.0,361.0,1.7,23.0,537.0,402.11,301.06
2016,5,9,15,15,290.0,327.0,1.65,23.0,535.0,374.99,279.69
2016,5,9,15,30,348.0,293.0,1.6,23.0,533.0,349.3,258.08
2016,5,9,15,45,223.5,283.0,1.55,23.0,433.5,292.3,216.72
2016,5,9,16,0,99.0,273.0,1.5,23.0,334.0,248.07,186.6
2016,5,9,16,15,103.0,250.0,1.45,23.0,308.5,222.75,167.14
2016,5,9,16,30,107.0,227.0,1.4,23.0,283.0,197.23,147.7
2016,5,9,16,45,63.5,191.5,1.4,23.0,223.5,160.15,121.5
2016,5,9,17,0,20.0,156.0,1.4,23.0,164.0,135.21,104.17
2016,5,9,17,15,14.5,136.0,1.25,22.5,141.5,118.09,95.57
2016,5,9,17,30,9.0,116.0,1.1,22.0,119.0,101.41,81.85
2016,5,9,17,45,4.5,95.5,1.0,21.5,97.0,84.21,67.38
2016,5,9,18,0,0.0,75.0,0.9,21.0,75.0,66.84,52.43
2016,5,9,18,15,0.0,55.0,0.9,20.5,55.0,49.69,37.37
2016,5,9,18,30,0.0,35.0,0.9,20.0,35.0,32.3,21.9
2016,5,9,18,45,0.0,20.5,0.9,20.0,20.5,19.03,9.12
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,5.72,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.86,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.5,0.7,16.0,0.5,0.0,0.0
2016,5,10,5,30,0.0,1.0,0.6,16.0,1.0,0.95,0.0
2016,5,10,5,45,0.0,6.0,0.55,16.5,6.0,5.55,0.0
2016,5,10,6,0,0.0,11.0,0.5,17.0,11.0,10.18,2.75
2016,5,10,6,15,0.0,17.5,0.5,17.0,17.5,16.21,8.03
2016,5,10,6,30,0.0,24.0,0.5,17.0,24.0,22.25,13.29
2016,5,10,6,45,0.0,31.5,0.55,17.5,31.5,29.23,19.23
2016,5,10,7,0,0.0,39.0,0.6,18.0,39.0,36.21,25.08
2016,5,10,7,15,238.0,83.5,0.8,18.5,184.0,291.89,239.68
2016,5,10,7,30,476.0,128.0,1.0,19.0,329.0,538.09,429.13
2016,5,10,7,45,567.0,126.5,1.2,20.0,397.0,630.13,494.03
2016,5,10,8,0,658.0,125.0,1.4,21.0,465.0,721.24,556.3
2016,5,10,8,15,682.5,130.5,1.55,21.5,514.5,766.1,585.12
2016,5,10,8,30,707.0,136.0,1.7,22.0,564.0,809.99,613.32
2016,5,10,8,45,720.5,143.5,1.9,22.5,608.5,844.91,635.57
2016,5,10,9,0,734.0,151.0,2.1,23.0,653.0,877.82,656.36
2016,5,10,9,15,747.5,155.0,2.25,23.0,693.5,904.51,673.72
2016,5,10,9,30,761.0,159.0,2.4,23.0,734.0,928.85,689.59
2016,5,10,9,45,542.5,266.5,2.6,23.5,686.5,833.08,621.32
2016,5,10,10,0,324.0,374.0,2.8,24.0,639.0,722.19,538.26
2016,5,10,10,15,325.5,389.0,2.75,24.0,664.0,735.72,547.1
2016,5,10,10,30,327.0,404.0,2.7,24.0,689.0,747.63,553.96
2016,5,10,10,45,550.0,300.5,2.65,24.0,794.0,861.24,636.89
2016,5,10,11,0,773.0,197.0,2.6,24.0,899.0,958.85,702.99
2016,5,10,11,15,410.5,307.5,2.45,24.0,681.5,714.91,530.88
2016,5,10,11,30,48.0,418.0,2.3,24.0,464.0,450.86,334.6
2016,5,10,11,45,242.0,412.5,2.2,24.0,642.5,631.62,469.22
2016,5,10,12,0,436.0,407.0,2.1,24.0,821.0,792.85,581.23
2016,5,10,12,15,360.5,437.0,2.15,24.0,779.5,734.9,538.86
2016,5,10,12,30,285.0,467.0,2.2,24.0,738.0,682.19,501.4
2016,5,10,12,45,289.0,462.0,2.3,24.5,735.0,665.34,489.78
2016,5,10,13,0,293.0,457.0,2.4,25.0,732.0,647.71,477.24
2016,5,10,13,15,551.0,315.5,2.45,25.0,822.0,698.41,518.85
2016,5,10,13,30,809.0,174.0,2.5,25.0,912.0,730.23,545.54
2016,5,10,13,45,803.5,172.0,2.65,25.0,889.5,689.27,516.43
2016,5,10,14,0,798.0,170.0,2.8,25.0,867.0,647.22,486.27
2016,5,10,14,15,789.0,168.0,2.8,25.0,837.5,602.22,452.6
2016,5,10,14,30,780.0,166.0,2.8,25.0,808.0,556.8,417.83
2016,5,10,14,45,570.0,248.5,2.85,25.0,707.0,480.93,359.76
2016,5,10,15,0,360.0,331.0,2.9,25.0,606.0,428.45,319.74
2016,5,10,15,15,369.5,308.0,2.8,25.0,576.5,391.88,291.04
2016,5,10,15,30,379.0,285.0,2.7,25.0,547.0,354.48,261.03
2016,5,10,15,45,512.5,223.5,2.6,25.0,552.5,315.19,225.79
2016,5,10,16,0,646.0,162.0,2.5,25.0,558.0,267.23,181.69
2016,5,10,16,15,620.5,155.0,2.35,24.5,510.0,220.99,144.43
2016,5,10,16,30,595.0,148.0,2.2,24.0,462.0,177.65,111.7
2016,5,10,16,45,560.0,140.5,2.05,24.0,411.5,136.71,85.4
2016,5,10,17,0,525.0,133.0,1.9,24.0,361.0,98.57,68.53
2016,5,10,17,15,482.0,123.0,1.7,23.5,311.0,84.38,66.84
2016,5,10,17,30,439.0,113.0,1.5,23.0,261.0,79.58,63.04
2016,5,10,17,45,387.5,99.0,1.3,22.5,213.0,71.42,56.22
2016,5,10,18,0,336.0,85.0,1.1,22.0,165.0,62.8,48.79
2016,5,10,18,15,263.0,68.5,1.1,21.5,121.5,51.7,38.96
2016,5,10,18,30,190.0,52.0,1.1,21.0,78.0,41.74,29.82
2016,5,10,18,45,112.0,32.5,1.1,20.5,46.0,26.64,15.24
2016,5,10,19,0,34.0,13.0,1.1,20.0,14.0,12.39,0.0
2016,5,10,19,15,17.0,6.5,1.1,19.5,7.0,6.2,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,15.5,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.77,0.0
2016,5,11,5,45,0.0,20.0,2.0,16.5,20.0,18.57,7.8
2016,5,11,6,0,0.0,35.0,2.3,17.0,35.0,33.63,21.98
2016,5,11,6,15,0.0,55.0,2.4,17.5,55.0,54.98,40.32
2016,5,11,6,30,0.0,75.0,2.5,18.0,75.0,75.61,57.89
2016,5,11,6,45,7.5,95.0,2.6,18.5,97.5,100.7,79.03
2016,5,11,7,0,15.0,115.0,2.7,19.0,120.0,126.12,100.06
2016,5,11,7,15,10.5,128.0,2.75,19.5,132.0,135.03,106.79
2016,5,11,7,30,6.0,141.0,2.8,20.0,144.0,143.78,113.21
2016,5,11,7,45,6.0,153.5,2.85,20.5,157.0,155.43,121.98
2016,5,11,8,0,6.0,166.0,2.9,21.0,170.0,167.17,130.69
2016,5,11,8,15,13.0,192.0,2.9,21.0,200.0,199.38,156.08
2016,5,11,8,30,20.0,218.0,2.9,21.0,230.0,231.77,181.23
2016,5,11,8,45,33.5,252.5,2.95,21.5,274.5,292.68,227.93
2016,5,11,9,0,47.0,287.0,3.0,22.0,319.0,341.68,264.51
2016,5,11,9,15,242.5,291.0,3.05,22.0,473.0,557.03,430.6
2016,5,11,9,30,438.0,295.0,3.1,22.0,627.0,762.19,579.88
2016,5,11,9,45,363.5,339.5,3.15,22.0,624.0,725.83,549.68
2016,5,11,10,0,289.0,384.0,3.2,22.0,621.0,699.08,527.63
2016,5,11,10,15,252.5,407.5,3.2,22.0,620.0,684.24,515.18
2016,5,11,10,30,216.0,431.0,3.2,22.0,619.0,656.32,493.67
2016,5,11,10,45,208.5,444.5,3.25,22.0,630.0,657.28,493.71
2016,5,11,11,0,201.0,458.0,3.3,22.0,641.0,657.21,492.92
2016,5,11,11,15,296.5,435.0,3.2,22.0,710.0,726.01,543.25
2016,5,11,11,30,392.0,412.0,3.1,22.0,779.0,782.43,583.69
2016,5,11,11,45,371.5,427.0,3.05,22.0,777.5,765.14,569.99
2016,5,11,12,0,351.0,442.0,3.0,22.0,776.0,746.84,556.19
2016,5,11,12,15,274.0,463.5,2.95,22.0,724.5,684.47,510.41
2016,5,11,12,30,197.0,485.0,2.9,22.0,673.0,623.08,465.2
2016,5,11,12,45,209.5,479.5,2.85,22.0,677.5,616.43,460.96
2016,5,11,13,0,222.0,474.0,2.8,22.0,682.0,608.61,455.51
2016,5,11,13,15,138.0,444.0,2.75,22.0,572.5,506.07,380.54
2016,5,11,13,30,54.0,414.0,2.7,22.0,463.0,412.73,311.29
2016,5,11,13,45,76.0,419.5,2.65,22.0,487.0,426.34,322.15
2016,5,11,14,0,98.0,425.0,2.6,22.0,511.0,437.61,330.66
2016,5,11,14,15,149.5,414.5,2.55,22.0,540.5,445.0,336.64
2016,5,11,14,30,201.0,404.0,2.5,22.0,570.0,452.27,342.01
2016,5,11,14,45,271.0,370.5,2.45,22.0,584.0,439.07,331.98
2016,5,11,15,0,341.0,337.0,2.4,22.0,598.0,425.53,320.72
2016,5,11,15,15,327.5,320.0,2.25,22.0,559.5,385.56,289.39
2016,5,11,15,30,314.0,303.0,2.1,22.0,521.0,346.96,258.93
2016,5,11,15,45,343.5,273.5,2.0,22.5,497.0,312.87,230.19
2016,5,11,16,0,373.0,244.0,1.9,23.0,473.0,276.08,198.9
2016,5,11,16,15,329.5,230.0,1.75,22.5,420.0,234.59,167.6
2016,5,11,16,30,286.0,216.0,1.6,22.0,367.0,197.74,141.14
2016,5,11,16,45,418.0,170.0,1.45,22.0,365.5,148.92,100.36
2016,5,11,17,0,550.0,124.0,1.3,22.0,364.0,93.48,63.63
2016,5,11,17,15,508.0,115.0,1.15,21.5,314.0,78.69,62.48
2016,5,11,17,30,466.0,106.0,1.0,21.0,264.0,74.43,59.12
2016,5,11,17,45,422.0,92.5,0.9,21.0,217.0,66.53,52.35
2016,5,11,18,0,378.0,79.0,0.8,21.0,170.0,58.18,45.02
2016,5,11,18,15,301.5,65.0,0.8,20.5,126.0,48.92,36.77
2016,5,11,18,30,225.0,51.0,0.8,20.0,82.0,39.23,27.88
2016,5,11,18,45,112.5,34.0,0.85,20.0,49.5,27.8,16.44
2016,5,11,19,0,0.0,17.0,0.9,20.0,17.0,15.49,0.0
2016,5,11,19,15,0.0,8.5,0.9,19.5,8.5,8.1,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,15.5,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,12.39,0.0
2016,5,12,5,45,129.5,29.0,1.25,16.5,45.5,123.44,85.12
2016,5,12,6,0,259.0,45.0,1.4,17.0,78.0,215.54,170.33
2016,5,12,6,15,341.0,57.5,1.35,17.5,122.5,287.37,232.43
2016,5,12,6,30,423.0,70.0,1.3,18.0,167.0,366.59,298.23
2016,5,12,6,45,211.5,74.0,1.3,18.5,122.5,234.72,192.01
2016,5,12,7,0,0.0,78.0,1.3,19.0,78.0,73.95,56.18
2016,5,12,7,15,312.0,90.0,1.3,19.5,223.5,355.35,290.69
2016,5,12,7,30,624.0,102.0,1.3,20.0,369.0,628.87,497.45
2016,5,12,7,45,312.5,128.5,1.35,20.5,262.0,421.78,335.33
2016,5,12,8,0,1.0,155.0,1.4,21.0,155.0,151.19,116.63
2016,5,12,8,15,2.5,166.5,1.4,21.5,168.0,163.25,126.3
2016,5,12,8,30,4.0,178.0,1.4,22.0,181.0,175.42,135.22
2016,5,12,8,45,13.0,215.5,1.4,22.5,225.0,221.43,170.53
2016,5,12,9,0,22.0,253.0,1.4,23.0,269.0,267.66,205.11
2016,5,12,9,15,18.5,252.0,1.3,23.0,266.0,262.1,199.93
2016,5,12,9,30,15.0,251.0,1.2,23.0,263.0,256.7,195.17
2016,5,12,9,45,12.0,233.0,1.2,23.5,242.5,234.89,177.91
2016,5,12,10,0,9.0,215.0,1.2,24.0,222.0,213.59,161.16
2016,5,12,10,15,24.5,293.0,1.05,24.0,314.5,315.96,237.56
2016,5,12,10,30,40.0,371.0,0.9,24.0,407.0,409.74,304.19
2016,5,12,10,45,139.5,412.0,0.8,24.5,539.0,556.65,407.4
2016,5,12,11,0,239.0,453.0,0.7,25.0,671.0,688.98,494.46
2016,5,12,11,15,554.5,295.5,0.6,25.0,812.0,841.15,598.58
2016,5,12,11,30,870.0,138.0,0.5,25.0,953.0,958.79,669.97
2016,5,12,11,45,872.0,138.0,0.45,25.5,961.0,942.47,655.62
2016,5,12,12,0,874.0,138.0,0.4,26.0,969.0,923.36,641.79
2016,5,12,12,15,874.0,138.0,0.5,26.0,969.0,899.8,629.63
2016,5,12,12,30,874.0,138.0,0.6,26.0,969.0,873.76,615.82
2016,5,12,12,45,860.0,145.5,0.7,26.0,958.5,840.51,597.24
2016,5,12,13,0,846.0,153.0,0.8,26.0,948.0,805.7,577.34
2016,5,12,13,15,842.5,152.0,0.9,26.0,933.0,770.2,556.57
2016,5,12,13,30,839.0,151.0,1.0,26.0,918.0,733.53,533.77
2016,5,12,13,45,834.0,149.0,1.1,26.0,895.5,692.0,506.38
2016,5,12,14,0,829.0,147.0,1.2,26.0,873.0,649.26,477.27
2016,5,12,14,15,821.0,145.0,1.3,26.0,844.0,603.72,445.21
2016,5,12,14,30,813.0,143.0,1.4,26.0,815.0,557.6,411.63
2016,5,12,14,45,802.5,140.5,1.5,26.0,779.5,509.44,375.43
2016,5,12,15,0,792.0,138.0,1.6,26.0,744.0,461.32,338.05
2016,5,12,15,15,777.5,135.0,1.6,25.5,703.5,411.48,298.58
2016,5,12,15,30,763.0,132.0,1.6,25.0,663.0,362.51,258.68
2016,5,12,15,45,743.5,129.0,1.65,25.0,617.5,313.17,217.47
2016,5,12,16,0,724.0,126.0,1.7,25.0,572.0,259.89,173.16
2016,5,12,16,15,675.0,127.0,1.65,24.5,515.5,211.54,134.76
2016,5,12,16,30,626.0,128.0,1.6,24.0,459.0,168.47,102.87
2016,5,12,16,45,359.5,154.5,1.6,24.0,340.5,134.35,89.95
2016,5,12,17,0,93.0,181.0,1.6,24.0,222.0,146.8,111.83
2016,5,12,17,15,84.5,158.0,1.5,23.5,191.5,127.07,102.72
2016,5,12,17,30,76.0,135.0,1.4,23.0,161.0,110.14,88.91
2016,5,12,17,45,63.0,112.5,1.3,22.5,131.5,93.12,74.73
2016,5,12,18,0,50.0,90.0,1.2,22.0,102.0,75.74,59.88
2016,5,12,18,15,33.5,68.5,1.1,21.5,76.0,58.68,44.97
2016,5,12,18,30,17.0,47.0,1.0,21.0,50.0,41.26,29.5
2016,5,12,18,45,8.5,28.5,0.95,20.5,30.0,25.7,14.93
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,9.27,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.77,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,1.5,1.65,18.0,1.5,1.43,0.0
2016,5,13,5,30,0.0,3.0,1.6,18.0,3.0,2.86,0.0
2016,5,13,5,45,0.0,12.0,1.6,18.0,12.0,11.12,2.65
2016,5,13,6,0,0.0,21.0,1.6,18.0,21.0,19.47,10.38
2016,5,13,6,15,0.0,33.5,1.65,18.0,33.5,31.1,20.42
2016,5,13,6,30,0.0,46.0,1.7,18.0,46.0,42.74,30.44
2016,5,13,6,45,0.0,60.0,1.75,18.0,60.0,55.91,41.61
2016,5,13,7,0,0.0,74.0,1.8,18.0,74.0,69.67,53.1
2016,5,13,7,15,0.0,94.5,1.95,18.0,94.5,90.22,70.05
2016,5,13,7,30,0.0,115.0,2.1,18.0,115.0,110.69,86.69
2016,5,13,7,45,0.0,117.5,2.25,18.5,117.5,112.19,87.42
2016,5,13,8,0,0.0,120.0,2.4,19.0,120.0,113.98,88.4
2016,5,13,8,15,0.0,91.5,2.45,19.0,91.5,85.31,64.75
2016,5,13,8,30,0.0,63.0,2.5,19.0,63.0,58.66,42.78
2016,5,13,8,45,0.0,106.5,2.65,19.0,106.5,99.75,76.11
2016,5,13,9,0,0.0,150.0,2.8,19.0,150.0,142.23,109.99
2016,5,13,9,15,14.5,223.0,2.8,19.0,234.5,228.62,178.54
2016,5,13,9,30,29.0,296.0,2.8,19.0,319.0,329.64,256.36
2016,5,13,9,45,189.5,332.5,2.85,19.5,488.0,536.11,415.16
2016,5,13,10,0,350.0,369.0,2.9,20.0,657.0,743.02,564.55
2016,5,13,10,15,415.5,358.5,2.8,20.0,712.5,802.93,604.92
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,851.17,637.77
2016,5,13,10,45,385.0,395.5,2.65,20.5,737.0,789.53,590.07
2016,5,13,11,0,289.0,443.0,2.6,21.0,706.0,736.78,549.01
2016,5,13,11,15,240.5,460.5,2.5,21.5,682.5,690.37,513.87
2016,5,13,11,30,192.0,478.0,2.4,22.0,659.0,653.22,484.98
2016,5,13,11,45,320.5,445.5,2.35,22.5,750.0,736.83,545.14
2016,5,13,12,0,449.0,413.0,2.3,23.0,841.0,811.6,596.64
2016,5,13,12,15,479.5,406.0,2.25,23.0,863.5,813.79,597.49
2016,5,13,12,30,510.0,399.0,2.2,23.0,886.0,813.14,597.01
2016,5,13,12,45,488.5,401.0,2.15,23.5,864.5,774.92,569.16
2016,5,13,13,0,467.0,403.0,2.1,24.0,843.0,736.82,541.61
2016,5,13,13,15,477.5,391.0,2.1,24.0,834.5,711.1,524.41
2016,5,13,13,30,488.0,379.0,2.1,24.0,826.0,683.94,505.85
2016,5,13,13,45,395.5,398.0,2.1,24.0,754.5,615.57,456.62
2016,5,13,14,0,303.0,417.0,2.1,24.0,683.0,550.96,409.82
2016,5,13,14,15,587.5,269.5,2.1,24.0,764.0,571.03,427.87
2016,5,13,14,30,872.0,122.0,2.1,24.0,845.0,576.54,432.27
2016,5,13,14,45,857.5,123.0,2.1,24.0,808.0,527.33,393.57
2016,5,13,15,0,843.0,124.0,2.1,24.0,771.0,473.61,351.0
2016,5,13,15,15,830.5,121.0,2.1,24.0,730.0,422.1,308.91
2016,5,13,15,30,818.0,118.0,2.1,24.0,689.0,371.18,266.24
2016,5,13,15,45,799.5,115.5,2.1,24.0,642.5,319.73,222.6
