Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,16,0,781.0,113.0,2.1,24.0,596.0,269.91,180.1
2016,5,13,16,15,759.0,109.0,2.0,23.5,547.0,220.06,138.84
2016,5,13,16,30,737.0,105.0,1.9,23.0,498.0,166.85,97.33
2016,5,13,16,45,706.5,101.0,1.85,23.0,446.0,120.85,66.66
2016,5,13,17,0,676.0,97.0,1.8,23.0,394.0,78.4,47.55
2016,5,13,17,15,636.5,90.5,1.65,22.5,341.5,59.26,45.62
2016,5,13,17,30,597.0,84.0,1.5,22.0,289.0,57.24,44.12
2016,5,13,17,45,546.5,75.5,1.35,21.5,238.0,53.36,40.89
2016,5,13,18,0,496.0,67.0,1.2,21.0,187.0,49.21,37.3
2016,5,13,18,15,412.5,56.5,1.15,20.0,140.0,42.92,31.71
2016,5,13,18,30,329.0,46.0,1.1,19.0,93.0,35.23,24.66
2016,5,13,18,45,215.5,31.5,1.1,18.0,57.0,24.53,14.34
2016,5,13,19,0,102.0,17.0,1.1,17.0,21.0,13.4,0.0
2016,5,13,19,15,51.0,8.5,1.15,16.5,10.5,8.1,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,47.5,7.0,0.9,10.5,9.0,6.67,0.0
2016,5,14,5,30,95.0,14.0,1.0,11.0,18.0,54.24,0.0
2016,5,14,5,45,223.5,27.5,1.15,12.0,53.5,168.42,123.27
2016,5,14,6,0,352.0,41.0,1.3,13.0,89.0,261.45,210.49
2016,5,14,6,15,437.5,50.5,1.15,13.5,136.0,337.78,276.74
2016,5,14,6,30,523.0,60.0,1.0,14.0,183.0,421.16,345.55
2016,5,14,6,45,578.0,67.5,0.9,14.5,235.0,488.39,398.49
2016,5,14,7,0,633.0,75.0,0.8,15.0,287.0,558.92,451.13
2016,5,14,7,15,672.5,80.5,0.8,15.5,340.0,618.29,492.88
2016,5,14,7,30,712.0,86.0,0.8,16.0,393.0,678.89,533.63
2016,5,14,7,45,742.0,90.0,0.85,17.0,446.0,727.04,563.79
2016,5,14,8,0,772.0,94.0,0.9,18.0,499.0,778.94,595.79
2016,5,14,8,15,793.0,98.0,1.3,18.5,549.0,822.41,627.13
2016,5,14,8,30,814.0,102.0,1.7,19.0,599.0,864.48,656.88
2016,5,14,8,45,834.0,103.0,2.1,19.5,646.5,900.43,681.89
2016,5,14,9,0,854.0,104.0,2.5,20.0,694.0,926.42,699.79
2016,5,14,9,15,865.5,106.0,2.7,20.5,735.5,951.3,715.07
2016,5,14,9,30,877.0,108.0,2.9,21.0,777.0,973.58,728.57
2016,5,14,9,45,891.0,106.5,3.15,21.5,814.0,991.65,739.69
2016,5,14,10,0,905.0,105.0,3.4,22.0,851.0,1006.92,748.95
2016,5,14,10,15,911.0,106.5,3.55,22.0,880.5,1014.58,753.92
2016,5,14,10,30,917.0,108.0,3.7,22.0,910.0,1019.04,756.93
2016,5,14,10,45,920.0,109.5,3.9,22.0,932.0,1017.32,756.29
2016,5,14,11,0,923.0,111.0,4.1,22.0,954.0,1012.35,753.58
2016,5,14,11,15,925.0,111.5,4.2,22.0,969.0,1002.18,746.86
2016,5,14,11,30,927.0,112.0,4.3,22.0,984.0,988.88,738.14
2016,5,14,11,45,926.0,113.5,4.4,22.5,990.5,970.69,724.78
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,949.59,709.63
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,924.33,692.9
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,896.47,674.38
2016,5,14,12,45,914.5,119.5,4.7,23.5,986.0,864.06,651.67
2016,5,14,13,0,906.0,124.0,4.8,24.0,976.0,829.67,627.5
2016,5,14,13,15,902.0,123.0,4.8,24.0,960.5,792.07,601.64
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,752.66,574.34
2016,5,14,13,45,456.5,199.5,4.8,24.0,617.5,482.71,372.22
2016,5,14,14,0,15.0,277.0,4.8,24.0,290.0,263.24,199.54
2016,5,14,14,15,38.0,327.0,4.7,23.5,359.0,313.17,238.68
2016,5,14,14,30,61.0,377.0,4.6,23.0,428.0,362.23,276.22
2016,5,14,14,45,131.0,373.5,4.55,23.0,476.5,380.77,290.35
2016,5,14,15,0,201.0,370.0,4.5,23.0,525.0,397.94,302.59
2016,5,14,15,15,102.0,270.5,4.35,22.5,349.5,268.38,204.98
2016,5,14,15,30,3.0,171.0,4.2,22.0,174.0,157.16,120.29
2016,5,14,15,45,91.0,226.5,4.05,22.0,283.5,214.81,163.75
2016,5,14,16,0,179.0,282.0,3.9,22.0,393.0,267.67,201.52
2016,5,14,16,15,89.5,184.5,3.95,21.5,240.0,167.93,126.52
2016,5,14,16,30,0.0,87.0,4.0,21.0,87.0,81.05,60.93
2016,5,14,16,45,285.5,107.5,4.1,21.0,233.5,96.77,63.27
2016,5,14,17,0,571.0,128.0,4.2,21.0,380.0,101.44,67.87
2016,5,14,17,15,531.5,118.5,4.3,20.0,329.5,80.94,64.87
2016,5,14,17,30,492.0,109.0,4.4,19.0,279.0,76.4,61.37
2016,5,14,17,45,461.0,94.0,4.55,18.5,232.0,67.48,53.77
2016,5,14,18,0,430.0,79.0,4.7,18.0,185.0,58.04,45.5
2016,5,14,18,15,354.0,65.5,4.5,17.0,139.0,49.18,37.59
2016,5,14,18,30,278.0,52.0,4.3,16.0,93.0,39.89,29.03
2016,5,14,18,45,191.0,35.0,4.15,15.5,58.0,27.3,16.91
2016,5,14,19,0,104.0,18.0,4.0,15.0,23.0,14.19,0.0
2016,5,14,19,15,52.0,9.0,3.7,14.5,11.5,8.58,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,55.5,8.0,1.25,4.5,10.0,29.09,0.0
2016,5,15,5,30,111.0,16.0,1.5,5.0,20.0,80.01,0.0
2016,5,15,5,45,240.0,30.0,1.75,5.5,57.0,179.18,136.21
2016,5,15,6,0,369.0,44.0,2.0,6.0,94.0,274.06,227.35
2016,5,15,6,15,452.5,53.5,2.2,6.5,142.5,350.43,296.5
2016,5,15,6,30,536.0,63.0,2.4,7.0,191.0,433.45,368.89
2016,5,15,6,45,588.5,71.0,2.65,7.5,243.0,500.33,425.62
2016,5,15,7,0,641.0,79.0,2.9,8.0,295.0,570.23,482.72
2016,5,15,7,15,679.5,85.0,2.95,8.5,348.5,629.87,528.18
2016,5,15,7,30,718.0,91.0,3.0,9.0,402.0,690.59,572.59
2016,5,15,7,45,740.5,97.5,3.05,9.5,454.0,739.67,606.86
2016,5,15,8,0,763.0,104.0,3.1,10.0,506.0,783.77,636.7
2016,5,15,8,15,784.5,108.0,3.1,10.5,556.5,827.45,665.4
2016,5,15,8,30,806.0,112.0,3.1,11.0,607.0,869.74,692.55
2016,5,15,8,45,818.5,117.5,3.1,11.5,653.0,903.82,713.4
2016,5,15,9,0,831.0,123.0,3.1,12.0,699.0,935.6,732.45
2016,5,15,9,15,844.5,126.0,3.05,12.0,741.5,963.04,749.27
2016,5,15,9,30,858.0,129.0,3.0,12.0,784.0,987.87,764.25
2016,5,15,9,45,872.5,128.5,3.0,12.5,822.0,998.33,768.36
2016,5,15,10,0,887.0,128.0,3.0,13.0,860.0,1014.79,776.81
2016,5,15,10,15,895.0,129.5,3.0,13.5,891.0,1024.01,780.33
2016,5,15,10,30,903.0,131.0,3.0,14.0,922.0,1030.08,781.9
2016,5,15,10,45,911.0,131.0,3.05,14.5,947.0,1031.4,780.88
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,1029.49,777.86
2016,5,15,11,15,923.5,132.0,3.1,15.0,989.0,1021.93,772.22
2016,5,15,11,30,928.0,133.0,3.1,15.0,1006.0,1011.16,764.59
2016,5,15,11,45,933.0,131.5,3.15,15.5,1016.0,995.31,752.66
2016,5,15,12,0,938.0,130.0,3.2,16.0,1026.0,976.4,738.8
2016,5,15,12,15,938.5,130.0,3.25,16.0,1026.5,951.95,722.6
2016,5,15,12,30,939.0,130.0,3.3,16.0,1027.0,924.79,704.57
2016,5,15,12,45,939.0,129.0,3.35,16.5,1020.5,893.76,682.51
2016,5,15,13,0,939.0,128.0,3.4,17.0,1014.0,860.31,658.76
2016,5,15,13,15,936.0,127.5,3.4,17.0,998.5,822.74,632.97
2016,5,15,13,30,933.0,127.0,3.4,17.0,983.0,783.19,605.63
2016,5,15,13,45,929.0,125.0,3.4,17.0,960.0,739.87,573.92
2016,5,15,14,0,925.0,123.0,3.4,17.0,937.0,694.99,539.91
2016,5,15,14,15,918.0,121.5,3.4,17.0,907.0,647.38,503.08
2016,5,15,14,30,911.0,120.0,3.4,17.0,877.0,598.84,464.62
2016,5,15,14,45,900.5,119.0,3.4,17.0,840.0,548.23,423.58
2016,5,15,15,0,890.0,118.0,3.4,17.0,803.0,497.4,381.28
2016,5,15,15,15,877.5,115.0,3.35,17.0,760.5,444.19,336.03
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,385.61,285.69
2016,5,15,15,45,843.5,111.5,3.3,17.0,670.0,332.56,239.06
2016,5,15,16,0,822.0,111.0,3.3,17.0,622.0,281.4,193.85
2016,5,15,16,15,800.5,107.0,3.15,16.5,571.0,229.52,149.26
2016,5,15,16,30,779.0,103.0,3.0,16.0,520.0,179.96,109.06
2016,5,15,16,45,745.5,100.0,2.85,16.0,466.0,126.7,71.25
2016,5,15,17,0,712.0,97.0,2.7,16.0,412.0,82.85,50.14
2016,5,15,17,15,673.0,90.5,2.35,15.5,358.0,59.13,46.84
2016,5,15,17,30,634.0,84.0,2.0,15.0,304.0,57.09,45.28
2016,5,15,17,45,575.5,77.0,1.7,14.5,251.0,54.41,43.06
2016,5,15,18,0,517.0,70.0,1.4,14.0,198.0,51.6,40.57
2016,5,15,18,15,437.0,59.0,1.3,13.0,149.5,44.95,34.53
2016,5,15,18,30,357.0,48.0,1.2,12.0,101.0,37.92,27.88
2016,5,15,18,45,240.0,33.5,1.2,11.5,63.0,26.08,16.39
2016,5,15,19,0,123.0,19.0,1.2,11.0,25.0,14.98,0.0
2016,5,15,19,15,61.5,9.5,1.2,10.5,12.5,9.05,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,9.5,21.98,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,19.0,64.39,0.0
2016,5,16,5,45,180.0,33.0,1.3,7.0,54.5,153.81,116.77
2016,5,16,6,0,286.0,50.0,1.5,8.0,90.0,237.4,195.26
2016,5,16,6,15,366.5,62.5,1.55,8.5,136.0,310.03,259.93
2016,5,16,6,30,447.0,75.0,1.6,9.0,182.0,389.79,328.34
2016,5,16,6,45,331.5,102.0,1.65,9.5,192.0,364.36,306.84
2016,5,16,7,0,216.0,129.0,1.7,10.0,202.0,315.58,265.11
2016,5,16,7,15,433.0,117.5,1.8,10.5,295.5,481.01,402.06
2016,5,16,7,30,650.0,106.0,1.9,11.0,389.0,656.58,537.94
2016,5,16,7,45,682.5,111.0,2.05,12.0,441.0,709.72,573.32
2016,5,16,8,0,715.0,116.0,2.2,13.0,493.0,762.88,608.9
2016,5,16,8,15,528.5,183.0,2.05,13.0,477.0,690.22,550.62
2016,5,16,8,30,342.0,250.0,1.9,13.0,461.0,596.59,474.67
2016,5,16,8,45,463.5,229.0,1.8,13.5,538.0,703.3,553.84
2016,5,16,9,0,585.0,208.0,1.7,14.0,615.0,805.08,624.68
2016,5,16,9,15,442.0,277.5,1.55,14.5,595.5,746.79,574.4
2016,5,16,9,30,299.0,347.0,1.4,15.0,576.0,673.96,515.63
2016,5,16,9,45,591.5,233.0,1.25,15.5,713.0,852.19,644.66
2016,5,16,10,0,884.0,119.0,1.1,16.0,850.0,1002.98,737.69
2016,5,16,10,15,891.0,121.0,0.9,16.0,880.0,1011.89,736.04
2016,5,16,10,30,898.0,123.0,0.7,16.0,910.0,1017.65,734.16
2016,5,16,10,45,902.0,124.5,0.55,16.5,932.5,1016.76,727.82
2016,5,16,11,0,906.0,126.0,0.4,17.0,955.0,1012.68,719.72
2016,5,16,11,15,909.0,126.5,0.4,17.0,970.5,1003.45,713.59
2016,5,16,11,30,912.0,127.0,0.4,17.0,986.0,991.11,705.74
2016,5,16,11,45,910.5,129.0,0.45,17.5,993.5,972.99,694.29
2016,5,16,12,0,909.0,131.0,0.5,18.0,1001.0,952.03,681.2
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.5,927.42,667.11
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,900.26,651.35
2016,5,16,12,45,904.5,131.5,0.7,18.5,991.5,868.66,632.35
2016,5,16,13,0,901.0,132.0,0.8,19.0,983.0,834.92,611.7
2016,5,16,13,15,897.0,131.5,0.85,19.0,967.5,797.95,588.95
2016,5,16,13,30,893.0,131.0,0.9,19.0,952.0,759.18,564.68
2016,5,16,13,45,719.0,231.0,1.0,19.0,881.5,688.72,514.09
2016,5,16,14,0,545.0,331.0,1.1,19.0,811.0,630.5,471.16
2016,5,16,14,15,705.0,228.5,1.15,19.0,828.5,608.54,458.12
2016,5,16,14,30,865.0,126.0,1.2,19.0,846.0,580.21,438.26
2016,5,16,14,45,851.0,125.5,1.25,19.0,809.0,530.45,399.87
2016,5,16,15,0,837.0,125.0,1.3,19.0,772.0,476.24,357.26
2016,5,16,15,15,823.5,122.5,1.35,19.0,730.0,425.16,315.65
2016,5,16,15,30,810.0,120.0,1.4,19.0,688.0,374.78,273.38
2016,5,16,15,45,787.0,119.0,1.45,19.0,641.0,323.73,229.96
2016,5,16,16,0,764.0,118.0,1.5,19.0,594.0,274.78,187.94
2016,5,16,16,15,741.5,114.0,1.45,19.0,545.0,220.18,142.1
2016,5,16,16,30,719.0,110.0,1.4,19.0,496.0,173.18,104.45
2016,5,16,16,45,680.0,107.5,1.4,19.0,443.5,128.49,73.86
2016,5,16,17,0,641.0,105.0,1.4,19.0,391.0,88.26,54.48
2016,5,16,17,15,602.0,98.0,1.2,18.5,339.5,64.53,50.94
2016,5,16,17,30,563.0,91.0,1.0,18.0,288.0,62.38,49.35
2016,5,16,17,45,503.0,83.5,0.85,17.5,237.5,59.59,47.07
2016,5,16,18,0,443.0,76.0,0.7,17.0,187.0,55.64,43.62
2016,5,16,18,15,368.0,63.5,0.7,16.5,141.0,47.5,36.28
2016,5,16,18,30,293.0,51.0,0.7,16.0,95.0,38.98,28.37
2016,5,16,18,45,146.5,37.5,0.7,16.0,59.5,30.59,19.92
2016,5,16,19,0,0.0,24.0,0.7,16.0,24.0,21.32,0.16
2016,5,16,19,15,0.0,12.0,0.7,15.5,12.0,11.44,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,1.45,12.0,0.5,0.48,0.0
2016,5,17,5,30,0.0,1.0,1.5,12.0,1.0,0.92,0.0
2016,5,17,5,45,0.0,5.0,1.6,12.5,5.0,4.62,0.0
2016,5,17,6,0,0.0,9.0,1.7,13.0,9.0,8.33,1.37
2016,5,17,6,15,0.0,14.5,1.7,13.0,14.5,13.43,5.86
2016,5,17,6,30,0.0,20.0,1.7,13.0,20.0,18.54,10.35
2016,5,17,6,45,0.0,26.5,1.7,13.5,26.5,24.58,15.56
2016,5,17,7,0,0.0,33.0,1.7,14.0,33.0,30.63,20.69
2016,5,17,7,15,0.0,29.0,1.75,14.0,29.0,26.91,17.45
2016,5,17,7,30,0.0,25.0,1.8,14.0,25.0,23.21,14.22
2016,5,17,7,45,0.0,46.5,1.9,14.0,46.5,43.22,31.15
2016,5,17,8,0,0.0,68.0,2.0,14.0,68.0,63.29,47.9
2016,5,17,8,15,0.0,90.0,2.1,14.0,90.0,83.87,64.87
2016,5,17,8,30,0.0,112.0,2.2,14.0,112.0,105.22,82.29
2016,5,17,8,45,3.0,153.0,2.3,14.5,155.0,148.31,117.2
2016,5,17,9,0,6.0,194.0,2.4,15.0,198.0,191.83,151.73
2016,5,17,9,15,11.5,228.5,2.3,15.0,237.0,231.28,182.79
2016,5,17,9,30,17.0,263.0,2.2,15.0,276.0,270.74,213.38
2016,5,17,9,45,22.5,292.0,2.15,15.5,310.0,304.48,238.71
2016,5,17,10,0,28.0,321.0,2.1,16.0,344.0,350.74,273.14
2016,5,17,10,15,35.0,348.5,2.0,16.5,378.5,384.12,297.19
2016,5,17,10,30,42.0,376.0,1.9,17.0,413.0,416.89,320.43
2016,5,17,10,45,62.0,409.0,1.8,17.5,465.0,467.33,356.66
2016,5,17,11,0,82.0,442.0,1.7,18.0,517.0,516.57,391.07
2016,5,17,11,15,143.0,460.5,1.65,18.0,594.5,597.72,449.74
2016,5,17,11,30,204.0,479.0,1.6,18.0,672.0,666.29,497.96
2016,5,17,11,45,194.5,484.0,1.6,18.5,669.0,653.09,486.65
2016,5,17,12,0,185.0,489.0,1.6,19.0,666.0,639.39,475.8
2016,5,17,12,15,139.5,481.5,1.65,19.0,615.0,581.89,434.7
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,524.56,393.45
2016,5,17,12,45,56.5,398.0,1.8,19.0,452.0,416.89,315.82
2016,5,17,13,0,19.0,322.0,1.9,19.0,340.0,313.53,239.11
2016,5,17,13,15,15.0,275.0,1.9,19.0,289.5,265.92,203.62
2016,5,17,13,30,11.0,228.0,1.9,19.0,239.0,218.96,167.89
2016,5,17,13,45,11.0,230.5,1.9,19.0,241.0,220.25,169.14
2016,5,17,14,0,11.0,233.0,1.9,19.0,243.0,221.46,170.21
2016,5,17,14,15,39.0,307.5,1.8,19.0,340.5,297.56,228.85
2016,5,17,14,30,67.0,382.0,1.7,19.0,438.0,370.12,283.09
2016,5,17,14,45,36.5,284.0,1.6,19.0,314.5,268.55,206.21
2016,5,17,15,0,6.0,186.0,1.5,19.0,191.0,173.12,133.01
2016,5,17,15,15,9.5,209.0,1.4,19.0,216.5,193.62,149.49
2016,5,17,15,30,13.0,232.0,1.3,19.0,242.0,212.84,164.54
2016,5,17,15,45,19.0,232.5,1.25,19.0,245.5,212.8,164.57
2016,5,17,16,0,25.0,233.0,1.2,19.0,249.0,211.71,163.78
2016,5,17,16,15,120.0,232.5,1.15,19.0,298.5,209.41,158.48
2016,5,17,16,30,215.0,232.0,1.1,19.0,348.0,211.53,156.24
2016,5,17,16,45,183.0,209.5,1.1,19.0,301.5,177.65,132.13
2016,5,17,17,0,151.0,187.0,1.1,19.0,255.0,147.42,112.33
2016,5,17,17,15,140.0,164.5,0.95,18.5,221.5,124.98,102.77
2016,5,17,17,30,129.0,142.0,0.8,18.0,188.0,109.77,90.22
2016,5,17,17,45,114.0,119.5,0.7,18.0,155.0,94.02,76.79
2016,5,17,18,0,99.0,97.0,0.6,18.0,122.0,77.77,62.64
2016,5,17,18,15,77.5,75.5,0.6,17.5,92.5,61.69,48.47
2016,5,17,18,30,56.0,54.0,0.6,17.0,63.0,45.15,33.6
2016,5,17,18,45,28.0,35.0,0.6,16.5,39.5,31.05,20.37
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,14.85,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,7.63,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,37.0,8.5,2.0,14.0,10.5,22.53,0.0
2016,5,18,5,30,74.0,17.0,2.2,14.0,21.0,59.79,0.0
2016,5,18,5,45,181.0,32.5,2.4,14.0,55.5,153.12,115.11
2016,5,18,6,0,288.0,48.0,2.6,14.0,90.0,235.82,190.95
2016,5,18,6,15,367.0,60.0,2.65,14.0,135.0,307.41,254.34
2016,5,18,6,30,446.0,72.0,2.7,14.0,180.0,389.45,324.49
2016,5,18,6,45,223.0,59.5,2.8,14.0,113.5,236.86,198.86
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,43.66,31.71
2016,5,18,7,15,0.0,55.5,2.85,14.0,55.5,51.59,38.48
2016,5,18,7,30,0.0,64.0,2.8,14.0,64.0,59.53,45.06
2016,5,18,7,45,1.5,113.5,2.75,14.5,114.0,109.13,86.36
2016,5,18,8,0,3.0,163.0,2.7,15.0,164.0,161.02,128.54
2016,5,18,8,15,5.5,178.0,2.6,15.5,181.0,177.64,141.32
2016,5,18,8,30,8.0,193.0,2.5,16.0,198.0,194.36,154.07
2016,5,18,8,45,10.5,210.5,2.4,16.5,217.5,213.72,168.77
2016,5,18,9,0,13.0,228.0,2.3,17.0,237.0,233.09,183.26
2016,5,18,9,15,10.5,219.5,2.15,17.0,227.5,221.18,173.22
2016,5,18,9,30,8.0,211.0,2.0,17.0,218.0,209.6,163.61
2016,5,18,9,45,8.5,210.5,1.95,17.5,218.0,209.1,162.62
2016,5,18,10,0,9.0,210.0,1.9,18.0,218.0,208.67,161.69
2016,5,18,10,15,11.0,232.5,1.8,18.0,242.0,232.25,179.75
2016,5,18,10,30,13.0,255.0,1.7,18.0,266.0,255.67,197.42
2016,5,18,10,45,14.0,266.5,1.6,18.5,279.0,267.17,205.42
2016,5,18,11,0,15.0,278.0,1.5,19.0,292.0,278.52,213.28
2016,5,18,11,15,12.0,238.0,1.4,19.0,249.5,236.38,180.89
2016,5,18,11,30,9.0,198.0,1.3,19.0,207.0,194.87,148.93
2016,5,18,11,45,10.5,219.0,1.25,19.5,229.5,215.67,164.68
2016,5,18,12,0,12.0,240.0,1.2,20.0,252.0,236.2,179.82
2016,5,18,12,15,23.5,321.5,1.15,20.0,345.0,325.09,246.47
2016,5,18,12,30,35.0,403.0,1.1,20.0,438.0,408.14,306.57
2016,5,18,12,45,52.5,427.0,1.1,20.5,477.5,440.29,328.93
2016,5,18,13,0,70.0,451.0,1.1,21.0,517.0,470.46,349.9
2016,5,18,13,15,74.0,440.0,1.1,21.0,509.0,457.28,340.54
2016,5,18,13,30,78.0,429.0,1.1,21.0,501.0,443.91,331.34
2016,5,18,13,45,59.0,403.0,1.15,21.0,456.5,401.81,301.18
2016,5,18,14,0,40.0,377.0,1.2,21.0,412.0,361.74,272.32
2016,5,18,14,15,42.0,367.5,1.2,21.0,403.5,350.02,264.19
2016,5,18,14,30,44.0,358.0,1.2,21.0,395.0,338.15,255.74
2016,5,18,14,45,31.5,315.0,1.25,21.0,341.0,291.68,221.54
2016,5,18,15,0,19.0,272.0,1.3,21.0,287.0,253.54,193.36
2016,5,18,15,15,19.0,261.5,1.35,20.5,276.0,242.22,185.6
2016,5,18,15,30,19.0,251.0,1.4,20.0,265.0,230.87,177.62
2016,5,18,15,45,9.5,200.5,1.45,20.0,207.5,183.46,141.39
2016,5,18,16,0,0.0,150.0,1.5,20.0,150.0,136.83,105.33
2016,5,18,16,15,0.0,137.5,1.5,19.5,137.5,125.46,96.87
2016,5,18,16,30,0.0,125.0,1.5,19.0,125.0,114.14,88.26
2016,5,18,16,45,0.0,113.5,1.55,19.0,113.5,103.7,80.1
2016,5,18,17,0,0.0,102.0,1.6,19.0,102.0,93.28,71.88
2016,5,18,17,15,0.0,88.5,1.55,18.5,88.5,81.27,65.45
2016,5,18,17,30,0.0,75.0,1.5,18.0,75.0,69.32,55.38
2016,5,18,17,45,0.0,62.0,1.5,18.0,62.0,57.66,45.27
2016,5,18,18,0,0.0,49.0,1.5,18.0,49.0,45.54,34.58
2016,5,18,18,15,0.0,37.0,1.5,17.5,37.0,34.36,24.64
2016,5,18,18,30,0.0,25.0,1.5,17.0,25.0,23.19,14.58
2016,5,18,18,45,0.0,15.5,1.5,16.5,15.5,14.36,6.45
2016,5,18,19,0,0.0,6.0,1.5,16.0,6.0,5.55,0.0
2016,5,18,19,15,0.0,3.0,1.6,15.5,3.0,2.86,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.0,1.7,11.0,9.0,15.84,0.0
2016,5,19,5,30,42.0,16.0,1.8,11.0,18.0,44.16,0.0
2016,5,19,5,45,122.5,35.5,1.95,11.5,51.5,118.83,89.71
2016,5,19,6,0,203.0,55.0,2.1,12.0,85.0,190.43,154.83
2016,5,19,6,15,101.5,34.0,2.15,12.0,49.0,104.85,85.43
2016,5,19,6,30,0.0,13.0,2.2,12.0,13.0,12.04,4.76
2016,5,19,6,45,0.0,17.0,2.25,12.5,17.0,15.76,8.0
2016,5,19,7,0,0.0,21.0,2.3,13.0,21.0,19.47,11.17
2016,5,19,7,15,0.0,54.5,2.25,13.0,54.5,50.66,37.86
2016,5,19,7,30,0.0,88.0,2.2,13.0,88.0,82.51,64.7
2016,5,19,7,45,0.0,79.0,2.15,13.5,79.0,73.55,56.77
2016,5,19,8,0,0.0,70.0,2.1,14.0,70.0,65.16,49.42
2016,5,19,8,15,0.0,86.5,2.05,14.0,86.5,80.6,62.13
2016,5,19,8,30,0.0,103.0,2.0,14.0,103.0,96.41,75.0
2016,5,19,8,45,0.0,66.5,1.95,14.0,66.5,61.96,46.23
2016,5,19,9,0,0.0,30.0,1.9,14.0,30.0,27.93,17.78
2016,5,19,9,15,0.0,76.5,1.85,14.0,76.5,71.35,53.81
2016,5,19,9,30,0.0,123.0,1.8,14.0,123.0,115.57,89.83
2016,5,19,9,45,0.0,124.5,1.8,14.5,124.5,116.98,90.54
2016,5,19,10,0,0.0,126.0,1.8,15.0,126.0,118.4,91.35
2016,5,19,10,15,0.0,130.5,1.8,15.0,130.5,122.68,94.65
2016,5,19,10,30,0.0,135.0,1.8,15.0,135.0,126.95,97.94
2016,5,19,10,45,1.0,137.5,1.85,15.0,138.5,130.26,100.54
2016,5,19,11,0,2.0,140.0,1.9,15.0,142.0,133.54,103.12
2016,5,19,11,15,8.5,198.5,1.9,15.0,206.5,195.28,152.3
2016,5,19,11,30,15.0,257.0,1.9,15.0,271.0,256.71,200.18
2016,5,19,11,45,14.5,260.0,1.95,15.5,274.0,258.25,200.68
2016,5,19,12,0,14.0,263.0,2.0,16.0,277.0,259.72,201.37
2016,5,19,12,15,14.5,271.0,2.05,16.0,285.0,266.69,206.74
2016,5,19,12,30,15.0,279.0,2.1,16.0,293.0,273.47,211.97
2016,5,19,12,45,15.5,290.5,2.15,16.0,305.5,283.3,219.55
2016,5,19,13,0,16.0,302.0,2.2,16.0,318.0,292.89,226.95
2016,5,19,13,15,16.5,302.5,2.25,16.0,319.0,292.2,226.53
2016,5,19,13,30,17.0,303.0,2.3,16.0,320.0,291.39,226.08
2016,5,19,13,45,23.0,327.0,2.35,16.0,348.5,315.18,244.61
2016,5,19,14,0,29.0,351.0,2.4,16.0,377.0,332.68,258.17
2016,5,19,14,15,22.0,312.0,2.45,16.0,331.5,296.74,230.78
2016,5,19,14,30,15.0,273.0,2.5,16.0,286.0,256.58,200.06
2016,5,19,14,45,22.5,288.5,2.55,16.0,307.0,271.82,212.35
2016,5,19,15,0,30.0,304.0,2.6,16.0,328.0,277.95,217.31
2016,5,19,15,15,18.0,248.0,2.55,16.0,262.5,230.5,180.52
2016,5,19,15,30,6.0,192.0,2.5,16.0,197.0,176.52,138.27
2016,5,19,15,45,3.0,154.0,2.5,16.0,156.5,141.79,110.83
2016,5,19,16,0,0.0,116.0,2.5,16.0,116.0,107.22,83.15
2016,5,19,16,15,18.0,163.5,2.45,15.5,173.5,150.95,118.64
2016,5,19,16,30,36.0,211.0,2.4,15.0,231.0,180.27,142.16
2016,5,19,16,45,18.0,165.5,2.35,15.0,175.5,147.52,116.72
2016,5,19,17,0,0.0,120.0,2.3,15.0,120.0,108.09,85.34
2016,5,19,17,15,0.0,104.0,2.15,14.5,104.0,94.01,77.68
2016,5,19,17,30,0.0,88.0,2.0,14.0,88.0,80.13,65.83
2016,5,19,17,45,0.0,73.0,1.95,14.0,73.0,66.95,54.27
2016,5,19,18,0,0.0,58.0,1.9,14.0,58.0,53.65,42.4
2016,5,19,18,15,0.0,44.0,1.75,13.5,44.0,40.89,30.9
2016,5,19,18,30,0.0,30.0,1.6,13.0,30.0,27.85,19.01
2016,5,19,18,45,0.0,19.0,1.45,13.0,19.0,17.62,9.43
2016,5,19,19,0,0.0,8.0,1.3,13.0,8.0,7.41,0.0
2016,5,19,19,15,0.0,4.0,1.3,13.0,4.0,3.81,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,5.5,1.6,11.0,5.5,5.24,0.0
2016,5,20,5,30,0.0,11.0,1.8,11.0,11.0,10.2,0.0
2016,5,20,5,45,0.0,29.0,2.0,11.5,29.0,28.32,17.23
2016,5,20,6,0,0.0,47.0,2.2,12.0,47.0,47.58,34.54
2016,5,20,6,15,10.5,67.5,2.2,12.0,70.0,75.24,58.88
2016,5,20,6,30,21.0,88.0,2.2,12.0,93.0,110.31,89.37
2016,5,20,6,45,29.5,108.5,2.25,12.5,118.0,138.5,113.39
2016,5,20,7,0,38.0,129.0,2.3,13.0,143.0,167.0,137.15
2016,5,20,7,15,19.0,95.0,2.35,13.0,102.0,110.34,88.94
2016,5,20,7,30,0.0,61.0,2.4,13.0,61.0,56.73,42.81
2016,5,20,7,45,0.0,53.0,2.5,13.5,53.0,49.28,36.3
2016,5,20,8,0,0.0,45.0,2.6,14.0,45.0,41.84,29.82
2016,5,20,8,15,34.0,155.5,2.65,14.5,176.5,187.39,151.34
2016,5,20,8,30,68.0,266.0,2.7,15.0,308.0,341.23,273.55
2016,5,20,8,45,40.0,245.0,2.8,15.5,270.0,289.69,230.49
2016,5,20,9,0,12.0,224.0,2.9,16.0,232.0,227.99,179.95
2016,5,20,9,15,16.0,250.0,2.9,16.0,262.0,257.47,203.06
2016,5,20,9,30,20.0,276.0,2.9,16.0,292.0,286.86,225.63
2016,5,20,9,45,18.5,277.0,2.9,16.5,292.5,285.34,223.44
2016,5,20,10,0,17.0,278.0,2.9,17.0,293.0,283.91,221.47
2016,5,20,10,15,15.0,267.5,2.85,17.0,281.0,270.65,210.79
2016,5,20,10,30,13.0,257.0,2.8,17.0,269.0,257.63,200.37
2016,5,20,10,45,20.0,308.0,2.75,17.0,326.5,313.61,243.43
2016,5,20,11,0,27.0,359.0,2.7,17.0,384.0,378.97,292.64
2016,5,20,11,15,31.0,377.0,2.6,17.0,406.0,397.94,306.3
2016,5,20,11,30,35.0,395.0,2.5,17.0,428.0,416.26,319.59
2016,5,20,11,45,23.0,307.5,2.45,17.0,329.5,316.55,244.21
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,216.48,167.24
2016,5,20,12,15,10.0,208.5,2.35,17.0,218.5,204.13,157.81
2016,5,20,12,30,9.0,197.0,2.3,17.0,206.0,191.89,148.22
2016,5,20,12,45,22.0,297.5,2.25,17.0,319.0,295.98,229.02
2016,5,20,13,0,35.0,398.0,2.2,17.0,432.0,395.05,303.43
2016,5,20,13,15,28.0,364.5,2.15,16.5,391.5,355.4,273.7
2016,5,20,13,30,21.0,331.0,2.1,16.0,351.0,319.55,247.17
2016,5,20,13,45,31.5,356.0,2.1,16.0,384.5,342.71,265.25
2016,5,20,14,0,42.0,381.0,2.1,16.0,418.0,366.65,283.55
2016,5,20,14,15,25.5,299.5,2.1,16.0,322.0,283.0,219.81
2016,5,20,14,30,9.0,218.0,2.1,16.0,226.0,204.86,159.41
2016,5,20,14,45,7.5,204.0,2.1,16.0,210.5,190.69,148.65
2016,5,20,15,0,6.0,190.0,2.1,16.0,195.0,176.73,137.86
2016,5,20,15,15,5.5,189.0,2.0,16.0,193.5,174.77,136.55
2016,5,20,15,30,5.0,188.0,1.9,16.0,192.0,172.76,135.2
2016,5,20,15,45,2.5,153.5,1.85,16.0,155.5,141.23,110.26
2016,5,20,16,0,0.0,119.0,1.8,16.0,119.0,109.88,85.24
2016,5,20,16,15,0.0,104.0,1.75,16.0,104.0,96.39,74.51
2016,5,20,16,30,0.0,89.0,1.7,16.0,89.0,82.92,63.67
2016,5,20,16,45,0.0,100.0,1.65,16.0,100.0,92.25,71.65
2016,5,20,17,0,0.0,111.0,1.6,16.0,111.0,100.81,78.98
2016,5,20,17,15,0.0,96.5,1.65,15.5,96.5,87.95,72.05
2016,5,20,17,30,0.0,82.0,1.7,15.0,82.0,75.23,61.25
2016,5,20,17,45,0.0,68.0,1.75,15.0,68.0,62.82,50.39
2016,5,20,18,0,0.0,54.0,1.8,15.0,54.0,50.2,39.18
2016,5,20,18,15,0.0,41.0,1.85,15.0,41.0,38.09,28.23
2016,5,20,18,30,0.0,28.0,1.9,15.0,28.0,25.98,17.21
2016,5,20,18,45,0.0,17.5,2.0,15.0,17.5,16.22,8.17
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,6.48,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,3.34,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,11.91,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,28.55,1.44
2016,5,21,5,45,182.0,34.5,1.3,13.5,61.5,156.39,119.51
2016,5,21,6,0,364.0,44.0,1.5,14.0,98.0,274.08,221.94
2016,5,21,6,15,440.0,53.0,1.5,14.0,144.0,345.49,284.25
2016,5,21,6,30,516.0,62.0,1.5,14.0,190.0,422.98,349.46
2016,5,21,6,45,258.0,84.5,1.5,14.5,148.5,294.13,243.86
2016,5,21,7,0,0.0,107.0,1.5,15.0,107.0,105.17,83.1
2016,5,21,7,15,0.0,120.5,1.55,15.5,120.5,117.88,93.63
2016,5,21,7,30,0.0,134.0,1.6,16.0,134.0,130.64,103.63
2016,5,21,7,45,6.0,157.5,1.65,17.0,161.0,159.08,126.22
2016,5,21,8,0,12.0,181.0,1.7,18.0,188.0,187.75,148.46
2016,5,21,8,15,18.5,207.0,1.7,18.5,218.5,219.71,173.15
2016,5,21,8,30,25.0,233.0,1.7,19.0,249.0,251.79,197.48
2016,5,21,8,45,77.5,280.0,1.75,19.5,333.5,363.82,284.13
2016,5,21,9,0,130.0,327.0,1.8,20.0,418.0,478.73,369.17
2016,5,21,9,15,120.5,346.5,1.75,20.5,434.5,489.62,374.13
2016,5,21,9,30,111.0,366.0,1.7,21.0,451.0,485.68,369.14
2016,5,21,9,45,122.5,386.5,1.7,21.5,485.0,530.19,399.77
2016,5,21,10,0,134.0,407.0,1.7,22.0,519.0,560.17,419.42
2016,5,21,10,15,249.0,401.0,1.7,22.0,618.0,675.57,502.47
2016,5,21,10,30,364.0,395.0,1.7,22.0,717.0,777.46,573.09
2016,5,21,10,45,296.0,428.0,1.7,22.0,694.0,738.18,542.73
2016,5,21,11,0,228.0,461.0,1.7,22.0,671.0,688.16,506.44
2016,5,21,11,15,254.0,463.5,1.75,22.0,701.5,716.28,526.48
2016,5,21,11,30,280.0,466.0,1.8,22.0,732.0,733.22,538.34
2016,5,21,11,45,308.5,460.5,1.85,22.5,755.5,742.74,544.45
2016,5,21,12,0,337.0,455.0,1.9,23.0,779.0,750.2,549.19
2016,5,21,12,15,353.0,446.0,1.9,23.0,785.5,741.1,543.28
2016,5,21,12,30,369.0,437.0,1.9,23.0,792.0,730.41,536.41
2016,5,21,12,45,625.5,283.5,1.95,23.0,880.0,785.43,581.26
2016,5,21,13,0,882.0,130.0,2.0,23.0,968.0,823.11,609.72
2016,5,21,13,15,594.5,287.0,2.0,23.0,848.0,712.11,529.55
2016,5,21,13,30,307.0,444.0,2.0,23.0,728.0,616.91,457.13
2016,5,21,13,45,291.0,436.5,2.05,23.0,701.0,581.44,432.78
2016,5,21,14,0,275.0,429.0,2.1,23.0,674.0,546.99,408.38
2016,5,21,14,15,160.0,395.0,2.1,23.0,536.5,438.64,329.39
2016,5,21,14,30,45.0,361.0,2.1,23.0,399.0,341.6,257.6
2016,5,21,14,45,22.5,209.5,2.15,23.0,228.5,199.09,150.89
2016,5,21,15,0,0.0,58.0,2.2,23.0,58.0,54.1,37.8
2016,5,21,15,15,0.0,79.5,2.15,22.5,79.5,74.17,54.15
2016,5,21,15,30,0.0,101.0,2.1,22.0,101.0,94.06,70.29
2016,5,21,15,45,43.0,190.5,2.1,22.0,217.5,179.95,137.35
2016,5,21,16,0,86.0,280.0,2.1,22.0,334.0,254.23,193.45
2016,5,21,16,15,43.0,145.0,2.0,22.0,172.0,136.09,102.51
2016,5,21,16,30,0.0,10.0,1.9,22.0,10.0,9.29,1.99
2016,5,21,16,45,0.0,14.5,1.85,22.0,14.5,13.46,5.49
2016,5,21,17,0,0.0,19.0,1.8,22.0,19.0,17.63,9.0
2016,5,21,17,15,0.0,16.5,1.6,21.5,16.5,15.3,7.71
2016,5,21,17,30,0.0,14.0,1.4,21.0,14.0,12.98,5.74
2016,5,21,17,45,246.0,41.5,1.25,21.0,105.5,25.87,17.06
2016,5,21,18,0,492.0,69.0,1.1,21.0,197.0,49.81,37.9
2016,5,21,18,15,419.5,59.0,1.05,20.0,151.5,44.05,32.82
2016,5,21,18,30,347.0,49.0,1.0,19.0,106.0,37.94,27.24
2016,5,21,18,45,241.5,36.0,0.95,18.5,68.5,27.82,17.81
2016,5,21,19,0,136.0,23.0,0.9,18.0,31.0,18.06,5.08
2016,5,21,19,15,68.0,11.5,0.9,18.0,15.5,10.96,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,9.0,1.45,12.5,9.0,8.58,0.0
2016,5,22,5,30,0.0,18.0,1.7,13.0,18.0,17.19,0.0
2016,5,22,5,45,46.5,36.0,2.0,13.5,43.0,72.85,53.27
2016,5,22,6,0,93.0,54.0,2.3,14.0,68.0,120.28,95.76
2016,5,22,6,15,118.5,74.5,2.5,14.0,99.5,162.61,133.24
2016,5,22,6,30,144.0,95.0,2.7,14.0,131.0,206.3,171.31
2016,5,22,6,45,164.0,115.5,2.95,14.5,165.5,247.83,206.34
2016,5,22,7,0,184.0,136.0,3.2,15.0,200.0,290.4,241.32
2016,5,22,7,15,213.0,157.0,3.35,15.0,243.0,353.66,292.6
2016,5,22,7,30,242.0,178.0,3.5,15.0,286.0,406.49,334.59
2016,5,22,7,45,132.5,187.0,3.7,15.5,247.5,319.19,260.78
2016,5,22,8,0,23.0,196.0,3.9,16.0,209.0,213.3,171.06
2016,5,22,8,15,102.5,239.0,3.95,16.5,302.0,341.99,275.79
2016,5,22,8,30,182.0,282.0,4.0,17.0,395.0,476.53,380.59
2016,5,22,8,45,497.0,200.5,4.05,17.5,541.5,703.82,558.61
2016,5,22,9,0,812.0,119.0,4.1,18.0,688.0,917.34,710.86
2016,5,22,9,15,825.5,121.5,4.1,18.0,730.0,943.97,726.26
2016,5,22,9,30,839.0,124.0,4.1,18.0,772.0,968.11,741.3
2016,5,22,9,45,848.0,127.5,4.1,18.5,808.0,977.59,744.87
2016,5,22,10,0,857.0,131.0,4.1,19.0,844.0,992.87,752.61
2016,5,22,10,15,639.5,249.5,4.1,19.0,792.0,917.13,698.75
2016,5,22,10,30,422.0,368.0,4.1,19.0,740.0,816.68,621.04
2016,5,22,10,45,649.5,255.0,4.1,19.5,845.5,920.78,699.66
2016,5,22,11,0,877.0,142.0,4.1,20.0,951.0,1004.57,754.6
2016,5,22,11,15,881.0,143.0,4.05,20.0,967.5,997.01,747.98
2016,5,22,11,30,885.0,144.0,4.0,20.0,984.0,986.42,740.14
2016,5,22,11,45,554.5,316.0,4.0,20.5,844.0,837.86,632.76
2016,5,22,12,0,224.0,488.0,4.0,21.0,704.0,674.95,507.28
2016,5,22,12,15,551.5,320.0,3.95,21.0,851.5,802.58,607.99
2016,5,22,12,30,879.0,152.0,3.9,21.0,999.0,899.59,678.6
2016,5,22,12,45,867.0,159.0,3.9,21.0,989.0,867.44,655.88
2016,5,22,13,0,855.0,166.0,3.9,21.0,979.0,836.98,635.19
2016,5,22,13,15,851.0,165.0,3.85,21.0,964.0,800.13,609.7
2016,5,22,13,30,847.0,164.0,3.8,21.0,949.0,761.67,582.34
2016,5,22,13,45,833.5,167.5,3.75,21.0,924.5,719.16,550.76
2016,5,22,14,0,820.0,171.0,3.7,21.0,900.0,676.07,518.24
2016,5,22,14,15,577.5,277.0,3.6,21.0,782.0,579.47,443.21
2016,5,22,14,30,335.0,383.0,3.5,21.0,664.0,508.03,386.9
2016,5,22,14,45,230.0,378.5,3.45,21.0,568.5,437.34,333.55
2016,5,22,15,0,125.0,374.0,3.4,21.0,473.0,370.03,282.84
2016,5,22,15,15,422.0,273.0,3.2,20.5,578.0,388.93,295.25
2016,5,22,15,30,719.0,172.0,3.0,20.0,683.0,388.52,288.17
2016,5,22,15,45,516.5,219.5,2.9,20.0,574.5,326.36,240.4
2016,5,22,16,0,314.0,267.0,2.8,20.0,466.0,287.52,213.52
2016,5,22,16,15,278.5,250.0,2.65,19.5,416.0,247.67,182.78
2016,5,22,16,30,243.0,233.0,2.5,19.0,366.0,211.67,155.83
2016,5,22,16,45,276.5,203.5,2.35,19.0,341.0,177.82,128.65
2016,5,22,17,0,310.0,174.0,2.2,19.0,316.0,141.16,102.49
2016,5,22,17,15,273.5,161.5,1.95,18.5,275.0,116.28,95.51
2016,5,22,17,30,237.0,149.0,1.7,18.0,234.0,108.81,89.55
2016,5,22,17,45,215.5,127.0,1.5,17.5,195.0,94.66,77.6
2016,5,22,18,0,194.0,105.0,1.3,17.0,156.0,79.89,64.84
2016,5,22,18,15,158.5,84.0,1.2,16.0,119.5,65.16,51.91
2016,5,22,18,30,123.0,63.0,1.1,15.0,83.0,49.87,38.16
2016,5,22,18,45,73.5,43.0,1.05,14.5,53.5,36.18,25.34
2016,5,22,19,0,24.0,23.0,1.0,14.0,24.0,20.04,7.17
2016,5,22,19,15,12.0,11.5,1.0,13.5,12.0,10.96,0.0
2016,5,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.0,1.55,9.5,13.0,31.06,0.0
2016,5,23,5,30,109.0,20.0,1.8,10.0,26.0,88.95,27.78
2016,5,23,5,45,210.0,35.5,2.05,10.5,62.5,171.43,133.82
2016,5,23,6,0,311.0,51.0,2.3,11.0,99.0,252.88,207.85
2016,5,23,6,15,385.0,63.0,2.4,11.5,144.5,323.02,269.85
2016,5,23,6,30,459.0,75.0,2.5,12.0,190.0,402.93,337.82
2016,5,23,6,45,393.5,98.0,2.7,12.5,213.0,402.34,337.3
2016,5,23,7,0,328.0,121.0,2.9,13.0,236.0,398.14,332.7
2016,5,23,7,15,486.5,113.5,3.0,13.5,314.5,518.14,430.5
2016,5,23,7,30,645.0,106.0,3.1,14.0,393.0,656.18,536.75
2016,5,23,7,45,680.0,109.0,3.25,14.5,444.5,708.82,573.41
2016,5,23,8,0,715.0,112.0,3.4,15.0,496.0,761.64,610.01
2016,5,23,8,15,513.5,187.0,3.4,15.0,476.5,684.09,548.25
2016,5,23,8,30,312.0,262.0,3.4,15.0,457.0,584.66,466.96
2016,5,23,8,45,158.0,219.5,3.4,15.5,318.5,383.37,308.2
2016,5,23,9,0,4.0,177.0,3.4,16.0,180.0,172.76,135.56
2016,5,23,9,15,21.5,248.5,3.35,16.0,265.0,261.16,206.57
2016,5,23,9,30,39.0,320.0,3.3,16.0,350.0,365.09,287.13
2016,5,23,9,45,19.5,228.5,3.3,16.5,243.5,246.98,193.69
2016,5,23,10,0,0.0,137.0,3.3,17.0,137.0,128.95,99.06
2016,5,23,10,15,7.5,205.5,3.25,17.0,212.5,202.44,157.77
2016,5,23,10,30,15.0,274.0,3.2,17.0,288.0,276.28,215.27
2016,5,23,10,45,15.5,281.0,3.2,17.5,295.5,282.81,219.46
2016,5,23,11,0,16.0,288.0,3.2,18.0,303.0,289.24,223.75
2016,5,23,11,15,157.0,374.5,3.15,18.0,524.0,525.81,406.05
2016,5,23,11,30,298.0,461.0,3.1,18.0,745.0,745.89,565.02
2016,5,23,11,45,160.0,406.5,3.1,18.5,559.5,546.91,417.28
2016,5,23,12,0,22.0,352.0,3.1,19.0,374.0,351.18,268.38
2016,5,23,12,15,28.0,377.5,3.05,19.0,405.0,382.28,292.4
2016,5,23,12,30,34.0,403.0,3.0,19.0,436.0,407.59,311.15
2016,5,23,12,45,17.5,270.0,2.95,19.0,287.5,266.1,204.25
2016,5,23,13,0,1.0,137.0,2.9,19.0,139.0,128.67,97.39
2016,5,23,13,15,219.5,263.5,2.8,19.0,467.5,408.96,319.37
2016,5,23,13,30,438.0,390.0,2.7,19.0,796.0,663.74,505.77
2016,5,23,13,45,652.5,262.0,2.65,19.0,850.5,676.56,517.15
2016,5,23,14,0,867.0,134.0,2.6,19.0,905.0,677.12,520.02
2016,5,23,14,15,859.5,132.0,2.55,19.0,876.0,631.7,485.09
2016,5,23,14,30,852.0,130.0,2.5,19.0,847.0,585.49,449.12
