Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,14,45,838.5,130.0,2.45,19.0,811.0,533.39,407.97
2016,5,23,15,0,825.0,130.0,2.4,19.0,775.0,484.77,368.38
2016,5,23,15,15,812.5,127.5,2.3,18.5,734.5,434.94,327.42
2016,5,23,15,30,800.0,125.0,2.2,18.0,694.0,385.71,285.87
2016,5,23,15,45,511.5,204.5,2.15,18.0,560.0,314.3,232.44
2016,5,23,16,0,223.0,284.0,2.1,18.0,426.0,285.05,215.61
2016,5,23,16,15,295.5,247.0,2.0,18.0,419.0,249.69,184.37
2016,5,23,16,30,368.0,210.0,1.9,18.0,412.0,215.19,153.57
2016,5,23,16,45,193.5,187.0,1.8,18.0,292.5,167.16,123.7
2016,5,23,17,0,19.0,164.0,1.7,18.0,173.0,143.52,112.54
2016,5,23,17,15,14.5,144.5,1.5,17.5,151.0,125.4,103.62
2016,5,23,17,30,10.0,125.0,1.3,17.0,129.0,109.18,90.13
2016,5,23,17,45,258.0,97.5,1.1,17.0,166.5,74.54,60.18
2016,5,23,18,0,506.0,70.0,0.9,17.0,204.0,50.45,39.07
2016,5,23,18,15,435.0,60.5,0.85,16.5,157.5,45.16,34.33
2016,5,23,18,30,364.0,51.0,0.8,16.0,111.0,39.57,29.08
2016,5,23,18,45,263.0,37.5,0.75,15.5,73.0,28.96,19.16
2016,5,23,19,0,162.0,24.0,0.7,15.0,35.0,18.83,6.94
2016,5,23,19,15,81.0,12.0,0.6,15.0,17.5,11.44,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,81.0,10.0,1.3,10.5,14.5,41.59,0.0
2016,5,24,5,30,162.0,20.0,1.5,11.0,29.0,112.74,41.71
2016,5,24,5,45,274.5,32.5,1.7,12.0,67.0,200.86,156.72
2016,5,24,6,0,387.0,45.0,1.9,13.0,105.0,288.45,235.2
2016,5,24,6,15,461.0,54.0,1.85,13.5,152.0,359.92,297.4
2016,5,24,6,30,535.0,63.0,1.8,14.0,199.0,437.23,361.86
2016,5,24,6,45,587.5,69.5,1.8,14.5,250.0,502.37,414.14
2016,5,24,7,0,640.0,76.0,1.8,15.0,301.0,570.53,466.56
2016,5,24,7,15,677.0,81.5,1.95,16.0,353.5,628.43,507.76
2016,5,24,7,30,714.0,87.0,2.1,17.0,406.0,687.35,548.38
2016,5,24,7,45,742.0,91.0,2.25,18.0,457.5,734.1,578.98
2016,5,24,8,0,770.0,95.0,2.4,19.0,509.0,784.33,611.42
2016,5,24,8,15,790.5,98.5,2.35,19.5,558.5,826.69,637.32
2016,5,24,8,30,811.0,102.0,2.3,20.0,608.0,867.66,661.76
2016,5,24,8,45,827.0,105.0,2.25,20.5,654.5,902.24,681.37
2016,5,24,9,0,843.0,108.0,2.2,21.0,701.0,934.74,699.32
2016,5,24,9,15,855.0,110.5,2.15,21.0,742.0,952.3,708.51
2016,5,24,9,30,867.0,113.0,2.1,21.0,783.0,975.5,721.57
2016,5,24,9,45,876.5,114.5,2.05,21.5,819.5,992.43,729.05
2016,5,24,10,0,886.0,116.0,2.0,22.0,856.0,1006.49,734.73
2016,5,24,10,15,892.5,117.5,1.95,22.0,885.5,1014.57,738.07
2016,5,24,10,30,899.0,119.0,1.9,22.0,915.0,1019.55,739.58
2016,5,24,10,45,904.5,120.0,1.85,22.5,938.0,1019.88,736.84
2016,5,24,11,0,910.0,121.0,1.8,23.0,961.0,1017.02,732.27
2016,5,24,11,15,913.5,121.5,1.75,23.0,977.0,1008.55,725.73
2016,5,24,11,30,917.0,122.0,1.7,23.0,993.0,996.96,717.4
2016,5,24,11,45,918.5,122.0,1.7,23.5,1001.0,979.98,705.1
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,960.11,691.13
2016,5,24,12,15,920.5,122.0,1.7,24.0,1009.5,936.58,676.26
2016,5,24,12,30,921.0,122.0,1.7,24.0,1010.0,910.45,659.74
2016,5,24,12,45,922.0,120.0,1.7,24.5,1003.5,880.45,639.45
2016,5,24,13,0,923.0,118.0,1.7,25.0,997.0,848.06,617.64
2016,5,24,13,15,920.0,117.0,1.7,25.0,982.0,811.21,594.01
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,772.46,568.96
2016,5,24,13,45,912.0,115.0,1.75,25.0,945.0,730.56,541.37
2016,5,24,14,0,907.0,114.0,1.8,25.0,923.0,687.21,510.88
2016,5,24,14,15,900.5,112.5,1.8,25.0,894.0,641.27,477.45
2016,5,24,14,30,894.0,111.0,1.8,25.0,865.0,594.38,442.47
2016,5,24,14,45,885.5,109.5,1.8,25.0,829.5,545.71,405.23
2016,5,24,15,0,877.0,108.0,1.8,25.0,794.0,496.66,366.64
2016,5,24,15,15,865.5,105.5,1.8,24.5,753.5,445.41,326.0
2016,5,24,15,30,854.0,103.0,1.8,24.0,713.0,394.49,284.37
2016,5,24,15,45,839.0,100.5,1.8,24.0,667.5,343.02,240.89
2016,5,24,16,0,824.0,98.0,1.8,24.0,622.0,286.05,192.81
2016,5,24,16,15,805.0,94.5,1.7,24.0,573.0,235.15,149.7
2016,5,24,16,30,786.0,91.0,1.6,24.0,524.0,186.25,109.91
2016,5,24,16,45,761.0,87.0,1.55,24.0,473.0,138.5,75.21
2016,5,24,17,0,736.0,83.0,1.5,24.0,422.0,93.7,49.93
2016,5,24,17,15,701.5,78.5,1.4,23.5,369.5,49.43,36.93
2016,5,24,17,30,667.0,74.0,1.3,23.0,317.0,48.46,36.34
2016,5,24,17,45,618.5,68.0,1.25,22.5,265.5,46.19,34.53
2016,5,24,18,0,570.0,62.0,1.2,22.0,214.0,43.77,32.5
2016,5,24,18,15,500.0,54.0,1.2,21.0,166.0,39.47,28.75
2016,5,24,18,30,430.0,46.0,1.2,20.0,118.0,34.94,24.59
2016,5,24,18,45,321.0,35.0,1.2,19.0,78.5,27.33,17.5
2016,5,24,19,0,212.0,24.0,1.2,18.0,39.0,19.27,7.56
2016,5,24,19,15,106.0,12.0,1.2,17.5,19.5,11.44,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,82.5,10.0,0.8,14.5,15.0,42.24,0.0
2016,5,25,5,30,165.0,20.0,0.8,15.0,30.0,116.65,46.99
2016,5,25,5,45,276.0,32.5,0.8,16.0,68.0,201.76,154.83
2016,5,25,6,0,387.0,45.0,0.8,17.0,106.0,288.71,230.32
2016,5,25,6,15,461.5,54.0,0.8,17.0,153.0,360.49,291.28
2016,5,25,6,30,536.0,63.0,0.8,17.0,200.0,438.16,354.58
2016,5,25,6,45,584.5,70.5,0.8,17.5,250.5,501.93,403.84
2016,5,25,7,0,633.0,78.0,0.8,18.0,301.0,568.41,452.94
2016,5,25,7,15,669.5,83.5,0.8,18.5,353.0,625.68,492.16
2016,5,25,7,30,706.0,89.0,0.8,19.0,405.0,683.94,530.58
2016,5,25,7,45,732.5,93.5,0.85,20.0,456.5,729.63,558.57
2016,5,25,8,0,759.0,98.0,0.9,21.0,508.0,778.89,588.37
2016,5,25,8,15,779.5,102.0,1.0,21.5,557.0,821.54,614.82
2016,5,25,8,30,800.0,106.0,1.1,22.0,606.0,862.82,640.08
2016,5,25,8,45,816.5,108.5,1.25,23.0,652.0,897.02,659.88
2016,5,25,9,0,833.0,111.0,1.4,24.0,698.0,929.2,678.19
2016,5,25,9,15,845.0,113.5,1.45,24.0,739.0,946.47,688.04
2016,5,25,9,30,857.0,116.0,1.5,24.0,780.0,969.51,701.84
2016,5,25,9,45,864.5,119.5,1.55,24.5,815.5,986.53,710.41
2016,5,25,10,0,872.0,123.0,1.6,25.0,851.0,1000.62,717.25
2016,5,25,10,15,879.0,124.5,1.65,25.0,881.0,1009.08,722.07
2016,5,25,10,30,886.0,126.0,1.7,25.0,911.0,1014.48,725.16
2016,5,25,10,45,891.0,127.5,1.75,25.5,933.5,1014.79,723.79
2016,5,25,11,0,896.0,129.0,1.8,26.0,956.0,1011.96,720.63
2016,5,25,11,15,899.0,129.5,1.85,26.0,972.0,1003.06,715.21
2016,5,25,11,30,902.0,130.0,1.9,26.0,988.0,991.11,708.02
2016,5,25,11,45,903.0,130.5,2.0,26.5,995.5,974.31,697.04
2016,5,25,12,0,904.0,131.0,2.1,27.0,1003.0,954.68,684.3
2016,5,25,12,15,903.5,131.5,2.1,27.0,1003.0,931.01,669.29
2016,5,25,12,30,903.0,132.0,2.1,27.0,1003.0,904.83,652.7
2016,5,25,12,45,895.0,135.5,2.15,27.0,994.0,872.7,632.67
2016,5,25,13,0,887.0,139.0,2.2,27.0,985.0,838.69,611.29
2016,5,25,13,15,882.5,138.5,2.15,27.0,969.5,802.22,587.34
2016,5,25,13,30,878.0,138.0,2.1,27.0,954.0,764.05,562.12
2016,5,25,13,45,870.0,138.0,2.1,27.0,930.5,722.33,533.39
2016,5,25,14,0,862.0,138.0,2.1,27.0,907.0,679.48,502.87
2016,5,25,14,15,854.0,136.5,2.05,26.5,877.5,634.45,470.84
2016,5,25,14,30,846.0,135.0,2.0,26.0,848.0,588.68,437.4
2016,5,25,14,45,832.5,134.0,1.95,26.0,811.5,536.25,397.53
2016,5,25,15,0,819.0,133.0,1.9,26.0,775.0,487.14,359.02
2016,5,25,15,15,709.5,172.5,1.85,26.0,708.0,427.52,312.59
2016,5,25,15,30,600.0,212.0,1.8,26.0,641.0,381.92,276.72
2016,5,25,15,45,677.5,167.0,1.8,26.0,622.0,336.43,237.87
2016,5,25,16,0,755.0,122.0,1.8,26.0,603.0,289.19,195.92
2016,5,25,16,15,733.0,118.0,1.75,26.0,554.5,235.22,151.39
2016,5,25,16,30,711.0,114.0,1.7,26.0,506.0,188.79,114.17
2016,5,25,16,45,680.0,109.5,1.65,26.0,455.5,143.54,81.64
2016,5,25,17,0,649.0,105.0,1.6,26.0,405.0,101.85,57.92
2016,5,25,17,15,612.0,98.5,1.5,25.5,354.0,63.72,48.71
2016,5,25,17,30,575.0,92.0,1.4,25.0,303.0,61.97,47.52
2016,5,25,17,45,521.5,84.5,1.3,24.5,253.0,59.16,45.32
2016,5,25,18,0,468.0,77.0,1.2,24.0,203.0,56.18,42.85
2016,5,25,18,15,399.5,66.0,1.15,23.0,157.0,48.92,36.6
2016,5,25,18,30,331.0,55.0,1.1,22.0,111.0,41.67,30.14
2016,5,25,18,45,235.0,40.5,1.1,21.5,73.5,31.24,20.61
2016,5,25,19,0,139.0,26.0,1.1,21.0,36.0,20.38,8.59
2016,5,25,19,15,69.5,13.0,1.1,20.5,18.0,12.39,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,9.0,1.15,17.0,9.0,8.58,0.0
2016,5,26,5,30,0.0,18.0,1.3,17.0,18.0,16.71,2.46
2016,5,26,5,45,33.0,38.0,1.5,17.5,43.0,60.86,43.38
2016,5,26,6,0,66.0,58.0,1.7,18.0,68.0,111.27,86.83
2016,5,26,6,15,91.0,79.5,1.7,18.0,99.5,153.37,123.19
2016,5,26,6,30,116.0,101.0,1.7,18.0,131.0,196.77,160.04
2016,5,26,6,45,145.0,119.5,1.75,18.5,165.5,240.24,195.94
2016,5,26,7,0,174.0,138.0,1.8,19.0,200.0,285.77,232.54
2016,5,26,7,15,255.5,151.5,1.85,19.5,258.5,378.64,306.25
2016,5,26,7,30,337.0,165.0,1.9,20.0,317.0,465.23,372.68
2016,5,26,7,45,168.5,160.5,1.95,21.0,236.5,316.87,252.9
2016,5,26,8,0,0.0,156.0,2.0,22.0,156.0,150.81,116.18
2016,5,26,8,15,237.0,186.0,2.1,22.5,334.0,425.27,335.88
2016,5,26,8,30,474.0,216.0,2.2,23.0,512.0,692.88,532.35
2016,5,26,8,45,388.5,262.5,2.3,23.5,518.0,659.83,502.6
2016,5,26,9,0,303.0,309.0,2.4,24.0,524.0,635.99,481.36
2016,5,26,9,15,374.5,303.0,2.4,24.5,584.0,699.01,525.62
2016,5,26,9,30,446.0,297.0,2.4,25.0,644.0,776.58,577.82
2016,5,26,9,45,455.5,310.0,2.45,25.5,678.5,800.36,591.38
2016,5,26,10,0,465.0,323.0,2.5,26.0,713.0,822.25,604.02
2016,5,26,10,15,323.0,382.5,2.5,26.0,658.0,729.86,536.49
2016,5,26,10,30,181.0,442.0,2.5,26.0,603.0,635.28,466.96
2016,5,26,10,45,490.0,309.0,2.5,26.5,759.0,818.02,600.18
2016,5,26,11,0,799.0,176.0,2.5,27.0,915.0,973.48,703.14
2016,5,26,11,15,802.5,177.0,2.5,27.0,930.0,965.53,696.03
2016,5,26,11,30,806.0,178.0,2.5,27.0,945.0,954.72,688.76
2016,5,26,11,45,613.5,298.0,2.5,27.0,885.0,877.0,635.71
2016,5,26,12,0,421.0,418.0,2.5,27.0,825.0,796.53,576.78
2016,5,26,12,15,617.0,297.0,2.5,27.0,893.0,839.98,612.11
2016,5,26,12,30,813.0,176.0,2.5,27.0,961.0,872.77,636.03
2016,5,26,12,45,803.0,181.0,2.55,27.0,952.0,841.59,615.62
2016,5,26,13,0,793.0,186.0,2.6,27.0,943.0,808.9,594.61
2016,5,26,13,15,789.0,185.0,2.6,27.0,928.0,774.2,571.63
2016,5,26,13,30,785.0,184.0,2.6,27.0,913.0,738.05,546.48
2016,5,26,13,45,505.5,312.5,2.6,27.0,778.0,623.29,461.4
2016,5,26,14,0,226.0,441.0,2.6,27.0,643.0,532.38,392.39
2016,5,26,14,15,131.0,394.5,2.55,27.0,511.0,422.27,313.24
2016,5,26,14,30,36.0,348.0,2.5,27.0,379.0,326.56,243.09
2016,5,26,14,45,380.0,261.5,2.5,27.0,561.5,410.0,306.81
2016,5,26,15,0,724.0,175.0,2.5,27.0,744.0,475.08,351.48
2016,5,26,15,15,710.0,171.0,2.45,26.5,705.0,427.7,313.67
2016,5,26,15,30,696.0,167.0,2.4,26.0,666.0,381.23,276.18
2016,5,26,15,45,681.0,160.5,2.35,26.0,623.0,333.54,236.59
2016,5,26,16,0,666.0,154.0,2.3,26.0,580.0,287.23,197.75
2016,5,26,16,15,643.5,148.5,2.15,26.0,533.5,241.69,160.04
2016,5,26,16,30,621.0,143.0,2.0,26.0,487.0,198.63,125.68
2016,5,26,16,45,596.5,134.5,1.9,26.0,439.0,155.59,94.38
2016,5,26,17,0,572.0,126.0,1.8,26.0,391.0,115.48,70.55
2016,5,26,17,15,535.0,117.5,1.65,25.5,341.5,79.16,61.72
2016,5,26,17,30,498.0,109.0,1.5,25.0,292.0,75.32,58.83
2016,5,26,17,45,453.5,97.5,1.4,24.5,244.5,69.03,53.72
2016,5,26,18,0,409.0,86.0,1.3,24.0,197.0,62.36,48.13
2016,5,26,18,15,344.0,73.0,1.2,23.5,152.5,54.13,40.98
2016,5,26,18,30,279.0,60.0,1.1,23.0,108.0,45.48,33.26
2016,5,26,18,45,197.5,43.5,1.0,22.5,71.5,33.57,22.5
2016,5,26,19,0,116.0,27.0,0.9,22.0,35.0,21.14,9.45
2016,5,26,19,15,58.0,13.5,0.9,21.5,17.5,12.87,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,52.0,11.0,1.4,17.5,14.0,31.17,0.0
2016,5,27,5,30,104.0,22.0,1.6,18.0,28.0,91.25,40.73
2016,5,27,5,45,192.5,38.0,1.85,18.5,63.0,166.36,126.95
2016,5,27,6,0,281.0,54.0,2.1,19.0,98.0,241.16,192.56
2016,5,27,6,15,351.0,66.0,2.2,19.5,142.0,307.73,249.57
2016,5,27,6,30,421.0,78.0,2.3,20.0,186.0,380.33,309.67
2016,5,27,6,45,468.5,88.5,2.4,20.5,234.0,441.26,358.47
2016,5,27,7,0,516.0,99.0,2.5,21.0,282.0,510.48,411.79
2016,5,27,7,15,554.5,106.5,2.5,21.0,331.5,567.57,454.79
2016,5,27,7,30,593.0,114.0,2.5,21.0,381.0,625.88,497.39
2016,5,27,7,45,621.0,121.0,2.55,21.5,430.0,675.91,531.32
2016,5,27,8,0,649.0,128.0,2.6,22.0,479.0,725.82,564.43
2016,5,27,8,15,672.0,133.0,2.6,22.5,526.5,768.58,591.5
2016,5,27,8,30,695.0,138.0,2.6,23.0,574.0,810.37,617.43
2016,5,27,8,45,714.5,141.5,2.6,23.5,618.5,845.92,638.64
2016,5,27,9,0,734.0,145.0,2.6,24.0,663.0,879.84,658.5
2016,5,27,9,15,748.0,148.5,2.5,24.5,703.0,901.53,669.15
2016,5,27,9,30,762.0,152.0,2.4,25.0,743.0,926.19,681.72
2016,5,27,9,45,773.5,154.5,2.35,25.5,778.5,944.85,690.65
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,960.88,697.89
2016,5,27,10,15,793.5,159.0,2.25,26.0,843.0,970.64,702.51
2016,5,27,10,30,802.0,161.0,2.2,26.0,872.0,977.52,705.42
2016,5,27,10,45,806.0,163.5,2.15,26.0,894.0,977.54,704.07
2016,5,27,11,0,810.0,166.0,2.1,26.0,916.0,974.6,701.01
2016,5,27,11,15,814.0,167.0,2.1,26.0,931.5,967.18,695.8
2016,5,27,11,30,818.0,168.0,2.1,26.0,947.0,956.87,688.89
2016,5,27,11,45,816.5,171.0,2.1,26.5,954.0,940.51,676.89
2016,5,27,12,0,815.0,174.0,2.1,27.0,961.0,921.53,663.36
2016,5,27,12,15,815.0,174.0,2.1,27.0,961.5,898.6,648.68
2016,5,27,12,30,815.0,174.0,2.1,27.0,962.0,873.38,632.55
2016,5,27,12,45,811.0,175.0,2.1,27.0,954.5,843.58,613.41
2016,5,27,13,0,807.0,176.0,2.1,27.0,947.0,811.97,593.03
2016,5,27,13,15,607.5,287.0,2.05,27.0,863.0,726.22,531.47
2016,5,27,13,30,408.0,398.0,2.0,27.0,779.0,650.93,475.51
2016,5,27,13,45,595.0,286.5,2.0,27.0,827.0,661.15,486.73
2016,5,27,14,0,782.0,175.0,2.0,27.0,875.0,660.25,488.49
2016,5,27,14,15,774.5,173.0,1.9,27.0,847.0,617.56,456.75
2016,5,27,14,30,767.0,171.0,1.8,27.0,819.0,574.35,424.33
2016,5,27,14,45,753.5,169.5,1.75,27.0,784.5,528.13,389.3
2016,5,27,15,0,740.0,168.0,1.7,27.0,750.0,477.95,350.71
2016,5,27,15,15,726.0,164.5,1.65,26.5,711.0,430.26,313.61
2016,5,27,15,30,712.0,161.0,1.6,26.0,672.0,383.45,276.18
2016,5,27,15,45,505.5,217.5,1.55,26.0,568.5,326.33,233.95
2016,5,27,16,0,299.0,274.0,1.5,26.0,465.0,292.19,211.48
2016,5,27,16,15,465.5,207.5,1.45,26.0,478.5,252.04,173.92
2016,5,27,16,30,632.0,141.0,1.4,26.0,492.0,200.02,125.98
2016,5,27,16,45,607.0,133.0,1.35,26.0,444.0,156.73,94.55
2016,5,27,17,0,582.0,125.0,1.3,26.0,396.0,116.42,70.52
2016,5,27,17,15,545.0,117.0,1.25,25.5,346.5,79.15,61.68
2016,5,27,17,30,508.0,109.0,1.2,25.0,297.0,75.28,58.78
2016,5,27,17,45,464.5,97.5,1.15,24.5,249.0,68.99,53.67
2016,5,27,18,0,421.0,86.0,1.1,24.0,201.0,62.32,48.09
2016,5,27,18,15,355.5,73.5,1.0,23.5,156.5,54.47,41.29
2016,5,27,18,30,290.0,61.0,0.9,23.0,112.0,46.23,33.92
2016,5,27,18,45,208.5,44.5,0.85,22.5,75.0,34.34,23.19
2016,5,27,19,0,127.0,28.0,0.8,22.0,38.0,21.93,10.36
2016,5,27,19,15,63.5,14.0,0.8,21.5,19.0,13.34,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,84.0,11.5,0.95,15.5,16.5,44.42,0.0
2016,5,28,5,30,168.0,23.0,1.1,16.0,33.0,121.69,59.34
2016,5,28,5,45,278.0,35.5,1.25,16.5,71.5,206.35,159.34
2016,5,28,6,0,388.0,48.0,1.4,17.0,110.0,293.19,235.28
2016,5,28,6,15,461.0,57.5,1.3,17.5,157.5,365.0,295.98
2016,5,28,6,30,534.0,67.0,1.2,18.0,205.0,442.48,358.47
2016,5,28,6,45,587.5,73.0,1.2,19.0,256.0,507.82,408.48
2016,5,28,7,0,641.0,79.0,1.2,20.0,307.0,576.17,458.36
2016,5,28,7,15,677.0,84.5,1.05,20.5,359.0,633.39,496.28
2016,5,28,7,30,713.0,90.0,0.9,21.0,411.0,691.55,532.9
2016,5,28,7,45,741.0,94.0,0.75,21.5,463.0,738.07,559.66
2016,5,28,8,0,769.0,98.0,0.6,22.0,515.0,788.3,587.69
2016,5,28,8,15,588.5,168.5,0.6,22.5,505.0,735.37,548.44
2016,5,28,8,30,408.0,239.0,0.6,23.0,495.0,659.23,490.56
2016,5,28,8,45,623.5,175.0,0.6,23.5,599.5,799.92,587.77
2016,5,28,9,0,839.0,111.0,0.6,24.0,704.0,935.88,669.97
2016,5,28,9,15,850.5,113.5,0.7,24.0,745.0,952.8,678.95
2016,5,28,9,30,862.0,116.0,0.8,24.0,786.0,975.48,693.39
2016,5,28,9,45,690.0,213.0,0.95,24.5,765.0,932.23,666.36
2016,5,28,10,0,518.0,310.0,1.1,25.0,744.0,861.48,618.02
2016,5,28,10,15,709.0,214.5,1.15,25.0,831.0,951.81,680.18
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,1022.5,722.89
2016,5,28,10,45,703.0,247.0,1.25,25.5,881.0,967.92,686.89
2016,5,28,11,0,506.0,375.0,1.3,26.0,844.0,891.85,632.67
2016,5,28,11,15,454.5,394.0,1.3,26.0,820.5,849.21,604.56
2016,5,28,11,30,403.0,413.0,1.3,26.0,797.0,799.88,571.64
2016,5,28,11,45,418.5,415.5,1.35,26.0,817.5,808.46,578.09
2016,5,28,12,0,434.0,418.0,1.4,26.0,838.0,809.21,578.99
2016,5,28,12,15,445.0,419.5,1.4,26.0,850.5,802.82,574.76
2016,5,28,12,30,456.0,421.0,1.4,26.0,863.0,794.52,569.36
2016,5,28,12,45,361.0,447.0,1.45,26.5,795.0,718.29,516.48
2016,5,28,13,0,266.0,473.0,1.5,27.0,727.0,647.04,466.68
2016,5,28,13,15,585.0,298.0,1.55,27.0,846.0,719.17,524.04
2016,5,28,13,30,904.0,123.0,1.6,27.0,965.0,773.17,564.89
2016,5,28,13,45,900.5,120.5,1.65,27.0,943.0,731.69,537.04
2016,5,28,14,0,897.0,118.0,1.7,27.0,921.0,688.7,507.25
2016,5,28,14,15,890.0,116.5,1.7,26.5,892.0,643.07,475.41
2016,5,28,14,30,883.0,115.0,1.7,26.0,863.0,596.54,441.95
2016,5,28,14,45,659.5,211.5,1.7,26.0,757.5,511.9,378.62
2016,5,28,15,0,436.0,308.0,1.7,26.0,652.0,452.45,333.81
2016,5,28,15,15,639.5,207.0,1.6,26.0,682.0,429.99,314.61
2016,5,28,15,30,843.0,106.0,1.5,26.0,712.0,398.57,285.34
2016,5,28,15,45,830.0,102.5,1.4,26.0,667.5,341.36,238.0
2016,5,28,16,0,817.0,99.0,1.3,26.0,623.0,290.99,195.3
2016,5,28,16,15,695.5,125.0,1.3,25.5,547.0,236.79,154.27
2016,5,28,16,30,574.0,151.0,1.3,25.0,471.0,199.9,128.81
2016,5,28,16,45,651.5,117.5,1.3,24.5,447.5,150.66,88.39
2016,5,28,17,0,729.0,84.0,1.3,24.0,424.0,100.14,53.13
2016,5,28,17,15,695.5,79.5,1.15,23.5,372.5,52.92,39.89
2016,5,28,17,30,662.0,75.0,1.0,23.0,321.0,48.82,36.64
2016,5,28,17,45,617.0,68.5,0.9,23.0,270.5,46.21,34.47
2016,5,28,18,0,572.0,62.0,0.8,23.0,220.0,43.39,32.05
2016,5,28,18,15,505.0,54.5,0.8,22.5,172.0,39.51,28.63
2016,5,28,18,30,438.0,47.0,0.8,22.0,124.0,35.42,24.87
2016,5,28,18,45,339.0,36.5,0.8,21.5,84.5,28.32,18.29
2016,5,28,19,0,240.0,26.0,0.8,21.0,45.0,20.8,9.87
2016,5,28,19,15,120.0,13.0,0.8,21.0,22.5,12.39,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,1.5,1.45,18.0,1.5,1.43,0.0
2016,5,29,5,30,0.0,3.0,1.6,18.0,3.0,2.77,0.0
2016,5,29,5,45,0.0,7.5,1.75,18.0,7.5,6.94,0.0
2016,5,29,6,0,0.0,12.0,1.9,18.0,12.0,11.11,3.61
2016,5,29,6,15,0.0,17.5,2.0,18.0,17.5,16.21,8.03
2016,5,29,6,30,0.0,23.0,2.1,18.0,23.0,21.32,12.43
2016,5,29,6,45,0.0,29.0,2.25,18.5,29.0,26.9,17.13
2016,5,29,7,0,0.0,35.0,2.4,19.0,35.0,32.49,21.75
2016,5,29,7,15,0.0,71.5,2.45,19.0,71.5,66.53,50.1
2016,5,29,7,30,0.0,108.0,2.5,19.0,108.0,102.83,79.83
2016,5,29,7,45,0.0,117.0,2.55,19.5,117.0,111.3,86.24
2016,5,29,8,0,0.0,126.0,2.6,20.0,126.0,119.8,92.64
2016,5,29,8,15,7.0,170.0,2.7,20.5,174.5,170.32,132.87
2016,5,29,8,30,14.0,214.0,2.8,21.0,223.0,221.47,172.67
2016,5,29,8,45,37.5,260.5,2.95,21.5,287.0,304.47,236.85
2016,5,29,9,0,61.0,307.0,3.1,22.0,351.0,376.6,291.08
2016,5,29,9,15,130.5,339.0,3.2,22.0,439.0,490.85,377.55
2016,5,29,9,30,200.0,371.0,3.3,22.0,527.0,591.86,451.95
2016,5,29,9,45,104.0,284.0,3.4,22.5,365.5,400.97,308.15
2016,5,29,10,0,8.0,197.0,3.5,23.0,204.0,194.98,148.17
2016,5,29,10,15,15.0,261.5,3.5,23.0,275.0,264.76,202.04
2016,5,29,10,30,22.0,326.0,3.5,23.0,346.0,334.55,254.38
2016,5,29,10,45,20.5,322.0,3.5,23.5,341.0,327.93,248.39
2016,5,29,11,0,19.0,318.0,3.5,24.0,336.0,321.4,242.77
2016,5,29,11,15,17.0,299.0,3.45,24.0,315.0,299.97,226.53
2016,5,29,11,30,15.0,280.0,3.4,24.0,294.0,278.85,210.53
2016,5,29,11,45,44.0,372.0,3.35,24.0,414.5,399.1,300.56
2016,5,29,12,0,73.0,464.0,3.3,24.0,535.0,510.42,381.02
2016,5,29,12,15,90.0,474.5,3.2,24.0,561.5,529.77,394.48
2016,5,29,12,30,107.0,485.0,3.1,24.0,588.0,547.63,407.21
2016,5,29,12,45,213.0,471.5,3.05,24.0,676.0,617.05,458.95
2016,5,29,13,0,319.0,458.0,3.0,24.0,764.0,676.7,502.42
2016,5,29,13,15,166.0,360.5,2.95,23.5,520.0,457.96,345.17
2016,5,29,13,30,13.0,263.0,2.9,23.0,276.0,252.59,190.78
2016,5,29,13,45,28.5,325.5,2.85,23.0,352.0,314.74,238.47
2016,5,29,14,0,44.0,388.0,2.8,23.0,428.0,374.96,283.24
2016,5,29,14,15,34.5,354.5,2.8,23.0,385.5,335.92,254.16
2016,5,29,14,30,25.0,321.0,2.8,23.0,343.0,298.26,226.25
2016,5,29,14,45,20.5,293.5,2.85,23.0,311.5,275.82,209.71
2016,5,29,15,0,16.0,266.0,2.9,23.0,280.0,247.79,188.76
2016,5,29,15,15,62.5,300.0,2.9,22.5,346.5,285.35,217.83
2016,5,29,15,30,109.0,334.0,2.9,22.0,413.0,322.04,245.35
2016,5,29,15,45,54.5,194.0,2.95,22.0,233.5,187.41,142.7
2016,5,29,16,0,0.0,54.0,3.0,22.0,54.0,50.28,35.28
2016,5,29,16,15,5.5,120.5,2.95,22.0,123.5,112.16,85.26
2016,5,29,16,30,11.0,187.0,2.9,22.0,193.0,167.43,129.33
2016,5,29,16,45,78.5,192.0,2.85,22.0,229.5,168.2,127.45
2016,5,29,17,0,146.0,197.0,2.8,22.0,266.0,159.75,119.78
2016,5,29,17,15,139.5,174.0,2.75,21.5,233.0,132.63,108.22
2016,5,29,17,30,133.0,151.0,2.7,21.0,200.0,115.99,94.63
2016,5,29,17,45,123.5,128.5,2.7,21.0,168.5,100.48,81.57
2016,5,29,18,0,114.0,106.0,2.7,21.0,137.0,84.47,67.83
2016,5,29,18,15,95.5,85.0,2.65,20.5,107.5,68.94,54.35
2016,5,29,18,30,77.0,64.0,2.6,20.0,78.0,52.98,40.2
2016,5,29,18,45,46.5,45.0,2.6,19.5,53.0,38.0,26.67
2016,5,29,19,0,16.0,26.0,2.6,19.0,28.0,23.47,12.23
2016,5,29,19,15,8.0,13.0,2.6,19.0,14.0,12.39,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,82.5,11.5,2.25,17.0,16.5,43.9,0.0
2016,5,30,5,30,165.0,23.0,2.3,17.0,33.0,120.86,63.25
2016,5,30,5,45,275.5,34.5,2.4,17.5,70.5,204.31,158.17
2016,5,30,6,0,386.0,46.0,2.5,18.0,108.0,290.23,233.51
2016,5,30,6,15,456.5,54.0,2.55,18.0,154.0,358.55,292.9
2016,5,30,6,30,527.0,62.0,2.6,18.0,200.0,432.34,354.81
2016,5,30,6,45,445.5,90.0,2.65,18.5,224.0,428.07,350.84
2016,5,30,7,0,364.0,118.0,2.7,19.0,248.0,420.83,343.34
2016,5,30,7,15,211.5,149.5,2.7,19.5,228.0,343.1,278.18
2016,5,30,7,30,59.0,181.0,2.7,20.0,208.0,240.95,192.24
2016,5,30,7,45,66.0,205.0,2.7,20.5,238.5,273.46,217.35
2016,5,30,8,0,73.0,229.0,2.7,21.0,269.0,305.97,241.62
2016,5,30,8,15,132.5,256.5,2.65,21.5,337.0,402.47,315.84
2016,5,30,8,30,192.0,284.0,2.6,22.0,405.0,487.96,379.3
2016,5,30,8,45,292.5,285.5,2.55,22.5,485.0,597.63,459.66
2016,5,30,9,0,393.0,287.0,2.5,23.0,565.0,696.5,529.5
2016,5,30,9,15,442.0,284.5,2.5,23.0,614.5,757.51,571.04
2016,5,30,9,30,491.0,282.0,2.5,23.0,664.0,805.03,603.22
2016,5,30,9,45,345.5,346.0,2.5,23.5,621.0,719.13,537.31
2016,5,30,10,0,200.0,410.0,2.5,24.0,578.0,629.11,468.63
2016,5,30,10,15,110.0,363.0,2.5,24.0,456.5,486.18,365.02
2016,5,30,10,30,20.0,316.0,2.5,24.0,335.0,322.67,242.81
2016,5,30,10,45,17.5,299.5,2.5,24.5,316.5,302.92,227.95
2016,5,30,11,0,15.0,283.0,2.5,25.0,298.0,283.5,212.86
2016,5,30,11,15,106.5,384.0,2.5,25.0,485.5,487.27,364.41
2016,5,30,11,30,198.0,485.0,2.5,25.0,673.0,668.86,491.8
2016,5,30,11,45,269.0,469.5,2.5,25.5,728.5,716.96,524.14
2016,5,30,12,0,340.0,454.0,2.5,26.0,784.0,754.89,550.06
2016,5,30,12,15,608.5,292.0,2.45,26.0,881.5,829.97,607.87
2016,5,30,12,30,877.0,130.0,2.4,26.0,979.0,884.39,645.42
2016,5,30,12,45,623.5,280.5,2.4,26.0,882.5,786.77,577.39
2016,5,30,13,0,370.0,431.0,2.4,26.0,786.0,694.13,508.01
2016,5,30,13,15,603.5,289.0,2.35,26.0,857.0,726.89,536.76
2016,5,30,13,30,837.0,147.0,2.3,26.0,928.0,746.47,554.26
2016,5,30,13,45,830.5,146.5,2.3,26.0,906.5,707.15,526.2
2016,5,30,14,0,824.0,146.0,2.3,26.0,885.0,665.56,496.34
2016,5,30,14,15,816.5,144.5,2.25,26.0,857.0,621.82,464.1
2016,5,30,14,30,809.0,143.0,2.2,26.0,829.0,577.44,430.7
2016,5,30,14,45,801.0,139.5,2.2,26.0,795.5,530.67,395.0
2016,5,30,15,0,793.0,136.0,2.2,26.0,762.0,483.69,358.2
2016,5,30,15,15,780.5,133.0,2.2,25.5,723.0,435.23,319.98
2016,5,30,15,30,768.0,130.0,2.2,25.0,684.0,387.39,281.14
2016,5,30,15,45,753.5,126.0,2.2,25.0,641.0,338.9,240.46
2016,5,30,16,0,739.0,122.0,2.2,25.0,598.0,291.62,200.26
2016,5,30,16,15,709.0,121.0,2.15,25.0,549.0,239.17,156.83
2016,5,30,16,30,679.0,120.0,2.1,25.0,500.0,194.96,121.13
2016,5,30,16,45,587.0,131.5,2.05,25.0,437.5,156.83,95.72
2016,5,30,17,0,495.0,143.0,2.0,25.0,375.0,128.97,82.57
2016,5,30,17,15,473.0,128.5,1.85,24.5,329.5,90.74,71.72
2016,5,30,17,30,451.0,114.0,1.7,24.0,284.0,78.4,61.67
2016,5,30,17,45,478.5,92.5,1.55,23.5,248.0,65.17,50.64
2016,5,30,18,0,506.0,71.0,1.4,23.0,212.0,50.47,38.12
2016,5,30,18,15,440.0,62.0,1.3,22.5,166.5,45.64,33.92
2016,5,30,18,30,374.0,53.0,1.2,22.0,121.0,40.54,29.27
2016,5,30,18,45,283.0,40.5,1.1,21.5,82.5,31.08,20.67
2016,5,30,19,0,192.0,28.0,1.0,21.0,44.0,21.87,11.13
2016,5,30,19,15,96.0,14.0,1.0,20.5,22.0,13.34,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,37.94,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,107.66,57.09
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.5,184.47,141.52
2016,5,31,6,0,334.0,50.0,1.6,20.0,105.0,264.23,210.3
2016,5,31,6,15,406.0,60.0,1.55,20.0,149.5,336.0,271.06
2016,5,31,6,30,478.0,70.0,1.5,20.0,194.0,411.13,332.51
2016,5,31,6,45,322.5,105.5,1.5,20.5,197.5,364.81,294.46
2016,5,31,7,0,167.0,141.0,1.5,21.0,201.0,284.49,228.55
2016,5,31,7,15,204.0,161.5,1.55,21.5,246.0,340.15,272.35
2016,5,31,7,30,241.0,182.0,1.6,22.0,291.0,410.83,325.54
2016,5,31,7,45,475.0,144.0,1.7,22.5,391.5,577.01,452.95
2016,5,31,8,0,709.0,106.0,1.8,23.0,492.0,751.24,575.81
2016,5,31,8,15,730.0,110.0,1.85,23.5,539.5,788.8,597.57
2016,5,31,8,30,751.0,114.0,1.9,24.0,587.0,829.34,622.31
2016,5,31,8,45,766.0,118.0,1.95,24.5,631.0,862.84,641.96
2016,5,31,9,0,781.0,122.0,2.0,25.0,675.0,894.4,660.18
2016,5,31,9,15,794.0,124.5,2.0,25.0,715.0,920.18,675.29
2016,5,31,9,30,807.0,127.0,2.0,25.0,755.0,943.59,688.88
2016,5,31,9,45,815.5,130.0,2.0,25.5,789.5,960.57,696.98
2016,5,31,10,0,824.0,133.0,2.0,26.0,824.0,974.79,703.39
2016,5,31,10,15,516.5,287.0,1.95,26.0,725.5,833.84,606.91
2016,5,31,10,30,209.0,441.0,1.9,26.0,627.0,662.47,482.5
2016,5,31,10,45,256.5,442.5,1.85,26.0,677.0,716.0,520.27
2016,5,31,11,0,304.0,444.0,1.8,26.0,727.0,756.44,547.11
2016,5,31,11,15,310.0,451.0,1.75,26.0,743.0,760.06,548.34
2016,5,31,11,30,316.0,458.0,1.7,26.0,759.0,762.11,548.9
2016,5,31,11,45,586.0,301.0,1.7,26.5,866.0,856.37,617.7
2016,5,31,12,0,856.0,144.0,1.7,27.0,973.0,926.74,663.18
2016,5,31,12,15,439.5,250.5,1.65,27.0,676.5,641.16,470.3
2016,5,31,12,30,23.0,357.0,1.6,27.0,380.0,353.41,258.83
2016,5,31,12,45,209.5,388.5,1.6,27.0,589.5,539.36,396.77
2016,5,31,13,0,396.0,420.0,1.6,27.0,799.0,705.69,511.52
2016,5,31,13,15,611.0,288.0,1.6,27.0,863.0,732.45,533.29
2016,5,31,13,30,826.0,156.0,1.6,27.0,927.0,747.93,547.77
2016,5,31,13,45,820.0,155.0,1.65,27.0,906.0,707.98,520.15
2016,5,31,14,0,814.0,154.0,1.7,27.0,885.0,666.93,491.63
2016,5,31,14,15,806.5,152.0,1.7,27.0,857.0,623.18,460.21
2016,5,31,14,30,799.0,150.0,1.7,27.0,829.0,578.81,427.6
2016,5,31,14,45,788.5,148.0,1.7,27.0,795.0,532.46,392.73
2016,5,31,15,0,778.0,146.0,1.7,27.0,761.0,486.16,356.97
2016,5,31,15,15,765.0,143.0,1.7,27.0,722.0,438.21,319.1
2016,5,31,15,30,752.0,140.0,1.7,27.0,683.0,390.95,280.81
2016,5,31,15,45,733.5,137.0,1.7,27.0,639.0,337.63,237.42
2016,5,31,16,0,715.0,134.0,1.7,27.0,595.0,290.62,198.23
2016,5,31,16,15,693.0,129.5,1.65,26.5,548.5,243.5,159.53
2016,5,31,16,30,671.0,125.0,1.6,26.0,502.0,198.72,123.69
2016,5,31,16,45,640.0,120.5,1.55,26.0,452.5,155.4,91.8
2016,5,31,17,0,609.0,116.0,1.5,26.0,403.0,115.64,67.59
2016,5,31,17,15,573.0,108.5,1.4,25.5,353.5,77.13,52.63
2016,5,31,17,30,537.0,101.0,1.3,25.0,304.0,68.34,52.88
2016,5,31,17,45,485.5,93.0,1.2,25.0,255.0,65.49,50.59
2016,5,31,18,0,434.0,85.0,1.1,25.0,206.0,61.33,47.06
2016,5,31,18,15,369.0,73.0,1.0,24.0,161.5,53.86,40.72
2016,5,31,18,30,304.0,61.0,0.9,23.0,117.0,46.01,33.82
2016,5,31,18,45,217.5,46.0,0.85,22.5,79.5,35.36,24.2
2016,5,31,19,0,131.0,31.0,0.8,22.0,42.0,24.24,13.07
2016,5,31,19,15,65.5,15.5,0.8,21.5,21.0,14.77,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.5,12.0,0.9,18.5,15.5,31.63,0.0
2016,6,1,5,30,101.0,24.0,1.1,19.0,31.0,85.43,45.15
2016,6,1,5,45,193.5,39.5,1.3,19.5,66.5,168.72,128.99
2016,6,1,6,0,286.0,55.0,1.5,20.0,102.0,245.27,195.01
2016,6,1,6,15,355.5,67.0,1.5,20.5,146.0,311.96,251.25
2016,6,1,6,30,425.0,79.0,1.5,21.0,190.0,384.57,310.24
2016,6,1,6,45,481.5,87.0,1.55,21.5,239.0,453.4,364.14
2016,6,1,7,0,538.0,95.0,1.6,22.0,288.0,522.4,416.24
2016,6,1,7,15,576.0,102.0,1.65,22.5,337.5,579.28,457.4
2016,6,1,7,30,614.0,109.0,1.7,23.0,387.0,637.35,497.61
2016,6,1,7,45,643.0,114.5,1.75,23.5,436.5,687.1,530.4
2016,6,1,8,0,672.0,120.0,1.8,24.0,486.0,736.79,562.44
2016,6,1,8,15,694.0,124.5,1.85,24.0,533.0,778.76,589.63
2016,6,1,8,30,716.0,129.0,1.9,24.0,580.0,819.68,615.84
2016,6,1,8,45,487.5,225.0,1.95,24.5,542.0,724.44,545.08
2016,6,1,9,0,259.0,321.0,2.0,25.0,504.0,608.34,456.21
2016,6,1,9,15,518.0,232.5,1.95,25.0,626.0,773.98,577.89
2016,6,1,9,30,777.0,144.0,1.9,25.0,748.0,933.42,682.72
2016,6,1,9,45,805.5,135.0,1.9,25.5,787.0,956.53,693.33
2016,6,1,10,0,834.0,126.0,1.9,26.0,826.0,968.75,698.4
2016,6,1,10,15,841.5,127.5,1.85,26.0,855.0,977.77,702.39
2016,6,1,10,30,849.0,129.0,1.8,26.0,884.0,983.88,704.65
2016,6,1,10,45,854.5,130.0,1.8,26.5,906.5,984.52,702.85
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,982.18,699.36
2016,6,1,11,15,863.0,132.0,1.75,27.0,944.5,974.39,693.35
2016,6,1,11,30,866.0,133.0,1.7,27.0,960.0,963.68,685.67
2016,6,1,11,45,868.5,133.0,1.7,27.0,968.0,948.67,676.05
2016,6,1,12,0,871.0,133.0,1.7,27.0,976.0,930.92,664.81
2016,6,1,12,15,871.0,133.0,1.65,27.0,976.5,908.31,649.95
2016,6,1,12,30,871.0,133.0,1.6,27.0,977.0,883.29,633.65
2016,6,1,12,45,567.5,304.0,1.6,27.5,852.5,761.92,550.01
2016,6,1,13,0,264.0,475.0,1.6,28.0,728.0,648.53,466.07
2016,6,1,13,15,559.0,305.0,1.55,28.0,831.0,710.37,515.61
2016,6,1,13,30,854.0,135.0,1.5,28.0,934.0,750.55,546.79
2016,6,1,13,45,849.5,133.5,1.5,28.0,913.0,711.31,519.82
2016,6,1,14,0,845.0,132.0,1.5,28.0,892.0,670.72,491.46
2016,6,1,14,15,838.0,130.5,1.45,27.5,864.0,627.42,461.14
2016,6,1,14,30,831.0,129.0,1.4,27.0,836.0,583.31,429.44
2016,6,1,14,45,823.0,126.5,1.4,27.0,802.5,537.25,394.93
2016,6,1,15,0,815.0,124.0,1.4,27.0,769.0,486.35,356.1
2016,6,1,15,15,803.5,121.0,1.4,27.0,730.5,437.36,317.51
2016,6,1,15,30,792.0,118.0,1.4,27.0,692.0,388.85,278.24
2016,6,1,15,45,778.0,114.5,1.4,27.0,648.5,339.8,237.74
2016,6,1,16,0,764.0,111.0,1.4,27.0,605.0,291.86,197.54
2016,6,1,16,15,744.5,107.5,1.4,26.5,558.5,244.02,158.0
2016,6,1,16,30,725.0,104.0,1.4,26.0,512.0,198.22,121.06
2016,6,1,16,45,700.5,99.0,1.4,26.0,463.0,147.34,82.84
2016,6,1,17,0,676.0,94.0,1.4,26.0,414.0,104.5,56.19
2016,6,1,17,15,642.5,89.0,1.3,25.5,364.0,64.47,41.05
2016,6,1,17,30,609.0,84.0,1.2,25.0,314.0,55.04,41.59
2016,6,1,17,45,565.0,77.0,1.15,25.0,265.0,52.35,39.4
2016,6,1,18,0,521.0,70.0,1.1,25.0,216.0,49.46,36.94
2016,6,1,18,15,456.5,61.0,1.0,24.0,170.0,44.59,32.81
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,39.43,28.23
2016,6,1,18,45,300.5,40.5,0.85,22.5,85.5,31.59,21.06
2016,6,1,19,0,209.0,29.0,0.8,22.0,47.0,22.63,12.01
2016,6,1,19,15,104.5,14.5,0.8,21.5,23.5,11.42,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,74.5,12.0,0.45,19.0,17.0,41.25,0.0
2016,6,2,5,30,149.0,24.0,0.5,19.0,34.0,115.93,64.12
2016,6,2,5,45,248.5,37.0,0.6,19.5,70.5,192.05,146.8
2016,6,2,6,0,348.0,50.0,0.7,20.0,107.0,271.81,215.0
2016,6,2,6,15,418.0,59.5,0.65,20.5,152.0,342.65,273.37
2016,6,2,6,30,488.0,69.0,0.6,21.0,197.0,416.45,331.6
2016,6,2,6,45,244.0,88.0,0.6,21.5,152.0,276.29,221.34
2016,6,2,7,0,0.0,107.0,0.6,22.0,107.0,104.57,79.98
2016,6,2,7,15,2.0,126.5,0.55,22.5,127.5,125.47,96.91
2016,6,2,7,30,4.0,146.0,0.5,23.0,148.0,146.39,112.94
2016,6,2,7,45,19.0,178.0,0.45,23.5,188.5,191.65,148.03
2016,6,2,8,0,34.0,210.0,0.4,24.0,229.0,250.07,191.95
2016,6,2,8,15,134.5,244.5,0.35,24.5,328.5,389.96,296.77
2016,6,2,8,30,235.0,279.0,0.3,25.0,428.0,521.05,388.71
2016,6,2,8,45,507.0,200.5,0.3,25.5,551.0,714.89,523.32
2016,6,2,9,0,779.0,122.0,0.3,26.0,674.0,892.85,633.34
2016,6,2,9,15,491.0,247.0,0.35,26.0,602.0,764.15,546.04
2016,6,2,9,30,203.0,372.0,0.4,26.0,530.0,596.06,428.9
2016,6,2,9,45,513.0,252.0,0.45,26.5,676.5,796.0,569.44
2016,6,2,10,0,823.0,132.0,0.5,27.0,823.0,964.47,672.3
2016,6,2,10,15,548.0,280.0,0.55,27.0,747.5,858.15,602.11
2016,6,2,10,30,273.0,428.0,0.6,27.0,672.0,724.09,510.18
2016,6,2,10,45,559.0,283.5,0.65,27.0,798.0,863.86,609.49
2016,6,2,11,0,845.0,139.0,0.7,27.0,924.0,975.82,679.15
2016,6,2,11,15,574.0,300.0,0.75,27.0,838.0,874.29,613.1
