Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,11,30,303.0,461.0,0.8,27.0,752.0,753.12,529.74
2016,6,2,11,45,578.0,301.5,0.85,27.5,860.5,850.17,600.66
2016,6,2,12,0,853.0,142.0,0.9,28.0,969.0,923.31,647.09
2016,6,2,12,15,853.0,142.0,0.9,28.0,969.5,901.02,632.29
2016,6,2,12,30,853.0,142.0,0.9,28.0,970.0,876.4,617.3
2016,6,2,12,45,840.5,149.0,0.95,28.0,960.5,845.21,598.92
2016,6,2,13,0,828.0,156.0,1.0,28.0,951.0,815.55,581.38
2016,6,2,13,15,824.5,155.0,1.0,28.0,937.0,780.68,559.63
2016,6,2,13,30,821.0,154.0,1.0,28.0,923.0,744.23,536.69
2016,6,2,13,45,554.5,292.5,1.05,28.0,806.5,644.85,465.78
2016,6,2,14,0,288.0,431.0,1.1,28.0,690.0,562.38,405.69
2016,6,2,14,15,198.0,421.5,1.05,27.5,597.5,487.15,353.9
2016,6,2,14,30,108.0,412.0,1.0,27.0,505.0,420.75,307.43
2016,6,2,14,45,277.0,359.0,1.0,27.0,582.5,444.47,325.79
2016,6,2,15,0,446.0,306.0,1.0,27.0,660.0,459.14,335.15
2016,6,2,15,15,284.0,322.5,0.95,27.0,544.0,383.47,280.17
2016,6,2,15,30,122.0,339.0,0.9,27.0,428.0,324.3,238.52
2016,6,2,15,45,76.5,294.5,0.85,27.0,349.0,273.58,202.29
2016,6,2,16,0,31.0,250.0,0.8,27.0,270.0,220.5,164.23
2016,6,2,16,15,15.5,164.5,0.7,26.5,174.5,152.2,113.59
2016,6,2,16,30,0.0,79.0,0.6,26.0,79.0,73.58,53.39
2016,6,2,16,45,0.0,43.5,0.5,26.0,43.5,40.44,27.17
2016,6,2,17,0,0.0,8.0,0.4,26.0,8.0,7.42,0.42
2016,6,2,17,15,0.0,7.0,0.4,25.5,7.0,6.49,0.0
2016,6,2,17,30,0.0,6.0,0.4,25.0,6.0,5.56,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.0,5.0,4.63,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.78,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.85,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.92,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.0,15.5,32.66,0.0
2016,6,3,5,30,106.0,24.0,0.9,19.0,31.0,96.81,53.68
2016,6,3,5,45,189.0,40.5,1.1,19.5,66.0,167.84,128.37
2016,6,3,6,0,272.0,57.0,1.3,20.0,101.0,240.38,190.93
2016,6,3,6,15,338.5,69.5,1.3,20.5,144.5,305.3,245.55
2016,6,3,6,30,405.0,82.0,1.3,21.0,188.0,375.87,302.75
2016,6,3,6,45,454.0,92.0,1.35,21.5,235.5,436.52,350.27
2016,6,3,7,0,503.0,102.0,1.4,22.0,283.0,500.37,398.47
2016,6,3,7,15,541.0,110.0,1.4,22.5,332.0,562.24,442.97
2016,6,3,7,30,579.0,118.0,1.4,23.0,381.0,620.32,483.32
2016,6,3,7,45,609.5,123.5,1.45,23.5,430.0,670.27,516.34
2016,6,3,8,0,640.0,129.0,1.5,24.0,479.0,720.27,548.59
2016,6,3,8,15,662.5,134.5,1.55,24.5,525.5,762.99,575.15
2016,6,3,8,30,685.0,140.0,1.6,25.0,572.0,804.76,600.67
2016,6,3,8,45,703.5,144.0,1.65,25.5,616.0,839.85,621.36
2016,6,3,9,0,722.0,148.0,1.7,26.0,660.0,873.31,640.81
2016,6,3,9,15,736.0,151.5,1.75,26.0,699.5,900.0,656.98
2016,6,3,9,30,750.0,155.0,1.8,26.0,739.0,919.4,668.48
2016,6,3,9,45,780.0,145.5,1.85,26.5,778.0,943.39,681.73
2016,6,3,10,0,810.0,136.0,1.9,27.0,817.0,965.02,693.4
2016,6,3,10,15,817.5,138.0,1.95,27.0,845.5,974.29,698.64
2016,6,3,10,30,825.0,140.0,2.0,27.0,874.0,971.97,696.77
2016,6,3,10,45,831.5,140.5,2.05,27.5,897.0,973.1,695.95
2016,6,3,11,0,838.0,141.0,2.1,28.0,920.0,971.32,693.36
2016,6,3,11,15,562.0,304.0,2.1,28.0,830.0,866.48,622.67
2016,6,3,11,30,286.0,467.0,2.1,28.0,740.0,743.0,533.19
2016,6,3,11,45,278.0,473.5,2.1,28.0,741.5,730.24,525.14
2016,6,3,12,0,270.0,480.0,2.1,28.0,743.0,716.53,515.59
2016,6,3,12,15,226.0,488.0,2.1,28.0,708.5,668.42,482.16
2016,6,3,12,30,182.0,496.0,2.1,28.0,674.0,625.72,452.29
2016,6,3,12,45,495.0,333.0,2.15,28.0,810.0,730.74,532.84
2016,6,3,13,0,808.0,170.0,2.2,28.0,946.0,812.79,592.86
2016,6,3,13,15,536.5,315.0,2.15,28.0,827.5,702.95,512.88
2016,6,3,13,30,265.0,460.0,2.1,28.0,709.0,605.12,439.83
2016,6,3,13,45,296.5,439.5,2.1,28.0,712.0,593.36,432.97
2016,6,3,14,0,328.0,419.0,2.1,28.0,715.0,579.11,423.53
2016,6,3,14,15,229.5,418.5,2.1,28.0,622.0,504.37,369.9
2016,6,3,14,30,131.0,418.0,2.1,28.0,529.0,432.83,318.43
2016,6,3,14,45,192.0,396.0,2.1,28.0,552.0,436.43,321.68
2016,6,3,15,0,253.0,374.0,2.1,28.0,575.0,427.47,314.9
2016,6,3,15,15,353.5,321.5,2.05,28.0,587.0,412.77,302.93
2016,6,3,15,30,454.0,269.0,2.0,28.0,599.0,382.02,277.78
2016,6,3,15,45,385.5,271.5,1.95,28.0,539.5,341.84,247.12
2016,6,3,16,0,317.0,274.0,1.9,28.0,480.0,301.42,216.97
2016,6,3,16,15,187.0,253.5,1.8,27.5,373.0,245.34,178.4
2016,6,3,16,30,57.0,233.0,1.7,27.0,266.0,202.43,151.09
2016,6,3,16,45,28.5,187.0,1.6,27.0,203.5,159.91,120.0
2016,6,3,17,0,0.0,141.0,1.5,27.0,141.0,125.73,94.94
2016,6,3,17,15,0.0,124.0,1.4,26.5,124.0,110.59,83.53
2016,6,3,17,30,0.0,107.0,1.3,26.0,107.0,95.92,75.79
2016,6,3,17,45,211.0,97.0,1.2,26.0,157.5,73.84,57.39
2016,6,3,18,0,422.0,87.0,1.1,26.0,208.0,62.61,47.93
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.5,55.2,41.61
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,47.41,34.75
2016,6,3,18,45,214.5,47.5,0.8,24.5,81.5,36.42,24.95
2016,6,3,19,0,132.0,32.0,0.7,24.0,44.0,26.31,15.02
2016,6,3,19,15,66.0,16.0,0.65,24.0,22.0,13.48,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,39.0,12.0,0.55,21.0,15.0,27.06,0.0
2016,6,4,5,30,78.0,24.0,0.6,21.0,30.0,75.2,40.76
2016,6,4,5,45,151.5,42.5,0.7,21.0,64.0,141.97,107.41
2016,6,4,6,0,225.0,61.0,0.8,21.0,98.0,220.25,173.58
2016,6,4,6,15,289.0,75.5,0.75,21.0,140.5,284.03,226.84
2016,6,4,6,30,353.0,90.0,0.7,21.0,183.0,353.22,282.66
2016,6,4,6,45,406.5,101.0,0.7,21.5,230.0,415.86,331.02
2016,6,4,7,0,460.0,112.0,0.7,22.0,277.0,482.14,380.19
2016,6,4,7,15,498.5,121.0,0.8,22.5,325.5,537.83,420.45
2016,6,4,7,30,537.0,130.0,0.9,23.0,374.0,595.16,460.81
2016,6,4,7,45,572.5,135.0,1.0,23.5,423.0,652.98,500.31
2016,6,4,8,0,608.0,140.0,1.1,24.0,472.0,705.66,534.82
2016,6,4,8,15,631.5,146.0,1.1,24.5,518.5,749.0,561.09
2016,6,4,8,30,655.0,152.0,1.1,25.0,565.0,791.48,586.31
2016,6,4,8,45,679.5,153.5,1.15,25.5,609.5,828.62,608.21
2016,6,4,9,0,704.0,155.0,1.2,26.0,654.0,864.43,629.03
2016,6,4,9,15,718.0,158.5,1.15,26.0,693.5,890.82,643.43
2016,6,4,9,30,732.0,162.0,1.1,26.0,733.0,915.06,656.42
2016,6,4,9,45,550.5,265.0,1.1,26.5,705.5,847.31,608.24
2016,6,4,10,0,369.0,368.0,1.1,27.0,678.0,764.75,547.89
2016,6,4,10,15,416.5,363.5,1.05,27.0,725.0,814.61,580.51
2016,6,4,10,30,464.0,359.0,1.0,27.0,772.0,852.3,603.58
2016,6,4,10,45,657.5,245.0,1.0,27.5,847.0,923.33,651.89
2016,6,4,11,0,851.0,131.0,1.0,28.0,922.0,974.53,680.57
2016,6,4,11,15,854.5,132.0,1.05,28.0,938.0,967.46,675.95
2016,6,4,11,30,858.0,133.0,1.1,28.0,954.0,957.47,670.39
2016,6,4,11,45,862.0,132.5,1.15,28.5,963.0,943.67,661.25
2016,6,4,12,0,866.0,132.0,1.2,29.0,972.0,927.11,650.49
2016,6,4,12,15,866.5,132.0,1.25,29.0,973.0,905.21,637.72
2016,6,4,12,30,867.0,132.0,1.3,29.0,974.0,880.9,623.44
2016,6,4,12,45,503.5,310.0,1.4,29.0,798.0,717.47,514.78
2016,6,4,13,0,140.0,488.0,1.5,29.0,622.0,561.85,402.78
2016,6,4,13,15,497.5,310.0,1.55,29.0,777.5,668.88,485.81
2016,6,4,13,30,855.0,132.0,1.6,29.0,933.0,751.28,546.32
2016,6,4,13,45,852.0,130.0,1.65,29.0,913.0,712.8,520.13
2016,6,4,14,0,849.0,128.0,1.7,29.0,893.0,672.84,492.58
2016,6,4,14,15,536.0,272.0,1.75,29.0,750.0,562.19,411.5
2016,6,4,14,30,223.0,416.0,1.8,29.0,607.0,483.94,352.81
2016,6,4,14,45,521.5,267.5,1.85,29.0,689.0,494.28,362.68
2016,6,4,15,0,820.0,119.0,1.9,29.0,771.0,492.51,360.07
2016,6,4,15,15,808.5,116.5,1.85,29.0,732.5,439.22,318.05
2016,6,4,15,30,797.0,114.0,1.8,29.0,694.0,390.97,278.92
2016,6,4,15,45,778.5,113.0,1.8,29.0,650.0,342.31,238.87
2016,6,4,16,0,760.0,112.0,1.8,29.0,606.0,295.19,199.51
2016,6,4,16,15,740.5,108.0,1.75,28.5,559.5,247.16,159.92
2016,6,4,16,30,721.0,104.0,1.7,28.0,513.0,201.16,122.83
2016,6,4,16,45,689.5,102.0,1.7,28.0,463.5,151.89,86.0
2016,6,4,17,0,658.0,100.0,1.7,28.0,414.0,111.29,60.75
2016,6,4,17,15,624.0,94.0,1.55,27.5,364.5,71.31,44.04
2016,6,4,17,30,590.0,88.0,1.4,27.0,315.0,57.76,43.5
2016,6,4,17,45,538.5,82.0,1.3,26.5,265.5,55.99,42.22
2016,6,4,18,0,487.0,76.0,1.2,26.0,216.0,54.12,40.75
2016,6,4,18,15,424.0,66.5,1.15,25.5,170.5,49.04,36.39
2016,6,4,18,30,361.0,57.0,1.1,25.0,125.0,42.79,30.85
2016,6,4,18,45,270.0,44.5,1.1,24.5,86.5,34.05,22.99
2016,6,4,19,0,179.0,32.0,1.1,24.0,48.0,24.95,14.07
2016,6,4,19,15,89.5,16.0,1.15,24.0,24.0,12.58,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,4.5,1.85,21.0,4.5,4.29,0.0
2016,6,5,5,30,0.0,9.0,2.1,21.0,9.0,8.33,0.0
2016,6,5,5,45,0.0,19.0,2.35,21.5,19.0,17.62,8.46
2016,6,5,6,0,0.0,29.0,2.6,22.0,29.0,26.91,16.45
2016,6,5,6,15,0.0,41.5,2.75,22.0,41.5,38.55,26.34
2016,6,5,6,30,0.0,54.0,2.9,22.0,54.0,50.2,36.15
2016,6,5,6,45,0.0,68.0,3.05,22.0,68.0,63.78,47.41
2016,6,5,7,0,0.0,82.0,3.2,22.0,82.0,77.52,58.63
2016,6,5,7,15,17.0,127.0,3.25,22.0,135.0,137.26,107.73
2016,6,5,7,30,34.0,172.0,3.3,22.0,188.0,209.97,166.12
2016,6,5,7,45,17.5,164.0,3.4,22.5,172.0,175.1,136.9
2016,6,5,8,0,1.0,156.0,3.5,23.0,156.0,151.52,116.85
2016,6,5,8,15,3.5,171.0,3.55,23.0,173.0,168.21,129.82
2016,6,5,8,30,6.0,186.0,3.6,23.0,190.0,184.99,142.7
2016,6,5,8,45,111.5,257.0,3.65,23.5,336.5,382.87,298.05
2016,6,5,9,0,217.0,328.0,3.7,24.0,483.0,562.29,431.48
2016,6,5,9,15,195.0,351.5,3.75,24.0,496.5,567.11,432.28
2016,6,5,9,30,173.0,375.0,3.8,24.0,510.0,570.23,432.75
2016,6,5,9,45,169.0,394.0,3.85,24.5,531.0,584.64,441.22
2016,6,5,10,0,165.0,413.0,3.9,25.0,552.0,598.05,448.89
2016,6,5,10,15,258.0,408.5,3.9,25.0,635.0,694.24,518.89
2016,6,5,10,30,351.0,404.0,3.9,25.0,718.0,776.85,577.64
2016,6,5,10,45,188.5,381.5,3.95,25.0,551.0,575.85,431.96
2016,6,5,11,0,26.0,359.0,4.0,25.0,384.0,378.39,283.72
2016,6,5,11,15,20.0,313.5,4.05,25.0,333.0,317.0,238.62
2016,6,5,11,30,14.0,268.0,4.1,25.0,282.0,266.53,200.73
2016,6,5,11,45,30.5,351.0,4.2,25.5,381.0,366.38,275.13
2016,6,5,12,0,47.0,434.0,4.3,26.0,480.0,458.28,341.49
2016,6,5,12,15,32.0,373.5,4.3,26.0,405.0,382.79,285.93
2016,6,5,12,30,17.0,313.0,4.3,26.0,330.0,307.35,230.11
2016,6,5,12,45,96.0,402.0,4.35,26.0,495.0,457.05,342.55
2016,6,5,13,0,175.0,491.0,4.4,26.0,660.0,593.08,440.91
2016,6,5,13,15,192.5,481.5,4.35,26.0,665.0,586.59,436.05
2016,6,5,13,30,210.0,472.0,4.3,26.0,670.0,578.73,430.77
2016,6,5,13,45,299.5,431.0,4.3,26.0,705.5,589.07,440.13
2016,6,5,14,0,389.0,390.0,4.3,26.0,741.0,596.01,446.36
2016,6,5,14,15,597.0,264.0,4.2,25.5,783.5,591.48,446.79
2016,6,5,14,30,805.0,138.0,4.1,25.0,826.0,577.09,438.26
2016,6,5,14,45,797.0,135.0,4.05,25.0,793.0,531.17,402.05
2016,6,5,15,0,789.0,132.0,4.0,25.0,760.0,485.04,364.97
2016,6,5,15,15,578.0,219.0,3.85,25.0,666.5,421.27,314.67
2016,6,5,15,30,367.0,306.0,3.7,25.0,573.0,385.52,287.08
2016,6,5,15,45,183.5,216.0,3.6,25.0,349.5,234.55,174.82
2016,6,5,16,0,0.0,126.0,3.5,25.0,126.0,116.2,87.13
2016,6,5,16,15,22.5,177.0,3.35,24.5,190.0,158.82,120.51
2016,6,5,16,30,45.0,228.0,3.2,24.0,254.0,197.23,150.15
2016,6,5,16,45,29.0,196.0,3.1,24.0,212.0,166.65,127.15
2016,6,5,17,0,13.0,164.0,3.0,24.0,170.0,144.74,111.02
2016,6,5,17,15,9.0,145.5,2.9,23.5,150.0,127.44,98.12
2016,6,5,17,30,5.0,127.0,2.8,23.0,130.0,111.42,89.97
2016,6,5,17,45,2.5,108.5,2.75,23.0,110.0,95.82,76.93
2016,6,5,18,0,0.0,90.0,2.7,23.0,90.0,80.1,63.56
2016,6,5,18,15,0.0,71.0,2.65,23.0,71.0,63.85,49.5
2016,6,5,18,30,0.0,52.0,2.6,23.0,52.0,47.43,35.09
2016,6,5,18,45,0.0,36.0,2.6,23.0,36.0,33.27,22.5
2016,6,5,19,0,0.0,20.0,2.6,23.0,20.0,18.56,9.14
2016,6,5,19,15,0.0,10.0,2.55,23.0,10.0,9.27,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,75.0,12.0,1.4,20.0,17.0,41.48,0.0
2016,6,6,5,30,150.0,24.0,1.5,20.0,34.0,116.77,67.59
2016,6,6,5,45,231.5,37.5,1.6,20.0,68.5,184.13,141.34
2016,6,6,6,0,313.0,51.0,1.7,20.0,103.0,254.11,202.56
2016,6,6,6,15,374.0,62.0,1.7,20.0,145.5,315.97,255.56
2016,6,6,6,30,435.0,73.0,1.7,20.0,188.0,387.58,314.48
2016,6,6,6,45,473.5,84.0,1.7,20.5,234.0,444.71,359.37
2016,6,6,7,0,512.0,95.0,1.7,21.0,280.0,503.91,404.1
2016,6,6,7,15,579.0,95.0,1.65,21.0,335.0,573.31,456.03
2016,6,6,7,30,646.0,95.0,1.6,21.0,390.0,645.75,506.91
2016,6,6,7,45,671.5,100.5,1.55,21.0,438.5,693.68,538.59
2016,6,6,8,0,697.0,106.0,1.5,21.0,487.0,741.33,569.48
2016,6,6,8,15,718.5,110.0,1.5,21.0,534.5,779.09,593.37
2016,6,6,8,30,740.0,114.0,1.5,21.0,582.0,819.88,619.08
2016,6,6,8,45,593.0,189.5,1.5,21.5,581.5,788.45,594.27
2016,6,6,9,0,446.0,265.0,1.5,22.0,581.0,736.48,552.18
2016,6,6,9,15,387.5,305.5,1.55,22.0,592.0,715.28,535.59
2016,6,6,9,30,329.0,346.0,1.6,22.0,603.0,704.39,525.46
2016,6,6,9,45,346.5,358.0,1.65,22.5,640.0,733.87,544.34
2016,6,6,10,0,364.0,370.0,1.7,23.0,677.0,762.15,561.85
2016,6,6,10,15,338.0,394.5,1.7,23.0,687.0,759.03,557.58
2016,6,6,10,30,312.0,419.0,1.7,23.0,697.0,753.94,552.38
2016,6,6,10,45,290.5,437.0,1.75,23.0,701.0,744.85,545.27
2016,6,6,11,0,269.0,455.0,1.8,23.0,705.0,734.33,537.29
2016,6,6,11,15,254.0,467.0,1.85,23.0,706.5,722.9,529.03
2016,6,6,11,30,239.0,479.0,1.9,23.0,708.0,703.38,515.44
2016,6,6,11,45,266.5,477.0,1.95,23.5,734.5,723.51,528.92
2016,6,6,12,0,294.0,475.0,2.0,24.0,761.0,734.62,536.01
2016,6,6,12,15,204.0,482.5,2.0,24.0,681.5,644.18,472.02
2016,6,6,12,30,114.0,490.0,2.0,24.0,602.0,559.53,411.48
2016,6,6,12,45,124.5,489.0,2.0,24.0,610.0,560.32,412.85
2016,6,6,13,0,135.0,488.0,2.0,24.0,618.0,558.2,411.62
2016,6,6,13,15,156.0,481.5,2.0,24.0,630.0,558.49,412.4
2016,6,6,13,30,177.0,475.0,2.0,24.0,642.0,557.16,411.94
2016,6,6,13,45,157.0,462.5,2.05,24.0,608.5,520.27,385.83
2016,6,6,14,0,137.0,450.0,2.1,24.0,575.0,485.0,360.86
2016,6,6,14,15,104.0,423.0,2.1,24.0,516.0,436.93,326.19
2016,6,6,14,30,71.0,396.0,2.1,24.0,457.0,387.4,290.24
2016,6,6,14,45,56.0,364.5,2.1,24.0,411.5,347.1,261.0
2016,6,6,15,0,41.0,333.0,2.1,24.0,366.0,308.69,232.85
2016,6,6,15,15,33.5,305.0,2.0,23.5,331.0,278.16,210.71
2016,6,6,15,30,26.0,277.0,1.9,23.0,296.0,256.71,195.24
2016,6,6,15,45,31.5,268.5,1.85,23.0,290.0,239.84,182.57
2016,6,6,16,0,37.0,260.0,1.8,23.0,284.0,230.21,175.3
2016,6,6,16,15,23.5,223.0,1.75,22.5,238.5,202.24,154.75
2016,6,6,16,30,10.0,186.0,1.7,22.0,193.0,167.06,128.46
2016,6,6,16,45,16.0,180.0,1.7,22.0,188.5,160.56,123.58
2016,6,6,17,0,22.0,174.0,1.7,22.0,184.0,153.09,117.98
2016,6,6,17,15,18.0,154.5,1.55,22.0,162.0,134.45,103.96
2016,6,6,17,30,14.0,135.0,1.4,22.0,140.0,117.44,95.24
2016,6,6,17,45,8.0,115.5,1.3,22.0,118.5,101.16,81.66
2016,6,6,18,0,2.0,96.0,1.2,22.0,97.0,84.74,67.72
2016,6,6,18,15,1.0,76.0,1.1,21.5,76.5,67.8,53.19
2016,6,6,18,30,0.0,56.0,1.0,21.0,56.0,50.68,38.22
2016,6,6,18,45,0.0,39.0,0.95,21.0,39.0,35.78,24.89
2016,6,6,19,0,0.0,22.0,0.9,21.0,22.0,20.42,10.86
2016,6,6,19,15,0.0,11.0,0.9,20.5,11.0,10.2,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.5,12.0,1.3,17.0,19.0,52.91,0.0
2016,6,7,5,30,207.0,24.0,1.5,17.0,38.0,144.03,85.98
2016,6,7,5,45,314.5,35.0,1.7,17.5,77.0,224.33,174.42
2016,6,7,6,0,422.0,46.0,1.9,18.0,116.0,310.0,249.04
2016,6,7,6,15,492.0,54.0,1.9,18.5,163.0,379.65,308.27
2016,6,7,6,30,562.0,62.0,1.9,19.0,210.0,454.69,369.45
2016,6,7,6,45,607.5,68.5,1.9,19.5,260.5,516.29,417.65
2016,6,7,7,0,653.0,75.0,1.9,20.0,311.0,580.34,465.49
2016,6,7,7,15,688.0,80.0,2.05,20.5,362.5,636.63,505.48
2016,6,7,7,30,723.0,85.0,2.2,21.0,414.0,690.31,542.52
2016,6,7,7,45,748.0,89.0,2.4,21.5,464.5,738.8,575.29
2016,6,7,8,0,773.0,93.0,2.6,22.0,515.0,786.75,607.12
2016,6,7,8,15,793.0,96.5,2.65,22.5,564.0,828.88,633.4
2016,6,7,8,30,813.0,100.0,2.7,23.0,613.0,869.66,658.36
2016,6,7,8,45,828.0,103.0,2.8,24.0,658.5,903.58,677.4
2016,6,7,9,0,843.0,106.0,2.9,25.0,704.0,927.3,689.42
2016,6,7,9,15,854.0,108.0,2.85,25.0,744.5,951.84,703.57
2016,6,7,9,30,865.0,110.0,2.8,25.0,785.0,973.88,716.01
2016,6,7,9,45,873.5,112.0,2.75,25.5,820.5,990.79,723.68
2016,6,7,10,0,882.0,114.0,2.7,26.0,856.0,1004.84,729.55
2016,6,7,10,15,887.5,115.5,2.7,26.0,884.0,1012.41,733.24
2016,6,7,10,30,893.0,117.0,2.7,26.0,912.0,1016.94,735.16
2016,6,7,10,45,894.5,119.0,2.7,26.5,933.0,1014.91,731.58
2016,6,7,11,0,896.0,121.0,2.7,27.0,954.0,1009.79,726.23
2016,6,7,11,15,898.0,122.0,2.75,27.0,968.5,1001.09,720.63
2016,6,7,11,30,900.0,123.0,2.8,27.0,983.0,989.37,713.22
2016,6,7,11,45,897.5,125.0,2.9,27.5,989.5,971.42,700.9
2016,6,7,12,0,895.0,127.0,3.0,28.0,996.0,950.75,686.89
2016,6,7,12,15,656.5,277.5,3.1,28.0,915.5,863.59,628.99
2016,6,7,12,30,418.0,428.0,3.2,28.0,835.0,771.99,561.34
2016,6,7,12,45,652.5,278.5,3.35,28.0,909.0,813.9,597.73
2016,6,7,13,0,887.0,129.0,3.5,28.0,983.0,840.43,618.53
2016,6,7,13,15,884.5,128.5,3.55,28.0,969.5,806.27,595.78
2016,6,7,13,30,882.0,128.0,3.6,28.0,956.0,770.26,572.01
2016,6,7,13,45,652.5,253.0,3.65,28.0,858.0,680.44,505.76
2016,6,7,14,0,423.0,378.0,3.7,28.0,760.0,605.42,448.36
2016,6,7,14,15,642.0,251.0,3.7,28.0,810.5,609.74,454.75
2016,6,7,14,30,861.0,124.0,3.7,28.0,861.0,602.38,450.58
2016,6,7,14,45,857.5,119.5,3.7,28.0,828.5,555.93,414.61
2016,6,7,15,0,854.0,115.0,3.7,28.0,796.0,508.68,377.29
2016,6,7,15,15,525.5,229.5,3.6,27.5,642.0,410.45,303.72
2016,6,7,15,30,197.0,344.0,3.5,27.0,488.0,358.02,266.4
2016,6,7,15,45,502.5,224.0,3.4,27.0,560.0,339.67,246.34
2016,6,7,16,0,808.0,104.0,3.3,27.0,632.0,305.46,209.28
2016,6,7,16,15,790.5,100.5,3.15,26.5,585.0,255.86,167.3
2016,6,7,16,30,773.0,97.0,3.0,26.0,538.0,208.05,127.74
2016,6,7,16,45,754.0,92.0,2.85,26.0,489.0,160.81,91.1
2016,6,7,17,0,735.0,87.0,2.7,26.0,440.0,115.85,61.47
2016,6,7,17,15,704.5,82.0,2.55,25.5,389.0,67.69,38.4
2016,6,7,17,30,674.0,77.0,2.4,25.0,338.0,49.56,36.89
2016,6,7,17,45,636.0,70.5,2.25,24.5,288.0,47.02,34.9
2016,6,7,18,0,598.0,64.0,2.1,24.0,238.0,44.26,32.64
2016,6,7,18,15,536.0,57.0,2.0,23.0,190.0,40.84,29.76
2016,6,7,18,30,474.0,50.0,1.9,22.0,142.0,37.24,26.54
2016,6,7,18,45,379.5,40.0,1.85,21.5,100.0,30.69,20.52
2016,6,7,19,0,285.0,30.0,1.8,21.0,58.0,23.77,13.62
2016,6,7,19,15,142.5,15.0,1.8,20.5,29.0,11.64,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.0,12.5,1.35,14.5,20.0,55.98,0.0
2016,6,8,5,30,220.0,25.0,1.6,15.0,40.0,150.88,91.43
2016,6,8,5,45,327.5,36.0,1.85,15.5,80.0,231.82,181.76
2016,6,8,6,0,435.0,47.0,2.1,16.0,120.0,318.14,257.65
2016,6,8,6,15,505.0,55.5,2.25,16.5,168.0,389.03,318.71
2016,6,8,6,30,575.0,64.0,2.4,17.0,216.0,465.31,381.87
2016,6,8,6,45,624.0,69.5,2.55,18.0,267.0,528.59,431.74
2016,6,8,7,0,673.0,75.0,2.7,19.0,318.0,594.53,481.28
2016,6,8,7,15,707.0,80.0,2.95,19.0,370.5,650.84,523.03
2016,6,8,7,30,741.0,85.0,3.2,19.0,423.0,704.42,561.93
2016,6,8,7,45,767.0,88.5,3.45,19.5,474.5,753.74,595.91
2016,6,8,8,0,793.0,92.0,3.7,20.0,526.0,802.55,628.93
2016,6,8,8,15,811.5,95.5,3.75,20.0,574.5,843.94,656.46
2016,6,8,8,30,830.0,99.0,3.8,20.0,623.0,883.85,682.68
2016,6,8,8,45,845.0,101.5,3.85,20.5,668.5,917.58,703.04
2016,6,8,9,0,860.0,104.0,3.9,21.0,714.0,941.16,716.24
2016,6,8,9,15,870.5,106.0,3.85,21.0,754.5,965.55,730.84
2016,6,8,9,30,881.0,108.0,3.8,21.0,795.0,987.38,743.66
2016,6,8,9,45,890.5,109.0,3.8,21.5,830.5,1004.39,752.16
2016,6,8,10,0,900.0,110.0,3.8,22.0,866.0,1018.54,758.81
2016,6,8,10,15,906.0,111.0,3.75,22.0,895.5,1026.24,762.38
2016,6,8,10,30,912.0,112.0,3.7,22.0,925.0,1030.85,764.06
2016,6,8,10,45,917.5,112.5,3.65,22.5,948.5,1031.3,761.66
2016,6,8,11,0,923.0,113.0,3.6,23.0,972.0,1028.59,757.34
2016,6,8,11,15,926.5,113.5,3.55,23.0,988.0,1020.75,751.28
2016,6,8,11,30,930.0,114.0,3.5,23.0,1004.0,1009.78,743.32
2016,6,8,11,45,934.0,113.0,3.5,23.5,1014.0,994.77,731.77
2016,6,8,12,0,938.0,112.0,3.5,24.0,1024.0,976.79,718.4
2016,6,8,12,15,939.0,112.0,3.45,24.0,1025.5,954.16,703.12
2016,6,8,12,30,940.0,112.0,3.4,24.0,1027.0,928.87,686.15
2016,6,8,12,45,942.0,110.0,3.35,24.0,1021.5,900.07,666.86
2016,6,8,13,0,944.0,108.0,3.3,24.0,1016.0,868.8,645.9
2016,6,8,13,15,942.0,107.5,3.2,24.0,1002.5,833.35,621.77
2016,6,8,13,30,940.0,107.0,3.1,24.0,989.0,795.85,596.19
2016,6,8,13,45,939.0,104.0,3.05,24.0,969.0,754.97,568.42
2016,6,8,14,0,938.0,101.0,3.0,24.0,949.0,712.3,537.82
2016,6,8,14,15,933.0,100.0,2.95,24.0,921.0,667.2,504.17
2016,6,8,14,30,928.0,99.0,2.9,24.0,893.0,620.94,468.93
2016,6,8,14,45,922.5,96.0,2.85,24.0,859.5,571.77,430.73
2016,6,8,15,0,917.0,93.0,2.8,24.0,826.0,521.89,391.0
2016,6,8,15,15,907.5,91.0,2.75,24.0,786.0,470.6,349.17
2016,6,8,15,30,898.0,89.0,2.7,24.0,746.0,419.39,306.33
2016,6,8,15,45,886.5,86.5,2.65,24.0,701.5,367.37,261.98
2016,6,8,16,0,875.0,84.0,2.6,24.0,657.0,316.04,217.52
2016,6,8,16,15,859.0,81.5,2.45,23.5,609.0,264.55,173.36
2016,6,8,16,30,843.0,79.0,2.3,23.0,561.0,214.56,131.36
2016,6,8,16,45,822.5,75.5,2.2,23.0,510.0,164.91,92.41
2016,6,8,17,0,802.0,72.0,2.1,23.0,459.0,110.35,55.06
2016,6,8,17,15,773.0,68.5,1.95,22.5,406.5,65.32,35.22
2016,6,8,17,30,744.0,65.0,1.8,22.0,354.0,45.35,33.74
2016,6,8,17,45,704.5,60.5,1.7,21.5,302.0,43.62,32.42
2016,6,8,18,0,665.0,56.0,1.6,21.0,250.0,41.8,30.95
2016,6,8,18,15,606.0,50.0,1.5,20.0,200.5,38.54,28.16
2016,6,8,18,30,547.0,44.0,1.4,19.0,151.0,32.15,22.49
2016,6,8,18,45,453.0,36.0,1.35,18.0,107.0,27.15,17.84
2016,6,8,19,0,359.0,28.0,1.3,17.0,63.0,21.9,12.45
2016,6,8,19,15,179.5,14.0,1.3,16.5,31.5,10.72,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,134.5,11.5,1.25,10.5,21.0,64.84,0.0
2016,6,9,5,30,269.0,23.0,1.4,11.0,42.0,170.87,105.95
2016,6,9,5,45,378.5,32.5,1.55,12.0,82.5,252.98,200.78
2016,6,9,6,0,488.0,42.0,1.7,13.0,123.0,340.79,278.27
2016,6,9,6,15,555.5,48.5,1.55,13.5,171.5,409.79,337.51
2016,6,9,6,30,623.0,55.0,1.4,14.0,220.0,483.99,397.93
2016,6,9,6,45,668.5,60.0,1.3,15.0,271.5,542.79,442.83
2016,6,9,7,0,714.0,65.0,1.2,16.0,323.0,607.66,488.54
2016,6,9,7,15,745.5,69.0,1.15,16.5,375.5,662.64,525.65
2016,6,9,7,30,777.0,73.0,1.1,17.0,428.0,718.1,561.7
2016,6,9,7,45,801.0,76.5,1.05,18.0,479.5,766.93,590.69
2016,6,9,8,0,825.0,80.0,1.0,19.0,531.0,815.09,618.21
2016,6,9,8,15,842.5,83.0,1.0,19.5,580.0,848.62,636.99
2016,6,9,8,30,860.0,86.0,1.0,20.0,629.0,887.8,659.35
2016,6,9,8,45,873.5,88.0,1.05,20.5,674.5,920.3,677.77
2016,6,9,9,0,887.0,90.0,1.1,21.0,720.0,950.64,694.72
2016,6,9,9,15,897.5,92.0,1.05,21.5,761.0,975.71,706.46
2016,6,9,9,30,908.0,94.0,1.0,22.0,802.0,998.14,716.44
2016,6,9,9,45,914.5,96.5,1.0,22.5,838.0,1014.37,723.5
2016,6,9,10,0,921.0,99.0,1.0,23.0,874.0,1027.57,728.83
2016,6,9,10,15,927.0,100.5,1.1,23.0,903.5,1036.08,734.79
2016,6,9,10,30,933.0,102.0,1.2,23.0,933.0,1041.43,738.94
2016,6,9,10,45,937.0,103.0,1.3,23.0,956.5,1041.05,739.66
2016,6,9,11,0,941.0,104.0,1.4,23.0,980.0,1037.44,738.5
2016,6,9,11,15,944.0,104.5,1.5,23.0,995.5,1029.13,734.48
2016,6,9,11,30,947.0,105.0,1.6,23.0,1011.0,1017.66,728.52
2016,6,9,11,45,947.5,106.0,1.7,23.5,1019.5,1001.19,718.04
2016,6,9,12,0,948.0,107.0,1.8,24.0,1028.0,981.78,705.7
2016,6,9,12,15,947.5,107.0,1.85,24.0,1028.5,957.69,691.1
2016,6,9,12,30,947.0,107.0,1.9,24.0,1029.0,931.0,674.8
2016,6,9,12,45,947.0,105.5,1.95,24.5,1022.5,900.87,654.91
2016,6,9,13,0,947.0,104.0,2.0,25.0,1016.0,868.36,633.42
2016,6,9,13,15,943.5,103.5,2.0,25.0,1001.0,831.72,609.86
2016,6,9,13,30,940.0,103.0,2.0,25.0,986.0,793.14,584.85
2016,6,9,13,45,936.0,102.0,2.0,25.0,964.5,751.98,557.87
2016,6,9,14,0,932.0,101.0,2.0,25.0,943.0,709.22,528.22
2016,6,9,14,15,925.5,99.5,1.95,25.0,914.5,663.07,494.52
2016,6,9,14,30,919.0,98.0,1.9,25.0,886.0,615.9,459.34
2016,6,9,14,45,911.0,96.5,1.9,25.0,851.5,567.12,422.35
2016,6,9,15,0,903.0,95.0,1.9,25.0,817.0,517.86,383.95
2016,6,9,15,15,892.5,93.0,1.85,25.0,777.0,466.83,343.01
2016,6,9,15,30,882.0,91.0,1.8,25.0,737.0,415.98,301.14
2016,6,9,15,45,869.5,88.5,1.75,25.0,692.5,364.44,257.86
2016,6,9,16,0,857.0,86.0,1.7,25.0,648.0,313.69,214.52
2016,6,9,16,15,839.5,83.5,1.65,25.0,600.0,262.75,171.14
2016,6,9,16,30,822.0,81.0,1.6,25.0,552.0,213.48,130.05
2016,6,9,16,45,800.5,77.5,1.55,25.0,501.5,157.57,86.58
2016,6,9,17,0,779.0,74.0,1.5,25.0,451.0,111.23,55.82
2016,6,9,17,15,749.0,70.0,1.35,24.5,399.0,66.91,35.97
2016,6,9,17,30,719.0,66.0,1.2,24.0,347.0,45.99,33.99
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.5,44.3,32.73
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,42.53,31.31
2016,6,9,18,15,578.0,51.0,1.0,22.0,195.5,35.91,25.64
2016,6,9,18,30,519.0,45.0,1.0,21.0,147.0,32.89,22.94
2016,6,9,18,45,425.0,36.5,1.0,20.5,104.0,27.49,17.94
2016,6,9,19,0,331.0,28.0,1.0,20.0,61.0,21.81,12.25
2016,6,9,19,15,165.5,14.0,1.0,19.5,30.5,10.68,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,50.87,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,139.62,84.72
2016,6,10,5,45,298.5,35.5,2.1,15.5,76.0,216.76,170.05
2016,6,10,6,0,400.0,47.0,2.4,16.0,114.0,298.97,242.61
2016,6,10,6,15,468.5,55.0,2.3,16.5,160.0,366.77,300.99
2016,6,10,6,30,537.0,63.0,2.2,17.0,206.0,439.83,361.27
2016,6,10,6,45,584.0,70.0,2.15,17.5,255.0,502.01,410.54
2016,6,10,7,0,631.0,77.0,2.1,18.0,304.0,566.82,459.75
2016,6,10,7,15,665.0,82.0,2.15,18.5,355.0,621.54,498.7
2016,6,10,7,30,699.0,87.0,2.2,19.0,406.0,677.14,537.13
2016,6,10,7,45,557.0,141.0,2.25,20.0,414.0,646.6,510.23
2016,6,10,8,0,415.0,195.0,2.3,21.0,422.0,598.21,468.48
2016,6,10,8,15,603.0,148.5,2.2,21.5,511.5,726.59,562.41
2016,6,10,8,30,791.0,102.0,2.1,22.0,601.0,851.97,644.96
2016,6,10,8,45,805.5,105.0,2.05,22.5,645.5,884.99,662.56
2016,6,10,9,0,820.0,108.0,2.0,23.0,690.0,916.01,679.41
2016,6,10,9,15,831.5,110.5,1.85,23.0,730.5,933.08,687.1
2016,6,10,9,30,843.0,113.0,1.7,23.0,771.0,955.93,698.52
2016,6,10,9,45,857.5,111.5,1.6,23.5,807.0,974.78,706.37
2016,6,10,10,0,872.0,110.0,1.5,24.0,843.0,991.03,712.48
2016,6,10,10,15,878.5,111.5,1.35,24.0,872.5,999.76,714.39
2016,6,10,10,30,885.0,113.0,1.2,24.0,902.0,1005.48,714.41
2016,6,10,10,45,891.0,113.5,1.05,24.5,925.0,1006.6,710.14
2016,6,10,11,0,897.0,114.0,0.9,25.0,948.0,1004.64,703.99
2016,6,10,11,15,900.0,114.5,0.75,25.0,964.0,996.66,695.56
2016,6,10,11,30,903.0,115.0,0.6,25.0,980.0,985.66,685.38
2016,6,10,11,45,906.5,114.0,0.5,25.5,989.0,970.71,672.73
2016,6,10,12,0,910.0,113.0,0.4,26.0,998.0,952.9,658.59
2016,6,10,12,15,910.5,113.5,0.35,26.0,999.5,931.01,644.54
2016,6,10,12,30,911.0,114.0,0.3,26.0,1001.0,906.56,629.07
2016,6,10,12,45,912.0,112.0,0.25,26.5,995.5,877.82,609.88
2016,6,10,13,0,913.0,110.0,0.2,27.0,990.0,846.76,589.42
2016,6,10,13,15,910.5,109.5,0.25,27.0,976.5,812.04,569.49
2016,6,10,13,30,908.0,109.0,0.3,27.0,963.0,775.4,548.15
2016,6,10,13,45,905.0,107.5,0.35,27.0,942.5,735.74,524.6
2016,6,10,14,0,902.0,106.0,0.4,27.0,922.0,694.48,498.23
2016,6,10,14,15,670.5,224.5,0.4,27.0,820.5,607.18,436.3
2016,6,10,14,30,439.0,343.0,0.4,27.0,719.0,540.36,388.05
2016,6,10,14,45,656.5,222.0,0.4,27.0,760.0,530.39,382.68
2016,6,10,15,0,874.0,101.0,0.4,27.0,801.0,509.83,366.91
2016,6,10,15,15,863.5,99.0,0.4,27.0,762.0,460.18,328.75
2016,6,10,15,30,853.0,97.0,0.4,27.0,723.0,410.74,289.87
2016,6,10,15,45,838.5,95.5,0.45,27.0,679.0,360.75,249.86
2016,6,10,16,0,824.0,94.0,0.5,27.0,635.0,311.74,209.69
2016,6,10,16,15,806.0,91.0,0.55,27.0,587.5,255.08,163.64
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,206.81,124.44
2016,6,10,16,45,763.0,85.0,0.7,27.0,490.0,159.61,88.61
2016,6,10,17,0,738.0,82.0,0.8,27.0,440.0,115.27,59.66
2016,6,10,17,15,706.0,78.0,0.85,26.5,388.5,72.92,40.66
2016,6,10,17,30,674.0,74.0,0.9,26.0,337.0,47.2,34.71
2016,6,10,17,45,627.5,69.0,0.95,25.5,286.5,45.67,33.6
2016,6,10,18,0,581.0,64.0,1.0,25.0,236.0,44.02,32.3
2016,6,10,18,15,520.0,57.0,1.0,24.0,188.5,40.61,29.45
2016,6,10,18,30,459.0,50.0,1.0,23.0,141.0,37.0,26.25
2016,6,10,18,45,364.0,40.5,1.0,22.0,99.5,30.91,20.73
2016,6,10,19,0,269.0,31.0,1.0,21.0,58.0,24.49,14.42
2016,6,10,19,15,134.5,15.5,1.05,20.5,29.0,11.96,0.0
2016,6,10,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,17.5,42.84,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,35.0,119.86,70.86
2016,6,11,5,45,252.0,37.0,1.25,19.5,71.5,193.13,148.58
2016,6,11,6,0,347.0,50.0,1.4,20.0,108.0,270.71,215.48
2016,6,11,6,15,415.0,59.5,1.4,20.5,152.5,340.49,273.93
2016,6,11,6,30,483.0,69.0,1.4,21.0,197.0,412.83,332.33
2016,6,11,6,45,532.5,76.5,1.4,21.5,245.5,475.18,380.69
2016,6,11,7,0,582.0,84.0,1.4,22.0,294.0,540.37,429.24
2016,6,11,7,15,617.5,90.0,1.5,22.5,343.5,595.67,468.76
2016,6,11,7,30,653.0,96.0,1.6,23.0,393.0,652.01,507.35
2016,6,11,7,45,681.0,100.5,1.7,24.0,442.5,701.04,538.7
2016,6,11,8,0,709.0,105.0,1.8,25.0,492.0,749.94,569.21
2016,6,11,8,15,729.5,109.0,1.8,25.5,539.5,787.33,591.46
2016,6,11,8,30,750.0,113.0,1.8,26.0,587.0,827.58,615.33
2016,6,11,8,45,767.0,115.5,1.8,27.0,631.0,861.43,633.26
2016,6,11,9,0,784.0,118.0,1.8,28.0,675.0,893.46,649.73
2016,6,11,9,15,797.0,121.0,1.75,28.0,715.0,920.17,664.59
2016,6,11,9,30,810.0,124.0,1.7,28.0,755.0,944.54,677.89
2016,6,11,9,45,819.5,126.0,1.7,28.5,790.0,961.81,685.94
2016,6,11,10,0,829.0,128.0,1.7,29.0,825.0,967.74,686.97
2016,6,11,10,15,836.0,130.0,1.7,29.0,854.0,977.11,691.77
2016,6,11,10,30,843.0,132.0,1.7,29.0,883.0,983.59,694.83
2016,6,11,10,45,848.0,133.5,1.7,29.5,905.5,984.63,693.27
2016,6,11,11,0,853.0,135.0,1.7,30.0,928.0,982.7,690.05
2016,6,11,11,15,856.0,136.0,1.7,30.0,943.5,975.35,685.01
2016,6,11,11,30,859.0,137.0,1.7,30.0,959.0,965.11,678.34
2016,6,11,11,45,860.0,137.5,1.7,30.5,967.5,949.65,667.2
2016,6,11,12,0,861.0,138.0,1.7,31.0,976.0,931.52,654.56
2016,6,11,12,15,861.5,138.0,1.7,31.0,977.0,909.95,641.17
2016,6,11,12,30,862.0,138.0,1.7,31.0,978.0,886.0,626.32
2016,6,11,12,45,866.5,133.5,1.75,31.0,973.0,859.19,610.18
2016,6,11,13,0,871.0,129.0,1.8,31.0,968.0,830.04,592.43
2016,6,11,13,15,868.0,128.5,1.8,31.0,954.5,796.22,571.09
2016,6,11,13,30,865.0,128.0,1.8,31.0,941.0,760.61,548.46
2016,6,11,13,45,860.5,127.0,1.85,31.5,920.5,721.86,522.63
2016,6,11,14,0,856.0,126.0,1.9,32.0,900.0,681.72,494.14
2016,6,11,14,15,849.5,124.5,1.85,32.0,873.0,638.69,463.5
2016,6,11,14,30,843.0,123.0,1.8,32.0,846.0,594.77,431.57
2016,6,11,14,45,835.0,120.5,1.8,32.0,813.5,548.53,397.51
2016,6,11,15,0,827.0,118.0,1.8,32.0,781.0,501.93,362.25
2016,6,11,15,15,816.0,116.0,1.75,32.0,742.5,454.23,325.09
2016,6,11,15,30,805.0,114.0,1.7,32.0,704.0,401.26,283.33
2016,6,11,15,45,793.0,110.0,1.7,32.0,662.0,351.98,243.41
2016,6,11,16,0,781.0,106.0,1.7,32.0,620.0,303.58,203.46
2016,6,11,16,15,763.0,102.5,1.7,31.5,573.5,255.23,163.96
2016,6,11,16,30,745.0,99.0,1.7,31.0,527.0,208.72,126.52
2016,6,11,16,45,723.0,94.5,1.75,31.0,479.0,162.89,91.72
2016,6,11,17,0,701.0,90.0,1.8,31.0,431.0,114.37,59.23
2016,6,11,17,15,670.0,85.0,1.6,30.0,381.0,72.85,40.18
2016,6,11,17,30,639.0,80.0,1.4,29.0,331.0,51.37,37.74
2016,6,11,17,45,597.5,74.0,1.2,28.5,282.0,49.32,36.21
2016,6,11,18,0,556.0,68.0,1.0,28.0,233.0,47.09,34.45
2016,6,11,18,15,495.5,60.5,1.0,27.0,186.0,43.41,31.42
2016,6,11,18,30,435.0,53.0,1.0,26.0,139.0,39.53,28.03
2016,6,11,18,45,345.5,42.5,1.0,25.5,98.5,32.64,21.84
2016,6,11,19,0,256.0,32.0,1.0,25.0,58.0,25.36,14.87
2016,6,11,19,15,128.0,16.0,1.0,24.5,29.0,12.49,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,89.0,12.0,1.4,19.5,18.5,47.01,0.0
2016,6,12,5,30,178.0,24.0,1.6,20.0,37.0,129.17,76.32
2016,6,12,5,45,285.5,36.0,1.85,20.5,75.5,210.66,161.91
2016,6,12,6,0,393.0,48.0,2.1,21.0,114.0,296.03,235.37
2016,6,12,6,15,462.0,56.5,2.15,21.5,160.0,364.45,293.17
2016,6,12,6,30,531.0,65.0,2.2,22.0,206.0,438.17,353.06
2016,6,12,6,45,584.5,70.5,2.25,22.5,256.5,502.64,403.56
2016,6,12,7,0,638.0,76.0,2.3,23.0,307.0,570.2,454.42
2016,6,12,7,15,672.5,81.5,2.5,24.0,357.5,626.2,493.3
2016,6,12,7,30,707.0,87.0,2.7,25.0,408.0,683.11,531.69
2016,6,12,7,45,734.5,90.0,2.95,26.0,458.5,728.29,560.9
2016,6,12,8,0,762.0,93.0,3.2,27.0,509.0,776.84,591.9
2016,6,12,8,15,781.5,96.5,3.25,27.5,557.5,818.31,617.55
2016,6,12,8,30,801.0,100.0,3.3,28.0,606.0,858.45,641.92
2016,6,12,8,45,816.0,103.0,3.4,28.5,650.5,892.23,661.98
2016,6,12,9,0,831.0,106.0,3.5,29.0,695.0,915.86,675.13
2016,6,12,9,15,842.5,108.5,3.45,29.0,735.5,941.41,690.04
2016,6,12,9,30,854.0,111.0,3.4,29.0,776.0,964.51,703.28
2016,6,12,9,45,858.0,115.5,3.35,29.5,810.5,979.76,709.98
2016,6,12,10,0,862.0,120.0,3.3,30.0,845.0,992.06,714.85
2016,6,12,10,15,646.5,243.0,3.25,30.0,797.5,922.75,668.25
2016,6,12,10,30,431.0,366.0,3.2,30.0,750.0,827.87,598.23
2016,6,12,10,45,453.5,377.0,3.2,30.5,790.5,854.69,614.96
