Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,11,0,476.0,388.0,3.2,31.0,831.0,879.18,629.15
2016,6,12,11,15,680.5,259.0,3.2,31.0,904.5,941.12,675.44
2016,6,12,11,30,885.0,130.0,3.2,31.0,978.0,983.69,701.94
2016,6,12,11,45,885.5,131.5,3.2,31.0,986.0,968.44,691.53
2016,6,12,12,0,886.0,133.0,3.2,31.0,994.0,950.42,679.89
2016,6,12,12,15,885.5,133.0,3.25,31.0,994.5,927.49,665.48
2016,6,12,12,30,885.0,133.0,3.3,31.0,995.0,902.16,649.52
2016,6,12,12,45,879.5,134.5,3.4,31.5,987.0,871.64,629.13
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,839.23,607.44
2016,6,12,13,15,869.5,135.5,3.55,32.0,964.0,804.09,584.79
2016,6,12,13,30,865.0,135.0,3.6,32.0,949.0,767.28,560.85
2016,6,12,13,45,857.0,135.0,3.65,32.0,926.5,726.88,533.81
2016,6,12,14,0,849.0,135.0,3.7,32.0,904.0,685.36,504.37
2016,6,12,14,15,840.5,133.5,3.65,32.0,875.5,641.34,472.29
2016,6,12,14,30,832.0,132.0,3.6,32.0,847.0,596.62,439.07
2016,6,12,14,45,814.5,134.0,3.6,32.0,811.0,545.94,401.01
2016,6,12,15,0,797.0,136.0,3.6,32.0,775.0,498.74,364.53
2016,6,12,15,15,784.0,133.5,3.5,31.5,736.0,450.56,327.04
2016,6,12,15,30,771.0,131.0,3.4,31.0,697.0,403.01,289.05
2016,6,12,15,45,748.0,131.0,3.3,31.0,653.0,354.97,249.52
2016,6,12,16,0,725.0,131.0,3.2,31.0,609.0,303.62,207.25
2016,6,12,16,15,704.5,126.5,3.05,30.5,562.5,256.29,168.33
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,211.11,131.79
2016,6,12,16,45,506.5,153.5,2.75,30.0,430.5,176.73,111.92
2016,6,12,17,0,329.0,185.0,2.6,30.0,345.0,164.02,111.6
2016,6,12,17,15,312.0,166.5,2.4,29.5,304.5,130.69,92.29
2016,6,12,17,30,295.0,148.0,2.2,29.0,264.0,107.88,84.76
2016,6,12,17,45,368.5,119.0,2.05,28.5,242.5,83.31,64.7
2016,6,12,18,0,442.0,90.0,1.9,28.0,221.0,64.42,49.05
2016,6,12,18,15,382.0,78.5,1.8,27.0,176.0,57.47,43.32
2016,6,12,18,30,322.0,67.0,1.7,26.0,131.0,50.18,37.04
2016,6,12,18,45,238.5,52.0,1.65,25.5,92.5,39.69,27.75
2016,6,12,19,0,155.0,37.0,1.6,25.0,54.0,28.75,17.64
2016,6,12,19,15,77.5,18.5,1.65,24.5,27.0,15.54,0.27
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,113.5,12.5,1.6,16.5,20.5,57.25,0.0
2016,6,13,5,30,227.0,25.0,1.8,17.0,41.0,153.65,92.46
2016,6,13,5,45,346.0,35.0,2.05,17.5,82.0,239.36,186.34
2016,6,13,6,0,465.0,45.0,2.3,18.0,123.0,331.4,266.43
2016,6,13,6,15,536.0,52.5,2.4,18.5,172.0,402.81,327.51
2016,6,13,6,30,607.0,60.0,2.5,19.0,221.0,479.67,390.6
2016,6,13,6,45,663.0,64.0,2.7,19.5,274.5,546.93,444.18
2016,6,13,7,0,719.0,68.0,2.9,20.0,328.0,614.1,494.89
2016,6,13,7,15,752.0,72.5,2.9,20.0,381.0,671.08,535.84
2016,6,13,7,30,785.0,77.0,2.9,20.0,434.0,728.63,576.11
2016,6,13,7,45,813.5,79.0,2.95,20.5,487.0,779.62,609.76
2016,6,13,8,0,842.0,81.0,3.0,21.0,540.0,830.21,642.4
2016,6,13,8,15,859.5,84.0,2.9,21.5,590.0,864.27,661.88
2016,6,13,8,30,877.0,87.0,2.8,22.0,640.0,903.96,684.91
2016,6,13,8,45,893.0,87.5,2.75,22.5,686.5,937.49,703.66
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,968.96,720.79
2016,6,13,9,15,919.0,90.0,2.6,23.0,774.5,994.08,734.5
2016,6,13,9,30,929.0,92.0,2.5,23.0,816.0,1016.47,746.36
2016,6,13,9,45,938.0,92.0,2.4,23.5,852.5,1032.77,752.76
2016,6,13,10,0,947.0,92.0,2.3,24.0,889.0,1046.1,757.28
2016,6,13,10,15,952.5,93.5,2.15,24.0,918.5,1054.49,759.55
2016,6,13,10,30,958.0,95.0,2.0,24.0,948.0,1059.64,759.8
2016,6,13,10,45,961.5,95.5,1.9,24.5,971.0,1058.45,755.33
2016,6,13,11,0,965.0,96.0,1.8,25.0,994.0,1053.99,749.0
2016,6,13,11,15,967.0,96.5,1.7,25.5,1009.5,1044.79,739.89
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,1032.38,728.97
2016,6,13,11,45,969.5,97.5,1.55,26.5,1033.0,1015.4,716.15
2016,6,13,12,0,970.0,98.0,1.5,27.0,1041.0,995.41,701.66
2016,6,13,12,15,969.5,98.0,1.45,27.0,1041.5,971.15,686.03
2016,6,13,12,30,969.0,98.0,1.4,27.0,1042.0,944.2,668.81
2016,6,13,12,45,964.0,100.0,1.35,27.5,1034.5,912.71,647.49
2016,6,13,13,0,959.0,102.0,1.3,28.0,1027.0,878.99,624.85
2016,6,13,13,15,956.0,101.5,1.25,28.0,1012.5,842.54,601.68
2016,6,13,13,30,953.0,101.0,1.2,28.0,998.0,804.07,577.13
2016,6,13,13,45,947.5,100.5,1.15,28.0,976.0,761.96,550.06
2016,6,13,14,0,942.0,100.0,1.1,28.0,954.0,718.33,520.73
2016,6,13,14,15,936.0,99.0,1.05,28.0,925.5,672.64,488.49
2016,6,13,14,30,930.0,98.0,1.0,28.0,897.0,625.85,454.76
2016,6,13,14,45,921.0,97.0,0.95,28.0,862.5,576.57,418.44
2016,6,13,15,0,912.0,96.0,0.9,28.0,828.0,526.87,380.85
2016,6,13,15,15,902.0,94.0,0.85,28.0,788.0,475.7,341.19
2016,6,13,15,30,892.0,92.0,0.8,28.0,748.0,424.64,300.52
2016,6,13,15,45,878.0,90.0,0.8,28.0,703.5,372.54,258.38
2016,6,13,16,0,864.0,88.0,0.8,28.0,659.0,321.35,216.09
2016,6,13,16,15,847.5,85.5,0.75,28.0,610.5,270.28,173.6
2016,6,13,16,30,831.0,83.0,0.7,28.0,562.0,220.75,133.07
2016,6,13,16,45,808.0,80.0,0.7,28.5,511.0,164.55,89.88
2016,6,13,17,0,785.0,77.0,0.7,29.0,460.0,118.03,58.97
2016,6,13,17,15,755.5,73.0,0.6,28.5,408.0,73.31,38.22
2016,6,13,17,30,726.0,69.0,0.5,28.0,356.0,48.18,35.21
2016,6,13,17,45,685.5,64.5,0.45,27.5,304.0,46.59,34.08
2016,6,13,18,0,645.0,60.0,0.4,27.0,252.0,40.92,29.38
2016,6,13,18,15,586.5,53.5,0.4,26.0,203.0,37.74,26.76
2016,6,13,18,30,528.0,47.0,0.4,25.0,154.0,34.38,23.83
2016,6,13,18,45,436.5,38.5,0.45,24.5,110.5,29.05,18.98
2016,6,13,19,0,345.0,30.0,0.5,24.0,67.0,23.45,13.5
2016,6,13,19,15,172.5,15.0,0.5,23.5,33.5,11.44,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,91.0,12.0,1.5,15.5,18.5,47.75,0.0
2016,6,14,5,30,182.0,24.0,1.7,16.0,37.0,130.74,78.05
2016,6,14,5,45,287.5,36.0,1.95,17.0,75.5,211.4,164.65
2016,6,14,6,0,393.0,48.0,2.2,18.0,114.0,295.71,237.86
2016,6,14,6,15,462.5,57.0,2.15,18.5,160.0,364.96,296.89
2016,6,14,6,30,532.0,66.0,2.1,19.0,206.0,439.61,357.94
2016,6,14,6,45,585.5,71.5,2.05,19.5,256.5,504.14,408.66
2016,6,14,7,0,639.0,77.0,2.0,20.0,307.0,571.75,459.58
2016,6,14,7,15,674.0,82.0,2.05,20.5,358.5,627.54,498.86
2016,6,14,7,30,709.0,87.0,2.1,21.0,410.0,684.27,537.66
2016,6,14,7,45,738.5,90.5,2.15,22.0,461.5,731.77,567.68
2016,6,14,8,0,768.0,94.0,2.2,23.0,513.0,782.77,599.4
2016,6,14,8,15,788.0,97.5,2.25,23.5,561.5,824.9,625.38
2016,6,14,8,30,808.0,101.0,2.3,24.0,610.0,865.7,650.1
2016,6,14,8,45,825.0,103.0,2.35,25.0,656.0,900.36,669.06
2016,6,14,9,0,842.0,105.0,2.4,26.0,702.0,924.98,681.15
2016,6,14,9,15,853.5,107.5,2.3,26.0,743.0,950.79,695.32
2016,6,14,9,30,865.0,110.0,2.2,26.0,784.0,974.11,707.71
2016,6,14,9,45,874.0,111.5,2.15,26.5,819.5,991.22,715.19
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,1005.52,720.93
2016,6,14,10,15,889.5,114.5,2.05,27.0,884.5,1014.39,724.74
2016,6,14,10,30,896.0,116.0,2.0,27.0,914.0,1020.23,726.78
2016,6,14,10,45,900.0,117.0,1.95,27.5,936.5,1019.98,723.71
2016,6,14,11,0,904.0,118.0,1.9,28.0,959.0,1016.62,718.9
2016,6,14,11,15,906.5,119.0,1.85,28.0,975.0,1008.69,712.83
2016,6,14,11,30,909.0,120.0,1.8,28.0,991.0,997.71,705.03
2016,6,14,11,45,909.5,121.0,1.75,28.5,999.0,981.85,692.94
2016,6,14,12,0,910.0,122.0,1.7,29.0,1007.0,963.16,679.28
2016,6,14,12,15,909.5,122.0,1.65,29.0,1008.0,939.93,664.25
2016,6,14,12,30,909.0,122.0,1.6,29.0,1009.0,914.22,647.75
2016,6,14,12,45,908.0,121.0,1.6,29.5,1002.5,884.83,628.29
2016,6,14,13,0,907.0,120.0,1.6,30.0,996.0,853.24,607.44
2016,6,14,13,15,904.0,119.5,1.6,30.0,982.0,818.4,585.67
2016,6,14,13,30,901.0,119.0,1.6,30.0,968.0,781.68,562.53
2016,6,14,13,45,894.0,119.5,1.6,30.0,946.0,741.24,536.76
2016,6,14,14,0,887.0,120.0,1.6,30.0,924.0,699.51,508.19
2016,6,14,14,15,880.5,118.5,1.55,30.0,896.5,655.29,476.79
2016,6,14,14,30,874.0,117.0,1.5,30.0,869.0,610.13,444.04
2016,6,14,14,45,864.0,116.0,1.5,30.0,835.0,562.75,409.21
2016,6,14,15,0,854.0,115.0,1.5,30.0,801.0,515.12,373.23
2016,6,14,15,15,843.0,112.5,1.4,29.5,762.0,465.78,335.34
2016,6,14,15,30,832.0,110.0,1.3,29.0,723.0,416.7,296.56
2016,6,14,15,45,816.5,108.0,1.25,29.0,679.0,360.93,251.71
2016,6,14,16,0,801.0,106.0,1.2,29.0,635.0,311.97,211.1
2016,6,14,16,15,782.5,103.0,1.1,29.0,588.0,262.88,170.29
2016,6,14,16,30,764.0,100.0,1.0,29.0,541.0,215.66,131.72
2016,6,14,16,45,738.0,96.5,0.95,29.0,491.0,169.08,96.22
2016,6,14,17,0,712.0,93.0,0.9,29.0,441.0,120.03,63.1
2016,6,14,17,15,680.5,88.0,0.85,28.5,390.5,77.83,42.92
2016,6,14,17,30,649.0,83.0,0.8,28.0,340.0,53.45,39.64
2016,6,14,17,45,604.5,77.5,0.8,27.5,290.0,51.87,38.53
2016,6,14,18,0,560.0,72.0,0.8,27.0,240.0,50.17,37.22
2016,6,14,18,15,500.0,64.0,0.8,26.0,192.5,46.21,33.95
2016,6,14,18,30,440.0,56.0,0.8,25.0,145.0,42.01,30.3
2016,6,14,18,45,353.0,45.0,0.85,24.0,103.5,34.77,23.84
2016,6,14,19,0,266.0,34.0,0.9,23.0,62.0,27.1,16.58
2016,6,14,19,15,133.0,17.0,0.95,22.5,31.0,13.27,0.32
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,3.0,1.5,18.0,3.0,2.86,0.0
2016,6,15,5,30,0.0,6.0,1.6,18.0,6.0,5.55,0.0
2016,6,15,5,45,0.0,15.5,1.7,18.5,15.5,14.36,5.99
2016,6,15,6,0,0.0,25.0,1.8,19.0,25.0,23.19,13.62
2016,6,15,6,15,0.0,36.5,1.65,19.0,36.5,33.89,22.82
2016,6,15,6,30,0.0,48.0,1.5,19.0,48.0,44.6,31.95
2016,6,15,6,45,0.0,61.0,1.4,19.5,61.0,56.73,42.03
2016,6,15,7,0,0.0,74.0,1.3,20.0,74.0,69.22,52.23
2016,6,15,7,15,45.0,130.5,1.15,20.5,151.0,170.48,135.8
2016,6,15,7,30,90.0,187.0,1.0,21.0,228.0,272.47,216.14
2016,6,15,7,45,68.0,202.5,0.85,21.5,235.5,271.82,212.96
2016,6,15,8,0,46.0,218.0,0.7,22.0,243.0,269.68,209.07
2016,6,15,8,15,27.5,207.0,0.55,22.5,222.5,238.79,183.58
2016,6,15,8,30,9.0,196.0,0.4,23.0,202.0,198.09,150.84
2016,6,15,8,45,9.5,205.5,0.3,23.5,212.5,207.41,157.23
2016,6,15,9,0,10.0,215.0,0.2,24.0,223.0,216.77,163.26
2016,6,15,9,15,55.0,290.0,0.35,24.5,333.0,349.97,262.36
2016,6,15,9,30,100.0,365.0,0.5,25.0,443.0,474.2,349.86
2016,6,15,9,45,59.0,325.0,0.7,26.0,371.5,387.99,286.43
2016,6,15,10,0,18.0,285.0,0.9,27.0,300.0,292.01,215.93
2016,6,15,10,15,15.0,261.0,0.95,27.5,274.0,264.38,195.62
2016,6,15,10,30,12.0,237.0,1.0,28.0,248.0,237.29,175.25
2016,6,15,10,45,119.5,350.0,1.05,28.5,461.5,475.78,348.58
2016,6,15,11,0,227.0,463.0,1.1,29.0,675.0,692.77,493.3
2016,6,15,11,15,490.0,333.0,1.05,29.0,800.0,828.52,585.56
2016,6,15,11,30,753.0,203.0,1.0,29.0,925.0,936.74,655.11
2016,6,15,11,45,760.5,200.0,1.0,29.5,934.5,924.48,644.61
2016,6,15,12,0,768.0,197.0,1.0,30.0,944.0,909.61,634.17
2016,6,15,12,15,499.0,344.5,1.0,30.0,830.5,788.88,553.66
2016,6,15,12,30,230.0,492.0,1.0,30.0,717.0,666.52,468.32
2016,6,15,12,45,484.5,354.0,1.05,30.5,823.0,745.82,527.46
2016,6,15,13,0,739.0,216.0,1.1,31.0,929.0,806.87,571.14
2016,6,15,13,15,735.5,214.5,1.15,31.0,916.0,773.61,549.34
2016,6,15,13,30,732.0,213.0,1.2,31.0,903.0,739.04,527.3
2016,6,15,13,45,732.5,207.0,1.25,31.0,884.5,702.22,503.42
2016,6,15,14,0,733.0,201.0,1.3,31.0,866.0,664.11,478.1
2016,6,15,14,15,520.0,301.0,1.35,31.0,765.5,582.82,419.78
2016,6,15,14,30,307.0,401.0,1.4,31.0,665.0,518.1,372.73
2016,6,15,14,45,407.0,346.5,1.5,31.0,682.5,503.68,363.96
2016,6,15,15,0,507.0,292.0,1.6,31.0,700.0,485.29,350.71
2016,6,15,15,15,508.0,272.5,1.6,31.0,664.0,441.88,318.37
2016,6,15,15,30,509.0,253.0,1.6,31.0,628.0,398.31,285.25
2016,6,15,15,45,389.5,271.5,1.6,31.0,548.5,349.84,249.83
2016,6,15,16,0,270.0,290.0,1.6,31.0,469.0,305.49,218.58
2016,6,15,16,15,135.0,188.5,1.55,30.5,278.0,188.95,135.79
2016,6,15,16,30,0.0,87.0,1.5,30.0,87.0,81.07,58.33
2016,6,15,16,45,0.0,116.5,1.45,30.0,116.5,106.81,78.8
2016,6,15,17,0,0.0,146.0,1.4,30.0,146.0,130.22,97.24
2016,6,15,17,15,0.0,129.0,1.3,29.5,129.0,115.06,85.88
2016,6,15,17,30,0.0,112.0,1.2,29.0,112.0,100.2,78.29
2016,6,15,17,45,0.0,94.5,1.15,28.5,94.5,85.23,66.24
2016,6,15,18,0,0.0,77.0,1.1,28.0,77.0,70.11,53.81
2016,6,15,18,15,0.0,61.5,1.0,27.5,61.5,56.47,42.38
2016,6,15,18,30,0.0,46.0,0.9,27.0,46.0,42.71,30.61
2016,6,15,18,45,0.0,32.0,0.8,26.5,32.0,29.71,19.34
2016,6,15,19,0,0.0,18.0,0.7,26.0,18.0,16.69,7.92
2016,6,15,19,15,0.0,9.0,0.7,25.5,9.0,8.33,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,10.5,1.25,21.0,10.5,10.01,0.0
2016,6,16,5,30,0.0,21.0,1.4,21.0,21.0,20.02,6.9
2016,6,16,5,45,19.5,39.0,1.6,21.5,42.5,54.12,37.7
2016,6,16,6,0,39.0,57.0,1.8,22.0,64.0,85.4,64.53
2016,6,16,6,15,54.5,78.0,1.85,22.0,90.5,119.54,93.56
2016,6,16,6,30,70.0,99.0,1.9,22.0,117.0,154.21,122.65
2016,6,16,6,45,82.5,120.5,2.0,22.5,147.0,188.29,150.37
2016,6,16,7,0,95.0,142.0,2.1,23.0,177.0,233.94,186.54
2016,6,16,7,15,47.5,129.5,2.25,23.5,147.0,171.17,134.82
2016,6,16,7,30,0.0,117.0,2.4,24.0,117.0,112.17,85.59
2016,6,16,7,45,374.5,102.5,2.6,25.0,306.5,442.8,353.24
2016,6,16,8,0,749.0,88.0,2.8,26.0,496.0,758.94,581.83
2016,6,16,8,15,637.5,142.0,2.85,26.5,512.0,748.76,569.56
2016,6,16,8,30,526.0,196.0,2.9,27.0,528.0,717.55,543.82
2016,6,16,8,45,678.0,146.5,2.95,27.5,606.0,818.71,613.11
2016,6,16,9,0,830.0,97.0,3.0,28.0,684.0,904.22,667.48
2016,6,16,9,15,842.0,99.0,3.0,28.5,725.0,929.94,680.93
2016,6,16,9,30,854.0,101.0,3.0,29.0,766.0,953.25,693.2
2016,6,16,9,45,865.0,102.0,3.05,29.5,802.5,971.89,702.8
2016,6,16,10,0,876.0,103.0,3.1,30.0,839.0,987.8,710.71
2016,6,16,10,15,883.5,104.5,3.05,30.0,869.5,997.9,715.62
2016,6,16,10,30,891.0,106.0,3.0,30.0,900.0,1004.99,718.75
2016,6,16,10,45,897.0,106.5,3.0,30.5,923.5,1006.47,717.4
2016,6,16,11,0,903.0,107.0,3.0,31.0,947.0,1004.87,714.27
2016,6,16,11,15,907.0,108.0,2.95,31.0,964.0,998.7,709.43
2016,6,16,11,30,911.0,109.0,2.9,31.0,981.0,989.45,702.79
2016,6,16,11,45,914.0,109.0,2.9,31.5,991.0,975.23,692.14
2016,6,16,12,0,917.0,109.0,2.9,32.0,1001.0,958.11,679.79
2016,6,16,12,15,917.5,109.0,2.85,32.0,1002.5,935.91,665.32
2016,6,16,12,30,918.0,109.0,2.8,32.0,1004.0,911.15,649.28
2016,6,16,12,45,918.0,108.0,2.8,32.0,998.5,882.59,631.18
2016,6,16,13,0,918.0,107.0,2.8,32.0,993.0,851.72,611.54
2016,6,16,13,15,914.5,106.5,2.7,32.0,979.0,816.32,588.25
2016,6,16,13,30,911.0,106.0,2.6,32.0,965.0,779.05,563.66
2016,6,16,13,45,907.0,105.0,2.55,32.0,944.0,739.24,537.56
2016,6,16,14,0,903.0,104.0,2.5,32.0,923.0,697.89,509.1
2016,6,16,14,15,896.0,102.5,2.4,32.0,895.0,652.86,476.6
2016,6,16,14,30,889.0,101.0,2.3,32.0,867.0,606.9,442.79
2016,6,16,14,45,879.5,100.0,2.2,32.0,833.0,559.27,407.05
2016,6,16,15,0,870.0,99.0,2.1,32.0,799.0,511.32,370.23
2016,6,16,15,15,859.0,97.5,2.0,32.0,760.0,462.18,331.66
2016,6,16,15,30,848.0,96.0,1.9,32.0,721.0,413.27,292.35
2016,6,16,15,45,830.5,95.0,1.8,32.0,677.0,362.96,251.33
2016,6,16,16,0,813.0,94.0,1.7,32.0,633.0,313.91,210.7
2016,6,16,16,15,795.5,91.0,1.7,32.0,586.0,257.95,165.04
2016,6,16,16,30,778.0,88.0,1.7,32.0,539.0,210.27,126.17
2016,6,16,16,45,748.5,87.0,1.7,32.0,489.0,164.43,91.35
2016,6,16,17,0,719.0,86.0,1.7,32.0,439.0,121.9,63.38
2016,6,16,17,15,688.0,81.5,1.55,31.5,389.0,74.84,39.21
2016,6,16,17,30,657.0,77.0,1.4,31.0,339.0,49.0,35.41
2016,6,16,17,45,609.0,72.5,1.3,30.5,288.5,47.94,34.73
2016,6,16,18,0,561.0,68.0,1.2,30.0,238.0,46.83,33.92
2016,6,16,18,15,502.0,61.0,1.15,29.0,191.0,43.56,31.27
2016,6,16,18,30,443.0,54.0,1.1,28.0,144.0,40.13,28.31
2016,6,16,18,45,355.5,44.0,1.1,27.5,103.5,33.73,22.6
2016,6,16,19,0,268.0,34.0,1.1,27.0,63.0,26.99,16.21
2016,6,16,19,15,134.0,17.0,1.2,26.5,31.5,13.25,0.83
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,50.51,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,138.19,79.15
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.0,215.77,164.95
2016,6,17,6,0,407.0,44.0,2.2,22.0,111.0,298.03,236.0
2016,6,17,6,15,475.0,51.5,2.35,22.5,156.5,364.89,292.72
2016,6,17,6,30,543.0,59.0,2.5,23.0,202.0,437.07,351.67
2016,6,17,6,45,591.0,64.5,2.7,23.5,251.0,498.13,400.03
2016,6,17,7,0,639.0,70.0,2.9,24.0,300.0,561.95,448.54
2016,6,17,7,15,672.5,74.5,2.95,24.0,349.5,615.94,487.55
2016,6,17,7,30,706.0,79.0,3.0,24.0,399.0,667.85,524.08
2016,6,17,7,45,732.0,82.5,3.05,24.5,448.5,716.06,556.07
2016,6,17,8,0,758.0,86.0,3.1,25.0,498.0,763.91,587.11
2016,6,17,8,15,777.0,89.0,3.05,25.5,545.5,804.36,611.81
2016,6,17,8,30,796.0,92.0,3.0,26.0,593.0,843.49,635.16
2016,6,17,8,45,437.0,204.5,3.0,26.5,483.0,654.28,497.19
2016,6,17,9,0,78.0,317.0,3.0,27.0,373.0,404.11,304.78
2016,6,17,9,15,40.5,239.0,3.0,27.0,268.5,280.77,212.7
2016,6,17,9,30,3.0,161.0,3.0,27.0,164.0,155.37,115.92
2016,6,17,9,45,23.0,259.5,3.0,27.0,279.0,282.97,213.38
2016,6,17,10,0,43.0,358.0,3.0,27.0,394.0,405.16,303.03
2016,6,17,10,15,48.0,377.5,3.0,27.0,419.0,428.06,318.76
2016,6,17,10,30,53.0,397.0,3.0,27.0,444.0,450.48,334.45
2016,6,17,10,45,186.5,420.5,3.05,27.5,592.5,615.19,454.01
2016,6,17,11,0,320.0,444.0,3.1,28.0,741.0,775.0,564.09
2016,6,17,11,15,367.0,429.0,3.15,28.0,775.5,796.77,578.81
2016,6,17,11,30,414.0,414.0,3.2,28.0,810.0,822.35,596.82
2016,6,17,11,45,248.0,444.0,3.25,28.0,682.0,676.16,493.48
2016,6,17,12,0,82.0,474.0,3.3,28.0,554.0,530.17,387.84
2016,6,17,12,15,41.0,292.5,3.4,28.0,332.5,314.66,233.69
2016,6,17,12,30,0.0,111.0,3.5,28.0,111.0,103.91,74.88
2016,6,17,12,45,93.5,301.5,3.65,28.0,392.0,363.78,272.82
2016,6,17,13,0,187.0,492.0,3.8,28.0,673.0,606.28,446.19
2016,6,17,13,15,299.0,448.0,3.95,27.5,732.5,641.42,473.76
2016,6,17,13,30,411.0,404.0,4.1,27.0,792.0,667.74,495.74
2016,6,17,13,45,632.5,264.0,4.25,27.0,846.0,681.5,510.61
2016,6,17,14,0,854.0,124.0,4.4,27.0,900.0,682.78,515.47
2016,6,17,14,15,543.5,271.5,4.5,26.5,760.0,573.84,432.42
2016,6,17,14,30,233.0,419.0,4.6,26.0,620.0,496.18,372.04
2016,6,17,14,45,121.5,321.0,4.7,26.0,426.0,342.6,258.66
2016,6,17,15,0,10.0,223.0,4.8,26.0,232.0,208.35,157.06
2016,6,17,15,15,57.0,283.0,4.8,25.5,326.0,271.9,206.24
2016,6,17,15,30,104.0,343.0,4.8,25.0,420.0,331.31,251.05
2016,6,17,15,45,104.0,321.0,4.8,25.0,394.0,305.47,231.16
2016,6,17,16,0,104.0,299.0,4.8,25.0,368.0,279.81,211.44
2016,6,17,16,15,190.5,271.0,4.7,24.5,386.0,263.18,195.99
2016,6,17,16,30,277.0,243.0,4.6,24.0,404.0,237.84,172.72
2016,6,17,16,45,138.5,194.5,4.55,24.0,275.5,174.85,129.04
2016,6,17,17,0,0.0,146.0,4.5,24.0,147.0,130.28,100.0
2016,6,17,17,15,0.0,129.5,4.35,23.5,130.0,115.52,88.69
2016,6,17,17,30,0.0,113.0,4.2,23.0,113.0,101.03,81.18
2016,6,17,17,45,275.0,92.0,4.05,22.5,175.5,63.26,49.17
2016,6,17,18,0,550.0,71.0,3.9,22.0,238.0,49.16,37.16
2016,6,17,18,15,491.0,63.5,3.6,21.5,191.5,45.6,34.1
2016,6,17,18,30,432.0,56.0,3.3,21.0,145.0,41.83,30.68
2016,6,17,18,45,346.5,45.5,3.05,21.0,104.0,35.05,24.42
2016,6,17,19,0,261.0,35.0,2.8,21.0,63.0,27.13,16.84
2016,6,17,19,15,130.5,17.5,2.65,20.5,31.5,13.64,1.46
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.5,13.0,2.75,16.0,18.5,43.16,0.0
2016,6,18,5,30,155.0,26.0,2.8,16.0,37.0,121.26,69.66
2016,6,18,5,45,259.5,39.0,2.9,16.5,74.5,199.31,155.34
2016,6,18,6,0,364.0,52.0,3.0,17.0,112.0,283.37,229.15
2016,6,18,6,15,436.0,61.5,3.1,17.5,158.5,353.61,289.82
2016,6,18,6,30,508.0,71.0,3.2,18.0,205.0,429.33,352.98
2016,6,18,6,45,553.5,80.0,3.35,19.0,254.0,491.84,402.69
2016,6,18,7,0,599.0,89.0,3.5,20.0,303.0,556.84,452.38
2016,6,18,7,15,635.5,95.0,3.55,20.5,354.5,613.65,494.37
2016,6,18,7,30,672.0,101.0,3.6,21.0,406.0,671.49,535.12
2016,6,18,7,45,696.5,107.0,3.65,21.5,455.5,720.22,568.07
2016,6,18,8,0,721.0,113.0,3.7,22.0,505.0,768.55,600.05
2016,6,18,8,15,742.5,117.5,3.75,22.5,554.0,811.75,627.74
2016,6,18,8,30,764.0,122.0,3.8,23.0,603.0,849.38,651.12
2016,6,18,8,45,781.5,125.0,3.85,23.5,648.5,884.78,672.67
2016,6,18,9,0,799.0,128.0,3.9,24.0,694.0,918.31,692.72
2016,6,18,9,15,812.0,131.0,3.95,24.0,735.0,945.45,709.65
2016,6,18,9,30,825.0,134.0,4.0,24.0,776.0,970.17,724.99
2016,6,18,9,45,837.0,135.5,4.05,24.5,812.5,989.68,735.43
2016,6,18,10,0,849.0,137.0,4.1,25.0,849.0,1006.47,744.11
2016,6,18,10,15,856.5,138.5,4.1,25.0,879.5,1006.95,743.22
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,1013.58,746.66
2016,6,18,10,45,870.5,141.0,4.15,25.5,933.5,1015.7,746.04
2016,6,18,11,0,877.0,142.0,4.2,26.0,957.0,1014.78,743.57
2016,6,18,11,15,880.5,143.0,4.2,26.0,973.5,1007.87,738.45
2016,6,18,11,30,884.0,144.0,4.2,26.0,990.0,997.95,731.52
2016,6,18,11,45,887.5,143.5,4.25,26.5,1000.0,983.69,720.69
2016,6,18,12,0,891.0,143.0,4.3,27.0,1010.0,966.6,708.13
2016,6,18,12,15,891.5,143.0,4.3,27.0,1011.5,944.54,693.48
2016,6,18,12,30,892.0,143.0,4.3,27.0,1013.0,920.03,677.24
2016,6,18,12,45,897.5,138.0,4.3,27.0,1009.0,893.01,659.34
2016,6,18,13,0,903.0,133.0,4.3,27.0,1005.0,863.52,639.75
2016,6,18,13,15,900.5,132.0,4.3,27.0,991.5,828.78,616.51
2016,6,18,13,30,898.0,131.0,4.3,27.0,978.0,792.15,591.88
2016,6,18,13,45,896.5,128.0,4.3,27.0,958.5,752.75,565.18
2016,6,18,14,0,895.0,125.0,4.3,27.0,939.0,711.68,535.37
2016,6,18,14,15,889.0,123.5,4.25,26.5,911.5,667.5,503.45
2016,6,18,14,30,883.0,122.0,4.2,26.0,884.0,622.31,469.97
2016,6,18,14,45,877.5,118.5,4.2,26.0,851.0,574.91,433.25
2016,6,18,15,0,872.0,115.0,4.2,26.0,818.0,526.85,395.09
2016,6,18,15,15,862.0,113.0,4.15,26.0,779.0,477.53,354.94
2016,6,18,15,30,852.0,111.0,4.1,26.0,740.0,428.33,313.94
2016,6,18,15,45,842.5,106.5,4.1,26.0,697.5,377.65,271.02
2016,6,18,16,0,833.0,102.0,4.1,26.0,655.0,321.07,222.99
2016,6,18,16,15,816.0,99.0,4.0,25.5,607.5,270.68,179.98
2016,6,18,16,30,799.0,96.0,3.9,25.0,560.0,222.0,138.99
2016,6,18,16,45,783.0,90.5,3.8,25.0,511.0,173.34,99.98
2016,6,18,17,0,767.0,85.0,3.7,25.0,462.0,126.62,67.16
2016,6,18,17,15,738.5,80.5,3.45,24.5,411.0,82.31,44.84
2016,6,18,17,30,710.0,76.0,3.2,24.0,360.0,53.53,40.41
2016,6,18,17,45,676.5,69.5,2.95,23.5,309.5,45.83,34.01
2016,6,18,18,0,643.0,63.0,2.7,23.0,259.0,43.03,31.72
2016,6,18,18,15,586.0,57.0,2.4,22.0,209.5,40.37,29.51
2016,6,18,18,30,529.0,51.0,2.1,21.0,160.0,37.58,27.03
2016,6,18,18,45,442.0,42.0,1.85,20.0,116.0,31.96,21.9
2016,6,18,19,0,355.0,33.0,1.6,19.0,72.0,26.03,16.14
2016,6,18,19,15,177.5,16.5,1.55,18.5,36.0,12.64,1.21
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.5,12.0,1.1,13.5,20.5,59.6,0.0
2016,6,19,5,30,243.0,24.0,1.3,14.0,41.0,158.06,91.39
2016,6,19,5,45,357.5,34.0,1.55,15.0,81.0,242.76,189.76
2016,6,19,6,0,472.0,44.0,1.8,16.0,121.0,332.51,268.26
2016,6,19,6,15,542.0,51.0,1.7,16.5,169.5,402.81,328.25
2016,6,19,6,30,612.0,58.0,1.6,17.0,218.0,478.5,389.74
2016,6,19,6,45,454.5,92.5,1.5,17.5,226.0,435.5,354.53
2016,6,19,7,0,297.0,127.0,1.4,18.0,234.0,369.88,300.55
2016,6,19,7,15,459.5,113.0,1.45,19.0,307.5,496.8,400.14
2016,6,19,7,30,622.0,99.0,1.5,20.0,381.0,629.51,497.14
2016,6,19,7,45,649.5,106.0,1.55,21.0,430.5,680.24,529.28
2016,6,19,8,0,677.0,113.0,1.6,22.0,480.0,730.89,561.18
2016,6,19,8,15,765.0,102.0,1.6,22.5,554.0,808.85,611.61
2016,6,19,8,30,853.0,91.0,1.6,23.0,628.0,885.72,659.4
2016,6,19,8,45,865.0,95.0,1.65,23.5,673.5,919.23,678.1
2016,6,19,9,0,877.0,99.0,1.7,24.0,719.0,950.5,695.64
2016,6,19,9,15,888.0,101.0,1.7,24.0,760.5,976.11,710.17
2016,6,19,9,30,899.0,103.0,1.7,24.0,802.0,999.13,723.09
2016,6,19,9,45,908.0,104.0,1.75,24.5,838.5,1016.34,731.64
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,1030.64,738.49
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,1039.48,742.78
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,1045.18,745.28
2016,6,19,10,45,934.5,108.0,1.8,25.5,958.5,1045.62,743.22
2016,6,19,11,0,940.0,108.0,1.8,26.0,982.0,1042.87,739.37
2016,6,19,11,15,942.5,108.5,1.8,26.0,998.0,1034.49,733.63
2016,6,19,11,30,945.0,109.0,1.8,26.0,1014.0,1022.95,726.12
2016,6,19,11,45,946.5,109.5,1.8,26.5,1023.0,1007.37,714.8
2016,6,19,12,0,948.0,110.0,1.8,27.0,1032.0,988.82,701.77
2016,6,19,12,15,947.5,110.0,1.8,27.0,1033.0,965.12,687.0
2016,6,19,12,30,947.0,110.0,1.8,27.0,1034.0,938.81,670.62
2016,6,19,12,45,943.5,111.0,1.8,27.0,1027.0,908.36,651.6
2016,6,19,13,0,940.0,112.0,1.8,27.0,1020.0,875.7,631.1
2016,6,19,13,15,937.0,111.5,1.75,27.0,1006.5,840.0,608.03
2016,6,19,13,30,934.0,111.0,1.7,27.0,993.0,802.33,583.58
2016,6,19,13,45,926.5,112.5,1.7,27.0,971.0,761.35,557.23
2016,6,19,14,0,919.0,114.0,1.7,27.0,949.0,719.02,528.42
2016,6,19,14,15,913.0,112.5,1.65,27.0,921.0,673.92,496.11
2016,6,19,14,30,907.0,111.0,1.6,27.0,893.0,627.77,462.33
2016,6,19,14,45,894.0,112.0,1.6,27.0,858.0,579.06,426.16
2016,6,19,15,0,881.0,113.0,1.6,27.0,823.0,530.27,388.95
2016,6,19,15,15,870.5,110.5,1.55,27.0,783.5,479.92,349.4
2016,6,19,15,30,860.0,108.0,1.5,27.0,744.0,429.73,308.95
2016,6,19,15,45,618.0,186.5,1.45,27.0,629.5,355.0,253.57
2016,6,19,16,0,376.0,265.0,1.4,27.0,515.0,319.23,229.39
2016,6,19,16,15,469.5,213.5,1.3,26.5,502.5,273.52,190.74
2016,6,19,16,30,563.0,162.0,1.2,26.0,490.0,224.52,148.3
2016,6,19,16,45,440.0,175.5,1.2,26.0,417.5,187.37,124.09
2016,6,19,17,0,317.0,189.0,1.2,26.0,345.0,168.4,116.36
2016,6,19,17,15,299.0,172.0,1.1,25.5,306.5,136.46,97.29
2016,6,19,17,30,281.0,155.0,1.0,25.0,268.0,112.29,89.61
2016,6,19,17,45,265.5,134.5,0.95,24.5,229.0,99.46,79.31
2016,6,19,18,0,250.0,114.0,0.9,24.0,190.0,86.04,68.24
2016,6,19,18,15,224.5,94.5,0.85,23.0,153.5,72.7,57.09
2016,6,19,18,30,199.0,75.0,0.8,22.0,117.0,58.83,45.15
2016,6,19,18,45,157.0,57.0,0.8,21.5,84.5,45.51,33.31
2016,6,19,19,0,115.0,39.0,0.8,21.0,52.0,31.76,20.75
2016,6,19,19,15,57.5,19.5,0.8,20.5,26.0,16.36,3.4
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,52.0,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,140.78,79.34
2016,6,20,5,45,314.5,35.0,1.4,16.0,77.0,222.52,172.98
2016,6,20,6,0,424.0,46.0,1.6,17.0,116.0,308.74,248.05
2016,6,20,6,15,495.0,54.0,1.6,17.5,162.5,378.8,307.72
2016,6,20,6,30,566.0,62.0,1.6,18.0,209.0,454.36,369.36
2016,6,20,6,45,616.0,67.5,1.6,19.0,260.0,517.78,418.25
2016,6,20,7,0,666.0,73.0,1.6,20.0,311.0,584.03,466.74
2016,6,20,7,15,700.5,77.5,1.65,21.0,362.5,639.83,504.59
2016,6,20,7,30,735.0,82.0,1.7,22.0,414.0,693.25,539.41
2016,6,20,7,45,762.5,85.0,1.8,23.0,465.5,743.13,571.03
2016,6,20,8,0,790.0,88.0,1.9,24.0,517.0,792.66,601.61
2016,6,20,8,15,809.0,91.5,1.8,24.5,566.0,834.68,625.73
2016,6,20,8,30,828.0,95.0,1.7,25.0,615.0,875.31,648.29
2016,6,20,8,45,844.5,96.5,1.6,25.5,661.0,901.75,660.98
2016,6,20,9,0,861.0,98.0,1.5,26.0,707.0,934.01,677.27
2016,6,20,9,15,872.0,100.0,1.4,26.0,748.0,959.41,690.08
2016,6,20,9,30,883.0,102.0,1.3,26.0,789.0,982.28,701.17
2016,6,20,9,45,895.5,101.5,1.2,26.5,826.0,1001.17,708.24
2016,6,20,10,0,908.0,101.0,1.1,27.0,863.0,1017.31,713.52
2016,6,20,10,15,914.5,102.5,0.95,27.5,893.0,1026.72,713.65
2016,6,20,10,30,921.0,104.0,0.8,28.0,923.0,1033.03,711.84
2016,6,20,10,45,925.0,105.0,0.7,28.5,946.5,1033.16,707.43
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,1030.11,701.32
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,1022.4,694.01
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,1011.57,685.07
2016,6,20,11,45,936.0,107.5,0.35,29.5,1011.0,995.76,673.23
2016,6,20,12,0,937.0,108.0,0.3,30.0,1020.0,977.02,659.92
2016,6,20,12,15,937.0,108.0,0.25,30.0,1021.0,954.09,645.65
2016,6,20,12,30,937.0,108.0,0.2,30.0,1022.0,928.56,630.0
2016,6,20,12,45,934.5,108.5,0.2,30.0,1015.5,898.85,612.83
2016,6,20,13,0,932.0,109.0,0.2,30.0,1009.0,866.9,594.27
2016,6,20,13,15,929.0,108.5,0.15,30.0,995.5,831.53,572.77
2016,6,20,13,30,926.0,108.0,0.1,30.0,982.0,794.21,550.07
2016,6,20,13,45,920.0,108.0,0.1,30.5,960.5,753.36,524.59
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,711.08,496.98
2016,6,20,14,15,908.0,107.0,0.1,31.0,911.5,666.69,467.66
2016,6,20,14,30,902.0,106.0,0.1,31.0,884.0,621.24,436.83
2016,6,20,14,45,892.0,105.0,0.1,31.0,850.0,572.76,403.09
2016,6,20,15,0,882.0,104.0,0.1,31.0,816.0,523.98,368.12
2016,6,20,15,15,614.5,210.0,0.15,30.5,694.5,439.43,309.48
2016,6,20,15,30,347.0,316.0,0.2,30.0,573.0,392.11,277.68
2016,6,20,15,45,587.0,207.0,0.25,30.0,610.5,361.57,251.57
2016,6,20,16,0,827.0,98.0,0.3,30.0,648.0,317.36,211.39
2016,6,20,16,15,809.0,95.0,0.35,30.0,600.5,267.03,170.67
2016,6,20,16,30,791.0,92.0,0.4,30.0,553.0,218.49,131.72
2016,6,20,16,45,760.0,91.0,0.5,30.0,501.5,171.69,96.49
2016,6,20,17,0,729.0,90.0,0.6,30.0,450.0,128.36,67.86
2016,6,20,17,15,482.0,122.5,0.6,29.5,350.0,101.47,64.08
2016,6,20,17,30,235.0,155.0,0.6,29.0,250.0,112.11,87.94
2016,6,20,17,45,214.5,136.0,0.65,28.5,213.0,100.28,78.6
2016,6,20,18,0,194.0,117.0,0.7,28.0,176.0,87.91,68.63
2016,6,20,18,15,172.5,96.5,0.7,27.0,142.0,73.97,57.17
2016,6,20,18,30,151.0,76.0,0.7,26.0,108.0,59.45,44.9
2016,6,20,18,45,115.0,57.0,0.75,25.5,77.5,45.45,32.68
2016,6,20,19,0,79.0,38.0,0.8,25.0,47.0,32.41,20.9
2016,6,20,19,15,39.5,19.0,0.85,24.5,23.5,16.85,3.72
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,11.5,11.0,1.55,19.0,12.0,15.03,0.0
2016,6,21,5,30,23.0,22.0,1.7,19.0,24.0,39.88,17.93
2016,6,21,5,45,65.0,40.0,1.9,19.5,49.5,86.18,63.6
2016,6,21,6,0,107.0,58.0,2.1,20.0,75.0,132.0,103.49
2016,6,21,6,15,130.5,78.0,2.1,20.5,106.5,173.0,138.62
2016,6,21,6,30,154.0,98.0,2.1,21.0,138.0,215.28,173.99
2016,6,21,6,45,172.0,118.0,2.15,21.5,172.0,255.28,206.48
2016,6,21,7,0,190.0,138.0,2.2,22.0,206.0,296.18,238.75
2016,6,21,7,15,182.5,162.0,2.3,22.5,235.5,323.9,259.27
2016,6,21,7,30,175.0,186.0,2.4,23.0,265.0,350.25,278.19
2016,6,21,7,45,177.5,210.0,2.55,24.0,298.5,383.47,301.67
2016,6,21,8,0,180.0,234.0,2.7,25.0,332.0,416.06,324.1
2016,6,21,8,15,285.0,238.0,2.75,25.5,409.5,528.28,408.13
2016,6,21,8,30,390.0,242.0,2.8,26.0,487.0,631.93,482.94
2016,6,21,8,45,305.0,283.0,2.85,27.0,483.5,606.23,458.35
2016,6,21,9,0,220.0,324.0,2.9,28.0,480.0,560.68,420.77
2016,6,21,9,15,215.5,346.0,2.9,28.0,506.5,580.95,434.01
2016,6,21,9,30,211.0,368.0,2.9,28.0,533.0,600.02,445.98
2016,6,21,9,45,261.0,376.5,2.9,28.5,589.0,670.45,494.13
2016,6,21,10,0,311.0,385.0,2.9,29.0,645.0,726.68,531.44
2016,6,21,10,15,282.5,408.0,2.95,29.0,651.0,719.38,524.43
2016,6,21,10,30,254.0,431.0,3.0,29.0,657.0,710.31,516.74
2016,6,21,10,45,279.0,437.0,3.05,29.5,691.0,735.24,532.82
2016,6,21,11,0,304.0,443.0,3.1,30.0,725.0,758.68,547.55
2016,6,21,11,15,343.0,432.5,3.25,30.0,756.5,777.44,561.33
2016,6,21,11,30,382.0,422.0,3.4,30.0,788.0,794.29,573.85
2016,6,21,11,45,298.0,457.0,3.6,30.5,744.5,736.8,532.02
2016,6,21,12,0,214.0,492.0,3.8,31.0,701.0,675.5,487.64
2016,6,21,12,15,157.5,488.5,3.85,31.0,642.5,610.43,441.91
2016,6,21,12,30,101.0,485.0,3.9,31.0,584.0,545.28,395.56
2016,6,21,12,45,289.5,450.0,3.95,31.5,730.5,668.03,484.94
2016,6,21,13,0,478.0,415.0,4.0,32.0,877.0,775.08,559.78
2016,6,21,13,15,659.0,280.0,3.9,32.0,907.5,774.05,563.16
2016,6,21,13,30,840.0,145.0,3.8,32.0,938.0,762.01,558.19
2016,6,21,13,45,834.0,144.5,3.7,32.0,917.5,723.71,531.66
2016,6,21,14,0,828.0,144.0,3.6,32.0,897.0,684.18,503.15
2016,6,21,14,15,604.0,258.0,3.6,32.0,799.0,599.8,439.96
2016,6,21,14,30,380.0,372.0,3.6,32.0,701.0,539.02,393.36
2016,6,21,14,45,320.0,375.5,3.65,32.0,645.0,487.49,356.12
2016,6,21,15,0,260.0,379.0,3.7,32.0,589.0,440.92,322.21
2016,6,21,15,15,152.5,344.5,3.7,31.5,466.5,356.58,261.83
2016,6,21,15,30,45.0,310.0,3.7,31.0,344.0,283.27,209.4
2016,6,21,15,45,33.0,275.5,3.7,31.0,299.5,247.09,183.07
2016,6,21,16,0,21.0,241.0,3.7,31.0,255.0,220.22,163.53
2016,6,21,16,15,17.5,220.0,3.6,30.5,231.5,199.35,148.51
2016,6,21,16,30,14.0,199.0,3.5,30.0,208.0,178.98,133.75
2016,6,21,16,45,7.0,160.0,3.45,30.0,164.5,144.16,107.6
2016,6,21,17,0,0.0,121.0,3.4,30.0,121.0,109.95,81.6
2016,6,21,17,15,8.0,130.5,3.15,29.5,134.0,116.72,87.23
2016,6,21,17,30,16.0,140.0,2.9,29.0,147.0,121.69,96.21
2016,6,21,17,45,11.0,121.5,2.7,28.5,126.0,106.19,83.78
2016,6,21,18,0,6.0,103.0,2.5,28.0,105.0,90.57,71.01
2016,6,21,18,15,3.0,83.5,2.6,27.5,84.5,74.08,57.24
2016,6,21,18,30,0.0,64.0,2.7,27.0,64.0,57.44,43.05
2016,6,21,18,45,0.0,46.5,2.8,26.5,46.5,42.23,29.83
2016,6,21,19,0,0.0,29.0,2.9,26.0,29.0,26.86,16.27
2016,6,21,19,15,0.0,16.5,2.95,25.5,16.5,15.31,2.97
2016,6,21,19,30,0.0,4.0,3.0,25.0,4.0,3.81,0.0
2016,6,21,19,45,0.0,2.0,3.05,24.5,2.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.5,12.0,1.15,20.5,16.5,40.41,0.0
2016,6,22,5,30,147.0,24.0,1.3,21.0,33.0,113.44,58.88
2016,6,22,5,45,251.0,36.5,1.5,21.5,70.0,190.96,144.85
2016,6,22,6,0,355.0,49.0,1.7,22.0,107.0,274.38,216.42
2016,6,22,6,15,426.0,58.5,1.75,22.5,152.0,343.25,274.26
2016,6,22,6,30,497.0,68.0,1.8,23.0,197.0,417.67,334.44
