Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,6,45,499.5,81.0,1.85,24.0,235.0,455.57,363.23
2016,6,22,7,0,502.0,94.0,1.9,25.0,273.0,492.54,389.94
2016,6,22,7,15,595.0,91.5,1.95,25.5,336.0,577.8,453.21
2016,6,22,7,30,688.0,89.0,2.0,26.0,399.0,667.88,515.65
2016,6,22,7,45,719.5,91.5,2.15,26.5,449.5,715.0,546.39
2016,6,22,8,0,751.0,94.0,2.3,27.0,500.0,766.07,579.62
2016,6,22,8,15,669.0,134.0,2.2,27.5,521.0,765.79,575.31
2016,6,22,8,30,587.0,174.0,2.1,28.0,542.0,752.69,562.77
2016,6,22,8,45,708.0,138.5,2.05,28.5,615.0,836.11,616.01
2016,6,22,9,0,829.0,103.0,2.0,29.0,688.0,909.04,659.77
2016,6,22,9,15,666.0,189.5,1.8,29.0,677.0,874.95,633.36
2016,6,22,9,30,503.0,276.0,1.6,29.0,666.0,811.2,585.38
2016,6,22,9,45,492.5,297.5,1.45,29.5,694.0,825.78,591.0
2016,6,22,10,0,482.0,319.0,1.3,30.0,722.0,837.85,594.04
2016,6,22,10,15,483.5,336.0,1.25,30.5,753.5,854.75,601.58
2016,6,22,10,30,485.0,353.0,1.2,31.0,785.0,869.38,607.58
2016,6,22,10,45,469.5,370.5,1.2,31.5,797.5,865.3,602.32
2016,6,22,11,0,454.0,388.0,1.2,32.0,810.0,859.05,596.03
2016,6,22,11,15,476.5,393.5,1.55,32.0,843.5,876.17,610.79
2016,6,22,11,30,499.0,399.0,1.9,32.0,877.0,890.75,623.29
2016,6,22,11,45,370.5,443.0,2.25,32.0,800.0,791.99,559.42
2016,6,22,12,0,242.0,487.0,2.6,32.0,723.0,696.82,495.91
2016,6,22,12,15,330.5,455.5,2.45,31.5,778.0,739.24,527.23
2016,6,22,12,30,419.0,424.0,2.3,31.0,833.0,773.96,552.05
2016,6,22,12,45,437.5,421.5,2.2,31.0,847.0,768.4,547.63
2016,6,22,13,0,456.0,419.0,2.1,31.0,861.0,760.81,542.14
2016,6,22,13,15,456.5,409.5,2.05,31.0,846.5,730.94,522.17
2016,6,22,13,30,457.0,400.0,2.0,31.0,832.0,700.41,501.73
2016,6,22,13,45,367.0,419.0,1.95,31.0,761.0,632.26,454.15
2016,6,22,14,0,277.0,438.0,1.9,31.0,690.0,567.4,408.6
2016,6,22,14,15,250.5,429.5,1.85,31.0,652.5,526.42,380.2
2016,6,22,14,30,224.0,421.0,1.8,31.0,615.0,493.58,356.98
2016,6,22,14,45,199.0,405.5,1.75,31.0,573.0,452.72,328.13
2016,6,22,15,0,174.0,390.0,1.7,31.0,531.0,414.18,300.75
2016,6,22,15,15,221.5,363.5,1.65,31.0,533.5,401.92,291.65
2016,6,22,15,30,269.0,337.0,1.6,31.0,536.0,377.79,273.25
2016,6,22,15,45,215.0,321.0,1.6,31.0,474.5,336.87,243.66
2016,6,22,16,0,161.0,305.0,1.6,31.0,413.0,293.91,212.98
2016,6,22,16,15,186.0,280.0,1.6,31.0,395.5,269.4,193.81
2016,6,22,16,30,211.0,255.0,1.6,31.0,378.0,242.67,172.64
2016,6,22,16,45,259.0,223.5,1.6,31.0,361.0,204.71,142.27
2016,6,22,17,0,307.0,192.0,1.6,31.0,344.0,170.28,115.83
2016,6,22,17,15,434.5,147.0,1.45,30.5,336.0,117.54,77.29
2016,6,22,17,30,562.0,102.0,1.3,30.0,328.0,67.3,50.75
2016,6,22,17,45,522.5,93.0,1.2,29.5,280.0,63.6,47.98
2016,6,22,18,0,483.0,84.0,1.1,29.0,232.0,59.6,44.8
2016,6,22,18,15,424.0,74.5,1.0,28.5,186.5,54.26,40.36
2016,6,22,18,30,365.0,65.0,0.9,28.0,141.0,48.44,35.32
2016,6,22,18,45,280.0,52.0,0.8,27.5,101.0,39.52,27.47
2016,6,22,19,0,195.0,39.0,0.7,27.0,61.0,30.22,18.97
2016,6,22,19,15,97.5,23.5,0.7,26.5,34.5,19.53,5.48
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,7.63,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,23,5,15,30.0,11.0,1.95,22.0,13.0,22.29,0.0
2016,6,23,5,30,60.0,22.0,2.1,22.0,26.0,62.8,29.28
2016,6,23,5,45,119.5,41.5,2.25,22.5,58.0,124.29,92.59
2016,6,23,6,0,179.0,61.0,2.4,23.0,90.0,184.44,144.41
2016,6,23,6,15,233.0,78.5,2.45,23.5,130.0,243.04,193.87
2016,6,23,6,30,287.0,96.0,2.5,24.0,170.0,306.03,245.62
2016,6,23,6,45,354.5,102.0,2.55,24.5,214.0,379.67,304.33
2016,6,23,7,0,422.0,108.0,2.6,25.0,258.0,447.34,356.82
2016,6,23,7,15,403.5,131.5,2.75,25.5,293.5,476.68,377.38
2016,6,23,7,30,385.0,155.0,2.9,26.0,329.0,503.1,395.22
2016,6,23,7,45,374.5,179.5,3.1,26.5,365.0,520.5,406.41
2016,6,23,8,0,364.0,204.0,3.3,27.0,401.0,549.77,425.8
2016,6,23,8,15,329.5,234.5,3.4,27.5,425.5,563.01,432.22
2016,6,23,8,30,295.0,265.0,3.5,28.0,450.0,572.78,436.08
2016,6,23,8,45,263.0,293.5,3.65,28.5,467.5,579.35,437.85
2016,6,23,9,0,231.0,322.0,3.8,29.0,485.0,568.78,427.63
2016,6,23,9,15,224.0,344.5,3.8,29.0,510.5,587.45,439.49
2016,6,23,9,30,217.0,367.0,3.8,29.0,536.0,604.8,450.24
2016,6,23,9,45,236.0,382.5,3.85,29.5,574.0,638.78,472.69
2016,6,23,10,0,255.0,398.0,3.9,30.0,612.0,685.2,503.16
2016,6,23,10,15,193.0,418.5,3.9,30.0,584.0,629.03,461.47
2016,6,23,10,30,131.0,439.0,3.9,30.0,556.0,584.63,428.03
2016,6,23,10,45,137.0,452.5,3.95,30.5,577.5,599.66,437.49
2016,6,23,11,0,143.0,466.0,4.0,31.0,599.0,613.76,446.02
2016,6,23,11,15,197.0,470.5,3.95,31.0,657.5,664.66,482.02
2016,6,23,11,30,251.0,475.0,3.9,31.0,716.0,720.83,520.76
2016,6,23,11,45,252.5,479.5,3.85,31.5,724.0,715.89,515.59
2016,6,23,12,0,254.0,484.0,3.8,32.0,732.0,709.77,510.03
2016,6,23,12,15,248.0,486.5,3.7,32.0,729.0,693.86,498.64
2016,6,23,12,30,242.0,489.0,3.6,32.0,726.0,675.7,485.84
2016,6,23,12,45,222.5,489.5,3.55,32.0,706.0,646.88,465.63
2016,6,23,13,0,203.0,490.0,3.5,32.0,686.0,618.62,445.82
2016,6,23,13,15,234.0,476.5,3.4,32.0,700.0,618.65,446.46
2016,6,23,13,30,265.0,463.0,3.3,32.0,714.0,613.35,443.23
2016,6,23,13,45,266.0,452.0,3.2,32.0,699.0,588.47,425.87
2016,6,23,14,0,267.0,441.0,3.1,32.0,684.0,563.37,408.31
2016,6,23,14,15,133.5,287.0,3.0,31.5,409.0,339.21,249.65
2016,6,23,14,30,0.0,133.0,2.9,31.0,134.0,123.52,89.18
2016,6,23,14,45,148.5,251.5,2.8,31.0,372.5,300.57,222.99
2016,6,23,15,0,297.0,370.0,2.7,31.0,611.0,452.54,331.15
2016,6,23,15,15,327.5,342.0,2.55,31.0,595.5,425.48,309.86
2016,6,23,15,30,358.0,314.0,2.4,31.0,580.0,395.69,286.71
2016,6,23,15,45,485.5,249.0,2.3,31.0,586.5,361.55,258.18
2016,6,23,16,0,613.0,184.0,2.2,31.0,593.0,319.7,221.69
2016,6,23,16,15,591.5,177.0,2.0,30.5,548.0,275.6,186.31
2016,6,23,16,30,570.0,170.0,1.8,30.0,503.0,234.68,153.86
2016,6,23,16,45,553.5,158.5,1.65,30.0,458.0,192.13,121.25
2016,6,23,17,0,537.0,147.0,1.5,30.0,413.0,151.57,93.16
2016,6,23,17,15,402.5,149.5,1.3,29.5,336.5,118.25,78.83
2016,6,23,17,30,268.0,152.0,1.1,29.0,260.0,110.25,86.51
2016,6,23,17,45,234.0,137.0,0.95,28.5,221.5,100.99,79.26
2016,6,23,18,0,200.0,122.0,0.8,28.0,183.0,91.3,71.47
2016,6,23,18,15,169.5,101.5,0.8,27.5,146.5,77.42,59.96
2016,6,23,18,30,139.0,81.0,0.8,27.0,110.0,65.73,49.97
2016,6,23,18,45,100.5,60.5,0.8,26.5,78.5,50.01,36.34
2016,6,23,19,0,62.0,40.0,0.8,26.0,47.0,33.9,22.06
2016,6,23,19,15,31.0,22.5,0.8,25.5,26.0,19.62,5.71
2016,6,23,19,30,0.0,5.0,0.8,25.0,5.0,4.77,0.0
2016,6,23,19,45,0.0,2.5,0.8,25.0,2.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.0,1.85,22.0,8.0,7.63,0.0
2016,6,24,5,30,0.0,16.0,1.9,22.0,16.0,14.85,2.39
2016,6,24,5,45,6.5,35.0,2.0,22.5,36.0,38.55,24.89
2016,6,24,6,0,13.0,54.0,2.1,23.0,56.0,62.63,45.45
2016,6,24,6,15,27.0,74.5,2.1,23.0,81.0,99.15,76.13
2016,6,24,6,30,41.0,95.0,2.1,23.0,106.0,131.04,102.84
2016,6,24,6,45,55.0,116.0,2.15,23.0,134.0,164.28,130.23
2016,6,24,7,0,69.0,137.0,2.2,23.0,162.0,198.24,157.68
2016,6,24,7,15,191.0,152.5,2.25,23.0,235.5,318.09,254.97
2016,6,24,7,30,313.0,168.0,2.3,23.0,309.0,448.64,356.71
2016,6,24,7,45,384.0,175.0,2.35,23.5,368.0,536.81,421.6
2016,6,24,8,0,455.0,182.0,2.4,24.0,427.0,615.35,477.97
2016,6,24,8,15,563.5,162.5,2.4,24.5,495.0,705.01,541.66
2016,6,24,8,30,672.0,143.0,2.4,25.0,563.0,794.06,600.73
2016,6,24,8,45,549.0,206.0,2.4,25.5,566.0,758.79,571.65
2016,6,24,9,0,426.0,269.0,2.4,26.0,569.0,721.17,539.67
2016,6,24,9,15,381.0,304.5,2.3,26.0,585.0,707.75,527.54
2016,6,24,9,30,336.0,340.0,2.2,26.0,601.0,704.91,522.28
2016,6,24,9,45,297.5,368.5,2.15,26.5,607.5,697.73,513.65
2016,6,24,10,0,259.0,397.0,2.1,27.0,614.0,688.13,503.54
2016,6,24,10,15,293.0,406.0,2.05,27.0,660.0,727.86,530.15
2016,6,24,10,30,327.0,415.0,2.0,27.0,706.0,766.42,555.23
2016,6,24,10,45,276.5,438.0,1.95,27.5,688.5,734.05,529.68
2016,6,24,11,0,226.0,461.0,1.9,28.0,671.0,690.6,497.59
2016,6,24,11,15,257.0,463.0,1.85,28.0,706.0,724.47,520.39
2016,6,24,11,30,288.0,465.0,1.8,28.0,741.0,746.72,534.82
2016,6,24,11,45,349.0,443.5,1.75,28.0,781.5,772.41,552.6
2016,6,24,12,0,410.0,422.0,1.7,28.0,822.0,798.86,570.52
2016,6,24,12,15,346.5,450.5,1.7,28.0,788.5,749.37,535.94
2016,6,24,12,30,283.0,479.0,1.7,28.0,755.0,704.41,504.68
2016,6,24,12,45,348.5,448.5,1.7,28.5,786.5,717.52,514.46
2016,6,24,13,0,414.0,418.0,1.7,29.0,818.0,725.94,520.42
2016,6,24,13,15,312.5,446.0,1.7,29.0,745.5,651.87,468.64
2016,6,24,13,30,211.0,474.0,1.7,29.0,673.0,585.47,421.93
2016,6,24,13,45,246.0,456.0,1.7,29.0,683.0,577.76,417.93
2016,6,24,14,0,281.0,438.0,1.7,29.0,693.0,570.48,413.52
2016,6,24,14,15,317.5,412.5,1.65,29.0,693.0,555.11,403.14
2016,6,24,14,30,354.0,387.0,1.6,29.0,693.0,536.7,390.32
2016,6,24,14,45,563.5,266.0,1.6,29.5,731.5,526.1,383.63
2016,6,24,15,0,773.0,145.0,1.6,30.0,770.0,501.77,365.03
2016,6,24,15,15,470.5,247.5,1.6,30.0,622.5,408.89,296.92
2016,6,24,15,30,168.0,350.0,1.6,30.0,475.0,355.34,259.19
2016,6,24,15,45,92.5,290.5,1.6,30.0,359.0,279.34,204.98
2016,6,24,16,0,17.0,231.0,1.6,30.0,243.0,210.94,156.24
2016,6,24,16,15,251.5,211.0,1.5,30.0,359.0,227.49,161.6
2016,6,24,16,30,486.0,191.0,1.4,30.0,475.0,234.4,156.69
2016,6,24,16,45,581.5,144.0,1.35,30.0,454.0,184.02,113.75
2016,6,24,17,0,677.0,97.0,1.3,30.0,433.0,125.18,67.29
2016,6,24,17,15,646.0,92.0,1.2,29.5,384.0,84.44,46.45
2016,6,24,17,30,615.0,87.0,1.1,29.0,335.0,55.9,41.49
2016,6,24,17,45,582.5,78.5,1.0,29.0,287.0,52.17,38.51
2016,6,24,18,0,550.0,70.0,0.9,29.0,239.0,48.12,35.16
2016,6,24,18,15,492.0,62.5,0.8,28.5,193.0,44.52,32.16
2016,6,24,18,30,434.0,55.0,0.7,28.0,147.0,40.7,28.83
2016,6,24,18,45,354.0,44.5,0.6,27.5,106.5,33.91,22.81
2016,6,24,19,0,274.0,34.0,0.5,27.0,66.0,26.72,16.16
2016,6,24,19,15,137.0,21.5,0.45,26.5,37.5,16.83,4.16
2016,6,24,19,30,0.0,9.0,0.4,26.0,9.0,8.58,0.0
2016,6,24,19,45,0.0,4.5,0.4,26.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,20.0,15.5,36.62,0.0
2016,6,25,5,30,131.0,23.0,2.3,20.0,31.0,103.86,48.68
2016,6,25,5,45,224.5,37.0,2.45,20.5,66.0,178.62,135.55
2016,6,25,6,0,318.0,51.0,2.6,21.0,101.0,254.44,201.83
2016,6,25,6,15,389.0,61.0,2.65,21.5,145.0,320.33,258.15
2016,6,25,6,30,460.0,71.0,2.7,22.0,189.0,396.92,321.04
2016,6,25,6,45,507.5,79.5,2.8,22.5,237.0,458.09,369.82
2016,6,25,7,0,555.0,88.0,2.9,23.0,285.0,522.0,419.0
2016,6,25,7,15,295.0,128.5,2.9,23.5,235.0,377.71,302.84
2016,6,25,7,30,35.0,169.0,2.9,24.0,185.0,207.53,162.35
2016,6,25,7,45,19.0,165.0,2.95,24.5,174.0,177.65,137.87
2016,6,25,8,0,3.0,161.0,3.0,25.0,163.0,158.68,121.65
2016,6,25,8,15,1.5,154.0,3.0,25.0,155.0,149.06,113.65
2016,6,25,8,30,0.0,147.0,3.0,25.0,147.0,139.96,106.09
2016,6,25,8,45,0.0,145.0,3.0,25.5,145.0,137.53,103.67
2016,6,25,9,0,0.0,143.0,3.0,26.0,143.0,135.26,101.42
2016,6,25,9,15,0.0,139.5,2.95,26.5,139.5,131.65,98.16
2016,6,25,9,30,0.0,136.0,2.9,27.0,136.0,128.13,95.02
2016,6,25,9,45,5.5,184.0,2.85,27.5,188.5,180.14,134.76
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,232.45,173.81
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,240.32,179.35
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,248.14,184.94
2016,6,25,10,45,11.5,223.0,2.7,28.5,234.0,222.81,165.41
2016,6,25,11,0,9.0,200.0,2.7,29.0,209.0,197.82,146.22
2016,6,25,11,15,29.0,314.0,2.65,29.0,342.0,334.52,247.53
2016,6,25,11,30,49.0,428.0,2.6,29.0,475.0,464.2,339.7
2016,6,25,11,45,26.5,289.0,2.55,29.0,314.5,303.15,223.41
2016,6,25,12,0,4.0,150.0,2.5,29.0,154.0,144.45,105.4
2016,6,25,12,15,39.5,309.0,2.45,29.0,348.0,329.3,243.69
2016,6,25,12,30,75.0,468.0,2.4,29.0,542.0,506.8,369.26
2016,6,25,12,45,114.5,479.0,2.35,29.0,591.0,545.52,396.01
2016,6,25,13,0,154.0,490.0,2.3,29.0,640.0,578.64,419.29
2016,6,25,13,15,109.0,465.0,2.3,29.0,570.5,511.65,371.93
2016,6,25,13,30,64.0,440.0,2.3,29.0,501.0,447.84,326.72
2016,6,25,13,45,197.5,432.0,2.3,29.0,613.5,526.86,385.45
2016,6,25,14,0,331.0,424.0,2.3,29.0,726.0,592.66,432.54
2016,6,25,14,15,524.5,314.0,2.35,29.0,776.0,600.14,440.5
2016,6,25,14,30,718.0,204.0,2.4,29.0,826.0,592.51,436.89
2016,6,25,14,45,515.0,285.0,2.45,29.0,722.0,515.58,379.38
2016,6,25,15,0,312.0,366.0,2.5,29.0,618.0,457.18,335.78
2016,6,25,15,15,499.5,272.5,2.55,28.5,653.5,441.91,324.51
2016,6,25,15,30,687.0,179.0,2.6,28.0,689.0,411.81,299.44
2016,6,25,15,45,666.5,176.0,2.65,28.0,646.5,365.53,261.83
2016,6,25,16,0,646.0,173.0,2.7,28.0,604.0,321.11,225.23
2016,6,25,16,15,624.0,167.0,2.7,27.5,558.5,275.97,188.43
2016,6,25,16,30,602.0,161.0,2.7,27.0,513.0,233.19,153.93
2016,6,25,16,45,571.5,154.5,2.7,27.0,465.0,191.33,121.77
2016,6,25,17,0,541.0,148.0,2.7,27.0,417.0,153.1,95.58
2016,6,25,17,15,506.0,139.0,2.6,26.5,368.5,115.37,75.11
2016,6,25,17,30,471.0,130.0,2.5,26.0,320.0,88.39,69.47
2016,6,25,17,45,427.5,118.5,2.4,26.0,273.0,82.63,64.82
2016,6,25,18,0,384.0,107.0,2.3,26.0,226.0,76.5,59.73
2016,6,25,18,15,327.0,93.0,2.05,25.5,181.0,68.05,52.62
2016,6,25,18,30,270.0,79.0,1.8,25.0,136.0,61.83,47.16
2016,6,25,18,45,203.0,61.0,1.55,24.5,97.5,48.52,35.43
2016,6,25,19,0,136.0,43.0,1.3,24.0,59.0,34.8,23.03
2016,6,25,19,15,73.0,24.5,1.3,23.5,33.0,20.3,6.39
2016,6,25,19,30,10.0,6.0,1.3,23.0,7.0,5.72,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.5,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,46.0,12.0,1.2,18.5,15.0,29.42,0.0
2016,6,26,5,30,92.0,24.0,1.3,19.0,30.0,80.19,34.85
2016,6,26,5,45,190.5,39.5,1.45,19.5,65.5,165.86,125.62
2016,6,26,6,0,289.0,55.0,1.6,20.0,101.0,244.39,193.67
2016,6,26,6,15,361.0,67.0,1.6,20.5,145.5,312.0,250.87
2016,6,26,6,30,433.0,79.0,1.6,21.0,190.0,385.83,311.1
2016,6,26,6,45,495.0,86.0,1.6,21.5,239.5,456.74,366.75
2016,6,26,7,0,557.0,93.0,1.6,22.0,289.0,528.83,421.16
2016,6,26,7,15,596.0,99.5,1.6,22.5,339.5,586.6,462.75
2016,6,26,7,30,635.0,106.0,1.6,23.0,390.0,645.67,503.19
2016,6,26,7,45,670.5,109.5,1.6,23.5,441.5,699.27,538.15
2016,6,26,8,0,706.0,113.0,1.6,24.0,493.0,753.23,572.41
2016,6,26,8,15,728.5,117.0,1.55,24.5,541.5,796.46,597.98
2016,6,26,8,30,751.0,121.0,1.5,25.0,590.0,834.25,619.39
2016,6,26,8,45,569.0,202.0,1.5,25.5,572.5,772.34,573.84
2016,6,26,9,0,387.0,283.0,1.5,26.0,555.0,686.02,508.54
2016,6,26,9,15,604.5,206.0,1.5,26.5,660.0,833.07,611.33
2016,6,26,9,30,822.0,129.0,1.5,27.0,765.0,960.48,689.39
2016,6,26,9,45,827.0,134.5,1.5,27.5,800.0,977.87,696.13
2016,6,26,10,0,832.0,140.0,1.5,28.0,835.0,992.36,702.39
2016,6,26,10,15,626.0,252.5,1.5,28.0,786.5,912.64,650.49
2016,6,26,10,30,420.0,365.0,1.5,28.0,738.0,817.02,582.96
2016,6,26,10,45,379.0,397.0,1.55,28.5,740.5,793.44,566.05
2016,6,26,11,0,338.0,429.0,1.6,29.0,743.0,778.4,553.76
2016,6,26,11,15,402.5,418.0,1.6,29.0,798.0,821.5,582.9
2016,6,26,11,30,467.0,407.0,1.6,29.0,853.0,868.18,613.22
2016,6,26,11,45,432.5,415.0,1.65,29.0,831.5,828.9,587.06
2016,6,26,12,0,398.0,423.0,1.7,29.0,810.0,785.41,558.84
2016,6,26,12,15,425.5,424.0,1.7,29.0,838.5,798.65,568.01
2016,6,26,12,30,453.0,425.0,1.7,29.0,867.0,805.66,572.66
2016,6,26,12,45,414.0,427.5,1.7,29.5,829.5,754.58,537.41
2016,6,26,13,0,375.0,430.0,1.7,30.0,792.0,705.92,503.96
2016,6,26,13,15,384.0,419.5,1.7,30.0,786.0,685.26,490.82
2016,6,26,13,30,393.0,409.0,1.7,30.0,780.0,663.5,476.54
2016,6,26,13,45,431.0,389.5,1.7,30.0,788.5,650.48,468.5
2016,6,26,14,0,469.0,370.0,1.7,30.0,797.0,636.77,459.57
2016,6,26,14,15,418.0,374.5,1.7,30.0,746.5,583.14,422.04
2016,6,26,14,30,367.0,379.0,1.7,30.0,696.0,538.22,390.26
2016,6,26,14,45,605.5,252.5,1.75,30.0,752.0,536.33,390.92
2016,6,26,15,0,844.0,126.0,1.8,30.0,808.0,525.83,382.61
2016,6,26,15,15,833.0,123.5,1.8,29.5,769.5,472.15,341.9
2016,6,26,15,30,822.0,121.0,1.8,29.0,731.0,423.01,303.38
2016,6,26,15,45,810.5,116.5,1.8,29.0,688.5,372.58,262.28
2016,6,26,16,0,799.0,112.0,1.8,29.0,646.0,322.94,221.01
2016,6,26,16,15,781.0,108.5,1.75,28.5,599.0,273.49,180.1
2016,6,26,16,30,763.0,105.0,1.7,28.0,552.0,225.85,141.05
2016,6,26,16,45,742.0,100.5,1.7,28.0,503.0,178.95,104.33
2016,6,26,17,0,721.0,96.0,1.7,28.0,454.0,128.92,69.13
2016,6,26,17,15,690.5,91.0,1.6,27.5,403.0,85.95,46.85
2016,6,26,17,30,660.0,86.0,1.5,27.0,352.0,55.29,41.35
2016,6,26,17,45,619.0,79.5,1.45,27.0,301.5,53.03,39.59
2016,6,26,18,0,578.0,73.0,1.4,27.0,251.0,50.59,37.57
2016,6,26,18,15,519.0,65.5,1.3,26.0,203.0,47.08,34.71
2016,6,26,18,30,460.0,58.0,1.2,25.0,155.0,43.38,31.51
2016,6,26,18,45,374.5,47.5,1.1,24.0,112.5,36.67,25.53
2016,6,26,19,0,289.0,37.0,1.0,23.0,70.0,29.58,18.86
2016,6,26,19,15,170.5,23.0,1.0,22.5,40.0,18.07,5.17
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,8.58,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,66.5,11.5,0.85,17.5,15.5,36.9,0.0
2016,6,27,5,30,133.0,23.0,1.0,18.0,31.0,104.08,44.36
2016,6,27,5,45,230.0,36.5,1.2,18.5,66.5,180.43,137.08
2016,6,27,6,0,327.0,50.0,1.4,19.0,102.0,257.44,204.62
2016,6,27,6,15,169.0,69.0,1.5,19.5,96.5,192.15,154.33
2016,6,27,6,30,11.0,88.0,1.6,20.0,91.0,96.23,74.59
2016,6,27,6,45,18.5,107.5,1.7,21.0,113.5,121.09,95.16
2016,6,27,7,0,26.0,127.0,1.8,22.0,136.0,155.26,122.54
2016,6,27,7,15,83.5,156.0,1.95,22.5,192.0,230.91,183.98
2016,6,27,7,30,141.0,185.0,2.1,23.0,248.0,322.38,255.82
2016,6,27,7,45,197.5,204.0,2.3,24.0,304.0,392.28,308.81
2016,6,27,8,0,254.0,223.0,2.5,25.0,360.0,478.97,372.65
2016,6,27,8,15,493.5,171.5,2.45,25.5,468.5,647.3,498.71
2016,6,27,8,30,733.0,120.0,2.4,26.0,577.0,820.92,617.41
2016,6,27,8,45,591.0,189.0,2.4,27.0,575.0,783.57,586.12
2016,6,27,9,0,449.0,258.0,2.4,28.0,573.0,730.5,542.43
2016,6,27,9,15,466.5,268.5,2.3,28.0,613.5,763.67,563.75
2016,6,27,9,30,484.0,279.0,2.2,28.0,654.0,795.53,583.19
2016,6,27,9,45,298.5,340.0,2.1,28.5,575.0,667.55,488.88
2016,6,27,10,0,113.0,401.0,2.0,29.0,496.0,534.62,390.18
2016,6,27,10,15,462.5,276.0,1.9,29.5,683.5,770.97,560.47
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,982.41,695.04
2016,6,27,10,45,816.0,153.5,1.7,30.5,893.5,983.76,690.12
2016,6,27,11,0,820.0,156.0,1.6,31.0,916.0,982.15,685.75
2016,6,27,11,15,503.5,319.5,1.55,31.0,789.5,829.87,585.17
2016,6,27,11,30,187.0,483.0,1.5,31.0,663.0,660.1,466.01
2016,6,27,11,45,218.0,484.0,1.45,31.5,695.0,682.02,481.02
2016,6,27,12,0,249.0,485.0,1.4,32.0,727.0,706.64,495.88
2016,6,27,12,15,539.0,322.5,1.35,32.0,847.5,807.28,568.31
2016,6,27,12,30,829.0,160.0,1.3,32.0,968.0,887.89,621.35
2016,6,27,12,45,819.5,165.0,1.3,32.0,960.5,857.97,601.86
2016,6,27,13,0,810.0,170.0,1.3,32.0,953.0,826.4,582.48
2016,6,27,13,15,806.0,169.0,1.25,32.0,939.5,792.36,560.86
2016,6,27,13,30,802.0,168.0,1.2,32.0,926.0,756.8,538.19
2016,6,27,13,45,795.0,167.5,1.2,32.0,905.5,718.14,512.63
2016,6,27,14,0,788.0,167.0,1.2,32.0,885.0,678.46,485.88
2016,6,27,14,15,530.0,289.0,1.15,32.0,766.0,583.21,417.34
2016,6,27,14,30,272.0,411.0,1.1,32.0,647.0,508.47,362.82
2016,6,27,14,45,233.0,400.5,1.1,32.0,597.0,467.87,334.93
2016,6,27,15,0,194.0,390.0,1.1,32.0,547.0,424.67,304.86
2016,6,27,15,15,133.0,361.0,1.1,31.5,466.0,361.16,261.06
2016,6,27,15,30,72.0,332.0,1.1,31.0,385.0,311.25,226.64
2016,6,27,15,45,116.5,319.0,1.1,31.0,399.5,301.84,219.42
2016,6,27,16,0,161.0,306.0,1.1,31.0,414.0,295.13,213.23
2016,6,27,16,15,80.5,231.5,1.05,30.5,286.0,216.31,157.64
2016,6,27,16,30,0.0,157.0,1.0,30.0,158.0,141.96,105.12
2016,6,27,16,45,19.5,174.5,1.0,30.0,185.0,157.72,116.94
2016,6,27,17,0,39.0,192.0,1.0,30.0,212.0,161.58,119.56
2016,6,27,17,15,34.0,171.5,0.95,29.5,187.5,141.48,105.36
2016,6,27,17,30,29.0,151.0,0.9,29.0,163.0,123.02,96.86
2016,6,27,17,45,22.0,130.0,0.9,28.5,138.5,112.56,88.76
2016,6,27,18,0,15.0,109.0,0.9,28.0,114.0,95.15,74.66
2016,6,27,18,15,7.5,88.5,0.8,27.5,91.0,77.95,60.4
2016,6,27,18,30,0.0,68.0,0.7,27.0,68.0,60.61,45.69
2016,6,27,18,45,0.0,48.5,0.65,26.5,48.5,43.88,31.25
2016,6,27,19,0,0.0,29.0,0.6,26.0,29.0,26.89,16.39
2016,6,27,19,15,0.0,16.0,0.6,25.5,16.0,14.84,3.15
2016,6,27,19,30,0.0,3.0,0.6,25.0,3.0,2.86,0.0
2016,6,27,19,45,0.0,1.5,0.65,25.0,1.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,5.5,0.35,22.0,5.5,5.24,0.0
2016,6,28,5,30,0.0,11.0,0.4,22.0,11.0,10.19,0.0
2016,6,28,5,45,0.0,26.0,0.5,22.0,26.0,24.14,13.43
2016,6,28,6,0,0.0,41.0,0.6,22.0,41.0,39.29,26.49
2016,6,28,6,15,0.0,60.0,0.55,22.0,60.0,59.15,43.24
2016,6,28,6,30,0.0,79.0,0.5,22.0,79.0,78.53,59.4
2016,6,28,6,45,4.0,99.0,0.5,22.5,100.5,101.42,78.05
2016,6,28,7,0,8.0,119.0,0.5,23.0,122.0,124.38,96.33
2016,6,28,7,15,4.0,105.5,0.6,23.0,107.0,104.48,79.98
2016,6,28,7,30,0.0,92.0,0.7,23.0,92.0,86.53,65.2
2016,6,28,7,45,0.0,111.5,0.85,23.0,111.5,105.79,80.5
2016,6,28,8,0,0.0,131.0,1.0,23.0,131.0,125.02,95.51
2016,6,28,8,15,3.0,157.0,1.05,23.0,159.0,153.52,117.74
2016,6,28,8,30,6.0,183.0,1.1,23.0,187.0,182.12,139.72
2016,6,28,8,45,3.0,162.0,1.2,23.5,164.0,157.31,119.64
2016,6,28,9,0,0.0,141.0,1.3,24.0,141.0,133.31,100.38
2016,6,28,9,15,7.0,196.0,1.35,24.0,202.0,194.22,147.61
2016,6,28,9,30,14.0,251.0,1.4,24.0,263.0,255.75,194.06
2016,6,28,9,45,15.0,262.5,1.45,24.5,275.0,267.5,201.92
2016,6,28,10,0,16.0,274.0,1.5,25.0,287.0,279.19,209.9
2016,6,28,10,15,27.5,323.0,1.55,25.5,347.0,350.78,262.08
2016,6,28,10,30,39.0,372.0,1.6,26.0,407.0,410.92,304.5
2016,6,28,10,45,25.5,303.0,1.65,26.5,326.0,324.2,240.67
2016,6,28,11,0,12.0,234.0,1.7,27.0,245.0,233.48,173.37
2016,6,28,11,15,15.5,282.0,1.65,27.0,297.0,282.54,209.76
2016,6,28,11,30,19.0,330.0,1.6,27.0,349.0,331.15,244.76
2016,6,28,11,45,31.5,378.0,1.6,27.5,409.0,394.68,289.69
2016,6,28,12,0,44.0,426.0,1.6,28.0,469.0,449.28,327.29
2016,6,28,12,15,48.5,435.0,1.55,28.0,482.5,457.52,332.55
2016,6,28,12,30,53.0,444.0,1.5,28.0,496.0,465.1,337.64
2016,6,28,12,45,45.0,426.0,1.5,28.0,470.0,436.38,317.41
2016,6,28,13,0,37.0,408.0,1.5,28.0,444.0,408.51,297.88
2016,6,28,13,15,117.5,442.0,1.45,28.0,553.5,497.03,361.79
2016,6,28,13,30,198.0,476.0,1.4,28.0,663.0,577.9,417.75
2016,6,28,13,45,110.5,406.5,1.35,28.0,511.0,443.18,322.92
2016,6,28,14,0,23.0,337.0,1.3,28.0,359.0,323.58,237.23
2016,6,28,14,15,73.0,380.0,1.25,28.0,444.0,384.11,281.97
2016,6,28,14,30,123.0,423.0,1.2,28.0,529.0,436.6,319.0
2016,6,28,14,45,238.5,390.0,1.2,28.0,586.5,456.12,333.31
2016,6,28,15,0,354.0,357.0,1.2,28.0,644.0,471.31,343.5
2016,6,28,15,15,577.0,237.0,1.1,28.0,677.5,447.38,324.65
2016,6,28,15,30,800.0,117.0,1.0,28.0,711.0,411.44,294.23
2016,6,28,15,45,788.0,113.0,0.95,28.0,669.5,362.34,254.3
2016,6,28,16,0,776.0,109.0,0.9,28.0,628.0,314.09,214.36
2016,6,28,16,15,759.0,106.0,0.85,28.0,582.5,266.43,174.75
2016,6,28,16,30,742.0,103.0,0.8,28.0,537.0,220.47,137.0
2016,6,28,16,45,723.0,97.5,0.75,28.0,489.5,174.07,100.85
2016,6,28,17,0,704.0,92.0,0.7,28.0,442.0,124.64,66.14
2016,6,28,17,15,423.5,128.0,0.7,27.5,332.0,104.36,67.72
2016,6,28,17,30,143.0,164.0,0.7,27.0,222.0,124.76,99.13
2016,6,28,17,45,134.5,142.0,0.7,27.0,190.5,109.89,87.04
2016,6,28,18,0,126.0,120.0,0.7,27.0,159.0,94.51,74.4
2016,6,28,18,15,291.5,87.5,0.7,26.0,155.5,63.72,48.77
2016,6,28,18,30,457.0,55.0,0.7,25.0,152.0,40.7,29.22
2016,6,28,18,45,374.5,45.0,0.7,24.5,110.5,34.36,23.53
2016,6,28,19,0,292.0,35.0,0.7,24.0,69.0,27.66,17.19
2016,6,28,19,15,175.0,22.0,0.7,23.5,39.5,17.26,4.67
2016,6,28,19,30,58.0,9.0,0.7,23.0,10.0,8.58,0.0
2016,6,28,19,45,29.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.5,10.5,1.15,19.5,14.5,37.76,0.0
2016,6,29,5,30,143.0,21.0,1.3,20.0,29.0,104.46,37.73
2016,6,29,5,45,245.0,34.0,1.45,20.5,65.0,183.66,138.03
2016,6,29,6,0,347.0,47.0,1.6,21.0,101.0,265.69,209.51
2016,6,29,6,15,418.0,56.5,1.65,21.5,145.5,333.82,267.23
2016,6,29,6,30,489.0,66.0,1.7,22.0,190.0,407.58,327.37
2016,6,29,6,45,542.5,72.5,1.8,23.0,238.5,471.34,377.01
2016,6,29,7,0,596.0,79.0,1.9,24.0,287.0,538.31,427.0
2016,6,29,7,15,632.0,85.0,1.95,24.5,337.0,594.51,467.15
2016,6,29,7,30,668.0,91.0,2.0,25.0,387.0,651.85,506.25
2016,6,29,7,45,694.5,95.5,2.15,25.5,437.0,700.38,538.59
2016,6,29,8,0,721.0,100.0,2.3,26.0,487.0,748.73,570.22
2016,6,29,8,15,742.0,104.0,2.15,26.5,534.5,787.58,592.63
2016,6,29,8,30,763.0,108.0,2.0,27.0,582.0,829.08,616.2
2016,6,29,8,45,661.5,162.5,1.85,27.5,595.5,818.93,604.73
2016,6,29,9,0,560.0,217.0,1.7,28.0,609.0,789.25,579.8
2016,6,29,9,15,688.0,169.5,1.5,28.0,680.5,872.6,632.52
2016,6,29,9,30,816.0,122.0,1.3,28.0,752.0,946.06,674.37
2016,6,29,9,45,649.5,219.0,1.15,28.5,735.0,900.25,639.87
2016,6,29,10,0,483.0,316.0,1.0,29.0,718.0,835.49,590.33
2016,6,29,10,15,668.0,221.5,0.9,29.0,800.5,922.1,647.55
2016,6,29,10,30,853.0,127.0,0.8,29.0,883.0,989.11,684.46
2016,6,29,10,45,492.5,295.0,0.75,29.5,734.0,811.47,567.93
2016,6,29,11,0,132.0,463.0,0.7,30.0,585.0,600.28,421.2
2016,6,29,11,15,245.0,448.0,0.7,30.0,680.0,698.12,489.64
2016,6,29,11,30,358.0,433.0,0.7,30.0,775.0,783.0,544.81
2016,6,29,11,45,392.5,427.5,0.75,30.5,806.0,798.6,553.64
2016,6,29,12,0,427.0,422.0,0.8,31.0,837.0,815.4,563.9
2016,6,29,12,15,246.0,440.5,0.8,31.0,680.0,649.52,454.51
2016,6,29,12,30,65.0,459.0,0.8,31.0,523.0,489.8,345.79
2016,6,29,12,45,129.5,474.5,0.85,31.0,600.5,554.59,392.36
2016,6,29,13,0,194.0,490.0,0.9,31.0,678.0,611.96,431.32
2016,6,29,13,15,176.5,483.5,0.85,31.0,653.0,580.2,409.11
2016,6,29,13,30,159.0,477.0,0.8,31.0,628.0,549.47,388.34
2016,6,29,13,45,273.0,435.5,0.75,31.0,687.0,580.38,411.17
2016,6,29,14,0,387.0,394.0,0.7,31.0,746.0,605.87,428.96
2016,6,29,14,15,203.5,350.0,0.6,31.0,535.0,431.97,309.23
2016,6,29,14,30,20.0,306.0,0.5,31.0,324.0,289.92,208.7
2016,6,29,14,45,173.0,334.5,0.4,31.0,475.5,382.66,275.72
2016,6,29,15,0,326.0,363.0,0.3,31.0,627.0,462.26,328.42
2016,6,29,15,15,164.5,264.5,0.25,30.5,398.0,299.85,215.49
2016,6,29,15,30,3.0,166.0,0.2,30.0,169.0,153.5,111.42
2016,6,29,15,45,1.5,118.5,0.2,30.0,120.0,110.34,79.84
2016,6,29,16,0,0.0,71.0,0.2,30.0,71.0,66.16,46.28
2016,6,29,16,15,0.0,84.5,0.25,30.0,84.5,78.76,56.33
2016,6,29,16,30,0.0,98.0,0.3,30.0,98.0,91.06,66.05
2016,6,29,16,45,207.5,135.0,0.4,30.0,238.0,134.51,91.17
2016,6,29,17,0,415.0,172.0,0.5,30.0,378.0,159.25,103.2
2016,6,29,17,15,387.0,159.0,0.6,29.5,335.0,124.94,83.93
2016,6,29,17,30,359.0,146.0,0.7,29.0,292.0,106.64,83.41
2016,6,29,17,45,324.5,130.5,0.8,28.5,248.0,96.94,75.87
2016,6,29,18,0,290.0,115.0,0.9,28.0,204.0,86.81,67.74
2016,6,29,18,15,251.0,97.0,0.85,27.0,164.0,74.5,57.65
2016,6,29,18,30,212.0,79.0,0.8,26.0,124.0,61.72,46.83
2016,6,29,18,45,149.5,60.5,0.8,25.5,88.0,48.08,34.91
2016,6,29,19,0,87.0,42.0,0.8,25.0,52.0,35.4,23.43
2016,6,29,19,15,43.5,24.0,0.85,24.5,29.0,20.79,6.69
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.72,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.5,10.0,1.5,19.0,12.0,22.5,0.0
2016,6,30,5,30,67.0,20.0,1.6,19.0,24.0,61.68,17.88
2016,6,30,5,45,151.0,38.0,1.7,19.5,58.0,134.39,100.28
2016,6,30,6,0,235.0,56.0,1.8,20.0,92.0,216.56,171.13
2016,6,30,6,15,303.0,70.0,1.75,20.5,134.5,281.65,226.41
2016,6,30,6,30,371.0,84.0,1.7,21.0,177.0,352.65,284.7
2016,6,30,6,45,185.5,80.0,1.7,21.5,126.5,224.79,181.92
2016,6,30,7,0,0.0,76.0,1.7,22.0,76.0,71.5,53.51
2016,6,30,7,15,0.0,89.5,1.65,22.5,89.5,84.69,64.21
2016,6,30,7,30,0.0,103.0,1.6,23.0,103.0,97.83,74.49
2016,6,30,7,45,31.5,161.5,1.6,23.5,178.0,193.86,151.54
2016,6,30,8,0,63.0,220.0,1.6,24.0,253.0,287.14,223.44
2016,6,30,8,15,63.5,242.5,1.5,24.0,279.0,312.03,240.97
2016,6,30,8,30,64.0,265.0,1.4,24.0,305.0,336.56,258.24
2016,6,30,8,45,32.0,201.5,1.35,24.5,221.5,234.42,179.18
2016,6,30,9,0,0.0,138.0,1.3,25.0,138.0,130.37,97.53
2016,6,30,9,15,1.0,145.5,1.2,25.5,146.5,138.48,103.62
2016,6,30,9,30,2.0,153.0,1.1,26.0,155.0,146.62,109.42
2016,6,30,9,45,6.0,187.5,1.05,26.5,193.0,184.09,137.6
2016,6,30,10,0,10.0,222.0,1.0,27.0,231.0,221.63,165.17
2016,6,30,10,15,16.0,272.0,0.9,27.0,286.5,276.42,205.18
2016,6,30,10,30,22.0,322.0,0.8,27.0,342.0,331.06,244.0
2016,6,30,10,45,19.0,309.0,0.7,27.5,326.5,314.14,230.38
2016,6,30,11,0,16.0,296.0,0.6,28.0,311.0,297.49,217.49
2016,6,30,11,15,18.0,300.0,0.5,28.0,317.0,302.38,220.65
2016,6,30,11,30,20.0,304.0,0.4,28.0,323.0,307.13,223.54
2016,6,30,11,45,152.0,389.5,0.35,28.5,537.0,527.3,378.07
2016,6,30,12,0,284.0,475.0,0.3,29.0,751.0,729.91,507.11
2016,6,30,12,15,156.5,431.5,0.25,29.0,584.0,556.58,390.3
2016,6,30,12,30,29.0,388.0,0.2,29.0,417.0,391.44,277.73
2016,6,30,12,45,45.5,419.0,0.2,29.0,464.0,430.43,306.12
2016,6,30,13,0,62.0,450.0,0.2,29.0,511.0,467.42,330.98
2016,6,30,13,15,33.0,302.5,0.25,29.0,335.0,305.61,219.92
2016,6,30,13,30,4.0,155.0,0.3,29.0,159.0,147.33,106.32
2016,6,30,13,45,164.5,289.5,0.35,29.0,439.5,377.06,276.46
2016,6,30,14,0,325.0,424.0,0.4,29.0,720.0,589.31,419.51
2016,6,30,14,15,228.0,424.0,0.45,29.0,629.0,514.18,366.07
2016,6,30,14,30,131.0,424.0,0.5,29.0,538.0,442.23,317.07
2016,6,30,14,45,68.5,301.5,0.55,29.0,361.0,303.99,221.27
2016,6,30,15,0,6.0,179.0,0.6,29.0,184.0,167.61,122.58
2016,6,30,15,15,89.5,265.0,0.55,29.0,331.5,266.74,196.17
2016,6,30,15,30,173.0,351.0,0.5,29.0,479.0,358.52,260.01
2016,6,30,15,45,97.0,295.5,0.5,29.0,366.5,284.97,207.48
2016,6,30,16,0,21.0,240.0,0.5,29.0,254.0,219.58,161.78
2016,6,30,16,15,133.0,245.5,0.45,28.5,324.5,232.38,168.58
2016,6,30,16,30,245.0,251.0,0.4,28.0,395.0,239.3,169.32
2016,6,30,16,45,408.0,194.5,0.4,28.0,408.5,198.75,132.09
2016,6,30,17,0,571.0,138.0,0.4,28.0,422.0,147.85,89.01
2016,6,30,17,15,536.5,130.0,0.4,27.5,373.5,110.48,69.67
2016,6,30,17,30,502.0,122.0,0.4,27.0,325.0,82.83,64.3
2016,6,30,17,45,447.0,114.0,0.45,27.0,276.0,79.39,61.69
2016,6,30,18,0,392.0,106.0,0.5,27.0,227.0,75.74,58.74
2016,6,30,18,15,335.5,92.0,0.5,26.5,182.0,67.28,51.68
2016,6,30,18,30,279.0,78.0,0.5,26.0,137.0,58.36,44.01
2016,6,30,18,45,200.0,60.5,0.55,25.5,97.0,48.15,34.98
2016,6,30,19,0,121.0,43.0,0.6,25.0,57.0,34.78,22.93
2016,6,30,19,15,60.5,24.5,0.6,24.5,31.5,20.29,6.35
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,1,5,15,53.5,10.0,1.4,20.5,13.0,30.18,0.0
2016,7,1,5,30,107.0,20.0,1.6,21.0,26.0,86.48,23.14
2016,7,1,5,45,205.0,34.5,1.8,21.5,60.5,165.15,122.75
2016,7,1,6,0,303.0,49.0,2.0,22.0,95.0,242.58,190.57
2016,7,1,6,15,374.0,59.5,2.1,22.0,138.0,308.06,246.82
2016,7,1,6,30,445.0,70.0,2.2,22.0,181.0,384.04,309.77
2016,7,1,6,45,226.0,93.5,2.3,22.5,150.0,269.22,217.46
2016,7,1,7,0,7.0,117.0,2.4,23.0,119.0,121.6,94.23
2016,7,1,7,15,75.5,150.0,2.4,23.5,182.5,217.65,172.96
2016,7,1,7,30,144.0,183.0,2.4,24.0,246.0,322.27,255.3
2016,7,1,7,45,72.0,162.0,2.45,24.5,193.5,227.35,178.41
2016,7,1,8,0,0.0,141.0,2.5,25.0,141.0,135.39,103.04
2016,7,1,8,15,98.0,208.5,2.5,25.5,269.5,315.67,245.65
2016,7,1,8,30,196.0,276.0,2.5,26.0,398.0,481.96,369.77
2016,7,1,8,45,252.0,289.5,2.55,26.5,458.0,564.27,427.92
2016,7,1,9,0,308.0,303.0,2.6,27.0,518.0,633.9,476.23
2016,7,1,9,15,320.0,320.5,2.55,27.5,556.0,666.75,496.45
2016,7,1,9,30,332.0,338.0,2.5,28.0,594.0,698.57,515.86
2016,7,1,9,45,329.0,357.5,2.45,28.5,621.0,716.63,525.26
2016,7,1,10,0,326.0,377.0,2.4,29.0,648.0,733.04,533.56
2016,7,1,10,15,323.5,393.5,2.3,29.0,671.0,745.05,539.75
2016,7,1,10,30,321.0,410.0,2.2,29.0,694.0,755.45,544.88
2016,7,1,10,45,586.5,273.5,2.15,29.5,810.0,884.97,635.76
2016,7,1,11,0,852.0,137.0,2.1,30.0,926.0,985.81,697.99
2016,7,1,11,15,857.0,138.0,2.05,30.0,943.5,981.17,692.95
2016,7,1,11,30,862.0,139.0,2.0,30.0,961.0,973.57,687.25
2016,7,1,11,45,868.5,136.5,2.0,30.5,972.5,961.13,677.86
2016,7,1,12,0,875.0,134.0,2.0,31.0,984.0,945.86,666.85
2016,7,1,12,15,876.0,134.5,1.95,31.0,986.5,925.59,653.63
2016,7,1,12,30,877.0,135.0,1.9,31.0,989.0,902.82,638.93
2016,7,1,12,45,875.5,135.0,1.9,31.5,984.5,875.09,620.37
2016,7,1,13,0,874.0,135.0,1.9,32.0,980.0,845.23,600.51
2016,7,1,13,15,871.5,134.5,1.85,32.0,967.5,812.11,579.3
2016,7,1,13,30,869.0,134.0,1.8,32.0,955.0,777.14,556.83
2016,7,1,13,45,868.5,130.0,1.75,32.0,936.0,738.89,532.1
2016,7,1,14,0,868.0,126.0,1.7,32.0,917.0,698.92,504.56
2016,7,1,14,15,862.0,125.0,1.65,32.0,890.5,656.4,474.56
2016,7,1,14,30,856.0,124.0,1.6,32.0,864.0,612.87,443.22
2016,7,1,14,45,583.5,245.5,1.6,32.0,741.5,519.33,375.07
2016,7,1,15,0,311.0,367.0,1.6,32.0,619.0,458.09,329.94
2016,7,1,15,15,566.0,240.0,1.55,32.0,671.0,446.63,320.78
2016,7,1,15,30,821.0,113.0,1.5,32.0,723.0,416.82,294.85
2016,7,1,15,45,808.0,109.5,1.45,32.0,680.0,366.7,254.37
2016,7,1,16,0,795.0,106.0,1.4,32.0,637.0,317.49,213.97
2016,7,1,16,15,521.5,178.5,1.35,32.0,516.5,262.03,176.82
2016,7,1,16,30,248.0,251.0,1.3,32.0,396.0,239.86,168.19
2016,7,1,16,45,237.0,228.5,1.3,32.0,357.0,205.66,143.06
2016,7,1,17,0,226.0,206.0,1.3,32.0,318.0,180.76,126.11
2016,7,1,17,15,349.0,162.5,1.2,31.5,314.0,133.43,90.92
2016,7,1,17,30,472.0,119.0,1.1,31.0,310.0,80.61,61.46
2016,7,1,17,45,521.5,94.5,1.0,30.5,278.5,64.69,48.65
2016,7,1,18,0,571.0,70.0,0.9,30.0,247.0,48.13,35.0
2016,7,1,18,15,514.0,62.5,0.8,29.0,199.5,44.53,32.1
2016,7,1,18,30,457.0,55.0,0.7,28.0,152.0,40.71,28.84
2016,7,1,18,45,372.5,45.0,0.65,27.5,110.0,34.37,23.2
2016,7,1,19,0,288.0,35.0,0.6,27.0,68.0,27.67,16.93
2016,7,1,19,15,173.0,22.0,0.6,26.5,39.0,17.26,4.41
2016,7,1,19,30,58.0,9.0,0.6,26.0,10.0,8.58,0.0
2016,7,1,19,45,29.0,4.5,0.65,26.0,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
