Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,62.5,10.0,1.85,19.5,13.5,33.59,0.0
2016,7,2,5,30,125.0,20.0,2.0,20.0,27.0,93.91,20.98
2016,7,2,5,45,221.0,33.5,2.15,20.5,61.0,171.24,127.59
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,246.9,194.82
2016,7,2,6,15,388.0,57.5,2.25,21.5,139.0,316.48,254.05
2016,7,2,6,30,459.0,68.0,2.2,22.0,183.0,389.99,314.45
2016,7,2,6,45,507.5,76.5,2.2,23.0,230.5,451.6,362.69
2016,7,2,7,0,556.0,85.0,2.2,24.0,278.0,516.09,411.0
2016,7,2,7,15,593.5,91.5,2.25,24.5,327.0,572.56,452.36
2016,7,2,7,30,631.0,98.0,2.3,25.0,376.0,630.32,492.47
2016,7,2,7,45,657.5,104.0,2.4,26.0,425.0,679.49,524.36
2016,7,2,8,0,684.0,110.0,2.5,27.0,474.0,728.55,555.36
2016,7,2,8,15,705.5,114.5,2.35,27.5,521.5,771.02,580.63
2016,7,2,8,30,727.0,119.0,2.2,28.0,569.0,812.5,604.52
2016,7,2,8,45,743.0,123.0,2.1,28.5,613.0,842.89,620.75
2016,7,2,9,0,759.0,127.0,2.0,29.0,657.0,875.83,638.41
2016,7,2,9,15,772.5,130.0,1.85,29.0,697.5,903.28,652.88
2016,7,2,9,30,786.0,133.0,1.7,29.0,738.0,928.47,665.64
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.0,941.25,669.6
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,950.68,671.56
2016,7,2,10,15,775.5,164.5,1.3,30.0,829.5,962.18,674.7
2016,7,2,10,30,784.0,167.0,1.1,30.0,859.0,970.9,675.79
2016,7,2,10,45,546.5,302.5,0.95,30.0,791.5,872.75,609.02
2016,7,2,11,0,309.0,438.0,0.8,30.0,724.0,759.33,528.88
2016,7,2,11,15,266.5,458.0,0.65,30.0,708.0,729.38,507.45
2016,7,2,11,30,224.0,478.0,0.5,30.0,692.0,691.14,479.96
2016,7,2,11,45,269.5,473.0,0.4,30.5,733.0,726.65,501.25
2016,7,2,12,0,315.0,468.0,0.3,31.0,774.0,752.17,515.04
2016,7,2,12,15,254.0,481.5,0.25,31.0,729.0,695.73,477.17
2016,7,2,12,30,193.0,495.0,0.2,31.0,684.0,639.06,439.86
2016,7,2,12,45,280.0,464.5,0.15,31.0,736.0,674.73,464.76
2016,7,2,13,0,367.0,434.0,0.1,31.0,788.0,703.69,483.89
2016,7,2,13,15,572.0,310.5,0.2,31.0,854.5,737.32,510.75
2016,7,2,13,30,777.0,187.0,0.3,31.0,921.0,755.46,527.38
2016,7,2,13,45,534.0,311.0,0.4,31.0,810.5,658.21,461.31
2016,7,2,14,0,291.0,435.0,0.5,31.0,700.0,575.7,404.61
2016,7,2,14,15,227.0,430.5,0.55,31.0,634.0,518.98,367.27
2016,7,2,14,30,163.0,426.0,0.6,31.0,568.0,462.74,329.43
2016,7,2,14,45,104.0,384.5,0.65,31.0,474.0,391.54,280.97
2016,7,2,15,0,45.0,343.0,0.7,31.0,380.0,320.53,231.83
2016,7,2,15,15,58.5,337.5,0.7,31.0,382.5,316.73,229.73
2016,7,2,15,30,72.0,332.0,0.7,31.0,385.0,311.35,225.9
2016,7,2,15,45,68.5,310.0,0.7,31.0,358.5,286.03,207.88
2016,7,2,16,0,65.0,288.0,0.7,31.0,332.0,261.28,190.23
2016,7,2,16,15,275.0,240.0,0.6,30.5,404.0,255.09,179.49
2016,7,2,16,30,485.0,192.0,0.5,30.0,476.0,235.51,156.26
2016,7,2,16,45,419.0,188.0,0.4,30.0,418.0,195.38,128.06
2016,7,2,17,0,353.0,184.0,0.3,30.0,360.0,169.58,112.97
2016,7,2,17,15,331.0,168.5,0.35,29.5,319.0,136.6,94.14
2016,7,2,17,30,309.0,153.0,0.4,29.0,278.0,111.03,86.83
2016,7,2,17,45,283.0,134.5,0.5,29.0,237.0,99.48,77.71
2016,7,2,18,0,257.0,116.0,0.6,29.0,196.0,87.4,67.88
2016,7,2,18,15,287.0,94.5,0.6,28.0,168.0,72.84,55.99
2016,7,2,18,30,317.0,73.0,0.6,27.0,140.0,54.53,40.58
2016,7,2,18,45,234.0,57.5,0.65,26.5,100.0,43.8,31.19
2016,7,2,19,0,151.0,42.0,0.7,26.0,60.0,34.07,22.21
2016,7,2,19,15,75.5,24.5,0.75,25.5,33.5,20.29,6.1
2016,7,2,19,30,0.0,7.0,0.8,25.0,7.0,6.67,0.0
2016,7,2,19,45,0.0,3.5,0.9,24.5,3.5,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,2.5,1.35,21.0,2.5,2.38,0.0
2016,7,3,5,30,0.0,5.0,1.4,21.0,5.0,4.62,0.0
2016,7,3,5,45,0.0,13.5,1.5,21.5,13.5,12.51,4.11
2016,7,3,6,0,0.0,22.0,1.6,22.0,22.0,20.4,11.01
2016,7,3,6,15,0.0,33.0,1.6,22.5,33.0,30.63,19.67
2016,7,3,6,30,0.0,44.0,1.6,23.0,44.0,40.87,28.26
2016,7,3,6,45,0.0,56.0,1.65,23.5,56.0,52.06,37.48
2016,7,3,7,0,0.0,68.0,1.7,24.0,68.0,63.29,46.55
2016,7,3,7,15,0.0,100.0,1.65,24.0,100.0,95.82,72.86
2016,7,3,7,30,0.0,132.0,1.6,24.0,132.0,128.66,98.92
2016,7,3,7,45,0.0,140.5,1.55,24.5,140.5,136.14,104.22
2016,7,3,8,0,0.0,149.0,1.5,25.0,149.0,143.78,109.62
2016,7,3,8,15,3.5,169.0,1.45,25.0,171.5,166.52,127.12
2016,7,3,8,30,7.0,189.0,1.4,25.0,194.0,189.36,144.43
2016,7,3,8,45,3.5,164.0,1.4,25.5,166.5,159.84,120.78
2016,7,3,9,0,0.0,139.0,1.4,26.0,139.0,131.37,98.12
2016,7,3,9,15,4.0,170.5,1.4,26.0,173.5,165.99,124.8
2016,7,3,9,30,8.0,202.0,1.4,26.0,208.0,200.76,151.08
2016,7,3,9,45,5.0,176.5,1.4,26.5,180.5,172.34,128.71
2016,7,3,10,0,2.0,151.0,1.4,27.0,153.0,144.45,106.95
2016,7,3,10,15,2.0,147.5,1.35,27.0,149.5,141.0,104.19
2016,7,3,10,30,2.0,144.0,1.3,27.0,146.0,137.58,101.43
2016,7,3,10,45,2.5,147.0,1.3,27.5,150.0,140.87,103.64
2016,7,3,11,0,3.0,150.0,1.3,28.0,154.0,144.13,105.8
2016,7,3,11,15,5.0,160.5,1.25,28.0,165.5,155.95,114.7
2016,7,3,11,30,7.0,171.0,1.2,28.0,177.0,167.64,123.44
2016,7,3,11,45,8.0,180.5,1.2,28.5,188.5,177.29,130.33
2016,7,3,12,0,9.0,190.0,1.2,29.0,200.0,186.8,137.09
2016,7,3,12,15,10.0,204.5,1.15,29.0,215.5,200.85,147.42
2016,7,3,12,30,11.0,219.0,1.1,29.0,231.0,214.68,157.53
2016,7,3,12,45,10.0,206.0,1.05,29.0,217.0,200.98,147.31
2016,7,3,13,0,9.0,193.0,1.0,29.0,203.0,187.4,137.27
2016,7,3,13,15,13.5,253.5,0.95,29.0,267.0,246.06,180.5
2016,7,3,13,30,18.0,314.0,0.9,29.0,331.0,303.4,221.63
2016,7,3,13,45,27.0,346.0,0.85,29.0,371.0,333.52,242.91
2016,7,3,14,0,36.0,378.0,0.8,29.0,411.0,363.67,264.1
2016,7,3,14,15,33.5,361.5,0.8,29.0,391.5,343.57,249.89
2016,7,3,14,30,31.0,345.0,0.8,29.0,372.0,323.94,236.27
2016,7,3,14,45,43.0,350.0,0.8,29.0,386.0,330.33,241.25
2016,7,3,15,0,55.0,355.0,0.8,29.0,400.0,335.11,244.83
2016,7,3,15,15,36.0,304.0,0.85,28.5,333.0,280.09,206.05
2016,7,3,15,30,17.0,253.0,0.9,28.0,266.0,234.12,173.48
2016,7,3,15,45,14.5,235.0,0.95,28.0,245.5,215.86,160.5
2016,7,3,16,0,12.0,217.0,1.0,28.0,225.0,197.95,147.55
2016,7,3,16,15,12.0,206.5,1.1,27.5,214.0,187.16,140.16
2016,7,3,16,30,12.0,196.0,1.2,27.0,203.0,176.31,132.61
2016,7,3,16,45,6.0,146.0,1.35,27.0,149.5,132.61,99.51
2016,7,3,17,0,0.0,96.0,1.5,27.0,96.0,88.77,65.67
2016,7,3,17,15,0.0,84.5,1.65,26.5,84.5,78.44,57.86
2016,7,3,17,30,0.0,73.0,1.8,26.0,73.0,67.93,52.24
2016,7,3,17,45,0.0,62.0,1.95,25.5,62.0,57.66,43.78
2016,7,3,18,0,0.0,51.0,2.1,25.0,51.0,47.39,35.17
2016,7,3,18,15,0.0,41.0,2.15,24.5,41.0,38.07,27.21
2016,7,3,18,30,0.0,31.0,2.2,24.0,31.0,28.76,19.12
2016,7,3,18,45,0.0,21.5,2.25,23.5,21.5,19.93,11.34
2016,7,3,19,0,0.0,12.0,2.3,23.0,12.0,11.11,3.55
2016,7,3,19,15,0.0,6.5,2.3,22.5,6.5,6.01,0.0
2016,7,3,19,30,0.0,1.0,2.3,22.0,1.0,0.95,0.0
2016,7,3,19,45,0.0,0.5,2.3,21.5,0.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.0,1.55,19.0,4.0,3.81,0.0
2016,7,4,5,30,0.0,8.0,1.6,19.0,8.0,7.41,0.0
2016,7,4,5,45,0.0,21.5,1.65,19.5,21.5,19.95,9.97
2016,7,4,6,0,0.0,35.0,1.7,20.0,35.0,32.54,21.07
2016,7,4,6,15,0.0,53.0,1.7,20.5,53.0,51.27,36.93
2016,7,4,6,30,0.0,71.0,1.7,21.0,71.0,69.6,52.3
2016,7,4,6,45,0.0,91.0,1.7,21.5,91.0,89.95,69.04
2016,7,4,7,0,0.0,111.0,1.7,22.0,111.0,110.04,85.21
2016,7,4,7,15,35.0,143.5,1.7,22.5,158.5,179.83,142.03
2016,7,4,7,30,70.0,176.0,1.7,23.0,206.0,244.1,192.85
2016,7,4,7,45,35.0,110.5,1.7,23.5,125.5,139.32,108.38
2016,7,4,8,0,0.0,45.0,1.7,24.0,45.0,41.84,28.49
2016,7,4,8,15,0.0,48.5,1.7,24.5,48.5,45.12,31.03
2016,7,4,8,30,0.0,52.0,1.7,25.0,52.0,48.4,33.48
2016,7,4,8,45,0.0,74.5,1.75,25.5,74.5,69.43,50.06
2016,7,4,9,0,0.0,97.0,1.8,26.0,97.0,90.57,66.46
2016,7,4,9,15,5.0,160.5,1.8,26.0,164.5,157.07,118.23
2016,7,4,9,30,10.0,224.0,1.8,26.0,232.0,224.71,169.58
2016,7,4,9,45,9.0,215.0,1.85,26.5,223.0,214.21,160.78
2016,7,4,10,0,8.0,206.0,1.9,27.0,214.0,203.93,152.46
2016,7,4,10,15,13.5,255.5,1.95,27.5,268.0,257.65,192.28
2016,7,4,10,30,19.0,305.0,2.0,28.0,322.0,311.27,231.03
2016,7,4,10,45,21.5,312.0,2.05,28.5,331.5,319.62,236.31
2016,7,4,11,0,24.0,319.0,2.1,29.0,341.0,337.03,248.29
2016,7,4,11,15,24.5,324.5,2.15,29.0,347.5,340.82,250.81
2016,7,4,11,30,25.0,330.0,2.2,29.0,354.0,344.37,253.25
2016,7,4,11,45,49.5,383.5,2.3,29.5,432.0,417.32,305.49
2016,7,4,12,0,74.0,437.0,2.4,30.0,510.0,488.03,354.72
2016,7,4,12,15,67.5,445.0,2.45,30.0,511.5,484.54,351.63
2016,7,4,12,30,61.0,453.0,2.5,30.0,513.0,480.87,348.87
2016,7,4,12,45,55.0,442.5,2.55,30.5,496.5,460.43,333.89
2016,7,4,13,0,49.0,432.0,2.6,31.0,480.0,440.48,319.35
2016,7,4,13,15,93.0,453.0,2.6,31.0,542.0,488.8,354.35
2016,7,4,13,30,137.0,474.0,2.6,31.0,604.0,530.6,384.0
2016,7,4,13,45,195.0,459.0,2.65,31.0,639.0,548.7,397.7
2016,7,4,14,0,253.0,444.0,2.7,31.0,674.0,557.63,404.9
2016,7,4,14,15,252.0,430.0,2.7,31.0,653.5,529.08,384.88
2016,7,4,14,30,251.0,416.0,2.7,31.0,633.0,500.59,364.84
2016,7,4,14,45,262.0,396.0,2.7,31.0,615.5,473.91,345.92
2016,7,4,15,0,273.0,376.0,2.7,31.0,598.0,446.32,325.94
2016,7,4,15,15,457.0,288.0,2.6,31.0,637.0,435.95,317.34
2016,7,4,15,30,641.0,200.0,2.5,31.0,676.0,411.43,295.9
2016,7,4,15,45,631.5,190.5,2.45,31.0,636.0,365.78,259.24
2016,7,4,16,0,622.0,181.0,2.4,31.0,596.0,320.95,222.73
2016,7,4,16,15,600.5,174.5,2.3,30.5,551.5,276.57,187.09
2016,7,4,16,30,579.0,168.0,2.2,30.0,507.0,234.54,153.71
2016,7,4,16,45,560.5,157.0,2.1,30.0,461.0,192.43,121.38
2016,7,4,17,0,542.0,146.0,2.0,30.0,415.0,151.49,93.0
2016,7,4,17,15,508.0,137.0,1.85,29.5,367.0,113.6,72.8
2016,7,4,17,30,474.0,128.0,1.7,29.0,319.0,86.98,67.38
2016,7,4,17,45,436.5,115.5,1.55,29.0,272.5,80.48,62.18
2016,7,4,18,0,399.0,103.0,1.4,29.0,226.0,73.56,56.48
2016,7,4,18,15,343.5,89.5,1.25,28.0,181.0,65.42,49.83
2016,7,4,18,30,288.0,76.0,1.1,27.0,136.0,56.85,42.55
2016,7,4,18,45,218.5,59.0,1.0,26.5,97.5,47.08,33.9
2016,7,4,19,0,149.0,42.0,0.9,26.0,59.0,34.06,22.17
2016,7,4,19,15,74.5,24.0,0.95,25.5,32.5,19.9,5.55
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.72,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.0,9.0,2.05,22.0,12.0,28.04,0.0
2016,7,5,5,30,102.0,18.0,2.2,22.0,24.0,79.63,0.21
2016,7,5,5,45,206.0,31.5,2.4,22.5,57.5,160.9,117.35
2016,7,5,6,0,310.0,45.0,2.6,23.0,91.0,239.76,187.4
2016,7,5,6,15,383.5,55.0,2.7,23.5,134.0,309.89,247.07
2016,7,5,6,30,457.0,65.0,2.8,24.0,177.0,383.92,308.14
2016,7,5,6,45,469.0,79.0,2.9,24.5,217.0,427.75,343.22
2016,7,5,7,0,481.0,93.0,3.0,25.0,257.0,466.12,372.82
2016,7,5,7,15,563.5,91.0,3.1,25.5,314.0,548.38,435.36
2016,7,5,7,30,646.0,89.0,3.2,26.0,371.0,629.36,493.62
2016,7,5,7,45,676.5,92.5,3.3,27.0,420.5,679.19,526.12
2016,7,5,8,0,707.0,96.0,3.4,28.0,470.0,725.65,555.51
2016,7,5,8,15,728.0,100.0,3.4,28.5,517.5,768.02,582.08
2016,7,5,8,30,749.0,104.0,3.4,29.0,565.0,809.32,607.43
2016,7,5,8,45,766.5,106.5,3.4,29.5,609.5,844.31,628.07
2016,7,5,9,0,784.0,109.0,3.4,30.0,654.0,877.59,647.32
2016,7,5,9,15,796.5,111.5,3.35,30.0,694.0,904.14,662.93
2016,7,5,9,30,809.0,114.0,3.3,30.0,734.0,920.04,671.49
2016,7,5,9,45,809.0,122.0,3.3,30.5,767.5,944.12,684.49
2016,7,5,10,0,809.0,130.0,3.3,31.0,801.0,956.84,690.0
2016,7,5,10,15,816.5,131.5,3.3,31.0,830.5,958.21,689.74
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,965.55,693.55
2016,7,5,10,45,829.0,135.0,3.35,31.5,883.5,968.05,693.25
2016,7,5,11,0,834.0,137.0,3.4,32.0,907.0,967.63,691.22
2016,7,5,11,15,837.5,138.0,3.4,32.0,923.5,961.8,686.93
2016,7,5,11,30,841.0,139.0,3.4,32.0,940.0,953.1,680.95
2016,7,5,11,45,479.0,313.0,3.45,32.5,770.0,775.45,558.78
2016,7,5,12,0,117.0,487.0,3.5,33.0,600.0,581.89,416.58
2016,7,5,12,15,480.0,314.5,3.5,33.0,781.0,746.87,540.5
2016,7,5,12,30,843.0,142.0,3.5,33.0,962.0,879.21,631.86
2016,7,5,12,45,440.0,274.5,3.5,33.0,702.5,639.02,465.5
2016,7,5,13,0,37.0,407.0,3.5,33.0,443.0,407.84,294.4
2016,7,5,13,15,243.5,404.0,3.5,33.0,634.0,561.52,408.03
2016,7,5,13,30,450.0,401.0,3.5,33.0,825.0,698.01,503.9
2016,7,5,13,45,241.5,385.5,3.5,33.0,612.5,515.47,374.52
2016,7,5,14,0,33.0,370.0,3.5,33.0,400.0,354.77,257.61
2016,7,5,14,15,95.0,398.0,3.45,33.0,481.0,413.34,300.95
2016,7,5,14,30,157.0,426.0,3.4,33.0,562.0,459.22,333.72
2016,7,5,14,45,452.5,291.0,3.35,33.0,662.0,487.44,356.08
2016,7,5,15,0,748.0,156.0,3.3,33.0,762.0,499.97,364.24
2016,7,5,15,15,485.5,251.0,3.25,32.5,637.0,419.23,304.49
2016,7,5,15,30,223.0,346.0,3.2,32.0,512.0,374.59,272.77
2016,7,5,15,45,111.5,183.0,3.2,32.0,266.0,195.27,142.08
2016,7,5,16,0,0.0,20.0,3.2,32.0,20.0,18.6,8.94
2016,7,5,16,15,0.0,40.5,3.1,31.5,40.5,37.68,24.07
2016,7,5,16,30,0.0,61.0,3.0,31.0,61.0,56.78,39.25
2016,7,5,16,45,0.0,48.5,2.95,31.0,48.5,45.11,30.17
2016,7,5,17,0,0.0,36.0,2.9,31.0,36.0,33.45,21.04
2016,7,5,17,15,0.0,42.5,2.65,30.5,42.5,39.49,26.01
2016,7,5,17,30,0.0,49.0,2.4,30.0,49.0,45.53,32.69
2016,7,5,17,45,0.0,41.5,2.2,29.5,41.5,38.54,26.97
2016,7,5,18,0,0.0,34.0,2.0,29.0,34.0,31.55,21.17
2016,7,5,18,15,0.0,27.5,1.9,28.5,27.5,25.51,16.06
2016,7,5,18,30,0.0,21.0,1.8,28.0,21.0,19.46,10.87
2016,7,5,18,45,0.0,15.0,1.7,27.5,15.0,13.89,6.02
2016,7,5,19,0,0.0,9.0,1.6,27.0,9.0,8.33,1.13
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.62,0.0
2016,7,5,19,30,0.0,1.0,1.8,26.0,1.0,0.95,0.0
2016,7,5,19,45,0.0,0.5,1.9,26.0,0.5,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,6,5,15,41.5,9.0,1.55,21.0,11.0,24.37,0.0
2016,7,6,5,30,83.0,18.0,1.7,21.0,22.0,71.16,0.0
2016,7,6,5,45,184.5,32.5,1.85,21.5,55.0,152.38,110.69
2016,7,6,6,0,286.0,47.0,2.0,22.0,88.0,229.98,179.84
2016,7,6,6,15,360.0,57.5,2.05,22.5,131.0,295.95,236.21
2016,7,6,6,30,434.0,68.0,2.1,23.0,174.0,372.76,299.28
2016,7,6,6,45,492.5,75.0,2.15,24.0,221.5,438.07,350.66
2016,7,6,7,0,551.0,82.0,2.2,25.0,269.0,507.03,402.7
2016,7,6,7,15,589.0,88.0,2.2,25.5,318.0,563.02,443.55
2016,7,6,7,30,627.0,94.0,2.2,26.0,367.0,620.37,483.1
2016,7,6,7,45,657.0,98.5,2.25,26.5,416.0,670.44,516.35
2016,7,6,8,0,687.0,103.0,2.3,27.0,465.0,720.65,548.94
2016,7,6,8,15,709.0,107.0,2.25,27.5,512.5,763.12,574.8
2016,7,6,8,30,731.0,111.0,2.2,28.0,560.0,800.9,596.93
2016,7,6,8,45,746.0,115.0,2.15,28.5,603.5,834.93,616.15
2016,7,6,9,0,761.0,119.0,2.1,29.0,647.0,867.15,633.88
2016,7,6,9,15,774.0,122.0,2.1,29.0,687.0,894.32,649.81
2016,7,6,9,30,787.0,125.0,2.1,29.0,727.0,919.24,664.28
2016,7,6,9,45,793.5,129.0,2.1,29.5,761.5,936.47,672.48
2016,7,6,10,0,800.0,133.0,2.1,30.0,796.0,950.99,679.04
2016,7,6,10,15,807.5,135.0,2.15,30.0,825.5,961.51,685.05
2016,7,6,10,30,815.0,137.0,2.2,30.0,855.0,960.52,683.91
2016,7,6,10,45,815.0,142.0,2.25,30.5,877.0,961.08,682.62
2016,7,6,11,0,815.0,147.0,2.3,31.0,899.0,967.23,684.94
2016,7,6,11,15,818.5,148.0,2.3,31.0,915.5,952.9,675.29
2016,7,6,11,30,822.0,149.0,2.3,31.0,932.0,944.28,669.55
2016,7,6,11,45,822.5,151.0,2.3,31.0,941.0,930.98,660.88
2016,7,6,12,0,823.0,153.0,2.3,31.0,950.0,915.05,650.65
2016,7,6,12,15,522.5,322.0,2.3,31.0,828.5,792.49,567.14
2016,7,6,12,30,222.0,491.0,2.3,31.0,707.0,661.09,471.8
2016,7,6,12,45,119.5,401.5,2.35,31.0,518.0,479.56,347.47
2016,7,6,13,0,17.0,312.0,2.4,31.0,329.0,304.04,221.48
2016,7,6,13,15,135.0,388.5,2.4,31.0,516.5,463.74,338.77
2016,7,6,13,30,253.0,465.0,2.4,31.0,704.0,607.39,438.73
2016,7,6,13,45,175.0,453.5,2.4,31.0,617.0,529.74,383.14
2016,7,6,14,0,97.0,442.0,2.4,31.0,530.0,459.55,333.32
2016,7,6,14,15,470.0,278.5,2.4,31.0,686.5,537.03,394.51
2016,7,6,14,30,843.0,115.0,2.4,31.0,843.0,597.53,439.29
2016,7,6,14,45,649.5,212.0,2.4,31.0,760.0,527.1,385.63
2016,7,6,15,0,456.0,309.0,2.4,31.0,677.0,478.13,348.21
2016,7,6,15,15,633.0,207.0,2.35,30.5,692.0,447.61,325.38
2016,7,6,15,30,810.0,105.0,2.3,30.0,707.0,410.94,295.0
2016,7,6,15,45,796.0,103.0,2.25,30.0,665.5,356.55,250.74
2016,7,6,16,0,782.0,101.0,2.2,30.0,624.0,308.77,210.69
2016,7,6,16,15,765.0,98.0,2.1,30.0,578.5,260.64,170.26
2016,7,6,16,30,748.0,95.0,2.0,30.0,533.0,214.18,131.81
2016,7,6,16,45,724.0,92.0,1.95,30.0,485.0,168.58,96.35
2016,7,6,17,0,700.0,89.0,1.9,30.0,437.0,125.7,67.08
2016,7,6,17,15,670.5,84.5,1.7,29.5,387.5,78.93,41.97
2016,7,6,17,30,641.0,80.0,1.5,29.0,338.0,50.86,37.28
2016,7,6,17,45,599.5,74.5,1.35,28.5,289.0,49.19,36.09
2016,7,6,18,0,558.0,69.0,1.2,28.0,240.0,47.39,34.7
2016,7,6,18,15,500.5,61.5,1.1,27.5,193.5,43.76,31.67
2016,7,6,18,30,443.0,54.0,1.0,27.0,147.0,39.92,28.29
2016,7,6,18,45,359.0,44.0,0.95,26.5,106.0,33.56,22.6
2016,7,6,19,0,275.0,34.0,0.9,26.0,65.0,26.84,16.27
2016,7,6,19,15,137.5,17.0,0.9,25.5,32.5,13.23,1.48
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,2.5,1.6,21.5,2.5,2.38,0.0
2016,7,7,5,30,0.0,5.0,1.7,22.0,5.0,4.62,0.0
2016,7,7,5,45,0.0,14.0,1.85,22.5,14.0,12.97,4.25
2016,7,7,6,0,0.0,23.0,2.0,23.0,23.0,21.33,11.64
2016,7,7,6,15,0.0,35.0,1.95,23.5,35.0,32.5,21.07
2016,7,7,6,30,0.0,47.0,1.9,24.0,47.0,43.68,30.41
2016,7,7,6,45,0.0,60.0,1.9,24.5,60.0,55.83,40.4
2016,7,7,7,0,0.0,73.0,1.9,25.0,73.0,68.55,50.65
2016,7,7,7,15,0.0,70.5,2.05,25.5,70.5,65.6,48.01
2016,7,7,7,30,0.0,68.0,2.2,26.0,68.0,63.27,45.87
2016,7,7,7,45,0.0,81.5,2.35,26.5,81.5,75.89,55.74
2016,7,7,8,0,0.0,95.0,2.5,27.0,95.0,88.89,65.76
2016,7,7,8,15,7.5,152.5,2.65,27.0,157.0,152.99,116.24
2016,7,7,8,30,15.0,210.0,2.8,27.0,219.0,218.71,166.81
2016,7,7,8,45,114.0,263.5,2.95,27.5,342.0,392.94,300.37
2016,7,7,9,0,213.0,317.0,3.1,28.0,465.0,545.95,412.17
2016,7,7,9,15,490.5,227.5,3.1,28.0,595.0,739.88,555.01
2016,7,7,9,30,768.0,138.0,3.1,28.0,725.0,915.0,673.63
2016,7,7,9,45,804.5,125.0,3.15,28.5,767.0,942.46,687.99
2016,7,7,10,0,841.0,112.0,3.2,29.0,809.0,959.8,696.89
2016,7,7,10,15,848.0,113.5,3.2,29.5,838.5,969.91,700.85
2016,7,7,10,30,855.0,115.0,3.2,30.0,868.0,977.13,703.09
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.5,979.35,702.23
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,978.59,699.63
2016,7,7,11,15,870.0,117.0,3.25,31.0,931.5,972.38,695.45
2016,7,7,11,30,873.0,118.0,3.3,31.0,948.0,963.19,689.5
2016,7,7,11,45,545.5,303.5,3.4,31.5,824.0,829.07,597.71
2016,7,7,12,0,218.0,489.0,3.5,32.0,700.0,677.64,485.93
2016,7,7,12,15,117.5,397.0,3.6,32.0,510.5,488.77,355.33
2016,7,7,12,30,17.0,305.0,3.7,32.0,321.0,300.43,219.06
2016,7,7,12,45,15.0,280.5,3.8,32.0,295.0,274.57,200.76
2016,7,7,13,0,13.0,256.0,3.9,32.0,269.0,249.05,182.19
2016,7,7,13,15,14.5,275.5,4.0,32.0,289.5,267.06,195.55
2016,7,7,13,30,16.0,295.0,4.1,32.0,310.0,284.65,208.5
2016,7,7,13,45,46.5,363.0,4.2,32.0,406.0,362.44,265.67
2016,7,7,14,0,77.0,431.0,4.3,32.0,502.0,436.7,319.15
2016,7,7,14,15,56.0,392.5,4.3,31.5,443.0,384.03,281.71
2016,7,7,14,30,35.0,354.0,4.3,31.0,384.0,333.82,245.96
2016,7,7,14,45,99.0,372.5,4.3,30.5,454.0,379.03,280.28
2016,7,7,15,0,163.0,391.0,4.3,30.0,524.0,410.19,303.42
2016,7,7,15,15,81.5,260.0,4.15,29.5,326.5,259.08,192.66
2016,7,7,15,30,0.0,129.0,4.0,29.0,129.0,119.39,87.65
2016,7,7,15,45,0.0,115.0,3.85,28.5,115.0,106.68,78.31
2016,7,7,16,0,0.0,101.0,3.7,28.0,101.0,93.98,68.76
2016,7,7,16,15,0.0,104.5,3.55,27.5,104.5,97.0,71.5
2016,7,7,16,30,0.0,108.0,3.4,27.0,108.0,99.89,74.15
2016,7,7,16,45,31.0,154.5,3.3,27.0,170.0,137.76,102.96
2016,7,7,17,0,62.0,201.0,3.2,27.0,232.0,169.44,127.05
2016,7,7,17,15,47.0,175.0,3.05,26.5,197.0,143.98,108.92
2016,7,7,17,30,32.0,149.0,2.9,26.0,162.0,121.68,97.35
2016,7,7,17,45,26.5,128.5,2.8,26.0,138.5,106.3,84.74
2016,7,7,18,0,21.0,108.0,2.7,26.0,115.0,94.34,74.8
2016,7,7,18,15,12.0,88.5,2.7,25.5,92.5,77.87,60.94
2016,7,7,18,30,3.0,69.0,2.7,25.0,70.0,61.29,46.68
2016,7,7,18,45,1.5,50.0,2.75,25.0,50.5,44.97,32.32
2016,7,7,19,0,0.0,31.0,2.8,25.0,31.0,28.48,17.63
2016,7,7,19,15,0.0,15.5,2.85,24.5,15.5,14.38,1.89
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,50.5,8.5,1.55,20.0,11.0,27.21,0.0
2016,7,8,5,30,101.0,17.0,1.7,20.0,22.0,76.49,0.0
2016,7,8,5,45,201.0,30.5,1.85,20.5,54.5,157.08,113.27
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,233.09,182.68
2016,7,8,6,15,376.5,54.0,2.1,21.5,129.5,303.5,242.96
2016,7,8,6,30,452.0,64.0,2.2,22.0,172.0,378.26,304.94
2016,7,8,6,45,502.0,72.0,2.3,22.5,219.0,439.74,354.41
2016,7,8,7,0,552.0,80.0,2.4,23.0,266.0,504.28,404.4
2016,7,8,7,15,591.0,86.0,2.6,23.5,315.5,561.01,447.08
2016,7,8,7,30,630.0,92.0,2.8,24.0,365.0,619.19,488.62
2016,7,8,7,45,655.5,98.5,3.0,25.0,413.5,668.22,521.35
2016,7,8,8,0,681.0,105.0,3.2,26.0,462.0,717.11,553.21
2016,7,8,8,15,703.5,109.0,3.2,26.5,509.5,759.87,580.26
2016,7,8,8,30,726.0,113.0,3.2,27.0,557.0,797.8,603.48
2016,7,8,8,45,739.0,119.0,3.25,28.0,601.0,832.22,622.98
2016,7,8,9,0,752.0,125.0,3.3,29.0,645.0,864.72,640.9
2016,7,8,9,15,765.5,128.0,3.25,29.0,685.5,892.24,657.26
2016,7,8,9,30,779.0,131.0,3.2,29.0,726.0,917.53,672.09
2016,7,8,9,45,791.0,132.0,3.2,29.5,761.5,936.73,681.86
2016,7,8,10,0,803.0,133.0,3.2,30.0,797.0,953.37,690.0
2016,7,8,10,15,810.5,135.0,3.2,30.0,827.0,963.96,695.68
2016,7,8,10,30,818.0,137.0,3.2,30.0,857.0,963.02,694.05
2016,7,8,10,45,820.0,141.0,3.2,30.5,879.5,964.6,692.88
2016,7,8,11,0,822.0,145.0,3.2,31.0,902.0,963.22,689.91
2016,7,8,11,15,825.5,146.0,3.2,31.0,918.5,957.44,685.64
2016,7,8,11,30,829.0,147.0,3.2,31.0,935.0,948.81,679.69
2016,7,8,11,45,827.5,150.0,3.25,31.0,943.5,934.51,670.53
2016,7,8,12,0,826.0,153.0,3.3,31.0,952.0,917.59,659.77
2016,7,8,12,15,826.0,153.0,3.3,31.0,954.0,896.84,646.25
2016,7,8,12,30,826.0,153.0,3.3,31.0,956.0,873.78,631.28
2016,7,8,12,45,523.0,319.0,3.3,31.0,827.0,750.74,544.85
2016,7,8,13,0,220.0,485.0,3.3,31.0,698.0,629.28,454.31
2016,7,8,13,15,499.5,331.0,3.25,31.0,804.5,698.22,509.38
2016,7,8,13,30,779.0,177.0,3.2,31.0,911.0,747.91,548.58
2016,7,8,13,45,772.0,176.5,3.15,31.0,891.5,709.99,521.33
2016,7,8,14,0,765.0,176.0,3.1,31.0,872.0,671.09,493.55
2016,7,8,14,15,757.5,174.0,3.0,31.0,846.5,629.77,463.47
2016,7,8,14,30,750.0,172.0,2.9,31.0,821.0,587.87,432.42
2016,7,8,14,45,479.5,280.0,2.85,31.0,689.0,492.78,361.38
2016,7,8,15,0,209.0,388.0,2.8,31.0,557.0,430.54,314.6
2016,7,8,15,15,463.5,271.0,2.65,31.0,622.0,424.83,309.61
2016,7,8,15,30,718.0,154.0,2.5,31.0,687.0,403.86,289.87
2016,7,8,15,45,710.5,146.0,2.4,31.0,647.0,356.41,251.1
2016,7,8,16,0,703.0,138.0,2.3,31.0,607.0,309.48,212.22
2016,7,8,16,15,683.0,134.0,2.15,30.5,562.0,263.28,174.4
2016,7,8,16,30,663.0,130.0,2.0,30.0,517.0,219.15,138.73
2016,7,8,16,45,641.5,123.0,1.95,30.0,470.5,174.7,104.44
2016,7,8,17,0,620.0,116.0,1.9,30.0,424.0,132.77,75.74
2016,7,8,17,15,586.5,109.5,1.75,29.5,375.0,93.39,55.73
2016,7,8,17,30,553.0,103.0,1.6,29.0,326.0,68.09,51.68
2016,7,8,17,45,508.5,95.0,1.5,28.5,278.0,65.27,49.6
2016,7,8,18,0,464.0,87.0,1.4,28.0,230.0,62.0,47.02
2016,7,8,18,15,404.0,77.0,1.4,27.5,184.5,56.15,42.13
2016,7,8,18,30,344.0,67.0,1.4,27.0,139.0,50.01,36.78
2016,7,8,18,45,265.5,53.0,1.45,26.5,99.5,40.36,28.26
2016,7,8,19,0,187.0,39.0,1.5,26.0,60.0,30.29,19.0
2016,7,8,19,15,93.5,19.5,1.5,25.5,30.0,15.24,2.03
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,10.0,1.75,20.0,10.0,9.53,0.0
2016,7,9,5,30,0.0,20.0,1.9,20.0,20.0,21.54,0.0
2016,7,9,5,45,145.5,32.5,2.05,20.5,53.0,134.31,95.62
2016,7,9,6,0,291.0,45.0,2.2,21.0,86.0,229.22,179.55
2016,7,9,6,15,366.5,56.0,2.25,21.5,129.0,296.72,237.6
2016,7,9,6,30,442.0,67.0,2.3,22.0,172.0,375.07,302.4
2016,7,9,6,45,450.5,80.5,2.35,22.5,210.0,410.9,331.56
2016,7,9,7,0,459.0,94.0,2.4,23.0,248.0,450.55,362.23
2016,7,9,7,15,334.0,133.5,2.45,23.5,255.5,410.44,328.29
2016,7,9,7,30,209.0,173.0,2.5,24.0,263.0,359.93,285.64
2016,7,9,7,45,252.5,191.0,2.55,24.5,313.5,433.42,341.24
2016,7,9,8,0,296.0,209.0,2.6,25.0,364.0,496.31,387.11
2016,7,9,8,15,293.0,233.0,2.6,25.5,399.0,527.69,407.55
2016,7,9,8,30,290.0,257.0,2.6,26.0,434.0,557.63,426.72
2016,7,9,8,45,372.5,253.5,2.65,27.0,499.0,632.69,479.56
2016,7,9,9,0,455.0,250.0,2.7,28.0,564.0,725.22,542.24
2016,7,9,9,15,629.5,183.0,2.75,28.0,646.5,828.91,615.28
2016,7,9,9,30,804.0,116.0,2.8,28.0,729.0,924.38,677.06
2016,7,9,9,45,594.0,233.0,2.85,28.5,698.0,858.48,629.53
2016,7,9,10,0,384.0,350.0,2.9,29.0,667.0,760.73,556.02
2016,7,9,10,15,332.5,384.0,2.95,29.0,666.0,743.61,542.66
2016,7,9,10,30,281.0,418.0,3.0,29.0,665.0,724.07,527.13
2016,7,9,10,45,338.0,406.5,3.05,29.5,712.0,762.69,553.51
2016,7,9,11,0,395.0,395.0,3.1,30.0,759.0,799.88,578.2
2016,7,9,11,15,393.0,404.5,3.1,30.0,772.0,798.81,576.49
2016,7,9,11,30,391.0,414.0,3.1,30.0,785.0,796.04,573.98
2016,7,9,11,45,386.0,421.0,3.15,30.0,791.0,786.29,567.15
2016,7,9,12,0,381.0,428.0,3.2,30.0,797.0,775.09,559.44
2016,7,9,12,15,369.5,435.0,3.2,30.0,794.0,756.68,546.57
2016,7,9,12,30,358.0,442.0,3.2,30.0,791.0,737.42,533.16
2016,7,9,12,45,385.0,429.0,3.2,30.0,802.0,732.07,530.24
2016,7,9,13,0,412.0,416.0,3.2,30.0,813.0,723.97,525.31
2016,7,9,13,15,426.5,407.5,3.2,30.0,814.0,707.47,514.32
2016,7,9,13,30,441.0,399.0,3.2,30.0,815.0,689.35,502.12
2016,7,9,13,45,443.0,386.5,3.2,30.0,797.0,657.26,480.07
2016,7,9,14,0,445.0,374.0,3.2,30.0,779.0,624.53,457.34
2016,7,9,14,15,633.0,257.0,3.15,30.0,814.0,619.26,456.46
2016,7,9,14,30,821.0,140.0,3.1,30.0,849.0,602.05,445.56
2016,7,9,14,45,821.0,133.0,3.1,30.5,819.0,556.49,410.32
2016,7,9,15,0,821.0,126.0,3.1,31.0,789.0,509.92,373.7
2016,7,9,15,15,810.5,123.5,3.05,31.0,751.5,461.54,335.52
2016,7,9,15,30,800.0,121.0,3.0,31.0,714.0,413.44,296.62
2016,7,9,15,45,661.5,167.0,2.95,31.0,638.0,355.85,252.04
2016,7,9,16,0,523.0,213.0,2.9,31.0,562.0,316.8,222.39
2016,7,9,16,15,635.0,158.5,2.8,30.5,551.0,270.54,181.7
2016,7,9,16,30,747.0,104.0,2.7,30.0,540.0,219.84,136.31
2016,7,9,16,45,725.5,99.0,2.65,30.0,491.5,172.96,99.83
2016,7,9,17,0,704.0,94.0,2.6,30.0,443.0,123.1,65.21
2016,7,9,17,15,673.5,89.5,2.35,29.5,393.0,81.06,44.33
2016,7,9,17,30,643.0,85.0,2.1,29.0,343.0,54.63,40.45
2016,7,9,17,45,602.0,78.5,1.85,28.5,293.5,52.37,38.77
2016,7,9,18,0,561.0,72.0,1.6,28.0,244.0,49.92,36.84
2016,7,9,18,15,502.5,64.0,1.5,27.0,196.5,45.99,33.62
2016,7,9,18,30,444.0,56.0,1.4,26.0,149.0,41.82,30.01
2016,7,9,18,45,359.5,45.5,1.35,25.0,107.0,35.07,24.0
2016,7,9,19,0,275.0,35.0,1.3,24.0,65.0,27.94,17.25
2016,7,9,19,15,137.5,17.5,1.35,23.5,32.5,13.66,0.99
2016,7,9,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.0,1.2,19.5,9.0,8.58,0.0
2016,7,10,5,30,0.0,18.0,1.4,20.0,18.0,18.6,0.0
2016,7,10,5,45,117.0,33.0,1.65,20.5,49.5,111.68,78.05
2016,7,10,6,0,234.0,48.0,1.9,21.0,81.0,203.95,159.11
2016,7,10,6,15,299.0,62.0,1.9,21.5,122.0,266.67,212.93
2016,7,10,6,30,364.0,76.0,1.9,22.0,163.0,335.14,269.76
2016,7,10,6,45,430.5,81.5,1.9,22.5,208.0,398.79,321.16
2016,7,10,7,0,497.0,87.0,1.9,23.0,253.0,473.41,378.89
2016,7,10,7,15,557.5,94.5,1.95,23.5,310.5,545.66,432.8
2016,7,10,7,30,618.0,102.0,2.0,24.0,368.0,621.03,486.71
2016,7,10,7,45,648.5,107.5,2.05,25.0,418.0,672.51,519.98
2016,7,10,8,0,679.0,113.0,2.1,26.0,468.0,724.15,552.53
2016,7,10,8,15,702.0,118.0,2.05,26.0,516.0,768.54,580.73
2016,7,10,8,30,725.0,123.0,2.0,26.0,564.0,812.03,607.82
2016,7,10,8,45,743.0,126.5,2.0,26.5,609.5,843.43,625.57
2016,7,10,9,0,761.0,130.0,2.0,27.0,655.0,877.91,645.23
2016,7,10,9,15,774.5,133.5,1.95,27.0,696.0,906.18,661.35
2016,7,10,9,30,788.0,137.0,1.9,27.0,737.0,932.17,675.91
2016,7,10,9,45,798.0,139.5,1.9,27.5,773.0,951.18,685.17
2016,7,10,10,0,808.0,142.0,1.9,28.0,809.0,967.53,692.8
2016,7,10,10,15,816.0,144.5,1.85,28.0,839.0,979.12,698.28
2016,7,10,10,30,824.0,147.0,1.8,28.0,869.0,987.82,702.04
2016,7,10,10,45,664.0,258.0,1.75,28.5,851.0,945.2,672.08
2016,7,10,11,0,504.0,369.0,1.7,29.0,833.0,889.57,629.31
2016,7,10,11,15,479.5,386.5,1.7,29.0,835.0,872.73,617.81
2016,7,10,11,30,455.0,404.0,1.7,29.0,837.0,854.02,604.76
2016,7,10,11,45,444.0,411.0,1.7,29.5,837.0,836.52,591.85
2016,7,10,12,0,433.0,418.0,1.7,30.0,837.0,817.52,578.03
2016,7,10,12,15,433.0,420.0,1.65,30.0,839.5,802.61,567.87
2016,7,10,12,30,433.0,422.0,1.6,30.0,842.0,786.25,556.76
2016,7,10,12,45,451.5,418.0,1.6,30.5,854.0,779.06,551.33
2016,7,10,13,0,470.0,414.0,1.6,31.0,866.0,769.8,544.44
2016,7,10,13,15,437.5,408.5,1.55,31.0,825.5,716.92,509.12
2016,7,10,13,30,405.0,403.0,1.5,31.0,785.0,665.58,474.77
2016,7,10,13,45,413.5,390.0,1.5,31.0,773.0,639.02,457.51
2016,7,10,14,0,422.0,377.0,1.5,31.0,761.0,611.4,439.03
2016,7,10,14,15,467.0,352.0,1.45,31.0,765.5,595.83,428.53
2016,7,10,14,30,512.0,327.0,1.4,31.0,770.0,576.15,414.64
2016,7,10,14,45,530.5,303.0,1.35,31.0,746.0,538.66,387.92
2016,7,10,15,0,549.0,279.0,1.3,31.0,722.0,499.24,359.23
2016,7,10,15,15,533.0,265.5,1.25,30.5,678.5,450.9,324.21
2016,7,10,15,30,517.0,252.0,1.2,30.0,635.0,403.9,289.38
2016,7,10,15,45,638.5,184.0,1.15,30.0,628.5,361.22,254.19
2016,7,10,16,0,760.0,116.0,1.1,30.0,622.0,312.73,212.19
2016,7,10,16,15,741.0,112.5,1.0,30.0,576.0,264.68,172.57
2016,7,10,16,30,722.0,109.0,0.9,30.0,530.0,218.56,135.1
2016,7,10,16,45,694.5,105.5,0.85,30.0,481.0,167.67,96.39
2016,7,10,17,0,667.0,102.0,0.8,30.0,432.0,125.14,67.98
2016,7,10,17,15,635.0,96.5,0.7,29.5,382.5,84.15,47.79
2016,7,10,17,30,603.0,91.0,0.6,29.0,333.0,59.04,44.1
2016,7,10,17,45,557.0,84.5,0.55,29.0,283.5,56.99,42.55
2016,7,10,18,0,511.0,78.0,0.5,29.0,234.0,54.78,40.75
2016,7,10,18,15,451.0,69.5,0.4,28.5,188.0,50.66,37.32
2016,7,10,18,30,391.0,61.0,0.3,28.0,142.0,45.51,32.84
2016,7,10,18,45,305.5,49.0,0.25,28.0,101.5,37.3,25.52
2016,7,10,19,0,220.0,37.0,0.2,28.0,61.0,28.74,17.54
2016,7,10,19,15,110.0,18.5,0.3,27.0,30.5,14.46,0.91
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,11,5,15,26.5,7.5,1.25,19.5,8.5,17.08,0.0
2016,7,11,5,30,53.0,15.0,1.4,20.0,17.0,36.56,0.0
2016,7,11,5,45,145.0,31.0,1.55,20.5,48.5,132.01,92.09
2016,7,11,6,0,237.0,47.0,1.7,21.0,80.0,204.0,158.8
2016,7,11,6,15,311.5,59.5,1.65,21.0,121.5,270.09,215.8
2016,7,11,6,30,386.0,72.0,1.6,21.0,163.0,342.93,276.59
2016,7,11,6,45,443.5,81.5,1.6,21.5,210.0,406.87,327.94
2016,7,11,7,0,501.0,91.0,1.6,22.0,257.0,480.23,384.33
2016,7,11,7,15,541.5,98.0,1.6,23.0,306.0,537.52,425.68
2016,7,11,7,30,582.0,105.0,1.6,24.0,355.0,596.37,466.59
2016,7,11,7,45,613.5,111.0,1.65,25.0,404.0,648.05,500.26
2016,7,11,8,0,645.0,117.0,1.7,26.0,453.0,700.02,533.12
2016,7,11,8,15,668.5,121.5,1.65,26.5,500.0,743.26,559.33
2016,7,11,8,30,692.0,126.0,1.6,27.0,547.0,785.71,584.42
2016,7,11,8,45,710.0,130.5,1.6,27.5,591.5,822.08,605.4
2016,7,11,9,0,728.0,135.0,1.6,28.0,636.0,856.88,625.08
2016,7,11,9,15,742.5,138.5,1.55,28.0,676.5,880.79,638.15
2016,7,11,9,30,757.0,142.0,1.5,28.0,717.0,907.28,652.89
2016,7,11,9,45,636.5,221.0,1.45,28.5,721.0,886.97,636.42
2016,7,11,10,0,516.0,300.0,1.4,29.0,725.0,849.73,606.05
2016,7,11,10,15,476.5,326.5,1.3,29.0,731.0,836.76,594.74
2016,7,11,10,30,437.0,353.0,1.2,29.0,737.0,820.99,581.48
2016,7,11,10,45,377.0,392.5,1.2,29.5,730.0,786.56,555.98
2016,7,11,11,0,317.0,432.0,1.2,30.0,723.0,760.98,536.16
2016,7,11,11,15,564.5,295.5,1.15,30.0,826.0,865.65,609.55
2016,7,11,11,30,812.0,159.0,1.1,30.0,929.0,951.54,663.03
2016,7,11,11,45,599.0,292.0,1.1,30.5,863.5,868.07,606.7
2016,7,11,12,0,386.0,425.0,1.1,31.0,798.0,776.7,542.21
2016,7,11,12,15,327.0,452.0,1.05,31.0,768.5,734.19,513.62
2016,7,11,12,30,268.0,479.0,1.0,31.0,739.0,692.45,484.87
2016,7,11,12,45,150.0,435.5,1.0,31.0,581.5,536.81,380.91
2016,7,11,13,0,32.0,392.0,1.0,31.0,424.0,390.09,279.23
2016,7,11,13,15,63.5,426.0,0.95,31.0,487.0,441.35,316.09
2016,7,11,13,30,95.0,460.0,0.9,31.0,550.0,489.15,348.56
2016,7,11,13,45,273.0,415.5,0.9,31.0,665.5,563.42,401.99
2016,7,11,14,0,451.0,371.0,0.9,31.0,781.0,625.74,445.2
2016,7,11,14,15,329.0,396.5,0.85,30.5,691.0,549.66,392.14
2016,7,11,14,30,207.0,422.0,0.8,30.0,601.0,484.98,347.46
2016,7,11,14,45,462.5,299.0,0.8,30.0,678.0,498.37,359.24
2016,7,11,15,0,718.0,176.0,0.8,30.0,755.0,496.14,356.99
2016,7,11,15,15,407.0,258.5,0.8,30.0,583.5,389.0,280.26
2016,7,11,15,30,96.0,341.0,0.8,30.0,412.0,327.23,237.81
2016,7,11,15,45,317.5,274.0,0.8,30.0,489.0,329.01,235.72
2016,7,11,16,0,539.0,207.0,0.8,30.0,566.0,316.08,219.25
2016,7,11,16,15,276.0,202.0,0.8,29.5,385.5,225.76,158.58
2016,7,11,16,30,13.0,197.0,0.8,29.0,205.0,177.09,131.67
2016,7,11,16,45,170.0,192.5,0.8,29.0,277.5,177.82,126.31
2016,7,11,17,0,327.0,188.0,0.8,29.0,350.0,167.69,113.92
2016,7,11,17,15,192.0,172.0,0.8,28.5,264.5,139.45,100.94
2016,7,11,17,30,57.0,156.0,0.8,28.0,179.0,126.13,99.81
2016,7,11,17,45,48.0,135.0,0.8,28.0,152.5,110.49,87.22
2016,7,11,18,0,39.0,114.0,0.8,28.0,126.0,94.52,74.12
2016,7,11,18,15,28.0,92.5,0.75,27.5,100.5,77.88,60.31
2016,7,11,18,30,17.0,71.0,0.7,27.0,75.0,60.9,45.87
2016,7,11,18,45,8.5,51.0,0.65,26.5,53.0,45.64,32.62
2016,7,11,19,0,0.0,31.0,0.6,26.0,31.0,28.39,17.37
2016,7,11,19,15,0.0,15.5,0.6,25.5,15.5,14.38,0.47
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
