Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,5.0,0.55,21.5,5.0,4.77,0.0
2016,7,12,5,30,0.0,10.0,0.6,22.0,10.0,9.53,0.0
2016,7,12,5,45,20.5,28.0,0.65,22.5,31.0,41.91,25.11
2016,7,12,6,0,41.0,46.0,0.7,23.0,52.0,74.12,54.18
2016,7,12,6,15,64.0,67.0,0.75,23.5,80.0,121.3,93.58
2016,7,12,6,30,87.0,88.0,0.8,24.0,108.0,161.54,126.92
2016,7,12,6,45,108.0,108.5,0.85,24.5,140.0,201.08,158.93
2016,7,12,7,0,129.0,129.0,0.9,25.0,172.0,241.88,191.04
2016,7,12,7,15,352.0,117.5,0.95,25.5,261.5,416.71,328.04
2016,7,12,7,30,575.0,106.0,1.0,26.0,351.0,591.64,456.57
2016,7,12,7,45,609.0,110.5,1.1,26.5,400.0,643.33,489.91
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,695.46,523.8
2016,7,12,8,15,667.0,120.0,1.2,27.0,496.5,739.68,551.66
2016,7,12,8,30,691.0,125.0,1.2,27.0,544.0,783.16,578.61
2016,7,12,8,45,713.0,127.0,1.3,27.5,589.0,820.2,600.94
2016,7,12,9,0,735.0,129.0,1.4,28.0,634.0,851.56,619.39
2016,7,12,9,15,547.0,226.0,1.4,28.5,615.0,790.89,575.22
2016,7,12,9,30,359.0,323.0,1.4,29.0,596.0,707.17,512.58
2016,7,12,9,45,585.0,224.5,1.45,29.5,694.5,839.98,605.29
2016,7,12,10,0,811.0,126.0,1.5,30.0,793.0,943.52,668.59
2016,7,12,10,15,490.0,279.5,1.5,30.0,687.0,800.54,571.99
2016,7,12,10,30,169.0,433.0,1.5,30.0,581.0,616.84,441.46
2016,7,12,10,45,504.5,282.0,1.5,30.0,741.5,808.81,579.48
2016,7,12,11,0,840.0,131.0,1.5,30.0,902.0,965.88,679.45
2016,7,12,11,15,844.0,132.0,1.55,30.0,919.5,960.72,674.56
2016,7,12,11,30,848.0,133.0,1.6,30.0,937.0,952.63,669.82
2016,7,12,11,45,554.5,305.0,1.65,30.5,833.0,838.46,593.76
2016,7,12,12,0,261.0,477.0,1.7,31.0,729.0,710.81,502.14
2016,7,12,12,15,558.5,305.0,1.7,31.0,846.0,807.03,574.71
2016,7,12,12,30,856.0,133.0,1.7,31.0,963.0,881.32,624.59
2016,7,12,12,45,532.0,309.0,1.75,31.0,824.5,748.74,534.66
2016,7,12,13,0,208.0,485.0,1.8,31.0,686.0,619.26,441.14
2016,7,12,13,15,531.5,306.0,1.8,31.0,808.5,700.74,505.01
2016,7,12,13,30,855.0,127.0,1.8,31.0,931.0,759.13,548.37
2016,7,12,13,45,852.0,125.0,1.85,31.0,912.0,721.25,523.54
2016,7,12,14,0,849.0,123.0,1.9,31.0,893.0,681.82,496.62
2016,7,12,14,15,564.5,265.0,1.9,31.0,771.0,582.02,423.27
2016,7,12,14,30,280.0,407.0,1.9,31.0,649.0,509.65,368.86
2016,7,12,14,45,548.5,262.5,1.95,31.0,713.0,514.8,375.06
2016,7,12,15,0,817.0,118.0,2.0,31.0,777.0,504.27,366.96
2016,7,12,15,15,806.0,116.0,2.0,31.0,739.5,451.84,326.32
2016,7,12,15,30,795.0,114.0,2.0,31.0,702.0,404.13,288.16
2016,7,12,15,45,481.0,209.0,2.05,31.0,559.0,327.82,233.43
2016,7,12,16,0,167.0,304.0,2.1,31.0,416.0,294.38,213.81
2016,7,12,16,15,194.0,278.5,2.05,30.5,398.5,269.46,194.41
2016,7,12,16,30,221.0,253.0,2.0,30.0,381.0,242.1,172.82
2016,7,12,16,45,127.5,220.0,2.0,30.0,292.5,190.76,137.92
2016,7,12,17,0,34.0,187.0,2.0,30.0,204.0,156.99,116.63
2016,7,12,17,15,30.5,166.5,1.85,29.5,180.5,137.24,102.61
2016,7,12,17,30,27.0,146.0,1.7,29.0,157.0,119.57,94.28
2016,7,12,17,45,21.0,126.0,1.6,28.5,133.5,109.4,86.33
2016,7,12,18,0,15.0,106.0,1.5,28.0,110.0,92.68,72.7
2016,7,12,18,15,7.5,86.0,1.3,27.5,88.0,75.82,58.63
2016,7,12,18,30,0.0,66.0,1.1,27.0,66.0,58.83,44.14
2016,7,12,18,45,0.0,47.0,0.95,26.5,47.0,42.47,29.96
2016,7,12,19,0,0.0,28.0,0.8,26.0,28.0,25.9,15.31
2016,7,12,19,15,0.0,14.0,0.8,25.5,14.0,12.99,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,20.5,7.0,6.67,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,13.34,0.0
2016,7,13,5,45,91.5,32.0,1.1,21.5,44.0,98.7,65.73
2016,7,13,6,0,183.0,50.0,1.3,22.0,74.0,170.74,131.44
2016,7,13,6,15,260.0,64.0,1.35,22.5,115.0,246.92,195.44
2016,7,13,6,30,337.0,78.0,1.4,23.0,156.0,320.51,256.0
2016,7,13,6,45,397.5,88.5,1.45,23.5,203.0,385.32,307.84
2016,7,13,7,0,458.0,99.0,1.5,24.0,250.0,454.63,361.24
2016,7,13,7,15,501.5,107.5,1.75,25.0,298.5,513.02,404.52
2016,7,13,7,30,545.0,116.0,2.0,26.0,347.0,579.56,452.25
2016,7,13,7,45,582.0,121.0,2.3,27.0,397.0,633.42,489.72
2016,7,13,8,0,619.0,126.0,2.6,28.0,447.0,687.9,525.98
2016,7,13,8,15,644.5,131.0,2.65,28.5,494.5,732.77,554.53
2016,7,13,8,30,670.0,136.0,2.7,29.0,542.0,776.98,582.16
2016,7,13,8,45,693.5,138.5,2.75,29.5,587.5,815.52,605.48
2016,7,13,9,0,717.0,141.0,2.8,30.0,633.0,852.76,627.65
2016,7,13,9,15,513.5,239.0,2.75,30.5,602.5,773.17,568.45
2016,7,13,9,30,310.0,337.0,2.7,31.0,572.0,675.27,493.9
2016,7,13,9,45,397.0,322.0,2.65,31.5,638.5,743.31,540.75
2016,7,13,10,0,484.0,307.0,2.6,32.0,705.0,825.17,594.01
2016,7,13,10,15,639.5,231.0,2.55,32.0,778.0,901.23,646.12
2016,7,13,10,30,795.0,155.0,2.5,32.0,851.0,966.58,685.87
2016,7,13,10,45,804.0,155.0,2.5,32.5,875.5,970.67,685.65
2016,7,13,11,0,813.0,155.0,2.5,33.0,900.0,971.83,684.26
2016,7,13,11,15,817.0,156.0,2.45,33.0,917.5,966.18,679.69
2016,7,13,11,30,821.0,157.0,2.4,33.0,935.0,957.6,673.46
2016,7,13,11,45,825.0,157.0,2.4,33.0,945.5,945.13,665.37
2016,7,13,12,0,829.0,157.0,2.4,33.0,956.0,929.86,655.64
2016,7,13,12,15,829.5,157.0,2.35,33.0,958.5,908.7,641.84
2016,7,13,12,30,830.0,157.0,2.3,33.0,961.0,885.09,626.58
2016,7,13,12,45,607.5,289.5,2.3,33.5,877.0,793.12,563.56
2016,7,13,13,0,385.0,422.0,2.3,34.0,793.0,707.36,500.7
2016,7,13,13,15,325.5,441.0,2.25,34.0,751.5,658.52,467.23
2016,7,13,13,30,266.0,460.0,2.2,34.0,710.0,612.48,435.13
2016,7,13,13,45,546.5,301.0,2.2,34.0,800.5,657.41,471.69
2016,7,13,14,0,827.0,142.0,2.2,34.0,891.0,682.55,492.74
2016,7,13,14,15,489.5,283.0,2.15,34.0,723.0,551.83,397.79
2016,7,13,14,30,152.0,424.0,2.1,34.0,555.0,454.09,325.57
2016,7,13,14,45,212.0,399.5,2.1,34.0,574.5,455.08,327.11
2016,7,13,15,0,272.0,375.0,2.1,34.0,594.0,443.84,319.02
2016,7,13,15,15,284.0,352.0,2.05,33.5,571.0,413.3,297.3
2016,7,13,15,30,296.0,329.0,2.0,33.0,548.0,381.77,274.35
2016,7,13,15,45,517.0,226.5,1.95,33.0,581.0,353.28,249.03
2016,7,13,16,0,738.0,124.0,1.9,33.0,614.0,310.96,209.94
2016,7,13,16,15,718.5,120.0,1.85,33.0,568.5,258.1,167.11
2016,7,13,16,30,699.0,116.0,1.8,33.0,523.0,212.17,130.11
2016,7,13,16,45,672.0,111.5,1.75,33.0,474.0,166.97,96.01
2016,7,13,17,0,645.0,107.0,1.7,33.0,425.0,124.83,68.28
2016,7,13,17,15,611.5,101.5,1.55,32.5,376.0,84.89,49.33
2016,7,13,17,30,578.0,96.0,1.4,32.0,327.0,62.98,46.8
2016,7,13,17,45,531.0,89.0,1.25,31.5,277.5,60.73,45.19
2016,7,13,18,0,484.0,82.0,1.1,31.0,228.0,58.3,43.32
2016,7,13,18,15,421.0,72.5,1.0,30.0,182.0,52.95,38.97
2016,7,13,18,30,358.0,63.0,0.9,29.0,136.0,47.09,33.97
2016,7,13,18,45,269.0,50.5,0.85,28.5,96.5,38.52,26.41
2016,7,13,19,0,180.0,38.0,0.8,28.0,57.0,29.6,18.05
2016,7,13,19,15,90.0,19.0,0.8,27.5,28.5,14.9,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,26.5,7.0,1.05,21.5,8.0,6.67,0.0
2016,7,14,5,30,53.0,14.0,1.2,22.0,16.0,35.39,0.0
2016,7,14,5,45,160.0,28.5,1.4,22.5,47.0,134.05,89.14
2016,7,14,6,0,267.0,43.0,1.6,23.0,78.0,213.32,164.16
2016,7,14,6,15,348.5,53.5,1.5,23.5,120.5,281.75,222.47
2016,7,14,6,30,430.0,64.0,1.4,24.0,163.0,361.88,287.68
2016,7,14,6,45,487.5,72.0,1.3,24.5,211.0,427.18,338.9
2016,7,14,7,0,545.0,80.0,1.2,25.0,259.0,496.19,390.53
2016,7,14,7,15,585.5,86.0,1.35,26.0,308.5,553.71,432.0
2016,7,14,7,30,626.0,92.0,1.5,27.0,358.0,612.82,472.41
2016,7,14,7,45,657.0,97.0,1.65,28.0,407.5,664.33,505.89
2016,7,14,8,0,688.0,102.0,1.8,29.0,457.0,716.07,538.69
2016,7,14,8,15,711.0,106.0,1.85,29.5,505.0,759.58,565.44
2016,7,14,8,30,734.0,110.0,1.9,30.0,553.0,798.42,588.64
2016,7,14,8,45,752.5,112.5,1.95,30.5,598.0,834.19,609.52
2016,7,14,9,0,771.0,115.0,2.0,31.0,643.0,868.31,629.07
2016,7,14,9,15,784.5,118.0,1.95,31.5,684.0,896.36,643.56
2016,7,14,9,30,798.0,121.0,1.9,32.0,725.0,922.14,656.46
2016,7,14,9,45,808.0,123.5,1.9,32.5,761.5,941.49,665.76
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,949.6,668.09
2016,7,14,10,15,826.0,128.0,1.9,33.0,828.5,961.07,674.11
2016,7,14,10,30,834.0,130.0,1.9,33.0,859.0,969.68,678.41
2016,7,14,10,45,840.5,130.5,1.95,33.5,883.0,972.34,678.35
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,972.05,676.63
2016,7,14,11,15,851.0,132.0,2.05,34.0,924.5,966.85,673.4
2016,7,14,11,30,855.0,133.0,2.1,34.0,942.0,958.68,668.49
2016,7,14,11,45,857.5,133.5,2.15,34.0,952.0,945.7,660.67
2016,7,14,12,0,860.0,134.0,2.2,34.0,962.0,929.92,651.21
2016,7,14,12,15,860.5,134.0,2.25,34.0,965.0,909.17,638.67
2016,7,14,12,30,861.0,134.0,2.3,34.0,968.0,885.94,624.57
2016,7,14,12,45,856.0,136.5,2.35,34.5,962.0,857.9,606.14
2016,7,14,13,0,851.0,139.0,2.4,35.0,956.0,827.87,586.42
2016,7,14,13,15,848.5,138.0,2.45,35.0,944.0,794.92,565.94
2016,7,14,13,30,846.0,137.0,2.5,35.0,932.0,760.14,544.1
2016,7,14,13,45,840.0,137.0,2.55,35.0,912.5,722.02,519.5
2016,7,14,14,0,834.0,137.0,2.6,35.0,893.0,682.58,492.4
2016,7,14,14,15,827.5,135.5,2.6,35.0,867.0,640.43,462.66
2016,7,14,14,30,821.0,134.0,2.6,35.0,841.0,597.36,431.61
2016,7,14,14,45,811.0,132.5,2.65,35.0,808.5,548.25,395.84
2016,7,14,15,0,801.0,131.0,2.7,35.0,776.0,501.66,360.83
2016,7,14,15,15,789.5,128.5,2.65,34.5,738.5,453.63,324.3
2016,7,14,15,30,778.0,126.0,2.6,34.0,701.0,405.99,287.03
2016,7,14,15,45,506.5,211.5,2.6,34.0,577.0,337.53,237.69
2016,7,14,16,0,235.0,297.0,2.6,34.0,453.0,308.63,220.29
2016,7,14,16,15,292.5,262.5,2.55,33.5,442.5,273.15,191.9
2016,7,14,16,30,350.0,228.0,2.5,33.0,432.0,240.01,164.51
2016,7,14,16,45,273.0,217.0,2.5,33.0,367.5,199.82,137.36
2016,7,14,17,0,196.0,206.0,2.5,33.0,303.0,175.34,123.47
2016,7,14,17,15,188.0,183.5,2.25,32.0,268.0,145.57,105.08
2016,7,14,17,30,180.0,161.0,2.0,31.0,233.0,122.88,96.26
2016,7,14,17,45,167.5,138.5,1.75,30.5,198.0,107.58,84.14
2016,7,14,18,0,155.0,116.0,1.5,30.0,163.0,91.76,71.32
2016,7,14,18,15,134.0,95.5,1.4,29.0,130.0,76.75,59.02
2016,7,14,18,30,113.0,75.0,1.3,28.0,97.0,61.32,46.01
2016,7,14,18,45,81.5,55.0,1.2,27.5,69.0,45.82,32.56
2016,7,14,19,0,50.0,35.0,1.1,27.0,41.0,29.94,18.34
2016,7,14,19,15,25.0,17.5,1.05,26.5,20.5,15.5,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.5,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,47.0,12.0,1.2,21.0,14.0,30.93,0.0
2016,7,15,5,45,143.0,28.0,1.35,21.5,44.5,124.7,81.45
2016,7,15,6,0,239.0,44.0,1.5,22.0,75.0,200.41,154.36
2016,7,15,6,15,316.5,56.0,1.4,22.5,116.5,267.18,211.48
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,341.1,272.19
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.5,409.12,325.95
2016,7,15,7,0,509.0,86.0,1.2,24.0,253.0,477.92,378.05
2016,7,15,7,15,550.5,93.5,1.2,25.0,302.0,536.69,419.92
2016,7,15,7,30,592.0,101.0,1.2,26.0,351.0,597.15,461.16
2016,7,15,7,45,624.5,106.0,1.3,27.0,400.5,648.77,494.55
2016,7,15,8,0,657.0,111.0,1.4,28.0,450.0,700.73,527.28
2016,7,15,8,15,681.0,116.0,1.4,28.5,497.5,745.4,554.39
2016,7,15,8,30,705.0,121.0,1.4,29.0,545.0,789.31,580.43
2016,7,15,8,45,723.0,124.5,1.4,30.0,590.0,824.88,599.3
2016,7,15,9,0,741.0,128.0,1.4,31.0,635.0,854.59,614.08
2016,7,15,9,15,755.0,131.5,1.45,31.0,675.5,883.11,631.06
2016,7,15,9,30,769.0,135.0,1.5,31.0,716.0,909.42,646.62
2016,7,15,9,45,806.5,122.0,1.6,31.5,758.0,937.87,662.84
2016,7,15,10,0,844.0,109.0,1.7,32.0,800.0,956.37,672.78
2016,7,15,10,15,851.0,110.5,1.75,32.0,830.5,966.73,678.56
2016,7,15,10,30,858.0,112.0,1.8,32.0,861.0,974.16,682.73
2016,7,15,10,45,532.5,284.0,1.9,32.5,753.0,837.92,593.06
2016,7,15,11,0,207.0,456.0,2.0,33.0,645.0,667.21,472.0
2016,7,15,11,15,538.0,288.0,2.0,33.0,793.0,830.49,589.65
2016,7,15,11,30,869.0,120.0,2.0,33.0,941.0,959.01,671.77
2016,7,15,11,45,865.5,124.0,2.0,33.0,950.0,943.74,660.65
2016,7,15,12,0,862.0,128.0,2.0,33.0,959.0,925.73,649.33
2016,7,15,12,15,862.5,128.5,2.0,33.0,961.5,905.49,636.69
2016,7,15,12,30,863.0,129.0,2.0,33.0,964.0,882.73,622.5
2016,7,15,12,45,849.5,137.0,2.0,33.0,956.0,852.4,603.51
2016,7,15,13,0,836.0,145.0,2.0,33.0,948.0,820.4,583.42
2016,7,15,13,15,833.0,144.5,1.95,33.0,935.5,787.9,562.53
2016,7,15,13,30,830.0,144.0,1.9,33.0,923.0,753.64,540.41
2016,7,15,13,45,816.5,148.5,1.85,33.0,901.5,714.74,514.34
2016,7,15,14,0,803.0,153.0,1.8,33.0,880.0,674.13,485.98
2016,7,15,14,15,796.0,151.5,1.75,32.5,854.5,631.94,457.13
2016,7,15,14,30,789.0,150.0,1.7,32.0,829.0,589.01,427.03
2016,7,15,14,45,569.0,251.5,1.7,32.0,731.5,513.66,371.47
2016,7,15,15,0,349.0,353.0,1.7,32.0,634.0,463.78,334.29
2016,7,15,15,15,434.0,301.0,1.6,31.5,633.5,433.19,312.08
2016,7,15,15,30,519.0,249.0,1.5,31.0,633.0,400.08,286.3
2016,7,15,15,45,511.0,234.0,1.45,30.5,592.5,355.96,252.43
2016,7,15,16,0,503.0,219.0,1.4,30.0,552.0,312.64,218.58
2016,7,15,16,15,431.0,222.0,1.35,29.5,493.0,268.65,185.99
2016,7,15,16,30,359.0,225.0,1.3,29.0,434.0,239.04,165.23
2016,7,15,16,45,280.0,215.0,1.3,29.0,369.0,198.93,138.06
2016,7,15,17,0,201.0,205.0,1.3,29.0,304.0,174.72,124.46
2016,7,15,17,15,190.5,183.0,1.25,28.5,268.0,144.94,105.94
2016,7,15,17,30,180.0,161.0,1.2,28.0,232.0,122.85,97.27
2016,7,15,17,45,164.5,139.0,1.15,27.5,197.0,107.85,85.33
2016,7,15,18,0,149.0,117.0,1.1,27.0,162.0,92.35,72.68
2016,7,15,18,15,125.5,96.0,0.95,26.5,129.0,77.02,59.84
2016,7,15,18,30,102.0,75.0,0.8,26.0,96.0,61.26,46.34
2016,7,15,18,45,72.0,55.0,0.7,25.5,67.5,45.77,32.79
2016,7,15,19,0,42.0,35.0,0.6,25.0,39.0,29.89,18.43
2016,7,15,19,15,21.0,17.5,0.55,25.0,19.5,15.48,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,20.0,14.0,13.34,0.0
2016,7,16,5,45,129.5,27.5,0.9,20.5,44.0,117.01,74.8
2016,7,16,6,0,259.0,41.0,1.0,21.0,74.0,206.09,158.89
2016,7,16,6,15,337.5,52.5,1.0,21.5,116.0,273.7,216.81
2016,7,16,6,30,416.0,64.0,1.0,22.0,158.0,352.41,281.25
2016,7,16,6,45,208.0,51.0,1.05,22.5,98.0,211.59,170.35
2016,7,16,7,0,0.0,38.0,1.1,23.0,38.0,35.28,23.57
2016,7,16,7,15,0.0,43.0,1.15,23.5,43.0,39.94,27.44
2016,7,16,7,30,0.0,48.0,1.2,24.0,48.0,44.61,31.1
2016,7,16,7,45,0.0,58.0,1.25,24.5,58.0,53.94,38.5
2016,7,16,8,0,0.0,68.0,1.3,25.0,68.0,63.29,45.79
2016,7,16,8,15,0.0,100.0,1.3,25.5,100.0,93.68,69.76
2016,7,16,8,30,0.0,132.0,1.3,26.0,132.0,125.18,94.1
2016,7,16,8,45,0.0,137.0,1.35,26.5,137.0,129.78,97.14
2016,7,16,9,0,0.0,142.0,1.4,27.0,142.0,134.42,100.25
2016,7,16,9,15,5.0,180.5,1.4,27.5,184.5,177.02,132.61
2016,7,16,9,30,10.0,219.0,1.4,28.0,227.0,219.87,164.38
2016,7,16,9,45,59.5,305.0,1.45,28.5,354.0,367.93,273.96
2016,7,16,10,0,109.0,391.0,1.5,29.0,481.0,507.2,371.59
2016,7,16,10,15,87.5,395.5,1.45,29.0,469.5,487.63,355.49
2016,7,16,10,30,66.0,400.0,1.4,29.0,458.0,467.78,340.33
2016,7,16,10,45,66.5,412.5,1.4,29.5,472.0,477.83,346.25
2016,7,16,11,0,67.0,425.0,1.4,30.0,486.0,487.43,351.65
2016,7,16,11,15,87.5,446.5,1.4,30.0,528.0,525.09,377.56
2016,7,16,11,30,108.0,468.0,1.4,30.0,570.0,561.47,402.09
2016,7,16,11,45,119.0,461.5,1.4,30.0,575.5,566.77,405.5
2016,7,16,12,0,130.0,455.0,1.4,30.0,581.0,563.15,403.24
2016,7,16,12,15,210.0,463.0,1.35,30.0,666.0,634.81,452.8
2016,7,16,12,30,290.0,471.0,1.3,30.0,751.0,703.93,498.71
2016,7,16,12,45,174.5,456.5,1.3,30.0,625.0,576.61,411.43
2016,7,16,13,0,59.0,442.0,1.3,30.0,499.0,457.79,328.69
2016,7,16,13,15,234.0,420.5,1.3,29.5,641.5,568.05,410.06
2016,7,16,13,30,409.0,399.0,1.3,29.0,784.0,664.03,477.53
2016,7,16,13,45,348.0,415.5,1.3,29.0,738.0,615.97,443.01
2016,7,16,14,0,287.0,432.0,1.3,29.0,692.0,569.29,410.47
2016,7,16,14,15,323.0,406.5,1.25,28.5,691.0,553.01,400.56
2016,7,16,14,30,359.0,381.0,1.2,28.0,690.0,533.71,387.87
2016,7,16,14,45,348.5,368.5,1.2,28.0,658.5,496.66,361.55
2016,7,16,15,0,338.0,356.0,1.2,28.0,627.0,460.38,335.46
2016,7,16,15,15,191.0,331.0,1.15,28.0,483.0,362.47,265.53
2016,7,16,15,30,44.0,306.0,1.1,28.0,339.0,279.36,206.48
2016,7,16,15,45,27.0,257.5,1.1,28.0,277.5,230.68,171.37
2016,7,16,16,0,10.0,209.0,1.1,28.0,216.0,190.38,141.99
2016,7,16,16,15,5.0,122.0,1.05,27.5,125.5,113.62,83.94
2016,7,16,16,30,0.0,35.0,1.0,27.0,35.0,32.54,20.54
2016,7,16,16,45,0.0,26.0,1.0,27.0,26.0,24.16,13.92
2016,7,16,17,0,0.0,17.0,1.0,27.0,17.0,15.78,7.19
2016,7,16,17,15,0.0,15.0,0.95,26.5,15.0,13.92,5.74
2016,7,16,17,30,0.0,13.0,0.9,26.0,13.0,12.05,4.72
2016,7,16,17,45,0.0,11.0,0.9,25.5,11.0,10.19,3.15
2016,7,16,18,0,0.0,9.0,0.9,25.0,9.0,8.34,1.57
2016,7,16,18,15,0.0,7.0,0.85,24.5,7.0,6.48,0.0
2016,7,16,18,30,0.0,5.0,0.8,24.0,5.0,4.63,0.0
2016,7,16,18,45,0.0,3.5,0.8,24.0,3.5,3.24,0.0
2016,7,16,19,0,0.0,2.0,0.8,24.0,2.0,1.85,0.0
2016,7,16,19,15,0.0,1.0,0.85,23.5,1.0,0.92,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,5.5,0.55,20.0,6.5,0.0,0.0
2016,7,17,5,30,57.0,11.0,0.6,20.0,13.0,33.97,0.0
2016,7,17,5,45,169.5,25.5,0.65,20.5,44.0,131.44,82.3
2016,7,17,6,0,282.0,40.0,0.7,21.0,75.0,216.18,166.05
2016,7,17,6,15,363.0,50.5,0.65,21.5,118.0,287.91,226.93
2016,7,17,6,30,444.0,61.0,0.6,22.0,161.0,365.31,289.67
2016,7,17,6,45,503.5,68.5,0.6,23.0,209.5,431.69,340.94
2016,7,17,7,0,563.0,76.0,0.6,24.0,258.0,501.96,392.58
2016,7,17,7,15,603.5,82.0,0.6,24.0,308.0,560.1,434.57
2016,7,17,7,30,644.0,88.0,0.6,24.0,358.0,619.83,475.26
2016,7,17,7,45,677.5,92.0,0.6,24.5,409.0,672.7,508.81
2016,7,17,8,0,711.0,96.0,0.6,25.0,460.0,725.95,541.61
2016,7,17,8,15,733.5,99.5,0.6,25.5,508.5,765.63,564.48
2016,7,17,8,30,756.0,103.0,0.6,26.0,557.0,808.07,588.82
2016,7,17,8,45,778.0,104.5,0.6,27.0,603.5,846.44,608.81
2016,7,17,9,0,800.0,106.0,0.6,28.0,650.0,883.25,627.4
2016,7,17,9,15,813.0,108.5,0.5,28.5,692.0,910.88,639.23
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,927.96,644.49
2016,7,17,9,45,844.5,108.5,0.35,29.5,772.5,950.59,654.22
2016,7,17,10,0,863.0,106.0,0.3,30.0,811.0,970.78,662.32
2016,7,17,10,15,870.5,107.5,0.3,30.5,842.0,981.79,666.1
2016,7,17,10,30,878.0,109.0,0.3,31.0,873.0,989.8,668.35
2016,7,17,10,45,883.5,110.0,0.35,31.5,898.0,992.25,668.6
2016,7,17,11,0,889.0,111.0,0.4,32.0,923.0,991.6,667.26
2016,7,17,11,15,892.5,111.5,0.45,32.0,940.5,985.38,664.19
2016,7,17,11,30,896.0,112.0,0.5,32.0,958.0,976.09,659.5
2016,7,17,11,45,898.0,113.0,0.55,32.0,968.0,962.83,652.58
2016,7,17,12,0,900.0,114.0,0.6,32.0,978.0,946.63,644.0
2016,7,17,12,15,900.5,114.0,0.6,32.0,981.0,925.29,631.4
2016,7,17,12,30,901.0,114.0,0.6,32.0,984.0,901.32,617.29
2016,7,17,12,45,894.5,117.5,0.65,32.5,978.0,872.07,599.69
2016,7,17,13,0,888.0,121.0,0.7,33.0,972.0,840.73,580.75
2016,7,17,13,15,885.5,120.5,0.75,33.0,960.0,807.1,561.4
2016,7,17,13,30,883.0,120.0,0.8,33.0,948.0,771.52,540.57
2016,7,17,13,45,612.0,267.5,0.85,33.0,836.0,671.28,472.89
2016,7,17,14,0,341.0,415.0,0.9,33.0,724.0,590.96,415.84
2016,7,17,14,15,280.5,416.0,0.9,33.0,665.5,533.9,377.62
2016,7,17,14,30,220.0,417.0,0.9,33.0,607.0,487.41,345.81
2016,7,17,14,45,531.5,265.5,0.95,33.0,699.0,505.82,361.31
2016,7,17,15,0,843.0,114.0,1.0,33.0,791.0,510.21,363.45
2016,7,17,15,15,832.5,112.0,1.0,32.5,753.0,461.57,326.86
2016,7,17,15,30,822.0,110.0,1.0,32.0,715.0,413.07,289.55
2016,7,17,15,45,524.5,203.0,1.0,32.0,581.0,335.23,234.65
2016,7,17,16,0,227.0,296.0,1.0,32.0,447.0,304.52,216.97
2016,7,17,16,15,491.0,197.5,1.0,31.5,491.5,263.0,177.79
2016,7,17,16,30,755.0,99.0,1.0,31.0,536.0,210.75,127.13
2016,7,17,16,45,731.5,95.0,1.05,31.0,486.5,163.81,91.8
2016,7,17,17,0,708.0,91.0,1.1,31.0,437.0,114.23,59.01
2016,7,17,17,15,676.5,86.0,1.05,30.5,386.5,71.53,39.96
2016,7,17,17,30,645.0,81.0,1.0,30.0,336.0,52.14,38.21
2016,7,17,17,45,602.0,75.0,1.0,30.0,286.0,50.14,36.66
2016,7,17,18,0,559.0,69.0,1.0,30.0,236.0,47.98,34.89
2016,7,17,18,15,498.0,61.0,0.9,29.0,188.5,43.96,31.59
2016,7,17,18,30,437.0,53.0,0.8,28.0,141.0,39.7,27.9
2016,7,17,18,45,347.0,42.5,0.75,27.0,99.5,32.87,21.82
2016,7,17,19,0,257.0,32.0,0.7,26.0,58.0,25.64,14.79
2016,7,17,19,15,128.5,16.0,0.7,25.5,29.0,12.55,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,5,15,28.5,5.5,0.8,20.5,6.0,0.0,0.0
2016,7,18,5,30,57.0,11.0,0.9,21.0,12.0,33.89,0.0
2016,7,18,5,45,159.5,26.0,1.0,21.5,42.5,127.04,76.68
2016,7,18,6,0,262.0,41.0,1.1,22.0,73.0,207.48,158.72
2016,7,18,6,15,342.0,52.5,1.05,22.5,115.0,275.7,217.26
2016,7,18,6,30,422.0,64.0,1.0,23.0,157.0,354.93,281.88
2016,7,18,6,45,477.5,72.5,1.0,24.0,204.5,419.12,331.98
2016,7,18,7,0,533.0,81.0,1.0,25.0,252.0,486.85,382.37
2016,7,18,7,15,574.0,88.0,1.0,25.5,302.0,545.48,424.53
2016,7,18,7,30,615.0,95.0,1.0,26.0,352.0,605.76,465.8
2016,7,18,7,45,647.0,100.0,1.05,27.0,401.5,657.72,498.73
2016,7,18,8,0,679.0,105.0,1.1,28.0,451.0,709.98,530.88
2016,7,18,8,15,702.5,109.0,1.0,28.5,499.5,753.7,555.74
2016,7,18,8,30,726.0,113.0,0.9,29.0,548.0,796.58,579.25
2016,7,18,8,45,746.5,115.5,0.8,29.5,593.5,829.96,595.88
2016,7,18,9,0,767.0,118.0,0.7,30.0,639.0,865.88,613.67
2016,7,18,9,15,780.5,121.0,0.65,30.5,680.5,893.91,626.93
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,919.67,638.68
2016,7,18,9,45,806.5,125.0,0.55,31.5,758.5,939.76,646.86
2016,7,18,10,0,819.0,126.0,0.5,32.0,795.0,948.69,648.4
2016,7,18,10,15,826.5,128.0,0.5,32.0,825.5,959.72,653.78
2016,7,18,10,30,834.0,130.0,0.5,32.0,856.0,967.88,657.54
2016,7,18,10,45,840.0,131.5,0.5,32.5,880.5,971.1,657.2
2016,7,18,11,0,846.0,133.0,0.5,33.0,905.0,971.34,655.29
2016,7,18,11,15,849.5,134.0,0.6,33.0,922.0,965.63,653.49
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,956.97,650.05
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,943.97,643.62
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,928.16,635.36
2016,7,18,12,15,650.0,276.0,1.15,34.0,901.5,861.21,595.42
2016,7,18,12,30,441.0,417.0,1.3,34.0,843.0,787.36,545.33
2016,7,18,12,45,434.5,413.0,1.5,34.0,831.0,758.65,529.58
2016,7,18,13,0,428.0,409.0,1.7,34.0,819.0,729.35,512.42
2016,7,18,13,15,430.5,401.0,1.7,34.0,809.0,703.21,495.63
2016,7,18,13,30,433.0,393.0,1.7,34.0,799.0,676.23,478.06
2016,7,18,13,45,618.5,274.0,1.75,34.0,840.0,680.99,485.6
2016,7,18,14,0,804.0,155.0,1.8,34.0,881.0,674.62,484.5
2016,7,18,14,15,618.0,249.5,1.85,33.5,798.0,599.87,431.4
2016,7,18,14,30,432.0,344.0,1.9,33.0,715.0,540.46,388.7
2016,7,18,14,45,432.0,329.0,1.95,33.0,688.0,503.57,362.83
2016,7,18,15,0,432.0,314.0,2.0,33.0,661.0,466.47,336.04
2016,7,18,15,15,433.5,297.0,2.0,33.0,630.5,428.28,307.72
2016,7,18,15,30,435.0,280.0,2.0,33.0,600.0,389.89,278.58
2016,7,18,15,45,562.0,213.0,2.0,33.0,600.5,354.91,249.13
2016,7,18,16,0,689.0,146.0,2.0,33.0,601.0,304.83,206.26
2016,7,18,16,15,572.5,172.0,1.95,32.5,531.5,260.57,173.65
2016,7,18,16,30,456.0,198.0,1.9,32.0,462.0,227.69,151.45
2016,7,18,16,45,364.5,196.0,1.85,32.0,394.5,195.1,130.47
2016,7,18,17,0,273.0,194.0,1.8,32.0,327.0,163.84,112.56
2016,7,18,17,15,257.5,174.5,1.65,31.5,288.5,132.15,94.35
2016,7,18,17,30,242.0,155.0,1.5,31.0,250.0,112.3,87.57
2016,7,18,17,45,352.5,120.0,1.4,30.5,236.5,84.17,64.82
2016,7,18,18,0,463.0,85.0,1.3,30.0,223.0,60.93,45.69
2016,7,18,18,15,401.5,74.5,1.25,29.0,177.0,54.65,40.55
2016,7,18,18,30,340.0,64.0,1.2,28.0,131.0,48.05,34.88
2016,7,18,18,45,261.0,49.5,1.2,27.5,92.0,37.92,25.92
2016,7,18,19,0,182.0,35.0,1.2,27.0,53.0,27.33,15.92
2016,7,18,19,15,91.0,17.5,1.25,26.5,26.5,13.78,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,10.0,1.1,22.0,12.0,32.04,0.0
2016,7,19,5,45,161.5,25.0,1.3,22.5,42.5,125.64,72.67
2016,7,19,6,0,268.0,40.0,1.5,23.0,73.0,208.94,159.17
2016,7,19,6,15,350.5,52.0,1.6,23.5,116.0,279.43,219.94
2016,7,19,6,30,433.0,64.0,1.7,24.0,159.0,360.94,287.04
2016,7,19,6,45,490.5,72.5,1.8,24.5,207.5,426.88,339.94
2016,7,19,7,0,548.0,81.0,1.9,25.0,256.0,496.5,393.61
2016,7,19,7,15,589.0,87.5,1.95,25.5,306.0,555.12,436.87
2016,7,19,7,30,630.0,94.0,2.0,26.0,356.0,615.34,479.19
2016,7,19,7,45,661.5,99.0,2.05,26.5,406.5,667.42,513.89
2016,7,19,8,0,693.0,104.0,2.1,27.0,457.0,719.74,547.88
2016,7,19,8,15,715.5,108.5,2.0,27.5,505.0,763.64,574.18
2016,7,19,8,30,738.0,113.0,1.9,28.0,553.0,802.49,596.37
2016,7,19,8,45,754.0,117.0,1.85,29.0,598.0,837.91,615.0
2016,7,19,9,0,770.0,121.0,1.8,30.0,643.0,871.51,632.0
2016,7,19,9,15,782.5,123.5,1.65,30.0,683.5,898.09,645.59
2016,7,19,9,30,795.0,126.0,1.5,30.0,724.0,922.34,657.44
2016,7,19,9,45,614.5,223.0,1.4,30.5,699.5,864.78,616.53
2016,7,19,10,0,434.0,320.0,1.3,31.0,675.0,788.28,559.34
2016,7,19,10,15,630.0,228.5,1.2,31.0,765.0,887.17,626.53
2016,7,19,10,30,826.0,137.0,1.1,31.0,855.0,966.72,672.05
2016,7,19,10,45,831.0,138.5,1.0,31.5,878.0,968.86,668.46
2016,7,19,11,0,836.0,140.0,0.9,32.0,901.0,968.05,664.12
2016,7,19,11,15,605.0,278.5,0.8,32.0,835.0,886.4,610.82
2016,7,19,11,30,374.0,417.0,0.7,32.0,769.0,781.33,538.1
2016,7,19,11,45,246.5,449.0,0.65,32.5,682.0,680.95,470.93
2016,7,19,12,0,119.0,481.0,0.6,33.0,595.0,577.87,400.58
2016,7,19,12,15,265.0,448.5,0.5,33.0,703.5,673.94,466.0
2016,7,19,12,30,411.0,416.0,0.4,33.0,812.0,759.89,520.35
2016,7,19,12,45,347.5,440.5,0.35,33.5,775.0,709.17,484.37
2016,7,19,13,0,284.0,465.0,0.3,34.0,738.0,662.15,452.29
2016,7,19,13,15,561.5,303.0,0.25,34.0,832.0,719.31,494.77
2016,7,19,13,30,839.0,141.0,0.2,34.0,926.0,755.39,520.58
2016,7,19,13,45,831.5,141.5,0.15,34.0,906.0,716.7,495.2
2016,7,19,14,0,824.0,142.0,0.1,34.0,886.0,676.8,468.88
2016,7,19,14,15,817.5,140.5,0.15,33.5,860.0,633.1,441.56
2016,7,19,14,30,811.0,139.0,0.2,33.0,834.0,589.45,413.36
2016,7,19,14,45,798.5,139.0,0.25,33.0,801.0,543.21,381.59
2016,7,19,15,0,786.0,139.0,0.3,33.0,768.0,497.04,348.83
2016,7,19,15,15,536.5,233.5,0.3,33.0,653.5,422.34,296.04
2016,7,19,15,30,287.0,328.0,0.3,33.0,539.0,375.19,263.86
2016,7,19,15,45,505.0,229.5,0.35,33.0,573.0,347.75,240.4
2016,7,19,16,0,723.0,131.0,0.4,33.0,607.0,301.71,199.82
2016,7,19,16,15,703.0,126.5,0.4,32.5,561.0,253.88,162.12
2016,7,19,16,30,683.0,122.0,0.4,32.0,515.0,208.1,126.5
2016,7,19,16,45,613.5,127.5,0.4,32.0,456.0,165.97,97.42
2016,7,19,17,0,544.0,133.0,0.4,32.0,397.0,131.64,78.09
2016,7,19,17,15,509.0,125.5,0.4,31.5,350.0,96.1,62.64
2016,7,19,17,30,474.0,118.0,0.4,31.0,303.0,80.63,61.48
2016,7,19,17,45,428.0,107.0,0.45,31.0,256.0,74.97,57.02
2016,7,19,18,0,382.0,96.0,0.5,31.0,209.0,68.96,52.11
2016,7,19,18,15,328.0,82.0,0.5,30.0,165.5,60.27,45.01
2016,7,19,18,30,274.0,68.0,0.5,29.0,122.0,51.13,37.26
2016,7,19,18,45,197.0,51.5,0.55,28.5,84.5,39.49,27.07
2016,7,19,19,0,120.0,35.0,0.6,28.0,47.0,28.61,16.73
2016,7,19,19,15,60.0,17.5,0.6,27.5,23.5,14.68,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,20.0,4.5,1.3,20.5,5.0,0.0,0.0
2016,7,20,5,30,40.0,9.0,1.5,21.0,10.0,24.89,0.0
2016,7,20,5,45,147.5,24.0,1.7,21.5,40.0,116.95,64.54
2016,7,20,6,0,255.0,39.0,1.9,22.0,70.0,200.81,153.35
2016,7,20,6,15,338.5,51.0,1.85,22.5,112.5,271.15,214.4
2016,7,20,6,30,422.0,63.0,1.8,23.0,155.0,352.73,281.85
2016,7,20,6,45,484.5,71.0,1.75,23.5,203.5,420.74,336.39
2016,7,20,7,0,547.0,79.0,1.7,24.0,252.0,492.84,391.74
2016,7,20,7,15,589.5,85.5,1.8,24.5,302.5,552.44,436.04
2016,7,20,7,30,632.0,92.0,1.9,25.0,353.0,613.79,479.5
2016,7,20,7,45,666.5,96.0,2.0,26.0,404.5,667.07,514.43
2016,7,20,8,0,701.0,100.0,2.1,27.0,456.0,720.79,548.68
2016,7,20,8,15,725.0,104.0,2.05,27.5,505.0,765.61,575.96
2016,7,20,8,30,749.0,108.0,2.0,28.0,554.0,805.84,599.51
2016,7,20,8,45,769.0,111.0,1.95,29.0,601.0,844.02,619.99
2016,7,20,9,0,789.0,114.0,1.9,30.0,648.0,880.55,638.88
2016,7,20,9,15,803.0,117.0,1.85,30.0,690.5,909.5,655.09
2016,7,20,9,30,817.0,120.0,1.8,30.0,733.0,936.12,669.75
2016,7,20,9,45,828.5,122.0,1.8,30.5,770.5,956.67,679.74
2016,7,20,10,0,840.0,124.0,1.8,31.0,808.0,966.06,682.8
2016,7,20,10,15,848.0,126.0,1.8,31.0,839.5,977.72,688.88
2016,7,20,10,30,856.0,128.0,1.8,31.0,871.0,986.44,693.2
2016,7,20,10,45,861.5,129.5,1.8,31.5,896.0,989.16,692.55
2016,7,20,11,0,867.0,131.0,1.8,32.0,921.0,988.81,690.21
2016,7,20,11,15,871.0,132.0,1.75,32.0,938.5,983.42,685.69
2016,7,20,11,30,875.0,133.0,1.7,32.0,956.0,975.0,679.48
2016,7,20,11,45,876.5,134.0,1.7,32.5,966.5,961.21,669.37
2016,7,20,12,0,878.0,135.0,1.7,33.0,977.0,944.56,657.68
2016,7,20,12,15,878.5,135.0,1.7,33.0,979.5,923.33,644.59
2016,7,20,12,30,879.0,135.0,1.7,33.0,982.0,899.53,629.96
2016,7,20,12,45,883.5,131.0,1.7,33.0,978.5,873.08,613.69
2016,7,20,13,0,888.0,127.0,1.7,33.0,975.0,844.12,595.8
2016,7,20,13,15,661.5,259.5,1.7,33.0,886.5,756.43,537.25
2016,7,20,13,30,435.0,392.0,1.7,33.0,798.0,676.1,479.55
2016,7,20,13,45,653.0,259.0,1.7,33.0,854.5,691.35,494.7
2016,7,20,14,0,871.0,126.0,1.7,33.0,911.0,693.88,499.44
2016,7,20,14,15,864.5,124.5,1.7,33.0,884.5,650.02,468.49
2016,7,20,14,30,858.0,123.0,1.7,33.0,858.0,605.15,436.46
2016,7,20,14,45,849.0,121.5,1.75,33.0,825.0,558.14,402.32
2016,7,20,15,0,840.0,120.0,1.8,33.0,792.0,510.73,366.86
2016,7,20,15,15,591.0,217.0,1.8,32.5,678.5,430.3,308.56
2016,7,20,15,30,342.0,314.0,1.8,32.0,565.0,385.28,276.8
2016,7,20,15,45,565.5,212.0,1.85,32.0,597.0,353.64,248.75
2016,7,20,16,0,789.0,110.0,1.9,32.0,629.0,307.39,206.06
2016,7,20,16,15,770.5,106.5,1.85,31.5,582.0,257.7,165.37
2016,7,20,16,30,752.0,103.0,1.8,31.0,535.0,209.88,126.94
2016,7,20,16,45,728.0,98.5,1.75,31.0,485.5,162.59,91.41
2016,7,20,17,0,704.0,94.0,1.7,31.0,436.0,112.41,58.66
2016,7,20,17,15,671.5,89.0,1.6,30.5,385.0,69.88,40.8
2016,7,20,17,30,639.0,84.0,1.5,30.0,334.0,54.61,40.29
2016,7,20,17,45,595.0,77.5,1.4,29.5,283.5,52.33,38.58
2016,7,20,18,0,551.0,71.0,1.3,29.0,233.0,49.88,36.64
2016,7,20,18,15,488.5,62.5,1.25,28.0,185.0,45.51,33.02
2016,7,20,18,30,426.0,54.0,1.2,27.0,137.0,40.89,28.99
2016,7,20,18,45,335.0,42.5,1.15,26.0,95.5,33.16,22.09
2016,7,20,19,0,244.0,31.0,1.1,25.0,54.0,24.97,14.0
2016,7,20,19,15,122.0,15.5,1.1,24.5,27.0,12.2,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,24.0,4.0,0.75,19.5,4.5,0.0,0.0
2016,7,21,5,30,48.0,8.0,0.9,20.0,9.0,27.13,0.0
2016,7,21,5,45,156.5,23.0,1.05,21.0,39.0,118.75,61.94
2016,7,21,6,0,265.0,38.0,1.2,22.0,69.0,204.26,155.23
2016,7,21,6,15,347.0,50.0,1.0,22.5,111.5,274.14,215.45
2016,7,21,6,30,429.0,62.0,0.8,23.0,154.0,355.24,281.15
2016,7,21,6,45,488.5,70.0,0.6,23.5,202.5,421.55,332.34
2016,7,21,7,0,548.0,78.0,0.4,24.0,251.0,491.71,383.23
2016,7,21,7,15,589.5,85.0,0.4,25.0,301.5,551.21,424.44
2016,7,21,7,30,631.0,92.0,0.4,26.0,352.0,612.39,464.38
2016,7,21,7,45,662.0,97.0,0.45,27.0,402.5,664.1,496.39
2016,7,21,8,0,693.0,102.0,0.5,28.0,453.0,716.02,527.61
2016,7,21,8,15,716.5,106.5,0.5,28.5,502.0,760.79,553.55
2016,7,21,8,30,740.0,111.0,0.5,29.0,551.0,800.7,575.82
2016,7,21,8,45,756.0,115.5,0.55,29.5,596.5,836.77,596.17
2016,7,21,9,0,772.0,120.0,0.6,30.0,642.0,871.02,615.19
2016,7,21,9,15,522.5,230.0,0.6,30.0,593.5,769.12,546.93
2016,7,21,9,30,273.0,340.0,0.6,30.0,545.0,642.07,457.59
2016,7,21,9,45,183.0,361.0,0.65,30.5,501.5,562.96,402.98
2016,7,21,10,0,93.0,382.0,0.7,31.0,458.0,481.77,345.16
2016,7,21,10,15,447.0,270.5,0.7,31.0,656.0,746.32,530.49
2016,7,21,10,30,801.0,159.0,0.7,31.0,854.0,973.07,670.64
2016,7,21,10,45,474.0,306.5,0.75,31.5,721.0,801.91,557.47
2016,7,21,11,0,147.0,454.0,0.8,32.0,588.0,606.02,423.54
2016,7,21,11,15,257.0,437.0,0.8,32.0,676.5,698.1,487.6
2016,7,21,11,30,367.0,420.0,0.8,32.0,765.0,777.15,538.96
2016,7,21,11,45,595.5,294.5,0.85,32.5,861.5,864.2,597.88
2016,7,21,12,0,824.0,169.0,0.9,33.0,958.0,933.15,640.39
2016,7,21,12,15,615.0,292.5,0.9,33.0,882.5,843.7,582.59
2016,7,21,12,30,406.0,416.0,0.9,33.0,807.0,754.9,522.15
2016,7,21,12,45,285.0,450.0,0.95,33.0,723.5,664.43,463.12
2016,7,21,13,0,164.0,484.0,1.0,33.0,640.0,581.3,407.19
2016,7,21,13,15,164.0,477.0,1.0,33.0,632.0,563.81,396.42
2016,7,21,13,30,164.0,470.0,1.0,33.0,624.0,546.17,384.91
2016,7,21,13,45,150.0,458.5,1.05,33.5,597.0,514.66,363.4
2016,7,21,14,0,136.0,447.0,1.1,34.0,570.0,484.26,342.6
2016,7,21,14,15,125.0,430.5,1.1,34.0,541.0,452.84,321.46
2016,7,21,14,30,114.0,414.0,1.1,34.0,512.0,422.54,300.91
2016,7,21,14,45,230.0,382.5,1.15,34.0,569.5,449.05,320.27
2016,7,21,15,0,346.0,351.0,1.2,34.0,627.0,458.06,326.07
2016,7,21,15,15,558.5,243.0,1.2,33.5,663.5,437.92,310.87
2016,7,21,15,30,771.0,135.0,1.2,33.0,700.0,404.15,283.03
2016,7,21,15,45,747.5,135.0,1.25,33.0,655.5,355.26,244.28
2016,7,21,16,0,724.0,135.0,1.3,33.0,611.0,302.83,202.54
2016,7,21,16,15,703.5,130.5,1.35,32.5,564.5,254.76,164.13
2016,7,21,16,30,683.0,126.0,1.4,32.0,518.0,208.81,128.0
2016,7,21,16,45,655.0,121.0,1.45,32.0,468.5,163.84,94.9
2016,7,21,17,0,627.0,116.0,1.5,32.0,419.0,122.09,68.82
2016,7,21,17,15,592.0,109.0,1.45,31.5,369.0,82.0,51.96
2016,7,21,17,30,557.0,102.0,1.4,31.0,319.0,68.49,51.62
2016,7,21,17,45,511.5,93.5,1.35,30.5,270.0,65.25,49.18
2016,7,21,18,0,466.0,85.0,1.3,30.0,221.0,61.12,45.87
2016,7,21,18,15,402.5,74.0,1.3,29.0,174.5,54.44,40.35
2016,7,21,18,30,339.0,63.0,1.3,28.0,128.0,47.44,34.31
2016,7,21,18,45,252.0,48.0,1.3,27.5,88.5,36.85,24.95
2016,7,21,19,0,165.0,33.0,1.3,27.0,49.0,25.8,14.33
2016,7,21,19,15,82.5,16.5,1.4,26.5,24.5,13.03,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
