Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,13.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,26.0,7.0,1.2,22.0,8.0,17.2,0.0
2016,7,22,5,45,119.0,23.5,1.4,22.5,36.0,101.98,48.36
2016,7,22,6,0,212.0,40.0,1.6,23.0,64.0,180.77,136.29
2016,7,22,6,15,291.5,53.5,1.7,23.5,105.5,248.5,195.12
2016,7,22,6,30,371.0,67.0,1.8,24.0,147.0,323.7,257.67
2016,7,22,6,45,432.5,76.5,1.9,24.5,194.0,388.83,310.51
2016,7,22,7,0,494.0,86.0,2.0,25.0,241.0,463.7,368.71
2016,7,22,7,15,537.0,94.0,2.05,25.5,290.5,523.51,413.32
2016,7,22,7,30,580.0,102.0,2.1,26.0,340.0,585.14,457.77
2016,7,22,7,45,510.0,135.5,2.15,27.0,365.0,582.64,451.5
2016,7,22,8,0,440.0,169.0,2.2,28.0,390.0,579.48,444.7
2016,7,22,8,15,477.5,176.5,2.15,28.5,439.5,631.5,480.0
2016,7,22,8,30,515.0,184.0,2.1,29.0,489.0,684.13,514.39
2016,7,22,8,45,476.5,217.0,2.1,29.5,517.0,697.15,519.09
2016,7,22,9,0,438.0,250.0,2.1,30.0,545.0,705.85,521.12
2016,7,22,9,15,457.0,259.5,2.0,30.5,585.0,739.42,541.0
2016,7,22,9,30,476.0,269.0,1.9,31.0,625.0,771.78,559.43
2016,7,22,9,45,480.0,285.0,1.85,31.5,660.0,795.11,571.56
2016,7,22,10,0,484.0,301.0,1.8,32.0,695.0,816.36,582.26
2016,7,22,10,15,660.0,215.0,1.7,32.0,774.0,901.2,638.73
2016,7,22,10,30,836.0,129.0,1.6,32.0,853.0,966.59,676.54
2016,7,22,10,45,843.5,129.5,1.5,32.5,878.0,970.27,674.53
2016,7,22,11,0,851.0,130.0,1.4,33.0,903.0,970.95,671.44
2016,7,22,11,15,855.0,131.0,1.3,33.0,920.5,965.72,666.21
2016,7,22,11,30,859.0,132.0,1.2,33.0,938.0,957.49,659.31
2016,7,22,11,45,860.0,133.5,1.15,33.5,948.5,943.95,648.78
2016,7,22,12,0,861.0,135.0,1.1,34.0,959.0,927.6,636.74
2016,7,22,12,15,861.5,135.0,1.05,34.0,961.5,906.71,623.38
2016,7,22,12,30,862.0,135.0,1.0,34.0,964.0,883.29,608.58
2016,7,22,12,45,859.0,136.5,0.95,34.5,959.0,855.84,590.17
2016,7,22,13,0,856.0,138.0,0.9,35.0,954.0,826.26,570.55
2016,7,22,13,15,853.0,137.0,0.85,35.0,941.5,792.5,549.53
2016,7,22,13,30,850.0,136.0,0.8,35.0,929.0,756.92,527.33
2016,7,22,13,45,845.5,135.0,0.8,35.0,909.5,718.59,503.36
2016,7,22,14,0,841.0,134.0,0.8,35.0,890.0,678.8,477.07
2016,7,22,14,15,834.0,132.5,0.75,35.0,863.5,635.76,447.51
2016,7,22,14,30,827.0,131.0,0.7,35.0,837.0,591.81,416.71
2016,7,22,14,45,438.5,238.0,0.7,35.0,611.0,430.77,305.32
2016,7,22,15,0,50.0,345.0,0.7,35.0,385.0,323.23,229.8
2016,7,22,15,15,195.0,329.5,0.7,34.5,474.0,361.14,256.91
2016,7,22,15,30,340.0,314.0,0.7,34.0,563.0,383.32,270.19
2016,7,22,15,45,540.5,218.0,0.7,34.0,585.5,348.13,240.22
2016,7,22,16,0,741.0,122.0,0.7,34.0,608.0,301.2,198.69
2016,7,22,16,15,721.0,118.0,0.7,34.0,561.5,247.83,156.43
2016,7,22,16,30,701.0,114.0,0.7,34.0,515.0,201.48,120.11
2016,7,22,16,45,665.0,112.5,0.75,34.0,464.5,157.27,88.47
2016,7,22,17,0,629.0,111.0,0.8,34.0,414.0,117.1,64.49
2016,7,22,17,15,594.5,104.5,0.75,33.0,364.5,77.3,48.67
2016,7,22,17,30,560.0,98.0,0.7,32.0,315.0,65.41,48.82
2016,7,22,17,45,510.0,90.5,0.7,31.5,265.5,62.86,46.96
2016,7,22,18,0,460.0,83.0,0.7,31.0,216.0,59.69,44.46
2016,7,22,18,15,397.0,72.0,0.7,30.0,170.0,52.97,38.93
2016,7,22,18,30,334.0,61.0,0.7,29.0,124.0,45.92,32.88
2016,7,22,18,45,246.5,46.5,0.7,28.5,85.0,35.7,23.86
2016,7,22,19,0,159.0,32.0,0.7,28.0,46.0,25.02,13.49
2016,7,22,19,15,79.5,16.0,0.75,27.5,23.0,12.64,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,112.0,18.5,1.2,22.5,31.5,89.7,37.93
2016,7,23,6,0,224.0,37.0,1.4,23.0,63.0,182.2,136.96
2016,7,23,6,15,304.5,50.0,1.3,23.5,104.0,250.45,196.18
2016,7,23,6,30,385.0,63.0,1.2,24.0,145.0,326.23,258.6
2016,7,23,6,45,446.0,72.5,1.1,24.5,192.0,396.19,313.97
2016,7,23,7,0,507.0,82.0,1.0,25.0,239.0,467.36,367.72
2016,7,23,7,15,549.5,89.0,1.0,26.0,288.5,526.03,409.52
2016,7,23,7,30,592.0,96.0,1.0,27.0,338.0,586.48,450.72
2016,7,23,7,45,627.0,101.0,1.05,28.0,388.5,640.01,484.95
2016,7,23,8,0,662.0,106.0,1.1,29.0,439.0,694.09,518.48
2016,7,23,8,15,686.5,111.0,1.1,29.5,487.0,739.4,545.66
2016,7,23,8,30,711.0,116.0,1.1,30.0,535.0,783.97,571.79
2016,7,23,8,45,731.0,119.0,1.15,31.0,581.0,816.83,589.25
2016,7,23,9,0,751.0,122.0,1.2,32.0,627.0,852.56,608.37
2016,7,23,9,15,765.5,125.0,1.2,32.0,668.5,881.29,624.59
2016,7,23,9,30,780.0,128.0,1.2,32.0,710.0,907.8,639.42
2016,7,23,9,45,800.0,125.5,1.2,32.5,749.0,931.09,650.9
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,943.57,655.76
2016,7,23,10,15,828.0,124.5,1.15,33.0,818.5,954.63,660.51
2016,7,23,10,30,836.0,126.0,1.1,33.0,849.0,962.83,663.6
2016,7,23,10,45,842.5,127.5,1.05,33.5,873.5,966.59,662.77
2016,7,23,11,0,849.0,129.0,1.0,34.0,898.0,967.35,660.28
2016,7,23,11,15,852.5,129.5,0.95,34.0,916.0,961.15,655.14
2016,7,23,11,30,856.0,130.0,0.9,34.0,934.0,952.0,648.43
2016,7,23,11,45,858.0,131.0,0.9,34.5,944.0,938.99,639.14
2016,7,23,12,0,860.0,132.0,0.9,35.0,954.0,923.15,628.32
2016,7,23,12,15,567.0,302.0,0.85,35.0,845.0,808.36,554.78
2016,7,23,12,30,274.0,472.0,0.8,35.0,736.0,689.46,472.67
2016,7,23,12,45,561.5,305.5,0.8,35.5,842.0,766.59,529.01
2016,7,23,13,0,849.0,139.0,0.8,36.0,948.0,820.63,564.38
2016,7,23,13,15,622.5,270.5,0.75,36.0,859.5,733.86,506.19
2016,7,23,13,30,396.0,402.0,0.7,36.0,771.0,656.52,452.01
2016,7,23,13,45,612.5,270.5,0.7,36.0,827.5,670.63,466.14
2016,7,23,14,0,829.0,139.0,0.7,36.0,884.0,674.04,471.25
2016,7,23,14,15,497.0,279.5,0.7,35.5,722.0,548.69,385.03
2016,7,23,14,30,165.0,420.0,0.7,35.0,560.0,456.24,320.26
2016,7,23,14,45,123.5,394.0,0.75,35.0,497.0,401.03,283.57
2016,7,23,15,0,82.0,368.0,0.8,35.0,434.0,356.71,253.55
2016,7,23,15,15,97.0,353.5,0.8,35.0,427.5,343.84,244.86
2016,7,23,15,30,112.0,339.0,0.8,35.0,421.0,329.44,234.61
2016,7,23,15,45,326.0,270.5,0.85,35.0,488.0,323.68,226.67
2016,7,23,16,0,540.0,202.0,0.9,35.0,555.0,303.57,205.17
2016,7,23,16,15,623.0,156.5,0.95,34.5,534.5,254.54,164.5
2016,7,23,16,30,706.0,111.0,1.0,34.0,514.0,198.7,118.06
2016,7,23,16,45,684.5,105.0,1.05,34.0,466.0,152.6,84.4
2016,7,23,17,0,663.0,99.0,1.1,34.0,418.0,109.02,57.6
2016,7,23,17,15,630.0,93.5,1.05,33.5,368.0,68.25,42.06
2016,7,23,17,30,597.0,88.0,1.0,33.0,318.0,57.82,42.39
2016,7,23,17,45,556.0,80.0,1.0,32.5,269.0,54.52,39.87
2016,7,23,18,0,515.0,72.0,1.0,32.0,220.0,50.95,37.02
2016,7,23,18,15,452.5,63.0,0.95,31.0,173.5,46.21,33.13
2016,7,23,18,30,390.0,54.0,0.9,30.0,127.0,41.2,28.79
2016,7,23,18,45,303.0,41.5,0.9,29.0,87.5,31.83,20.59
2016,7,23,19,0,216.0,29.0,0.9,28.0,48.0,22.67,11.5
2016,7,23,19,15,108.0,14.5,0.95,27.5,24.0,13.82,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,138.0,17.5,0.85,23.5,32.5,99.12,36.96
2016,7,24,6,0,276.0,35.0,1.0,24.0,65.0,206.47,154.1
2016,7,24,6,15,360.5,46.0,0.95,24.0,108.0,278.16,216.59
2016,7,24,6,30,445.0,57.0,0.9,24.0,151.0,357.39,281.78
2016,7,24,6,45,503.0,65.5,0.9,24.5,199.0,423.66,334.19
2016,7,24,7,0,561.0,74.0,0.9,25.0,247.0,493.8,387.13
2016,7,24,7,15,602.5,80.0,0.8,26.0,297.5,552.47,427.69
2016,7,24,7,30,644.0,86.0,0.7,27.0,348.0,612.82,466.38
2016,7,24,7,45,675.0,91.0,0.6,28.5,398.5,664.94,496.14
2016,7,24,8,0,706.0,96.0,0.5,30.0,449.0,717.28,524.45
2016,7,24,8,15,729.0,100.0,0.4,30.5,498.5,757.73,545.78
2016,7,24,8,30,752.0,104.0,0.3,31.0,548.0,801.15,568.39
2016,7,24,8,45,770.5,107.0,0.25,32.0,594.0,838.08,585.91
2016,7,24,9,0,789.0,110.0,0.2,33.0,640.0,873.29,601.99
2016,7,24,9,15,803.0,113.0,0.25,33.0,682.0,902.3,618.27
2016,7,24,9,30,817.0,116.0,0.3,33.0,724.0,928.98,633.29
2016,7,24,9,45,828.5,117.5,0.35,33.5,761.5,940.7,638.24
2016,7,24,10,0,840.0,119.0,0.4,34.0,799.0,958.15,646.88
2016,7,24,10,15,848.0,121.0,0.45,34.0,830.5,969.9,653.51
2016,7,24,10,30,856.0,123.0,0.5,34.0,862.0,978.69,658.62
2016,7,24,10,45,862.5,123.5,0.55,34.5,887.0,981.42,659.0
2016,7,24,11,0,869.0,124.0,0.6,35.0,912.0,981.1,657.81
2016,7,24,11,15,510.5,298.0,0.6,35.0,763.5,810.95,552.53
2016,7,24,11,30,152.0,472.0,0.6,35.0,615.0,615.28,421.49
2016,7,24,11,45,253.5,454.0,0.65,35.5,695.0,691.52,473.78
2016,7,24,12,0,355.0,436.0,0.7,36.0,775.0,756.0,514.82
2016,7,24,12,15,296.0,458.0,0.7,36.0,741.5,709.66,483.59
2016,7,24,12,30,237.0,480.0,0.7,36.0,708.0,662.09,452.58
2016,7,24,12,45,329.0,443.5,0.75,36.5,758.0,694.75,475.42
2016,7,24,13,0,421.0,407.0,0.8,37.0,808.0,719.58,492.13
2016,7,24,13,15,385.0,416.5,0.8,37.0,779.5,680.29,466.27
2016,7,24,13,30,349.0,426.0,0.8,37.0,751.0,642.05,441.51
2016,7,24,13,45,405.5,395.0,0.85,37.0,764.5,632.95,437.46
2016,7,24,14,0,462.0,364.0,0.9,37.0,778.0,621.88,431.41
2016,7,24,14,15,480.5,344.0,0.9,37.0,764.0,591.49,411.48
2016,7,24,14,30,499.0,324.0,0.9,37.0,750.0,559.15,389.9
2016,7,24,14,45,380.0,348.0,0.9,37.0,665.0,493.01,344.44
2016,7,24,15,0,261.0,372.0,0.9,37.0,580.0,432.01,302.63
2016,7,24,15,15,308.5,340.0,0.9,36.5,573.5,409.96,287.61
2016,7,24,15,30,356.0,308.0,0.9,36.0,567.0,383.51,268.29
2016,7,24,15,45,356.0,287.0,0.9,36.0,532.5,345.25,239.98
2016,7,24,16,0,356.0,266.0,0.9,36.0,498.0,307.13,211.38
2016,7,24,16,15,351.5,244.5,0.9,35.5,459.0,267.85,182.25
2016,7,24,16,30,347.0,223.0,0.9,35.0,420.0,229.32,153.83
2016,7,24,16,45,515.0,160.0,0.9,35.0,422.5,174.41,107.08
2016,7,24,17,0,683.0,97.0,0.9,35.0,425.0,107.39,55.77
2016,7,24,17,15,650.0,91.5,0.8,34.5,374.0,65.61,40.58
2016,7,24,17,30,617.0,86.0,0.7,34.0,323.0,56.47,41.09
2016,7,24,17,45,569.5,79.5,0.65,33.5,272.5,54.28,39.49
2016,7,24,18,0,522.0,73.0,0.6,33.0,222.0,51.94,37.66
2016,7,24,18,15,458.0,63.5,0.6,32.0,175.0,46.8,33.45
2016,7,24,18,30,394.0,54.0,0.6,31.0,128.0,41.35,28.76
2016,7,24,18,45,300.0,41.5,0.6,30.5,87.5,31.87,20.44
2016,7,24,19,0,206.0,29.0,0.6,30.0,47.0,22.7,11.17
2016,7,24,19,15,103.0,14.5,0.65,29.5,23.5,13.82,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,90.5,19.5,0.75,24.5,29.5,80.84,23.84
2016,7,25,6,0,181.0,39.0,0.8,25.0,59.0,164.05,120.74
2016,7,25,6,15,259.0,54.5,0.9,25.5,99.5,231.73,179.05
2016,7,25,6,30,337.0,70.0,1.0,26.0,140.0,306.71,240.48
2016,7,25,6,45,401.5,80.5,1.1,26.5,187.5,373.21,293.61
2016,7,25,7,0,466.0,91.0,1.2,27.0,235.0,444.72,348.57
2016,7,25,7,15,510.0,100.0,1.25,28.0,284.0,509.12,394.95
2016,7,25,7,30,554.0,109.0,1.3,29.0,333.0,571.72,438.25
2016,7,25,7,45,592.5,114.0,1.4,30.0,383.5,626.94,475.02
2016,7,25,8,0,631.0,119.0,1.5,31.0,434.0,682.87,510.43
2016,7,25,8,15,656.5,124.5,1.55,31.5,482.5,728.73,538.72
2016,7,25,8,30,682.0,130.0,1.6,32.0,531.0,773.92,566.06
2016,7,25,8,45,704.5,133.0,1.65,32.5,577.0,812.5,588.59
2016,7,25,9,0,727.0,136.0,1.7,33.0,623.0,849.71,609.97
2016,7,25,9,15,742.0,140.0,1.75,33.0,664.5,874.54,624.48
2016,7,25,9,30,757.0,144.0,1.8,33.0,706.0,902.21,640.92
2016,7,25,9,45,771.0,145.5,1.9,33.5,743.5,923.82,652.7
2016,7,25,10,0,785.0,147.0,2.0,34.0,781.0,942.9,662.95
2016,7,25,10,15,793.5,149.0,2.0,34.0,812.0,954.43,668.87
2016,7,25,10,30,802.0,151.0,2.0,34.0,843.0,963.09,673.19
2016,7,25,10,45,809.0,152.0,2.05,34.5,867.5,966.28,673.41
2016,7,25,11,0,816.0,153.0,2.1,35.0,892.0,966.49,671.96
2016,7,25,11,15,521.5,310.0,2.1,35.0,785.5,833.24,584.12
2016,7,25,11,30,227.0,467.0,2.1,35.0,679.0,681.61,477.96
2016,7,25,11,45,282.5,456.0,2.15,35.5,723.5,720.42,504.69
2016,7,25,12,0,338.0,445.0,2.2,36.0,768.0,748.74,523.07
2016,7,25,12,15,375.0,429.0,2.2,36.0,788.0,752.62,526.15
2016,7,25,12,30,412.0,413.0,2.2,36.0,808.0,755.86,528.92
2016,7,25,12,45,450.0,406.5,2.25,36.5,836.0,763.18,533.32
2016,7,25,13,0,488.0,400.0,2.3,37.0,864.0,767.25,535.49
2016,7,25,13,15,649.0,281.0,2.3,37.0,889.5,762.29,536.48
2016,7,25,13,30,810.0,162.0,2.3,37.0,915.0,748.2,530.98
2016,7,25,13,45,807.5,159.0,2.3,37.0,896.0,709.7,504.99
2016,7,25,14,0,805.0,156.0,2.3,37.0,877.0,669.78,477.7
2016,7,25,14,15,560.0,274.0,2.3,36.5,768.5,581.54,414.82
2016,7,25,14,30,315.0,392.0,2.3,36.0,660.0,513.13,365.38
2016,7,25,14,45,211.0,384.0,2.3,36.0,560.5,438.57,313.24
2016,7,25,15,0,107.0,376.0,2.3,36.0,461.0,374.48,268.25
2016,7,25,15,15,167.0,356.5,2.3,36.0,481.5,368.51,263.94
2016,7,25,15,30,227.0,337.0,2.3,36.0,502.0,363.36,259.07
2016,7,25,15,45,316.5,294.0,2.3,36.0,509.0,336.83,237.54
2016,7,25,16,0,406.0,251.0,2.3,36.0,516.0,302.1,208.58
2016,7,25,16,15,345.5,243.0,2.25,35.5,456.5,264.61,181.66
2016,7,25,16,30,285.0,235.0,2.2,35.0,397.0,226.44,155.25
2016,7,25,16,45,318.0,205.5,2.15,35.0,370.0,190.62,127.78
2016,7,25,17,0,351.0,176.0,2.1,35.0,343.0,151.96,100.85
2016,7,25,17,15,330.5,158.5,1.9,34.0,301.0,117.84,90.76
2016,7,25,17,30,310.0,141.0,1.7,33.0,259.0,103.56,79.85
2016,7,25,17,45,280.5,123.0,1.5,32.5,217.5,92.03,70.76
2016,7,25,18,0,251.0,105.0,1.3,32.0,176.0,79.98,61.01
2016,7,25,18,15,212.0,86.5,1.25,31.0,138.0,67.07,50.4
2016,7,25,18,30,173.0,68.0,1.2,30.0,100.0,53.66,39.05
2016,7,25,18,45,119.0,48.5,1.15,29.5,67.5,39.01,26.31
2016,7,25,19,0,65.0,29.0,1.1,29.0,35.0,23.88,11.83
2016,7,25,19,15,32.5,14.5,1.2,28.5,17.5,13.82,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,36.0,18.5,1.7,24.5,22.5,40.69,6.1
2016,7,26,6,0,72.0,37.0,1.8,25.0,45.0,87.66,62.32
2016,7,26,6,15,112.0,57.0,1.75,25.5,76.5,135.98,104.05
2016,7,26,6,30,152.0,77.0,1.7,26.0,108.0,196.54,154.15
2016,7,26,6,45,180.5,97.0,1.65,26.5,144.5,243.45,192.32
2016,7,26,7,0,209.0,117.0,1.6,27.0,181.0,292.18,230.68
2016,7,26,7,15,234.0,135.5,1.5,27.5,219.5,338.11,265.47
2016,7,26,7,30,259.0,154.0,1.4,28.0,258.0,385.33,300.0
2016,7,26,7,45,431.5,139.0,1.35,29.0,341.0,523.14,401.84
2016,7,26,8,0,604.0,124.0,1.3,30.0,424.0,665.89,500.25
2016,7,26,8,15,629.5,130.0,1.15,30.5,472.0,711.56,525.86
2016,7,26,8,30,655.0,136.0,1.0,31.0,520.0,756.6,550.86
2016,7,26,8,45,602.5,170.5,0.9,32.0,546.5,762.52,549.09
2016,7,26,9,0,550.0,205.0,0.8,33.0,573.0,757.53,539.7
2016,7,26,9,15,637.0,179.5,0.7,33.5,632.0,824.76,579.4
2016,7,26,9,30,724.0,154.0,0.6,34.0,691.0,886.23,612.12
2016,7,26,9,45,754.5,146.0,0.5,34.5,731.0,907.73,619.82
2016,7,26,10,0,785.0,138.0,0.4,35.0,771.0,932.41,629.72
2016,7,26,10,15,793.5,140.0,0.35,35.0,802.0,944.01,634.12
2016,7,26,10,30,802.0,142.0,0.3,35.0,833.0,952.77,637.13
2016,7,26,10,45,808.0,143.5,0.3,35.5,857.0,955.6,636.55
2016,7,26,11,0,814.0,145.0,0.3,36.0,881.0,955.47,634.45
2016,7,26,11,15,818.0,146.0,0.4,36.0,898.5,942.0,628.17
2016,7,26,11,30,822.0,147.0,0.5,36.0,916.0,933.91,625.25
2016,7,26,11,45,824.0,148.0,0.6,36.5,926.0,921.1,618.21
2016,7,26,12,0,826.0,149.0,0.7,37.0,936.0,905.55,609.57
2016,7,26,12,15,525.0,315.5,0.75,37.0,816.5,782.98,532.61
2016,7,26,12,30,224.0,482.0,0.8,37.0,697.0,652.11,444.5
2016,7,26,12,45,227.0,478.5,0.9,37.0,695.5,639.24,438.55
2016,7,26,13,0,230.0,475.0,1.0,37.0,694.0,625.66,430.86
2016,7,26,13,15,184.0,470.5,1.05,37.0,644.5,572.53,396.14
2016,7,26,13,30,138.0,466.0,1.1,37.0,595.0,522.32,363.11
2016,7,26,13,45,457.0,316.5,1.15,37.0,728.5,601.12,422.29
2016,7,26,14,0,776.0,167.0,1.2,37.0,862.0,659.09,464.24
2016,7,26,14,15,768.5,165.0,1.2,36.5,836.0,616.77,435.49
2016,7,26,14,30,761.0,163.0,1.2,36.0,810.0,573.82,406.36
2016,7,26,14,45,459.0,272.5,1.25,36.0,658.5,466.83,330.92
2016,7,26,15,0,157.0,382.0,1.3,36.0,507.0,395.9,280.81
2016,7,26,15,15,265.0,341.5,1.3,36.0,539.5,391.29,277.18
2016,7,26,15,30,373.0,301.0,1.3,36.0,572.0,383.07,269.07
2016,7,26,15,45,472.5,245.5,1.35,36.0,566.5,343.18,237.39
2016,7,26,16,0,572.0,190.0,1.4,36.0,561.0,299.8,201.28
2016,7,26,16,15,600.0,164.0,1.4,35.5,527.0,251.68,162.73
2016,7,26,16,30,628.0,138.0,1.4,35.0,493.0,202.02,123.19
2016,7,26,16,45,593.0,134.0,1.4,35.0,444.0,159.99,93.68
2016,7,26,17,0,558.0,130.0,1.4,35.0,395.0,122.02,71.83
2016,7,26,17,15,521.5,121.5,1.3,34.5,346.5,85.2,64.19
2016,7,26,17,30,485.0,113.0,1.2,34.0,298.0,77.74,58.51
2016,7,26,17,45,431.0,103.5,1.1,33.5,249.5,73.02,54.9
2016,7,26,18,0,377.0,94.0,1.0,33.0,201.0,68.03,50.92
2016,7,26,18,15,315.0,80.0,0.9,32.5,156.5,59.25,43.62
2016,7,26,18,30,253.0,66.0,0.8,32.0,112.0,50.03,35.69
2016,7,26,18,45,174.0,47.5,0.7,31.5,74.5,38.32,25.45
2016,7,26,19,0,95.0,29.0,0.6,31.0,37.0,23.89,11.36
2016,7,26,19,15,47.5,14.5,0.6,30.5,18.5,13.82,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,9.0,1.25,24.5,9.0,8.34,0.0
2016,7,27,6,0,0.0,18.0,1.4,25.0,18.0,16.69,7.23
2016,7,27,6,15,0.0,31.0,1.4,25.5,31.0,28.78,17.55
2016,7,27,6,30,0.0,44.0,1.4,26.0,44.0,40.89,27.69
2016,7,27,6,45,0.0,59.5,1.4,26.5,59.5,56.24,40.31
2016,7,27,7,0,0.0,75.0,1.4,27.0,75.0,71.61,52.72
2016,7,27,7,15,48.5,118.5,1.5,27.5,138.0,161.09,125.22
2016,7,27,7,30,97.0,162.0,1.6,28.0,201.0,249.57,194.5
2016,7,27,7,45,48.5,143.5,1.7,29.0,163.0,188.01,144.39
2016,7,27,8,0,0.0,125.0,1.8,30.0,125.0,119.66,88.96
2016,7,27,8,15,0.0,133.5,1.7,30.5,133.5,127.55,94.66
2016,7,27,8,30,0.0,142.0,1.6,31.0,142.0,135.49,100.2
2016,7,27,8,45,9.0,187.5,1.5,32.0,193.5,189.38,140.53
2016,7,27,9,0,18.0,233.0,1.4,33.0,245.0,243.87,179.94
2016,7,27,9,15,371.0,192.5,1.25,33.0,466.5,581.83,429.06
2016,7,27,9,30,724.0,152.0,1.1,33.0,688.0,883.28,623.95
2016,7,27,9,45,735.0,156.0,0.95,33.5,724.5,898.99,625.2
2016,7,27,10,0,746.0,160.0,0.8,34.0,761.0,917.45,631.27
2016,7,27,10,15,755.5,162.5,0.75,34.0,791.5,930.18,636.75
2016,7,27,10,30,765.0,165.0,0.7,34.0,822.0,940.15,640.69
2016,7,27,10,45,769.0,168.5,0.65,34.5,846.0,942.9,639.12
2016,7,27,11,0,773.0,172.0,0.6,35.0,870.0,942.74,636.03
2016,7,27,11,15,777.5,173.5,0.65,35.0,887.5,938.13,633.75
2016,7,27,11,30,782.0,175.0,0.7,35.0,905.0,930.63,629.9
2016,7,27,11,45,781.0,178.0,0.8,35.0,914.5,916.61,623.15
2016,7,27,12,0,780.0,181.0,0.9,35.0,924.0,899.95,614.8
2016,7,27,12,15,781.0,181.5,0.95,35.0,926.5,880.19,603.72
2016,7,27,12,30,782.0,182.0,1.0,35.0,929.0,858.04,591.16
2016,7,27,12,45,492.5,330.5,1.1,35.0,800.5,729.07,506.83
2016,7,27,13,0,203.0,479.0,1.2,35.0,672.0,607.1,422.59
2016,7,27,13,15,483.0,332.5,1.2,35.0,783.0,679.76,477.77
2016,7,27,13,30,763.0,186.0,1.2,35.0,894.0,732.65,516.64
2016,7,27,13,45,544.5,300.5,1.2,35.0,800.5,647.84,456.14
2016,7,27,14,0,326.0,415.0,1.2,35.0,707.0,576.68,405.31
2016,7,27,14,15,315.5,404.0,1.2,35.0,680.0,541.54,382.07
2016,7,27,14,30,305.0,393.0,1.2,35.0,653.0,507.09,358.64
2016,7,27,14,45,278.0,382.5,1.2,35.0,612.0,465.16,329.73
2016,7,27,15,0,251.0,372.0,1.2,35.0,571.0,425.63,302.18
2016,7,27,15,15,277.5,346.0,1.15,34.5,555.5,399.45,283.79
2016,7,27,15,30,304.0,320.0,1.1,34.0,540.0,370.87,262.88
2016,7,27,15,45,482.5,236.5,1.1,34.0,560.5,338.41,235.18
2016,7,27,16,0,661.0,153.0,1.1,34.0,581.0,291.65,194.05
2016,7,27,16,15,575.0,167.5,1.05,33.5,519.5,247.75,161.56
2016,7,27,16,30,489.0,182.0,1.0,33.0,458.0,212.65,137.3
2016,7,27,16,45,352.5,188.5,0.95,33.0,377.5,180.96,119.74
2016,7,27,17,0,216.0,195.0,0.9,33.0,297.0,162.46,113.83
2016,7,27,17,15,201.5,174.0,0.85,32.5,260.5,132.59,102.93
2016,7,27,17,30,187.0,153.0,0.8,32.0,224.0,117.44,91.27
2016,7,27,17,45,168.5,131.0,0.75,32.0,187.5,102.22,79.1
2016,7,27,18,0,150.0,109.0,0.7,32.0,151.0,86.5,66.27
2016,7,27,18,15,123.0,88.0,0.65,31.5,117.5,70.97,53.42
2016,7,27,18,30,96.0,67.0,0.6,31.0,84.0,55.01,39.91
2016,7,27,18,45,59.0,46.5,0.55,30.5,56.0,38.98,26.05
2016,7,27,19,0,22.0,26.0,0.5,30.0,28.0,23.32,10.62
2016,7,27,19,15,11.0,13.0,0.5,29.5,14.0,12.39,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,120.0,16.5,0.35,23.5,28.5,87.38,1.59
2016,7,28,6,0,240.0,33.0,0.4,24.0,57.0,184.03,134.0
2016,7,28,6,15,328.5,44.5,0.5,24.5,98.5,257.23,198.27
2016,7,28,6,30,417.0,56.0,0.6,25.0,140.0,337.5,263.9
2016,7,28,6,45,481.0,64.0,0.7,26.0,188.0,405.54,317.41
2016,7,28,7,0,545.0,72.0,0.8,27.0,236.0,477.97,371.83
2016,7,28,7,15,588.0,78.0,0.85,27.5,286.0,536.95,414.54
2016,7,28,7,30,631.0,84.0,0.9,28.0,336.0,597.78,456.27
2016,7,28,7,45,665.0,88.0,0.95,29.0,386.5,650.48,489.55
2016,7,28,8,0,699.0,92.0,1.0,30.0,437.0,703.65,522.09
2016,7,28,8,15,722.5,96.0,1.05,30.5,486.0,744.57,546.61
2016,7,28,8,30,746.0,100.0,1.1,31.0,535.0,788.26,572.6
2016,7,28,8,45,765.5,103.0,1.15,31.5,581.5,825.96,594.23
2016,7,28,9,0,785.0,106.0,1.2,32.0,628.0,862.0,614.59
2016,7,28,9,15,798.5,108.5,1.4,32.5,669.5,889.92,631.59
2016,7,28,9,30,812.0,111.0,1.6,33.0,711.0,915.52,647.08
2016,7,28,9,45,825.5,111.5,1.8,33.5,749.0,928.28,654.44
2016,7,28,10,0,839.0,112.0,2.0,34.0,787.0,946.62,665.39
2016,7,28,10,15,847.0,113.5,2.15,34.0,818.0,957.91,672.72
2016,7,28,10,30,855.0,115.0,2.3,34.0,849.0,966.25,678.34
2016,7,28,10,45,624.5,251.0,2.45,34.5,795.5,891.95,629.87
2016,7,28,11,0,394.0,387.0,2.6,35.0,742.0,786.52,554.82
2016,7,28,11,15,291.5,428.5,2.7,35.0,694.5,721.24,509.94
2016,7,28,11,30,189.0,470.0,2.8,35.0,647.0,647.86,458.71
2016,7,28,11,45,277.5,449.0,2.95,35.5,711.5,708.02,500.8
2016,7,28,12,0,366.0,428.0,3.1,36.0,776.0,756.84,534.08
2016,7,28,12,15,200.5,413.0,3.2,36.0,604.0,576.66,410.69
2016,7,28,12,30,35.0,398.0,3.3,36.0,432.0,405.93,289.62
2016,7,28,12,45,457.5,258.0,3.45,36.0,692.0,632.22,458.36
2016,7,28,13,0,880.0,118.0,3.6,36.0,952.0,822.11,588.95
2016,7,28,13,15,877.5,117.5,3.7,36.0,939.5,788.32,566.14
2016,7,28,13,30,875.0,117.0,3.8,36.0,927.0,752.57,543.27
2016,7,28,13,45,534.5,280.5,3.9,36.0,772.5,622.77,449.81
2016,7,28,14,0,194.0,444.0,4.0,36.0,618.0,518.04,371.32
2016,7,28,14,15,145.5,424.5,4.05,36.0,553.0,458.7,329.88
2016,7,28,14,30,97.0,405.0,4.1,36.0,488.0,409.44,295.0
2016,7,28,14,45,174.5,388.0,4.15,36.0,529.0,421.32,304.11
2016,7,28,15,0,252.0,371.0,4.2,36.0,570.0,424.74,306.19
2016,7,28,15,15,132.0,299.0,4.2,35.5,403.0,308.25,223.35
2016,7,28,15,30,12.0,227.0,4.2,35.0,236.0,209.17,152.49
2016,7,28,15,45,399.0,163.0,4.25,35.0,421.5,253.79,178.21
2016,7,28,16,0,786.0,99.0,4.3,35.0,607.0,285.74,188.22
2016,7,28,16,15,767.5,96.0,4.2,34.5,560.5,236.45,147.58
2016,7,28,16,30,749.0,93.0,4.1,34.0,514.0,189.01,109.88
2016,7,28,16,45,723.0,89.5,4.05,34.0,464.5,142.38,76.24
2016,7,28,17,0,697.0,86.0,4.0,34.0,415.0,93.53,47.14
2016,7,28,17,15,664.0,81.5,3.8,33.5,364.5,51.87,37.32
2016,7,28,17,30,631.0,77.0,3.6,33.0,314.0,50.19,36.15
2016,7,28,17,45,587.0,70.5,3.45,32.5,264.0,47.69,34.24
2016,7,28,18,0,543.0,64.0,3.3,32.0,214.0,45.02,32.08
2016,7,28,18,15,475.5,56.0,3.15,31.5,167.0,40.85,28.53
2016,7,28,18,30,408.0,48.0,3.0,31.0,120.0,36.46,24.62
2016,7,28,18,45,301.5,37.0,2.95,30.5,80.5,28.99,17.9
2016,7,28,19,0,195.0,26.0,2.9,30.0,41.0,20.42,8.14
2016,7,28,19,15,97.5,13.0,2.95,29.5,20.5,12.39,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,111.5,16.0,1.1,23.5,27.0,82.28,0.0
2016,7,29,6,0,223.0,32.0,1.2,24.0,54.0,174.15,126.4
2016,7,29,6,15,312.0,43.5,1.25,24.0,94.5,243.87,189.45
2016,7,29,6,30,401.0,55.0,1.3,24.0,135.0,326.47,258.33
2016,7,29,6,45,463.0,63.5,1.4,24.5,182.0,393.04,312.39
2016,7,29,7,0,525.0,72.0,1.5,25.0,229.0,463.91,367.64
2016,7,29,7,15,307.0,116.0,1.6,25.5,212.0,364.34,288.7
2016,7,29,7,30,89.0,160.0,1.7,26.0,195.0,241.26,188.78
2016,7,29,7,45,385.5,126.0,1.85,26.5,311.5,470.04,369.48
2016,7,29,8,0,682.0,92.0,2.0,27.0,428.0,689.03,528.01
2016,7,29,8,15,706.0,96.0,2.05,27.0,476.0,729.83,553.24
2016,7,29,8,30,730.0,100.0,2.1,27.0,524.0,773.49,581.56
2016,7,29,8,45,755.5,100.0,2.2,27.5,571.0,812.65,605.62
2016,7,29,9,0,781.0,100.0,2.3,28.0,618.0,850.46,628.52
2016,7,29,9,15,795.0,102.5,2.25,28.5,659.5,878.82,643.69
2016,7,29,9,30,809.0,105.0,2.2,29.0,701.0,896.98,652.1
2016,7,29,9,45,823.5,105.0,2.2,29.5,739.0,918.34,663.11
2016,7,29,10,0,838.0,105.0,2.2,30.0,777.0,937.17,672.44
2016,7,29,10,15,846.5,106.5,2.1,30.0,809.0,949.05,677.72
2016,7,29,10,30,855.0,108.0,2.0,30.0,841.0,957.98,681.22
2016,7,29,10,45,513.0,279.0,1.95,30.5,722.5,808.21,579.41
2016,7,29,11,0,171.0,450.0,1.9,31.0,604.0,624.42,446.31
2016,7,29,11,15,525.5,280.5,1.8,31.5,767.0,805.1,575.92
2016,7,29,11,30,880.0,111.0,1.7,32.0,930.0,951.13,667.02
2016,7,29,11,45,882.5,112.0,1.65,32.5,941.5,938.4,655.27
2016,7,29,12,0,885.0,113.0,1.6,33.0,953.0,922.71,643.53
2016,7,29,12,15,480.5,285.5,1.55,33.0,742.0,712.89,505.71
2016,7,29,12,30,76.0,458.0,1.5,33.0,531.0,497.78,352.38
2016,7,29,12,45,231.5,436.5,1.45,33.5,656.0,604.7,428.51
2016,7,29,13,0,387.0,415.0,1.4,34.0,781.0,696.97,489.85
2016,7,29,13,15,295.5,439.5,1.35,34.0,717.0,628.9,442.17
2016,7,29,13,30,204.0,464.0,1.3,34.0,653.0,568.32,400.29
2016,7,29,13,45,170.0,453.0,1.3,34.0,608.5,521.83,369.15
2016,7,29,14,0,136.0,442.0,1.3,34.0,564.0,478.01,339.37
2016,7,29,14,15,99.0,412.0,1.3,34.0,499.5,424.52,302.74
2016,7,29,14,30,62.0,382.0,1.3,34.0,435.0,370.54,265.43
2016,7,29,14,45,140.0,379.0,1.3,34.0,491.5,395.88,283.96
2016,7,29,15,0,218.0,376.0,1.3,34.0,548.0,418.7,299.34
2016,7,29,15,15,517.5,240.5,1.3,34.0,621.0,410.47,291.38
2016,7,29,15,30,817.0,105.0,1.3,34.0,694.0,390.98,271.29
2016,7,29,15,45,796.0,105.5,1.3,34.0,649.5,335.09,226.79
2016,7,29,16,0,775.0,106.0,1.3,34.0,605.0,286.68,187.31
2016,7,29,16,15,755.0,102.5,1.2,33.5,558.0,237.19,147.45
2016,7,29,16,30,735.0,99.0,1.1,33.0,511.0,189.74,110.44
2016,7,29,16,45,377.0,133.0,1.05,33.0,344.0,133.61,83.19
2016,7,29,17,0,19.0,167.0,1.0,33.0,177.0,146.28,107.73
2016,7,29,17,15,308.0,126.0,0.9,32.5,242.5,84.03,63.74
2016,7,29,17,30,597.0,85.0,0.8,32.0,308.0,56.3,41.33
2016,7,29,17,45,543.0,79.0,0.7,31.5,257.5,54.49,40.04
2016,7,29,18,0,489.0,73.0,0.6,31.0,207.0,52.61,38.55
2016,7,29,18,15,421.0,63.0,0.5,30.5,161.0,47.04,33.83
2016,7,29,18,30,353.0,53.0,0.4,30.0,115.0,40.14,27.78
2016,7,29,18,45,255.0,39.5,0.35,29.5,76.5,30.49,19.19
2016,7,29,19,0,157.0,26.0,0.3,29.0,38.0,20.44,7.71
2016,7,29,19,15,78.5,13.0,0.3,28.5,19.0,12.39,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.0,16.5,0.65,23.5,26.0,76.28,0.0
2016,7,30,6,0,194.0,33.0,0.8,24.0,52.0,161.76,116.07
2016,7,30,6,15,280.0,46.0,0.8,24.5,92.0,230.28,177.65
2016,7,30,6,30,366.0,59.0,0.8,25.0,132.0,307.27,241.09
2016,7,30,6,45,429.5,68.5,0.85,25.5,178.5,377.26,296.99
2016,7,30,7,0,493.0,78.0,0.9,26.0,225.0,449.01,352.03
2016,7,30,7,15,537.5,85.5,0.9,26.5,274.5,508.91,395.75
2016,7,30,7,30,582.0,93.0,0.9,27.0,324.0,570.82,439.17
2016,7,30,7,45,616.0,99.0,0.95,28.0,373.5,624.32,473.68
2016,7,30,8,0,650.0,105.0,1.0,29.0,423.0,678.34,507.35
2016,7,30,8,15,472.0,172.5,1.0,29.5,416.5,618.72,461.19
2016,7,30,8,30,294.0,240.0,1.0,30.0,410.0,538.13,399.42
2016,7,30,8,45,254.0,270.0,1.0,30.5,426.0,540.89,398.69
2016,7,30,9,0,214.0,300.0,1.0,31.0,442.0,526.13,385.44
2016,7,30,9,15,140.0,313.0,1.05,31.0,408.5,471.45,344.92
2016,7,30,9,30,66.0,326.0,1.1,31.0,375.0,399.91,292.32
2016,7,30,9,45,104.0,356.5,1.15,31.5,438.0,467.47,339.93
2016,7,30,10,0,142.0,387.0,1.2,32.0,501.0,548.22,394.21
2016,7,30,10,15,236.0,389.0,1.2,32.0,587.5,638.46,455.9
2016,7,30,10,30,330.0,391.0,1.2,32.0,674.0,740.54,523.01
2016,7,30,10,45,311.5,409.5,1.3,32.5,683.0,736.07,517.62
2016,7,30,11,0,293.0,428.0,1.4,33.0,692.0,730.01,512.31
2016,7,30,11,15,562.5,284.5,1.45,33.0,803.0,845.6,594.3
2016,7,30,11,30,832.0,141.0,1.5,33.0,914.0,934.2,651.01
2016,7,30,11,45,833.0,142.5,1.55,33.5,924.0,920.76,640.72
2016,7,30,12,0,834.0,144.0,1.6,34.0,934.0,904.57,629.92
2016,7,30,12,15,835.0,144.0,1.65,34.0,937.0,884.34,617.94
2016,7,30,12,30,836.0,144.0,1.7,34.0,940.0,861.61,604.4
2016,7,30,12,45,834.5,144.0,1.75,34.5,935.0,834.39,586.77
2016,7,30,13,0,833.0,144.0,1.8,35.0,930.0,805.03,567.77
2016,7,30,13,15,830.0,143.0,1.8,35.0,918.0,771.61,546.83
2016,7,30,13,30,827.0,142.0,1.8,35.0,906.0,736.41,524.62
2016,7,30,13,45,822.0,141.0,1.85,35.0,886.5,698.16,499.34
2016,7,30,14,0,817.0,140.0,1.9,35.0,867.0,658.55,472.32
2016,7,30,14,15,810.5,138.5,1.9,34.5,841.0,614.42,442.29
2016,7,30,14,30,804.0,137.0,1.9,34.0,815.0,570.58,411.54
2016,7,30,14,45,794.5,135.0,1.95,34.0,782.5,524.11,377.4
2016,7,30,15,0,785.0,133.0,2.0,34.0,750.0,477.46,342.15
2016,7,30,15,15,773.0,130.0,2.0,34.0,712.5,428.95,304.48
2016,7,30,15,30,761.0,127.0,2.0,34.0,675.0,380.92,266.21
2016,7,30,15,45,505.0,205.5,2.0,34.0,559.5,318.18,221.54
2016,7,30,16,0,249.0,284.0,2.0,34.0,444.0,286.71,202.87
2016,7,30,16,15,467.5,199.0,1.95,33.5,470.0,245.94,164.58
2016,7,30,16,30,686.0,114.0,1.9,33.0,496.0,186.42,110.23
2016,7,30,16,45,528.0,140.5,1.9,33.0,418.0,153.74,93.03
2016,7,30,17,0,370.0,167.0,1.9,33.0,340.0,141.7,94.82
2016,7,30,17,15,464.0,129.5,1.7,32.5,319.5,87.22,66.46
2016,7,30,17,30,558.0,92.0,1.5,32.0,299.0,61.84,45.95
2016,7,30,17,45,507.0,84.0,1.35,31.5,250.0,58.69,43.54
2016,7,30,18,0,456.0,76.0,1.2,31.0,201.0,55.32,40.81
2016,7,30,18,15,389.0,65.0,1.1,30.0,155.5,48.18,34.84
2016,7,30,18,30,322.0,54.0,1.0,29.0,110.0,40.94,28.55
2016,7,30,18,45,228.5,39.5,0.9,28.5,72.5,30.52,19.23
2016,7,30,19,0,135.0,25.0,0.8,28.0,35.0,19.65,6.58
2016,7,30,19,15,67.5,12.5,0.8,27.5,17.5,11.91,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,76.0,16.5,0.85,22.5,24.0,66.61,0.0
2016,7,31,6,0,152.0,33.0,1.0,23.0,48.0,141.5,100.65
2016,7,31,6,15,233.5,49.0,1.0,23.5,87.0,209.69,162.22
2016,7,31,6,30,315.0,65.0,1.0,24.0,126.0,285.58,225.25
2016,7,31,6,45,157.5,74.0,1.0,25.0,104.5,197.13,155.77
2016,7,31,7,0,0.0,83.0,1.0,26.0,83.0,80.89,60.19
2016,7,31,7,15,86.0,120.5,1.05,26.5,154.0,201.54,158.33
2016,7,31,7,30,172.0,158.0,1.1,27.0,225.0,312.56,244.61
2016,7,31,7,45,108.0,174.5,1.15,27.5,219.0,284.73,220.27
2016,7,31,8,0,44.0,191.0,1.2,28.0,213.0,239.54,183.18
2016,7,31,8,15,117.0,222.5,1.2,28.5,288.5,349.42,266.63
2016,7,31,8,30,190.0,254.0,1.2,29.0,364.0,449.85,339.25
2016,7,31,8,45,209.0,275.5,1.2,29.5,406.0,492.66,367.49
2016,7,31,9,0,228.0,297.0,1.2,30.0,448.0,535.41,395.49
2016,7,31,9,15,171.0,320.0,1.1,30.0,437.5,508.41,373.05
2016,7,31,9,30,114.0,343.0,1.0,30.0,427.0,478.59,349.2
2016,7,31,9,45,462.0,232.5,0.95,30.5,598.5,716.97,518.7
2016,7,31,10,0,810.0,122.0,0.9,31.0,770.0,935.09,654.19
2016,7,31,10,15,818.5,124.0,0.85,31.5,801.0,938.78,650.27
2016,7,31,10,30,827.0,126.0,0.8,32.0,832.0,947.88,652.54
2016,7,31,10,45,546.0,280.5,0.75,32.5,752.5,840.79,581.7
2016,7,31,11,0,265.0,435.0,0.7,33.0,673.0,709.77,490.13
2016,7,31,11,15,276.0,442.0,0.75,33.0,694.0,719.07,497.77
2016,7,31,11,30,287.0,449.0,0.8,33.0,715.0,726.82,502.91
2016,7,31,11,45,569.5,291.0,0.9,33.5,827.0,830.74,576.17
2016,7,31,12,0,852.0,133.0,1.0,34.0,939.0,909.59,625.98
2016,7,31,12,15,853.0,133.5,1.1,34.0,942.5,889.55,614.2
2016,7,31,12,30,854.0,134.0,1.2,34.0,946.0,866.93,601.88
2016,7,31,12,45,557.0,299.5,1.3,34.0,828.5,751.7,526.92
2016,7,31,13,0,260.0,465.0,1.4,34.0,711.0,638.71,447.64
2016,7,31,13,15,539.0,308.0,1.45,34.0,808.0,698.16,494.64
2016,7,31,13,30,818.0,151.0,1.5,34.0,905.0,737.22,525.47
2016,7,31,13,45,598.0,269.5,1.6,34.0,814.0,652.54,465.1
2016,7,31,14,0,378.0,388.0,1.7,34.0,723.0,585.45,416.61
2016,7,31,14,15,582.0,269.0,1.7,34.0,767.5,583.0,418.05
2016,7,31,14,30,786.0,150.0,1.7,34.0,812.0,570.01,410.09
2016,7,31,14,45,407.0,226.0,1.75,34.0,568.5,397.56,287.45
2016,7,31,15,0,28.0,302.0,1.8,34.0,325.0,276.79,200.43
2016,7,31,15,15,380.0,222.5,1.8,33.5,496.5,336.57,242.52
2016,7,31,15,30,732.0,143.0,1.8,33.0,668.0,377.04,264.73
2016,7,31,15,45,389.5,203.5,1.85,33.0,481.0,279.15,196.29
2016,7,31,16,0,47.0,264.0,1.9,33.0,294.0,233.99,170.92
2016,7,31,16,15,28.0,222.5,1.85,32.5,240.5,193.52,142.09
2016,7,31,16,30,9.0,181.0,1.8,32.0,187.0,161.97,119.74
2016,7,31,16,45,288.5,152.5,1.8,32.0,287.5,144.97,96.26
2016,7,31,17,0,568.0,124.0,1.8,32.0,388.0,110.3,66.0
2016,7,31,17,15,530.0,116.0,1.6,31.5,338.5,78.2,59.39
2016,7,31,17,30,492.0,108.0,1.4,31.0,289.0,74.74,56.87
2016,7,31,17,45,438.0,98.0,1.2,30.5,240.5,69.53,52.76
2016,7,31,18,0,384.0,88.0,1.0,30.0,192.0,64.02,48.24
2016,7,31,18,15,316.5,74.5,0.95,29.0,147.5,55.46,41.07
2016,7,31,18,30,249.0,61.0,0.9,28.0,103.0,46.48,33.25
2016,7,31,18,45,166.0,43.0,0.85,27.5,67.0,34.85,22.77
2016,7,31,19,0,83.0,25.0,0.8,27.0,31.0,20.69,6.41
2016,7,31,19,15,41.5,12.5,0.8,26.5,15.5,11.91,0.0
