Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,14.5,0.95,22.0,14.5,13.83,0.0
2016,8,1,6,0,1.0,29.0,1.1,22.0,29.0,30.21,17.09
2016,8,1,6,15,24.0,49.0,1.1,22.5,53.5,69.71,50.91
2016,8,1,6,30,47.0,69.0,1.1,23.0,78.0,106.01,81.63
2016,8,1,6,45,65.0,90.0,1.15,23.5,107.0,141.84,111.5
2016,8,1,7,0,83.0,111.0,1.2,24.0,136.0,188.91,149.59
2016,8,1,7,15,41.5,110.0,1.2,24.5,122.5,146.11,114.21
2016,8,1,7,30,0.0,109.0,1.2,25.0,109.0,105.63,80.24
2016,8,1,7,45,12.5,144.0,1.25,25.5,150.5,151.72,116.91
2016,8,1,8,0,25.0,179.0,1.3,26.0,192.0,198.54,153.09
2016,8,1,8,15,108.0,216.0,1.3,26.5,277.5,333.99,257.54
2016,8,1,8,30,191.0,253.0,1.3,27.0,363.0,449.46,342.26
2016,8,1,8,45,105.0,243.5,1.3,28.0,305.0,361.99,273.46
2016,8,1,9,0,19.0,234.0,1.3,29.0,247.0,246.04,183.88
2016,8,1,9,15,14.0,224.5,1.2,29.5,234.5,230.37,171.55
2016,8,1,9,30,9.0,215.0,1.1,30.0,222.0,215.13,159.25
2016,8,1,9,45,10.5,229.5,1.05,30.5,238.0,230.44,169.92
2016,8,1,10,0,12.0,244.0,1.0,31.0,254.0,245.68,180.3
2016,8,1,10,15,53.5,326.0,0.9,31.0,371.5,380.27,277.31
2016,8,1,10,30,95.0,408.0,0.8,31.0,489.0,504.61,361.87
2016,8,1,10,45,451.0,279.5,0.75,31.5,681.0,746.72,528.89
2016,8,1,11,0,807.0,151.0,0.7,32.0,873.0,949.83,653.03
2016,8,1,11,15,637.5,268.5,0.65,32.0,846.5,900.42,617.91
2016,8,1,11,30,468.0,386.0,0.6,32.0,820.0,841.47,575.89
2016,8,1,11,45,418.5,404.5,0.6,32.5,796.5,799.2,547.98
2016,8,1,12,0,369.0,423.0,0.6,33.0,773.0,752.82,517.24
2016,8,1,12,15,321.0,444.5,0.65,33.0,749.5,716.09,493.91
2016,8,1,12,30,273.0,466.0,0.7,33.0,726.0,679.87,470.5
2016,8,1,12,45,255.0,467.5,0.75,33.0,709.5,651.45,452.75
2016,8,1,13,0,237.0,469.0,0.8,33.0,693.0,623.66,435.11
2016,8,1,13,15,341.5,426.0,0.85,33.0,743.0,650.73,455.72
2016,8,1,13,30,446.0,383.0,0.9,33.0,793.0,669.13,469.71
2016,8,1,13,45,579.0,296.0,0.95,33.0,816.5,663.16,468.58
2016,8,1,14,0,712.0,209.0,1.0,33.0,840.0,644.39,458.53
2016,8,1,14,15,703.0,206.5,1.0,32.5,813.5,602.13,430.16
2016,8,1,14,30,694.0,204.0,1.0,32.0,787.0,559.55,400.96
2016,8,1,14,45,478.0,284.5,1.0,32.0,678.5,480.72,344.32
2016,8,1,15,0,262.0,365.0,1.0,32.0,570.0,422.14,302.47
2016,8,1,15,15,455.5,274.5,0.95,31.5,609.0,408.08,291.38
2016,8,1,15,30,649.0,184.0,0.9,31.0,648.0,378.18,265.77
2016,8,1,15,45,346.5,222.0,0.85,31.0,468.0,279.0,196.98
2016,8,1,16,0,44.0,260.0,0.8,31.0,288.0,229.99,168.25
2016,8,1,16,15,142.0,247.5,0.8,31.0,328.0,227.28,163.11
2016,8,1,16,30,240.0,235.0,0.8,31.0,368.0,213.52,148.89
2016,8,1,16,45,206.0,214.0,0.85,31.0,320.5,186.29,130.9
2016,8,1,17,0,172.0,193.0,0.9,31.0,273.0,155.02,111.31
2016,8,1,17,15,157.5,171.5,0.9,30.5,238.0,129.58,101.48
2016,8,1,17,30,143.0,150.0,0.9,30.0,203.0,115.1,90.24
2016,8,1,17,45,254.5,120.0,0.9,30.0,195.5,90.06,69.81
2016,8,1,18,0,366.0,90.0,0.9,30.0,188.0,65.61,49.52
2016,8,1,18,15,299.5,75.5,0.85,29.0,144.0,56.31,41.75
2016,8,1,18,30,233.0,61.0,0.8,28.0,100.0,46.55,33.27
2016,8,1,18,45,153.5,42.0,0.75,27.5,64.0,34.07,22.04
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,19.11,4.47
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,10.96,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,66.0,16.0,0.45,22.5,22.0,43.97,0.0
2016,8,2,6,0,132.0,32.0,0.5,23.0,44.0,119.96,82.8
2016,8,2,6,15,216.5,48.0,0.45,23.5,83.0,199.12,152.94
2016,8,2,6,30,301.0,64.0,0.4,24.0,122.0,275.66,215.77
2016,8,2,6,45,370.0,75.0,0.35,25.0,168.0,343.28,269.03
2016,8,2,7,0,439.0,86.0,0.3,26.0,214.0,416.46,323.82
2016,8,2,7,15,305.5,121.0,0.4,26.5,218.5,368.93,286.52
2016,8,2,7,30,172.0,156.0,0.5,27.0,223.0,310.0,239.89
2016,8,2,7,45,165.5,180.5,0.6,27.5,252.5,337.23,259.59
2016,8,2,8,0,159.0,205.0,0.7,28.0,282.0,363.18,277.26
2016,8,2,8,15,178.0,228.0,0.75,28.5,323.5,407.56,308.39
2016,8,2,8,30,197.0,251.0,0.8,29.0,365.0,452.23,338.9
2016,8,2,8,45,123.5,262.0,0.9,29.5,335.5,400.13,298.25
2016,8,2,9,0,50.0,273.0,1.0,30.0,306.0,330.55,245.19
2016,8,2,9,15,110.5,309.0,1.05,30.0,388.0,439.21,324.36
2016,8,2,9,30,171.0,345.0,1.1,30.0,470.0,534.87,390.94
2016,8,2,9,45,205.5,361.0,1.15,30.5,519.5,583.54,422.75
2016,8,2,10,0,240.0,377.0,1.2,31.0,569.0,631.91,454.17
2016,8,2,10,15,230.5,396.0,1.15,31.0,586.0,640.03,457.43
2016,8,2,10,30,221.0,415.0,1.1,31.0,603.0,646.83,460.22
2016,8,2,10,45,175.5,429.5,1.1,31.5,582.0,612.7,434.73
2016,8,2,11,0,130.0,444.0,1.1,32.0,561.0,577.94,409.17
2016,8,2,11,15,91.5,430.5,1.0,32.0,514.0,511.8,363.36
2016,8,2,11,30,53.0,417.0,0.9,32.0,467.0,457.15,324.97
2016,8,2,11,45,51.5,420.5,0.8,32.0,469.5,454.92,323.05
2016,8,2,12,0,50.0,424.0,0.7,32.0,472.0,452.47,320.62
2016,8,2,12,15,55.5,432.0,0.7,31.5,485.0,460.29,326.59
2016,8,2,12,30,61.0,440.0,0.7,31.0,498.0,467.4,332.04
2016,8,2,12,45,116.0,458.0,0.75,30.5,568.0,525.78,373.6
2016,8,2,13,0,171.0,476.0,0.8,30.0,638.0,576.71,409.21
2016,8,2,13,15,100.5,422.0,0.95,29.5,517.0,464.13,333.51
2016,8,2,13,30,30.0,368.0,1.1,29.0,396.0,357.71,260.01
2016,8,2,13,45,25.5,342.5,1.25,29.0,366.0,328.2,240.09
2016,8,2,14,0,21.0,317.0,1.4,29.0,336.0,303.43,222.82
2016,8,2,14,15,42.0,348.5,1.45,28.5,384.5,335.74,247.27
2016,8,2,14,30,63.0,380.0,1.5,28.0,433.0,368.56,271.6
2016,8,2,14,45,31.5,242.0,1.6,28.0,268.5,231.96,172.08
2016,8,2,15,0,0.0,104.0,1.7,28.0,104.0,96.87,70.17
2016,8,2,15,15,4.0,154.5,1.7,27.5,157.5,143.89,106.98
2016,8,2,15,30,8.0,205.0,1.7,27.0,211.0,188.61,141.52
2016,8,2,15,45,4.0,179.0,1.75,27.0,182.0,163.81,122.83
2016,8,2,16,0,0.0,153.0,1.8,27.0,153.0,139.53,104.57
2016,8,2,16,15,0.0,89.0,1.8,26.5,89.0,82.94,60.72
2016,8,2,16,30,0.0,25.0,1.8,26.0,25.0,23.23,13.19
2016,8,2,16,45,78.0,109.0,1.8,26.0,144.5,98.51,70.73
2016,8,2,17,0,156.0,193.0,1.8,26.0,264.0,153.53,113.67
2016,8,2,17,15,130.5,174.5,1.75,25.5,229.5,131.21,105.25
2016,8,2,17,30,105.0,156.0,1.7,25.0,195.0,118.56,95.22
2016,8,2,17,45,92.0,131.5,1.65,25.0,161.5,106.31,85.1
2016,8,2,18,0,79.0,107.0,1.6,25.0,128.0,87.94,69.55
2016,8,2,18,15,56.5,83.5,1.45,24.5,97.0,69.81,54.0
2016,8,2,18,30,34.0,60.0,1.3,24.0,66.0,51.3,37.82
2016,8,2,18,45,17.0,38.0,1.2,24.0,41.0,33.45,21.79
2016,8,2,19,0,0.0,16.0,1.1,24.0,16.0,14.85,1.29
2016,8,2,19,15,0.0,8.0,1.1,23.5,8.0,7.63,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.86,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,5.55,0.0
2016,8,3,6,15,0.0,12.5,2.15,21.0,12.5,11.57,3.77
2016,8,3,6,30,0.0,19.0,2.2,21.0,19.0,17.61,8.96
2016,8,3,6,45,0.0,26.5,2.25,21.5,26.5,24.58,14.87
2016,8,3,7,0,0.0,34.0,2.3,22.0,34.0,31.55,20.7
2016,8,3,7,15,0.0,56.0,2.35,22.0,56.0,52.06,37.7
2016,8,3,7,30,0.0,78.0,2.4,22.0,78.0,72.99,54.83
2016,8,3,7,45,0.0,63.0,2.5,22.5,63.0,58.6,42.73
2016,8,3,8,0,0.0,48.0,2.6,23.0,48.0,44.62,31.06
2016,8,3,8,15,0.0,65.5,2.65,23.5,65.5,60.96,44.16
2016,8,3,8,30,0.0,83.0,2.7,24.0,83.0,77.32,57.07
2016,8,3,8,45,0.0,115.5,2.8,24.5,115.5,108.68,81.74
2016,8,3,9,0,0.0,148.0,2.9,25.0,148.0,140.59,106.4
2016,8,3,9,15,0.0,141.5,2.95,25.0,141.5,133.82,100.77
2016,8,3,9,30,0.0,135.0,3.0,25.0,135.0,127.26,95.41
2016,8,3,9,45,2.5,153.5,3.05,25.5,155.5,147.53,110.9
2016,8,3,10,0,5.0,172.0,3.1,26.0,176.0,167.78,126.17
2016,8,3,10,15,25.0,269.0,3.1,26.0,290.5,292.73,221.45
2016,8,3,10,30,45.0,366.0,3.1,26.0,405.0,411.41,308.74
2016,8,3,10,45,30.0,321.5,3.15,26.0,348.0,347.86,261.03
2016,8,3,11,0,15.0,277.0,3.2,26.0,291.0,277.98,208.68
2016,8,3,11,15,13.0,252.0,3.2,26.0,264.5,251.05,188.47
2016,8,3,11,30,11.0,227.0,3.2,26.0,238.0,224.52,168.38
2016,8,3,11,45,10.5,218.5,3.25,26.5,229.0,215.38,161.12
2016,8,3,12,0,10.0,210.0,3.3,27.0,220.0,206.3,153.9
2016,8,3,12,15,14.5,266.0,3.3,27.0,280.0,262.34,196.01
2016,8,3,12,30,19.0,322.0,3.3,27.0,340.0,317.52,236.76
2016,8,3,12,45,27.5,357.5,3.35,27.0,384.0,357.45,266.11
2016,8,3,13,0,36.0,393.0,3.4,27.0,428.0,393.09,292.15
2016,8,3,13,15,75.0,423.5,3.4,26.5,493.5,445.77,331.74
2016,8,3,13,30,114.0,454.0,3.4,26.0,559.0,492.18,366.34
2016,8,3,13,45,118.5,444.5,3.4,26.0,551.5,477.29,355.6
2016,8,3,14,0,123.0,435.0,3.4,26.0,544.0,462.03,344.78
2016,8,3,14,15,65.5,319.5,3.35,26.0,377.5,325.08,244.22
2016,8,3,14,30,8.0,204.0,3.3,26.0,211.0,192.01,143.98
2016,8,3,14,45,10.0,221.5,3.25,26.0,230.0,207.58,156.29
2016,8,3,15,0,12.0,239.0,3.2,26.0,249.0,222.44,167.77
2016,8,3,15,15,9.5,217.5,3.05,26.0,225.0,201.26,151.81
2016,8,3,15,30,7.0,196.0,2.9,26.0,201.0,180.47,136.15
2016,8,3,15,45,3.5,138.0,2.8,26.0,140.5,128.02,95.82
2016,8,3,16,0,0.0,80.0,2.7,26.0,80.0,74.55,54.06
2016,8,3,16,15,0.0,111.5,2.5,25.5,111.5,103.01,77.03
2016,8,3,16,30,0.0,143.0,2.3,25.0,143.0,129.36,98.32
2016,8,3,16,45,50.5,166.5,2.15,25.0,190.0,145.0,108.97
2016,8,3,17,0,101.0,190.0,2.0,25.0,237.0,156.16,117.71
2016,8,3,17,15,89.0,168.0,1.85,24.5,205.5,134.07,108.09
2016,8,3,17,30,77.0,146.0,1.7,24.0,174.0,117.9,95.06
2016,8,3,17,45,64.5,123.0,1.55,24.0,144.0,100.74,80.73
2016,8,3,18,0,52.0,100.0,1.4,24.0,114.0,83.19,65.79
2016,8,3,18,15,34.5,78.0,1.3,23.5,86.0,65.94,50.91
2016,8,3,18,30,17.0,56.0,1.2,23.0,58.0,48.34,35.45
2016,8,3,18,45,8.5,35.5,1.2,23.0,36.5,32.0,20.59
2016,8,3,19,0,0.0,15.0,1.2,23.0,15.0,13.92,0.0
2016,8,3,19,15,0.0,7.5,1.2,23.0,7.5,7.15,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,73.0,15.0,2.15,19.5,21.5,45.84,0.0
2016,8,4,6,0,146.0,30.0,2.3,20.0,43.0,134.05,91.5
2016,8,4,6,15,242.0,44.0,2.4,20.0,82.0,206.69,162.0
2016,8,4,6,30,338.0,58.0,2.5,20.0,121.0,288.21,232.36
2016,8,4,6,45,169.0,57.5,2.6,20.5,89.0,181.33,147.02
2016,8,4,7,0,0.0,57.0,2.7,21.0,57.0,53.0,38.57
2016,8,4,7,15,33.0,104.0,2.7,21.5,117.0,133.03,105.36
2016,8,4,7,30,66.0,151.0,2.7,22.0,177.0,213.47,170.52
2016,8,4,7,45,33.0,137.5,2.7,22.5,150.5,169.4,133.44
2016,8,4,8,0,0.0,124.0,2.7,23.0,124.0,118.96,91.26
2016,8,4,8,15,0.0,130.5,2.65,23.5,130.5,124.73,95.42
2016,8,4,8,30,0.0,137.0,2.6,24.0,137.0,130.62,99.56
2016,8,4,8,45,6.0,174.5,2.6,24.5,178.5,173.53,132.97
2016,8,4,9,0,12.0,212.0,2.6,25.0,220.0,216.75,165.9
2016,8,4,9,15,14.0,229.0,2.55,25.5,239.0,235.09,179.09
2016,8,4,9,30,16.0,246.0,2.5,26.0,258.0,253.37,192.14
2016,8,4,9,45,39.0,300.0,2.45,26.5,331.0,343.09,258.94
2016,8,4,10,0,62.0,354.0,2.4,27.0,404.0,421.21,315.06
2016,8,4,10,15,51.0,355.0,2.35,27.0,397.0,408.62,304.56
2016,8,4,10,30,40.0,356.0,2.3,27.0,390.0,396.03,294.55
2016,8,4,10,45,34.0,353.0,2.25,27.5,382.5,384.18,284.8
2016,8,4,11,0,28.0,350.0,2.2,28.0,375.0,372.48,275.24
2016,8,4,11,15,47.5,391.0,2.15,28.0,434.5,429.59,316.35
2016,8,4,11,30,67.0,432.0,2.1,28.0,494.0,485.17,355.33
2016,8,4,11,45,183.0,442.5,2.1,28.5,614.5,605.06,440.48
2016,8,4,12,0,299.0,453.0,2.1,29.0,735.0,716.67,516.37
2016,8,4,12,15,175.0,439.5,2.1,29.0,605.0,577.14,418.34
2016,8,4,12,30,51.0,426.0,2.1,29.0,475.0,445.41,324.21
2016,8,4,12,45,104.5,450.0,2.1,29.5,548.5,506.75,368.43
2016,8,4,13,0,158.0,474.0,2.1,30.0,622.0,563.83,407.68
2016,8,4,13,15,86.0,370.5,2.1,30.0,451.0,406.38,296.86
2016,8,4,13,30,14.0,267.0,2.1,30.0,280.0,256.99,188.51
2016,8,4,13,45,10.0,220.5,2.1,30.0,230.0,210.77,154.97
2016,8,4,14,0,6.0,174.0,2.1,30.0,180.0,165.08,121.02
2016,8,4,14,15,3.5,159.5,2.05,30.0,163.0,149.86,109.71
2016,8,4,14,30,1.0,145.0,2.0,30.0,146.0,134.94,98.54
2016,8,4,14,45,90.0,259.0,2.0,30.0,329.0,271.22,201.12
2016,8,4,15,0,179.0,373.0,2.0,30.0,512.0,394.72,289.6
2016,8,4,15,15,157.0,352.0,1.95,29.5,470.0,355.89,261.17
2016,8,4,15,30,135.0,331.0,1.9,29.0,428.0,319.46,235.05
2016,8,4,15,45,179.0,306.5,1.9,29.0,425.5,303.03,221.66
2016,8,4,16,0,223.0,282.0,1.9,29.0,423.0,282.25,204.22
2016,8,4,16,15,187.5,260.5,1.85,28.5,372.5,243.43,176.09
2016,8,4,16,30,152.0,239.0,1.8,28.0,322.0,208.6,151.51
2016,8,4,16,45,95.0,206.5,1.8,28.0,257.0,176.3,130.02
2016,8,4,17,0,38.0,174.0,1.8,28.0,192.0,142.94,107.39
2016,8,4,17,15,33.5,152.5,1.65,27.5,167.0,124.04,98.51
2016,8,4,17,30,29.0,131.0,1.5,27.0,142.0,108.02,85.68
2016,8,4,17,45,21.5,110.5,1.4,27.0,117.5,96.19,75.93
2016,8,4,18,0,14.0,90.0,1.3,27.0,93.0,78.95,61.39
2016,8,4,18,15,7.0,69.5,1.2,26.0,71.0,61.58,46.67
2016,8,4,18,30,0.0,49.0,1.1,25.0,49.0,44.05,31.49
2016,8,4,18,45,0.0,31.0,1.0,24.5,31.0,28.32,17.32
2016,8,4,19,0,0.0,13.0,0.9,24.0,13.0,12.06,0.0
2016,8,4,19,15,0.0,6.5,0.9,23.5,6.5,6.2,0.0
2016,8,4,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,98.5,13.5,2.25,21.0,21.5,55.28,0.0
2016,8,5,6,0,197.0,27.0,2.3,21.0,43.0,152.57,102.29
2016,8,5,6,15,298.5,38.0,2.25,21.0,82.5,230.5,179.94
2016,8,5,6,30,400.0,49.0,2.2,21.0,122.0,315.08,252.63
2016,8,5,6,45,200.0,28.0,2.2,21.5,64.5,176.28,142.87
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,6.48,0.0
2016,8,5,7,15,12.5,73.5,2.2,22.0,78.5,77.96,59.51
2016,8,5,7,30,25.0,140.0,2.2,22.0,150.0,169.29,133.85
2016,8,5,7,45,12.5,124.5,2.25,22.5,129.5,130.65,101.62
2016,8,5,8,0,0.0,109.0,2.3,23.0,109.0,103.46,78.81
2016,8,5,8,15,0.0,99.5,2.35,23.0,99.5,93.37,70.45
2016,8,5,8,30,0.0,90.0,2.4,23.0,90.0,83.87,62.57
2016,8,5,8,45,2.0,133.0,2.5,23.5,134.5,127.85,97.39
2016,8,5,9,0,4.0,176.0,2.6,24.0,179.0,172.48,131.96
2016,8,5,9,15,4.5,180.0,2.65,24.0,183.5,176.34,134.55
2016,8,5,9,30,5.0,184.0,2.7,24.0,188.0,180.29,137.31
2016,8,5,9,45,8.5,210.5,2.8,24.5,217.5,209.54,159.42
2016,8,5,10,0,12.0,237.0,2.9,25.0,247.0,238.71,181.14
2016,8,5,10,15,44.5,316.5,2.9,25.0,354.5,361.42,273.86
2016,8,5,10,30,77.0,396.0,2.9,25.0,462.0,474.15,356.04
2016,8,5,10,45,108.5,419.5,2.9,25.5,515.0,525.49,392.02
2016,8,5,11,0,140.0,443.0,2.9,26.0,568.0,586.03,433.95
2016,8,5,11,15,130.0,451.0,2.8,26.0,569.0,578.31,427.06
2016,8,5,11,30,120.0,459.0,2.7,26.0,570.0,570.07,420.29
2016,8,5,11,45,70.5,397.5,2.65,26.5,463.0,449.57,333.0
2016,8,5,12,0,21.0,336.0,2.6,27.0,356.0,335.56,248.9
2016,8,5,12,15,103.5,407.0,2.5,27.0,505.5,482.99,357.6
2016,8,5,12,30,186.0,478.0,2.4,27.0,655.0,612.29,448.28
2016,8,5,12,45,219.5,470.5,2.35,27.5,677.5,621.89,453.69
2016,8,5,13,0,253.0,463.0,2.3,28.0,700.0,628.85,457.95
2016,8,5,13,15,153.5,438.0,2.25,28.0,581.5,517.15,378.54
2016,8,5,13,30,54.0,413.0,2.2,28.0,463.0,414.44,304.38
2016,8,5,13,45,31.5,306.0,2.15,28.0,335.0,299.88,222.04
2016,8,5,14,0,9.0,199.0,2.1,28.0,207.0,189.7,140.45
2016,8,5,14,15,91.5,303.5,2.05,28.0,380.5,323.03,240.93
2016,8,5,14,30,174.0,408.0,2.0,28.0,554.0,446.06,329.15
2016,8,5,14,45,90.0,297.5,1.95,28.5,373.5,302.48,224.06
2016,8,5,15,0,6.0,187.0,1.9,29.0,193.0,174.12,128.7
2016,8,5,15,15,366.0,164.0,1.85,29.0,423.5,279.46,205.35
2016,8,5,15,30,726.0,141.0,1.8,29.0,654.0,363.98,258.82
2016,8,5,15,45,712.5,135.5,1.75,29.0,612.0,315.27,217.94
2016,8,5,16,0,699.0,130.0,1.7,29.0,570.0,267.66,178.24
2016,8,5,16,15,526.0,170.0,1.6,28.5,486.0,227.37,150.93
2016,8,5,16,30,353.0,210.0,1.5,28.0,402.0,208.5,143.0
2016,8,5,16,45,182.0,182.5,1.45,28.0,281.0,159.85,113.96
2016,8,5,17,0,11.0,155.0,1.4,28.0,160.0,135.58,102.21
2016,8,5,17,15,6.5,136.0,1.3,27.5,139.0,118.71,94.06
2016,8,5,17,30,2.0,117.0,1.2,27.0,118.0,102.77,81.27
2016,8,5,17,45,1.0,97.0,1.15,26.5,97.5,85.93,67.46
2016,8,5,18,0,0.0,77.0,1.1,26.0,77.0,68.92,53.18
2016,8,5,18,15,0.0,58.0,1.05,25.5,58.0,52.52,39.1
2016,8,5,18,30,0.0,39.0,1.0,25.0,39.0,35.92,24.64
2016,8,5,18,45,0.0,24.5,0.95,24.5,24.5,22.75,12.7
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,9.27,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,4.77,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,39.56,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,108.33,69.21
2016,8,6,6,15,208.0,45.0,1.3,22.5,77.0,190.25,146.37
2016,8,6,6,30,296.0,61.0,1.3,23.0,115.0,267.81,211.78
2016,8,6,6,45,367.0,72.5,1.35,23.5,161.5,336.66,268.54
2016,8,6,7,0,438.0,84.0,1.4,24.0,208.0,411.3,327.71
2016,8,6,7,15,487.0,93.0,1.45,24.5,257.5,472.43,374.3
2016,8,6,7,30,536.0,102.0,1.5,25.0,307.0,542.35,425.49
2016,8,6,7,45,383.5,148.5,1.6,25.5,306.5,492.46,384.16
2016,8,6,8,0,231.0,195.0,1.7,26.0,306.0,422.1,327.52
2016,8,6,8,15,254.5,216.0,1.7,26.5,350.5,470.48,362.26
2016,8,6,8,30,278.0,237.0,1.7,27.0,395.0,519.15,395.66
2016,8,6,8,45,419.5,216.0,1.75,27.5,477.0,638.4,481.36
2016,8,6,9,0,561.0,195.0,1.8,28.0,559.0,749.92,558.19
2016,8,6,9,15,663.5,164.0,1.7,28.5,623.5,824.61,604.43
2016,8,6,9,30,766.0,133.0,1.6,29.0,688.0,888.95,641.85
2016,8,6,9,45,780.0,135.0,1.55,29.5,726.5,911.06,652.04
2016,8,6,10,0,794.0,137.0,1.5,30.0,765.0,930.58,660.94
2016,8,6,10,15,803.5,139.0,1.45,30.0,796.5,942.98,666.7
2016,8,6,10,30,813.0,141.0,1.4,30.0,828.0,952.45,670.78
2016,8,6,10,45,657.5,246.0,1.4,30.5,813.0,911.91,642.99
2016,8,6,11,0,502.0,351.0,1.4,31.0,798.0,858.22,602.64
2016,8,6,11,15,671.5,246.5,1.4,31.0,857.0,906.51,638.29
2016,8,6,11,30,841.0,142.0,1.4,31.0,916.0,935.93,655.71
2016,8,6,11,45,846.0,141.0,1.45,31.5,927.0,923.38,646.61
2016,8,6,12,0,851.0,140.0,1.5,32.0,938.0,907.94,636.26
2016,8,6,12,15,851.5,140.0,1.5,32.0,940.5,886.63,622.99
2016,8,6,12,30,852.0,140.0,1.5,32.0,943.0,862.76,608.19
2016,8,6,12,45,850.0,140.0,1.55,32.0,937.5,834.37,591.06
2016,8,6,13,0,848.0,140.0,1.6,32.0,932.0,803.78,572.43
2016,8,6,13,15,844.5,139.0,1.6,32.0,918.5,769.12,550.55
2016,8,6,13,30,841.0,138.0,1.6,32.0,905.0,732.64,527.29
2016,8,6,13,45,836.5,136.0,1.65,32.0,885.0,692.96,500.58
2016,8,6,14,0,832.0,134.0,1.7,32.0,865.0,651.85,472.25
2016,8,6,14,15,824.5,132.5,1.7,32.0,837.5,608.09,441.04
2016,8,6,14,30,817.0,131.0,1.7,32.0,810.0,560.42,406.42
2016,8,6,14,45,807.0,128.5,1.7,32.0,776.5,512.36,370.56
2016,8,6,15,0,797.0,126.0,1.7,32.0,743.0,464.17,333.58
2016,8,6,15,15,784.0,123.5,1.65,32.0,703.5,414.83,294.65
2016,8,6,15,30,771.0,121.0,1.6,32.0,664.0,366.06,255.25
2016,8,6,15,45,754.5,117.5,1.6,32.0,620.5,316.21,214.53
2016,8,6,16,0,738.0,114.0,1.6,32.0,577.0,267.71,174.55
2016,8,6,16,15,716.5,110.0,1.55,31.5,530.0,214.08,131.76
2016,8,6,16,30,695.0,106.0,1.5,31.0,483.0,167.62,96.26
2016,8,6,16,45,353.5,130.5,1.5,31.0,322.0,120.23,75.93
2016,8,6,17,0,12.0,155.0,1.5,31.0,161.0,135.41,100.94
2016,8,6,17,15,7.5,136.0,1.35,30.5,139.5,118.61,92.84
2016,8,6,17,30,3.0,117.0,1.2,30.0,118.0,102.66,80.18
2016,8,6,17,45,228.5,93.0,1.1,29.5,151.0,71.42,54.53
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,50.57,37.13
2016,8,6,18,15,379.5,58.5,0.95,28.5,139.0,43.74,31.22
2016,8,6,18,30,305.0,48.0,0.9,28.0,94.0,36.72,24.91
2016,8,6,18,45,201.0,33.0,0.85,27.5,58.5,25.7,14.66
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,14.21,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,8.58,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,5,45,48.0,14.0,1.8,22.5,17.5,33.86,0.0
2016,8,7,6,0,96.0,28.0,2.0,23.0,35.0,94.73,57.86
2016,8,7,6,15,178.0,45.5,2.1,23.5,72.5,164.7,125.9
2016,8,7,6,30,260.0,63.0,2.2,24.0,110.0,249.81,197.32
2016,8,7,6,45,169.5,84.5,2.3,24.5,119.0,219.61,174.56
2016,8,7,7,0,79.0,106.0,2.4,25.0,128.0,180.51,142.52
2016,8,7,7,15,282.5,109.0,2.4,25.0,212.0,336.03,269.78
2016,8,7,7,30,486.0,112.0,2.4,25.0,296.0,511.52,406.18
2016,8,7,7,45,519.5,121.5,2.45,25.5,345.0,564.41,443.55
2016,8,7,8,0,553.0,131.0,2.5,26.0,394.0,624.24,485.39
2016,8,7,8,15,397.5,186.5,2.5,26.0,386.5,568.53,439.56
2016,8,7,8,30,242.0,242.0,2.5,26.0,379.0,493.78,379.88
2016,8,7,8,45,151.5,259.5,2.5,26.5,348.0,421.98,323.29
2016,8,7,9,0,61.0,277.0,2.5,27.0,317.0,345.47,262.45
2016,8,7,9,15,60.0,296.0,2.45,27.5,337.5,363.55,274.7
2016,8,7,9,30,59.0,315.0,2.4,28.0,358.0,381.23,286.15
2016,8,7,9,45,35.0,274.5,2.35,28.5,300.5,311.75,233.3
2016,8,7,10,0,11.0,234.0,2.3,29.0,243.0,234.76,174.72
2016,8,7,10,15,5.5,167.5,2.25,29.0,172.0,163.67,121.02
2016,8,7,10,30,0.0,101.0,2.2,29.0,101.0,94.55,67.97
2016,8,7,10,45,15.5,228.0,2.2,29.0,242.0,231.4,172.19
2016,8,7,11,0,31.0,355.0,2.2,29.0,383.0,380.37,280.64
2016,8,7,11,15,20.0,274.0,2.15,29.0,292.0,285.98,211.22
2016,8,7,11,30,9.0,193.0,2.1,29.0,201.0,190.14,140.16
2016,8,7,11,45,13.0,247.5,2.1,29.0,260.0,245.15,181.29
2016,8,7,12,0,17.0,302.0,2.1,29.0,319.0,299.57,220.97
2016,8,7,12,15,51.0,379.5,2.05,29.0,428.5,405.62,297.81
2016,8,7,12,30,85.0,457.0,2.0,29.0,538.0,503.06,366.04
2016,8,7,12,45,152.0,462.5,2.0,29.5,605.0,558.13,404.36
2016,8,7,13,0,219.0,468.0,2.0,30.0,672.0,605.52,436.83
2016,8,7,13,15,498.0,319.5,2.0,29.5,775.5,670.12,488.12
2016,8,7,13,30,777.0,171.0,2.0,29.0,879.0,714.7,524.14
2016,8,7,13,45,554.5,290.0,2.0,29.0,789.5,634.01,463.56
2016,8,7,14,0,332.0,409.0,2.0,29.0,700.0,567.64,413.53
2016,8,7,14,15,279.5,405.0,2.0,29.0,644.5,512.99,374.96
2016,8,7,14,30,227.0,401.0,2.0,29.0,589.0,468.29,342.92
2016,8,7,14,45,246.5,379.0,2.05,29.0,576.0,438.67,321.94
2016,8,7,15,0,266.0,357.0,2.1,29.0,563.0,412.98,303.03
2016,8,7,15,15,252.5,339.0,2.1,28.5,526.5,375.37,275.64
2016,8,7,15,30,239.0,321.0,2.1,28.0,490.0,346.52,254.28
2016,8,7,15,45,442.5,236.0,2.15,28.0,522.5,311.82,222.77
2016,8,7,16,0,646.0,151.0,2.2,28.0,555.0,267.12,180.22
2016,8,7,16,15,508.5,177.0,2.2,27.5,479.0,225.86,151.22
2016,8,7,16,30,371.0,203.0,2.2,27.0,403.0,203.44,139.39
2016,8,7,16,45,375.5,180.0,2.2,27.0,365.0,164.09,111.18
2016,8,7,17,0,380.0,157.0,2.2,27.0,327.0,116.76,81.6
2016,8,7,17,15,344.5,143.5,2.1,26.5,282.5,105.08,83.3
2016,8,7,17,30,309.0,130.0,2.0,26.0,238.0,96.67,76.63
2016,8,7,17,45,267.5,113.0,1.95,26.0,195.0,85.45,67.27
2016,8,7,18,0,226.0,96.0,1.9,26.0,152.0,73.76,57.27
2016,8,7,18,15,176.0,76.0,1.8,25.5,113.5,59.46,44.9
2016,8,7,18,30,126.0,56.0,1.7,25.0,75.0,44.64,31.82
2016,8,7,18,45,63.0,35.5,1.65,24.5,45.0,30.07,18.12
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,13.91,0.0
2016,8,7,19,15,0.0,7.5,1.65,23.5,7.5,7.15,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,7.0,1.4,22.0,7.0,6.67,0.0
2016,8,8,6,0,0.0,14.0,1.6,22.0,14.0,12.98,2.81
2016,8,8,6,15,0.0,29.0,1.55,22.0,29.0,26.93,15.99
2016,8,8,6,30,0.0,44.0,1.5,22.0,44.0,41.86,28.77
2016,8,8,6,45,0.0,62.0,1.45,22.5,62.0,60.3,44.24
2016,8,8,7,0,0.0,80.0,1.4,23.0,80.0,78.4,59.16
2016,8,8,7,15,92.0,114.5,1.3,23.0,149.5,198.69,158.68
2016,8,8,7,30,184.0,149.0,1.2,23.0,219.0,309.78,247.1
2016,8,8,7,45,131.5,172.0,1.2,23.5,226.0,300.24,236.67
2016,8,8,8,0,79.0,195.0,1.2,24.0,233.0,273.73,213.68
2016,8,8,8,15,161.5,217.5,1.2,24.0,305.5,380.7,296.3
2016,8,8,8,30,244.0,240.0,1.2,24.0,378.0,492.93,378.9
2016,8,8,8,45,151.5,257.5,1.2,24.5,345.5,419.56,320.48
2016,8,8,9,0,59.0,275.0,1.2,25.0,313.0,341.4,259.06
2016,8,8,9,15,44.5,278.0,1.2,25.5,308.0,328.91,248.58
2016,8,8,9,30,30.0,281.0,1.2,26.0,303.0,316.25,237.68
2016,8,8,9,45,18.0,235.5,1.2,26.5,249.5,243.72,182.83
2016,8,8,10,0,6.0,190.0,1.2,27.0,196.0,186.38,138.97
2016,8,8,10,15,21.5,269.0,1.15,27.0,288.0,279.01,208.45
2016,8,8,10,30,37.0,348.0,1.1,27.0,380.0,384.65,284.31
2016,8,8,10,45,32.0,345.0,1.1,27.5,372.5,373.88,274.87
2016,8,8,11,0,27.0,342.0,1.1,28.0,365.0,363.25,266.35
2016,8,8,11,15,17.5,266.5,1.05,28.0,282.0,269.2,198.27
2016,8,8,11,30,8.0,191.0,1.0,28.0,199.0,187.29,137.89
2016,8,8,11,45,5.5,169.0,1.0,28.5,175.0,163.77,120.16
2016,8,8,12,0,3.0,147.0,1.0,29.0,151.0,140.5,102.39
2016,8,8,12,15,24.5,281.0,0.95,29.0,305.0,288.43,212.1
2016,8,8,12,30,46.0,415.0,0.9,29.0,459.0,430.28,311.46
2016,8,8,12,45,41.0,402.0,0.9,29.0,441.0,409.3,295.77
2016,8,8,13,0,36.0,389.0,0.9,29.0,423.0,388.85,281.59
2016,8,8,13,15,130.5,420.0,0.95,29.0,539.5,482.74,349.26
2016,8,8,13,30,225.0,451.0,1.0,29.0,656.0,567.4,407.75
2016,8,8,13,45,227.0,440.0,1.05,29.0,642.5,545.03,392.18
2016,8,8,14,0,229.0,429.0,1.1,29.0,629.0,522.28,377.06
2016,8,8,14,15,125.5,364.5,1.15,29.0,474.0,393.08,286.78
2016,8,8,14,30,22.0,300.0,1.2,29.0,319.0,283.89,208.54
2016,8,8,14,45,15.5,256.0,1.3,29.0,269.0,240.17,177.4
2016,8,8,15,0,9.0,212.0,1.4,29.0,219.0,197.27,146.02
2016,8,8,15,15,4.5,162.5,1.5,28.5,166.0,151.0,111.77
2016,8,8,15,30,0.0,113.0,1.6,28.0,113.0,104.87,76.89
2016,8,8,15,45,1.0,140.0,1.7,28.0,140.5,128.89,95.81
2016,8,8,16,0,2.0,167.0,1.8,28.0,168.0,151.67,113.64
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,131.47,98.54
2016,8,8,16,30,0.0,122.0,1.9,27.0,122.0,111.46,83.45
2016,8,8,16,45,0.0,106.0,1.95,27.0,106.0,97.22,72.5
2016,8,8,17,0,0.0,90.0,2.0,27.0,90.0,83.03,61.46
2016,8,8,17,15,0.0,78.0,1.95,26.5,78.0,72.31,55.86
2016,8,8,17,30,0.0,66.0,1.9,26.0,66.0,61.39,46.88
2016,8,8,17,45,174.5,74.5,1.9,25.5,117.5,58.05,44.18
2016,8,8,18,0,349.0,83.0,1.9,25.0,169.0,61.08,46.75
2016,8,8,18,15,274.0,68.0,1.95,24.5,125.5,51.17,38.05
2016,8,8,18,30,199.0,53.0,2.0,24.0,82.0,42.51,30.12
2016,8,8,18,45,99.5,34.5,2.05,24.0,49.0,28.17,16.37
2016,8,8,19,0,0.0,16.0,2.1,24.0,16.0,14.66,0.0
2016,8,8,19,15,0.0,8.0,2.2,23.5,8.0,7.63,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,90.5,12.0,1.7,21.5,19.0,49.85,0.0
2016,8,9,6,0,181.0,24.0,1.9,22.0,38.0,136.62,79.18
2016,8,9,6,15,286.5,36.0,1.9,22.5,77.0,220.32,169.25
2016,8,9,6,30,392.0,48.0,1.9,23.0,116.0,307.09,243.21
2016,8,9,6,45,467.0,55.0,1.9,23.5,163.5,378.41,302.53
2016,8,9,7,0,542.0,62.0,1.9,24.0,211.0,455.18,363.65
2016,8,9,7,15,271.0,71.5,1.9,24.0,146.0,292.29,235.26
2016,8,9,7,30,0.0,81.0,1.9,24.0,81.0,76.27,56.81
2016,8,9,7,45,0.0,90.5,1.9,24.5,90.5,85.31,64.07
2016,8,9,8,0,0.0,100.0,1.9,25.0,100.0,94.38,70.98
2016,8,9,8,15,0.0,117.0,1.9,25.5,117.0,111.06,83.84
2016,8,9,8,30,0.0,134.0,1.9,26.0,134.0,127.7,96.46
2016,8,9,8,45,5.5,171.5,1.95,26.5,175.0,170.15,129.19
2016,8,9,9,0,11.0,209.0,2.0,27.0,216.0,212.9,161.44
2016,8,9,9,15,23.5,249.0,2.05,27.0,265.5,264.83,200.63
2016,8,9,9,30,36.0,289.0,2.1,27.0,315.0,330.75,249.43
2016,8,9,9,45,77.0,332.0,2.15,27.5,391.5,414.37,310.54
2016,8,9,10,0,118.0,375.0,2.2,28.0,468.0,511.01,378.88
2016,8,9,10,15,130.5,393.5,2.2,28.0,500.0,539.21,397.7
2016,8,9,10,30,143.0,412.0,2.2,28.0,532.0,566.59,416.2
2016,8,9,10,45,218.5,416.0,2.25,28.5,605.5,638.35,466.45
2016,8,9,11,0,294.0,420.0,2.3,29.0,679.0,718.71,520.79
2016,8,9,11,15,151.5,310.5,2.3,29.0,444.0,455.59,336.6
2016,8,9,11,30,9.0,201.0,2.3,29.0,209.0,197.72,145.54
2016,8,9,11,45,11.0,227.0,2.35,29.5,237.0,223.76,165.2
2016,8,9,12,0,13.0,253.0,2.4,30.0,265.0,249.48,183.77
2016,8,9,12,15,87.5,364.0,2.4,30.0,446.0,422.46,310.82
2016,8,9,12,30,162.0,475.0,2.4,30.0,627.0,587.49,425.9
2016,8,9,12,45,120.0,460.0,2.45,30.0,572.5,528.89,383.69
2016,8,9,13,0,78.0,445.0,2.5,30.0,518.0,472.64,343.93
2016,8,9,13,15,182.0,440.5,2.55,30.0,607.0,539.12,393.21
2016,8,9,13,30,286.0,436.0,2.6,30.0,696.0,594.97,433.42
2016,8,9,13,45,155.0,380.5,2.65,30.5,521.0,445.26,326.11
2016,8,9,14,0,24.0,325.0,2.7,31.0,346.0,311.75,228.43
2016,8,9,14,15,193.5,344.0,2.7,31.0,504.5,415.62,306.05
2016,8,9,14,30,363.0,363.0,2.7,31.0,663.0,504.26,368.79
2016,8,9,14,45,246.0,364.0,2.75,31.0,563.5,424.95,310.95
2016,8,9,15,0,129.0,365.0,2.8,31.0,464.0,363.06,266.36
2016,8,9,15,15,448.5,242.5,2.8,30.5,560.0,369.73,268.85
2016,8,9,15,30,768.0,120.0,2.8,30.0,656.0,357.46,252.3
2016,8,9,15,45,747.0,118.5,2.8,30.0,611.5,308.04,210.95
2016,8,9,16,0,726.0,117.0,2.8,30.0,567.0,255.28,167.22
2016,8,9,16,15,703.5,112.5,2.65,29.5,519.5,206.64,127.75
2016,8,9,16,30,681.0,108.0,2.5,29.0,472.0,160.37,92.5
2016,8,9,16,45,650.5,103.5,2.45,28.5,422.0,116.05,63.96
2016,8,9,17,0,620.0,99.0,2.4,28.0,372.0,75.27,46.71
2016,8,9,17,15,579.5,92.5,2.25,27.5,322.0,60.82,45.97
2016,8,9,17,30,539.0,86.0,2.1,27.0,272.0,58.93,44.61
2016,8,9,17,45,489.5,76.5,1.95,27.0,223.5,54.34,40.76
2016,8,9,18,0,440.0,67.0,1.8,27.0,175.0,49.44,36.49
2016,8,9,18,15,357.5,56.5,1.7,26.5,130.0,42.42,30.31
2016,8,9,18,30,275.0,46.0,1.6,26.0,85.0,35.34,23.83
2016,8,9,18,45,137.5,32.0,1.55,25.5,51.5,25.04,13.51
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,17.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,8.58,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.0,12.0,0.95,22.5,18.0,47.81,0.0
2016,8,10,6,0,172.0,24.0,1.1,23.0,36.0,131.62,71.45
2016,8,10,6,15,281.0,36.0,1.15,23.0,75.5,217.04,165.42
2016,8,10,6,30,390.0,48.0,1.2,23.0,115.0,305.37,240.57
2016,8,10,6,45,462.0,56.0,1.3,23.5,162.5,375.95,299.01
2016,8,10,7,0,534.0,64.0,1.4,24.0,210.0,451.76,359.18
2016,8,10,7,15,581.5,70.0,1.45,24.5,260.0,512.81,405.56
2016,8,10,7,30,629.0,76.0,1.5,25.0,310.0,576.14,451.23
2016,8,10,7,45,424.0,134.0,1.6,25.5,302.5,504.43,393.89
2016,8,10,8,0,219.0,192.0,1.7,26.0,295.0,395.01,307.37
2016,8,10,8,15,215.5,217.0,1.75,26.0,328.0,424.92,329.1
2016,8,10,8,30,212.0,242.0,1.8,26.0,361.0,453.6,348.81
2016,8,10,8,45,199.0,267.0,1.85,26.5,386.5,472.63,360.3
2016,8,10,9,0,186.0,292.0,1.9,27.0,412.0,490.02,370.51
2016,8,10,9,15,501.0,196.5,1.9,27.5,549.5,700.86,525.83
2016,8,10,9,30,816.0,101.0,1.9,28.0,687.0,887.52,648.26
2016,8,10,9,45,491.0,239.0,1.95,28.5,597.5,746.0,547.8
2016,8,10,10,0,166.0,377.0,2.0,29.0,508.0,559.05,409.66
2016,8,10,10,15,313.0,351.5,2.0,29.0,610.0,681.94,498.71
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,803.45,581.54
2016,8,10,10,45,457.0,340.0,2.05,29.5,733.5,808.88,582.15
2016,8,10,11,0,454.0,354.0,2.1,30.0,755.0,812.11,582.43
2016,8,10,11,15,661.5,234.0,2.1,30.0,831.0,880.12,632.4
2016,8,10,11,30,869.0,114.0,2.1,30.0,907.0,928.98,662.62
2016,8,10,11,45,869.5,115.5,2.15,30.0,917.0,914.51,653.05
2016,8,10,12,0,870.0,117.0,2.2,30.0,927.0,897.13,642.27
2016,8,10,12,15,870.5,117.0,2.15,30.0,929.5,875.53,627.95
2016,8,10,12,30,871.0,117.0,2.1,30.0,932.0,851.26,611.99
2016,8,10,12,45,476.5,281.5,2.05,30.5,727.0,658.99,478.53
2016,8,10,13,0,82.0,446.0,2.0,31.0,522.0,476.43,343.27
2016,8,10,13,15,46.0,333.5,1.95,31.0,376.5,341.68,249.12
2016,8,10,13,30,10.0,221.0,1.9,31.0,231.0,211.9,154.81
2016,8,10,13,45,13.0,251.5,1.85,31.0,263.5,240.63,176.4
2016,8,10,14,0,16.0,282.0,1.8,31.0,296.0,268.47,196.76
2016,8,10,14,15,42.0,328.5,1.85,30.5,364.0,317.34,233.06
2016,8,10,14,30,68.0,375.0,1.9,30.0,432.0,364.88,267.88
2016,8,10,14,45,152.5,366.5,1.95,30.0,486.0,386.4,283.53
2016,8,10,15,0,237.0,358.0,2.0,30.0,540.0,404.81,295.97
2016,8,10,15,15,217.5,340.0,2.0,30.0,500.0,366.66,267.74
2016,8,10,15,30,198.0,322.0,2.0,30.0,460.0,330.53,241.05
2016,8,10,15,45,327.0,270.0,2.05,30.0,480.0,306.67,219.58
2016,8,10,16,0,456.0,218.0,2.1,30.0,500.0,269.69,186.21
2016,8,10,16,15,418.5,207.5,2.0,29.5,449.5,227.18,154.11
2016,8,10,16,30,381.0,197.0,1.9,29.0,399.0,196.19,132.36
2016,8,10,16,45,375.5,175.5,1.85,29.0,357.5,156.55,105.28
2016,8,10,17,0,370.0,154.0,1.8,29.0,316.0,109.95,78.09
2016,8,10,17,15,348.5,136.5,1.6,28.5,273.0,93.6,73.09
2016,8,10,17,30,327.0,119.0,1.4,28.0,230.0,89.4,69.92
2016,8,10,17,45,293.0,101.5,1.25,27.5,188.0,77.64,60.25
2016,8,10,18,0,259.0,84.0,1.1,27.0,146.0,65.4,49.92
2016,8,10,18,15,207.5,66.5,1.0,26.5,108.0,52.65,38.87
2016,8,10,18,30,156.0,49.0,0.9,26.0,70.0,39.45,27.18
2016,8,10,18,45,78.0,31.5,0.85,25.5,42.0,25.81,13.7
2016,8,10,19,0,0.0,14.0,0.8,25.0,14.0,13.34,0.0
2016,8,10,19,15,0.0,7.0,0.8,25.0,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
