Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,39.88,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,113.51,56.6
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,196.35,149.05
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,281.98,222.13
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,358.49,285.28
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,438.44,348.85
2016,8,11,7,15,399.5,101.0,1.45,24.5,224.0,419.18,332.59
2016,8,11,7,30,290.0,135.0,1.5,25.0,243.0,381.2,301.44
2016,8,11,7,45,285.5,159.0,1.55,25.5,278.5,414.65,325.53
2016,8,11,8,0,281.0,183.0,1.6,26.0,314.0,446.52,347.33
2016,8,11,8,15,330.5,196.5,1.6,26.5,368.0,508.97,392.07
2016,8,11,8,30,380.0,210.0,1.6,27.0,422.0,573.28,436.66
2016,8,11,8,45,345.5,240.5,1.6,27.5,446.5,584.66,440.8
2016,8,11,9,0,311.0,271.0,1.6,28.0,471.0,592.62,442.9
2016,8,11,9,15,425.0,252.5,1.6,28.0,545.5,692.63,513.27
2016,8,11,9,30,539.0,234.0,1.6,28.0,620.0,782.33,574.08
2016,8,11,9,45,458.5,283.5,1.6,28.5,624.5,762.68,555.2
2016,8,11,10,0,378.0,333.0,1.6,29.0,629.0,726.55,526.86
2016,8,11,10,15,422.5,328.0,1.6,29.0,672.0,772.79,557.69
2016,8,11,10,30,467.0,323.0,1.6,29.0,715.0,806.31,579.35
2016,8,11,10,45,671.5,213.5,1.6,29.5,795.0,886.75,634.27
2016,8,11,11,0,876.0,104.0,1.6,30.0,875.0,947.84,669.98
2016,8,11,11,15,879.5,104.5,1.55,30.0,892.5,941.19,663.91
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,931.43,656.77
2016,8,11,11,45,885.5,105.5,1.5,30.5,920.0,917.67,646.63
2016,8,11,12,0,888.0,106.0,1.5,31.0,930.0,900.9,634.77
2016,8,11,12,15,888.5,106.0,1.5,31.0,932.5,879.0,621.05
2016,8,11,12,30,889.0,106.0,1.5,31.0,935.0,854.36,605.68
2016,8,11,12,45,654.5,248.5,1.5,31.5,857.0,771.87,549.91
2016,8,11,13,0,420.0,391.0,1.5,32.0,779.0,691.15,490.45
2016,8,11,13,15,314.5,420.5,1.5,32.0,709.0,618.1,440.41
2016,8,11,13,30,209.0,450.0,1.5,32.0,639.0,553.24,395.05
2016,8,11,13,45,327.5,399.0,1.5,32.0,687.0,572.12,410.4
2016,8,11,14,0,446.0,348.0,1.5,32.0,735.0,580.93,417.55
2016,8,11,14,15,450.0,333.0,1.5,32.0,713.0,545.66,392.76
2016,8,11,14,30,454.0,318.0,1.5,32.0,691.0,509.66,367.24
2016,8,11,14,45,479.5,293.5,1.5,32.0,672.5,475.78,342.62
2016,8,11,15,0,505.0,269.0,1.5,32.0,654.0,439.3,315.27
2016,8,11,15,15,420.5,281.5,1.5,31.5,590.5,386.67,277.12
2016,8,11,15,30,336.0,294.0,1.5,31.0,527.0,347.91,249.18
2016,8,11,15,45,554.0,194.5,1.55,31.0,548.5,305.52,211.21
2016,8,11,16,0,772.0,95.0,1.6,31.0,570.0,248.38,158.5
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.5,199.28,119.0
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,152.31,83.85
2016,8,11,16,45,703.0,85.0,1.5,30.0,425.0,106.35,55.31
2016,8,11,17,0,675.0,81.0,1.5,30.0,375.0,58.3,35.42
2016,8,11,17,15,637.5,76.0,1.4,29.5,324.0,48.95,35.66
2016,8,11,17,30,600.0,71.0,1.3,29.0,273.0,47.61,34.71
2016,8,11,17,45,545.5,64.5,1.2,28.5,223.5,44.94,32.55
2016,8,11,18,0,491.0,58.0,1.1,28.0,174.0,42.13,30.14
2016,8,11,18,15,410.0,48.5,1.05,27.5,129.0,36.48,25.14
2016,8,11,18,30,329.0,39.0,1.0,27.0,84.0,30.53,19.64
2016,8,11,18,45,208.0,26.0,1.0,26.5,50.0,20.81,9.46
2016,8,11,19,0,87.0,13.0,1.0,26.0,16.0,12.39,0.0
2016,8,11,19,15,43.5,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,46.81,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,127.21,58.12
2016,8,12,6,15,283.0,33.5,1.15,23.5,72.0,214.5,162.19
2016,8,12,6,30,393.0,45.0,1.2,24.0,111.0,302.42,236.96
2016,8,12,6,45,472.0,52.0,1.3,24.5,159.0,375.74,297.55
2016,8,12,7,0,551.0,59.0,1.4,25.0,207.0,454.94,360.29
2016,8,12,7,15,598.0,64.5,1.4,25.5,257.5,515.48,405.95
2016,8,12,7,30,645.0,70.0,1.4,26.0,308.0,578.28,450.51
2016,8,12,7,45,682.0,73.0,1.4,26.5,359.5,628.93,484.19
2016,8,12,8,0,719.0,76.0,1.4,27.0,411.0,683.66,519.66
2016,8,12,8,15,743.0,79.5,1.45,27.5,460.0,728.41,547.64
2016,8,12,8,30,767.0,83.0,1.5,28.0,509.0,772.23,574.49
2016,8,12,8,45,787.0,85.0,1.55,28.5,556.0,809.45,596.45
2016,8,12,9,0,807.0,87.0,1.6,29.0,603.0,837.64,612.25
2016,8,12,9,15,820.5,89.5,1.6,29.0,645.5,865.87,628.75
2016,8,12,9,30,834.0,92.0,1.6,29.0,688.0,891.72,643.63
2016,8,12,9,45,846.0,92.5,1.65,29.5,725.5,911.31,653.79
2016,8,12,10,0,858.0,93.0,1.7,30.0,763.0,928.17,662.31
2016,8,12,10,15,866.0,94.5,1.75,30.0,794.5,939.42,668.71
2016,8,12,10,30,874.0,96.0,1.8,30.0,826.0,947.6,673.34
2016,8,12,10,45,523.0,267.0,1.85,30.5,707.5,795.18,571.14
2016,8,12,11,0,172.0,438.0,1.9,31.0,589.0,609.71,437.14
2016,8,12,11,15,241.5,435.0,1.9,31.0,651.5,674.26,483.08
2016,8,12,11,30,311.0,432.0,1.9,31.0,714.0,726.36,518.35
2016,8,12,11,45,166.0,382.0,1.95,31.5,533.0,527.38,380.76
2016,8,12,12,0,21.0,332.0,2.0,32.0,352.0,331.38,240.01
2016,8,12,12,15,165.0,389.0,2.0,32.0,543.0,517.48,375.22
2016,8,12,12,30,309.0,446.0,2.0,32.0,734.0,685.37,489.64
2016,8,12,12,45,255.0,455.0,2.0,32.0,692.0,633.95,452.7
2016,8,12,13,0,201.0,464.0,2.0,32.0,650.0,585.02,418.76
2016,8,12,13,15,305.0,422.5,2.0,32.0,700.0,611.94,439.61
2016,8,12,13,30,409.0,381.0,2.0,32.0,750.0,630.0,453.42
2016,8,12,13,45,635.0,246.0,2.0,32.5,803.0,641.0,463.81
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,638.15,463.35
2016,8,12,14,15,854.5,110.0,2.0,32.5,829.0,593.98,432.0
2016,8,12,14,30,848.0,109.0,2.0,32.0,802.0,548.81,399.24
2016,8,12,14,45,835.0,109.0,2.0,32.0,767.5,500.48,362.46
2016,8,12,15,0,822.0,109.0,2.0,32.0,733.0,452.15,324.67
2016,8,12,15,15,810.0,106.5,1.95,32.0,694.0,396.9,280.88
2016,8,12,15,30,798.0,104.0,1.9,32.0,655.0,347.02,239.97
2016,8,12,15,45,777.0,103.5,1.85,32.0,610.0,296.89,198.47
2016,8,12,16,0,756.0,103.0,1.8,32.0,565.0,248.55,158.42
2016,8,12,16,15,735.0,99.0,1.75,31.5,517.5,199.4,119.21
2016,8,12,16,30,714.0,95.0,1.7,31.0,470.0,152.47,84.52
2016,8,12,16,45,680.5,92.0,1.7,31.0,419.5,102.31,53.37
2016,8,12,17,0,647.0,89.0,1.7,31.0,369.0,61.15,45.39
2016,8,12,17,15,608.0,83.0,1.55,30.5,318.5,54.25,39.93
2016,8,12,17,30,569.0,77.0,1.4,30.0,268.0,52.42,38.58
2016,8,12,17,45,511.0,70.0,1.25,29.5,218.5,49.58,36.3
2016,8,12,18,0,453.0,63.0,1.1,29.0,169.0,46.61,33.75
2016,8,12,18,15,371.0,52.0,1.05,28.5,124.0,39.81,27.77
2016,8,12,18,30,289.0,41.0,1.0,28.0,79.0,31.61,20.35
2016,8,12,18,45,175.0,26.5,0.95,27.5,46.5,20.78,8.82
2016,8,12,19,0,61.0,12.0,0.9,27.0,14.0,11.44,0.0
2016,8,12,19,15,30.5,6.0,0.95,26.5,7.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,75.0,11.0,1.6,22.5,15.5,41.86,0.0
2016,8,13,6,0,150.0,22.0,1.8,23.0,31.0,115.77,46.02
2016,8,13,6,15,255.0,35.5,1.9,23.5,69.5,200.12,151.06
2016,8,13,6,30,360.0,49.0,2.0,24.0,108.0,287.79,226.31
2016,8,13,6,45,435.0,57.5,2.15,24.5,155.0,359.39,286.28
2016,8,13,7,0,510.0,66.0,2.3,25.0,202.0,436.41,348.32
2016,8,13,7,15,558.5,73.0,2.4,25.5,252.5,498.33,396.31
2016,8,13,7,30,607.0,80.0,2.5,26.0,303.0,562.62,444.17
2016,8,13,7,45,643.5,85.0,2.6,27.0,354.0,617.15,481.25
2016,8,13,8,0,680.0,90.0,2.7,28.0,405.0,672.34,517.61
2016,8,13,8,15,705.5,94.0,2.7,28.5,454.0,717.45,546.38
2016,8,13,8,30,731.0,98.0,2.7,29.0,503.0,758.41,571.68
2016,8,13,8,45,749.0,102.5,2.75,29.5,549.5,795.89,594.44
2016,8,13,9,0,767.0,107.0,2.8,30.0,596.0,831.62,615.71
2016,8,13,9,15,782.0,109.5,2.85,30.0,638.0,860.26,633.3
2016,8,13,9,30,797.0,112.0,2.9,30.0,680.0,886.61,649.38
2016,8,13,9,45,809.5,113.5,2.95,30.5,718.0,906.96,660.2
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,916.8,664.22
2016,8,13,10,15,427.5,225.5,3.0,31.0,559.5,667.38,492.58
2016,8,13,10,30,33.0,336.0,3.0,31.0,363.0,368.09,270.02
2016,8,13,10,45,201.0,362.5,3.05,31.5,537.5,564.32,414.51
2016,8,13,11,0,369.0,389.0,3.1,32.0,712.0,755.81,546.16
2016,8,13,11,15,610.0,259.0,3.1,32.0,806.0,852.95,616.0
2016,8,13,11,30,851.0,129.0,3.1,32.0,900.0,922.42,661.56
2016,8,13,11,45,848.5,132.0,3.1,32.0,909.0,906.54,650.38
2016,8,13,12,0,846.0,135.0,3.1,32.0,918.0,887.87,638.14
2016,8,13,12,15,846.5,135.0,3.1,32.0,920.5,866.36,624.11
2016,8,13,12,30,847.0,135.0,3.1,32.0,923.0,842.26,608.43
2016,8,13,12,45,838.5,139.5,3.1,32.0,915.5,812.44,588.97
2016,8,13,13,0,830.0,144.0,3.1,32.0,908.0,780.7,568.21
2016,8,13,13,15,422.0,203.5,3.05,32.0,592.0,501.93,371.79
2016,8,13,13,30,14.0,263.0,3.0,32.0,276.0,252.84,184.55
2016,8,13,13,45,413.0,202.0,3.0,32.0,558.5,453.63,338.31
2016,8,13,14,0,812.0,141.0,3.0,32.0,841.0,629.38,463.63
2016,8,13,14,15,434.0,251.5,2.95,32.0,624.5,465.93,342.6
2016,8,13,14,30,56.0,362.0,2.9,32.0,408.0,346.87,253.64
2016,8,13,14,45,416.5,247.0,2.85,32.0,564.0,404.69,296.76
2016,8,13,15,0,777.0,132.0,2.8,32.0,720.0,444.41,321.26
2016,8,13,15,15,763.5,129.0,2.7,32.0,681.0,395.2,281.16
2016,8,13,15,30,750.0,126.0,2.6,32.0,642.0,346.67,241.19
2016,8,13,15,45,480.5,198.5,2.55,32.0,520.5,284.34,197.47
2016,8,13,16,0,211.0,271.0,2.5,32.0,399.0,263.19,188.21
2016,8,13,16,15,441.5,190.0,2.4,31.5,429.5,213.19,141.45
2016,8,13,16,30,672.0,109.0,2.3,31.0,460.0,150.25,84.8
2016,8,13,16,45,644.0,103.0,2.25,31.0,410.5,105.63,57.93
2016,8,13,17,0,616.0,97.0,2.2,31.0,361.0,64.33,48.04
2016,8,13,17,15,575.5,90.0,1.95,30.5,311.0,59.76,44.53
2016,8,13,17,30,535.0,83.0,1.7,30.0,261.0,57.4,42.76
2016,8,13,17,45,483.5,73.5,1.45,29.5,212.5,52.71,38.92
2016,8,13,18,0,432.0,64.0,1.2,29.0,164.0,47.71,34.64
2016,8,13,18,15,351.0,52.5,1.15,28.5,119.5,39.67,27.61
2016,8,13,18,30,270.0,41.0,1.1,28.0,75.0,31.68,20.32
2016,8,13,18,45,163.0,25.5,1.1,27.5,43.5,20.02,7.58
2016,8,13,19,0,56.0,10.0,1.1,27.0,12.0,9.53,0.0
2016,8,13,19,15,28.0,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,5,45,86.5,10.0,1.4,22.5,15.5,45.59,0.0
2016,8,14,6,0,173.0,20.0,1.6,23.0,31.0,124.31,41.34
2016,8,14,6,15,282.5,32.0,1.6,23.5,69.5,211.76,159.22
2016,8,14,6,30,392.0,44.0,1.6,24.0,108.0,299.52,234.85
2016,8,14,6,45,466.0,52.0,1.65,24.5,155.5,370.79,294.26
2016,8,14,7,0,540.0,60.0,1.7,25.0,203.0,447.58,355.5
2016,8,14,7,15,588.0,66.0,1.75,25.5,253.5,508.9,402.46
2016,8,14,7,30,636.0,72.0,1.8,26.0,304.0,572.57,448.67
2016,8,14,7,45,671.0,76.5,1.85,26.5,355.0,626.27,485.31
2016,8,14,8,0,706.0,81.0,1.9,27.0,406.0,677.36,519.03
2016,8,14,8,15,730.5,84.5,1.85,27.5,455.5,722.07,546.72
2016,8,14,8,30,755.0,88.0,1.8,28.0,505.0,765.88,573.08
2016,8,14,8,45,774.0,91.0,1.75,28.5,551.5,803.04,594.34
2016,8,14,9,0,793.0,94.0,1.7,29.0,598.0,838.46,614.05
2016,8,14,9,15,806.5,96.5,1.65,29.5,640.0,858.69,623.52
2016,8,14,9,30,820.0,99.0,1.6,30.0,682.0,884.12,636.42
2016,8,14,9,45,831.0,101.0,1.55,30.5,719.5,904.1,645.63
2016,8,14,10,0,842.0,103.0,1.5,31.0,757.0,921.32,653.11
2016,8,14,10,15,850.0,104.5,1.5,31.0,788.5,932.23,658.63
2016,8,14,10,30,858.0,106.0,1.5,31.0,820.0,940.11,662.45
2016,8,14,10,45,863.5,107.5,1.5,31.5,844.5,942.51,661.66
2016,8,14,11,0,869.0,109.0,1.5,32.0,869.0,941.74,659.12
2016,8,14,11,15,872.5,109.5,1.55,32.0,886.5,934.91,654.95
2016,8,14,11,30,876.0,110.0,1.6,32.0,904.0,924.97,649.01
2016,8,14,11,45,878.0,111.0,1.7,32.0,914.0,911.1,641.28
2016,8,14,12,0,880.0,112.0,1.8,32.0,924.0,894.24,631.68
2016,8,14,12,15,880.0,112.0,1.85,32.0,926.0,871.79,618.02
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,846.66,602.64
2016,8,14,12,45,598.5,273.5,2.0,32.0,827.0,744.8,534.12
2016,8,14,13,0,317.0,435.0,2.1,32.0,726.0,647.62,463.24
2016,8,14,13,15,368.5,404.5,2.15,32.0,738.5,641.3,460.96
2016,8,14,13,30,420.0,374.0,2.2,32.0,751.0,629.4,454.0
2016,8,14,13,45,306.5,399.5,2.25,32.0,671.5,555.71,401.71
2016,8,14,14,0,193.0,425.0,2.3,32.0,592.0,492.16,356.25
2016,8,14,14,15,523.5,264.0,2.25,32.0,694.5,526.42,384.24
2016,8,14,14,30,854.0,103.0,2.2,32.0,797.0,541.94,395.37
2016,8,14,14,45,846.0,100.5,2.2,32.0,763.5,493.62,357.94
2016,8,14,15,0,838.0,98.0,2.2,32.0,730.0,444.84,319.48
2016,8,14,15,15,826.5,96.0,2.15,31.5,690.5,394.88,279.62
2016,8,14,15,30,815.0,94.0,2.1,31.0,651.0,345.2,238.93
2016,8,14,15,45,800.0,91.0,2.05,31.0,607.5,287.75,191.47
2016,8,14,16,0,785.0,88.0,2.0,31.0,564.0,237.56,149.46
2016,8,14,16,15,765.0,85.0,1.9,30.5,516.0,187.89,109.58
2016,8,14,16,30,745.0,82.0,1.8,30.0,468.0,140.3,74.65
2016,8,14,16,45,667.0,92.0,1.7,30.0,410.0,96.29,50.91
2016,8,14,17,0,589.0,102.0,1.6,30.0,352.0,65.88,49.54
2016,8,14,17,15,602.5,83.0,1.4,29.5,309.0,54.65,40.45
2016,8,14,17,30,616.0,64.0,1.2,29.0,266.0,42.81,30.68
2016,8,14,17,45,561.5,58.0,1.0,28.5,216.5,40.29,28.61
2016,8,14,18,0,507.0,52.0,0.8,28.0,167.0,37.63,26.31
2016,8,14,18,15,423.5,43.0,0.8,27.5,122.0,32.2,21.46
2016,8,14,18,30,340.0,34.0,0.8,27.0,77.0,26.48,16.1
2016,8,14,18,45,170.0,23.0,0.8,27.0,44.5,18.05,5.44
2016,8,14,19,0,0.0,12.0,0.8,27.0,12.0,11.44,0.0
2016,8,14,19,15,0.0,6.0,0.75,26.5,6.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,86.0,9.5,0.7,23.5,14.5,44.78,0.0
2016,8,15,6,0,172.0,19.0,0.8,24.0,29.0,121.63,30.09
2016,8,15,6,15,283.5,31.0,0.8,24.5,67.5,210.74,156.5
2016,8,15,6,30,395.0,43.0,0.8,25.0,106.0,299.43,232.14
2016,8,15,6,45,468.5,50.5,0.8,25.5,153.5,369.72,289.7
2016,8,15,7,0,542.0,58.0,0.8,26.0,201.0,445.51,348.8
2016,8,15,7,15,590.0,64.0,0.8,26.5,251.5,506.81,394.37
2016,8,15,7,30,638.0,70.0,0.8,27.0,302.0,570.48,438.98
2016,8,15,7,45,672.5,74.5,0.85,27.5,353.0,620.55,472.06
2016,8,15,8,0,707.0,79.0,0.9,28.0,404.0,674.68,507.02
2016,8,15,8,15,731.5,83.0,0.85,28.5,453.0,719.98,533.81
2016,8,15,8,30,756.0,87.0,0.8,29.0,502.0,764.38,559.24
2016,8,15,8,45,772.5,91.0,0.8,29.5,548.5,800.55,579.37
2016,8,15,9,0,789.0,95.0,0.8,30.0,595.0,834.85,598.04
2016,8,15,9,15,803.0,97.5,0.9,30.0,637.0,862.97,615.4
2016,8,15,9,30,817.0,100.0,1.0,30.0,679.0,881.17,626.58
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.0,898.45,636.84
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,912.72,645.18
2016,8,15,10,15,832.5,113.5,1.4,31.0,782.0,923.83,652.23
2016,8,15,10,30,841.0,115.0,1.5,31.0,813.0,931.98,657.54
2016,8,15,10,45,514.5,274.0,1.6,31.5,705.5,791.47,564.08
2016,8,15,11,0,188.0,433.0,1.7,32.0,598.0,618.66,440.91
2016,8,15,11,15,148.0,439.0,1.7,32.0,570.5,580.48,414.98
2016,8,15,11,30,108.0,445.0,1.7,32.0,543.0,534.52,382.67
2016,8,15,11,45,147.5,454.5,1.75,32.0,590.0,580.5,415.01
2016,8,15,12,0,187.0,464.0,1.8,32.0,637.0,616.15,439.54
2016,8,15,12,15,524.5,294.0,1.8,32.0,779.0,743.72,533.29
2016,8,15,12,30,862.0,124.0,1.8,32.0,921.0,840.8,599.24
2016,8,15,12,45,546.5,290.0,1.85,32.5,794.0,717.34,512.96
2016,8,15,13,0,231.0,456.0,1.9,33.0,667.0,599.21,426.34
2016,8,15,13,15,358.5,407.0,1.85,33.0,729.5,635.07,453.56
2016,8,15,13,30,486.0,358.0,1.8,33.0,792.0,660.56,471.99
2016,8,15,13,45,395.5,379.5,1.8,33.0,728.0,596.32,426.81
2016,8,15,14,0,305.0,401.0,1.8,33.0,664.0,536.34,384.76
2016,8,15,14,15,402.0,350.0,1.75,33.0,684.0,530.64,381.61
2016,8,15,14,30,499.0,299.0,1.7,33.0,704.0,511.92,368.21
2016,8,15,14,45,421.5,312.5,1.65,33.0,644.5,457.15,328.36
2016,8,15,15,0,344.0,326.0,1.6,33.0,585.0,414.38,297.09
2016,8,15,15,15,551.5,223.0,1.5,32.5,611.0,383.79,272.07
2016,8,15,15,30,759.0,120.0,1.4,32.0,637.0,339.47,233.38
2016,8,15,15,45,742.5,116.0,1.35,32.0,593.0,289.69,192.5
2016,8,15,16,0,726.0,112.0,1.3,32.0,549.0,241.32,152.84
2016,8,15,16,15,703.0,108.0,1.2,32.0,501.5,187.95,110.96
2016,8,15,16,30,680.0,104.0,1.1,32.0,454.0,142.18,78.11
2016,8,15,16,45,651.5,98.0,1.05,32.0,404.5,97.23,52.45
2016,8,15,17,0,623.0,92.0,1.0,32.0,355.0,58.69,43.17
2016,8,15,17,15,581.5,85.5,0.9,31.5,304.5,56.73,41.82
2016,8,15,17,30,540.0,79.0,0.8,31.0,254.0,54.62,40.24
2016,8,15,17,45,481.5,70.5,0.7,30.5,205.5,50.62,36.98
2016,8,15,18,0,423.0,62.0,0.6,30.0,157.0,46.4,33.35
2016,8,15,18,15,338.5,50.5,0.55,29.5,113.0,38.27,26.25
2016,8,15,18,30,254.0,39.0,0.5,29.0,69.0,30.22,18.86
2016,8,15,18,45,144.5,23.5,0.5,29.0,39.0,18.5,4.45
2016,8,15,19,0,35.0,8.0,0.5,29.0,9.0,7.63,0.0
2016,8,15,19,15,17.5,4.0,0.5,28.5,4.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,61.5,10.0,1.6,22.5,13.0,34.99,0.0
2016,8,16,6,0,123.0,20.0,1.8,23.0,26.0,97.95,13.56
2016,8,16,6,15,231.5,33.5,1.9,23.5,63.5,184.98,137.58
2016,8,16,6,30,340.0,47.0,2.0,24.0,101.0,272.75,213.83
2016,8,16,6,45,419.0,56.0,2.15,24.5,147.5,346.04,275.42
2016,8,16,7,0,498.0,65.0,2.3,25.0,194.0,425.21,339.45
2016,8,16,7,15,548.5,72.0,2.3,25.5,244.5,487.81,387.97
2016,8,16,7,30,599.0,79.0,2.3,26.0,295.0,552.94,436.39
2016,8,16,7,45,638.0,83.5,2.35,27.0,346.0,608.28,474.02
2016,8,16,8,0,677.0,88.0,2.4,28.0,397.0,664.47,510.88
2016,8,16,8,15,703.0,92.0,2.35,28.5,446.5,709.76,539.43
2016,8,16,8,30,729.0,96.0,2.3,29.0,496.0,751.04,564.54
2016,8,16,8,45,750.0,99.0,2.25,29.5,542.5,789.22,586.98
2016,8,16,9,0,771.0,102.0,2.2,30.0,589.0,825.78,607.92
2016,8,16,9,15,785.5,105.0,2.2,30.0,631.5,854.52,625.0
2016,8,16,9,30,800.0,108.0,2.2,30.0,674.0,880.93,640.54
2016,8,16,9,45,821.5,104.5,2.2,30.5,713.5,896.35,647.63
2016,8,16,10,0,843.0,101.0,2.2,31.0,753.0,917.2,658.36
2016,8,16,10,15,851.0,103.0,2.2,31.0,784.5,928.58,664.32
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,936.91,668.53
2016,8,16,10,45,519.0,269.0,2.25,31.5,702.5,789.49,568.41
2016,8,16,11,0,179.0,433.0,2.3,32.0,589.0,609.78,437.78
2016,8,16,11,15,232.5,433.5,2.3,32.0,640.5,653.38,469.35
2016,8,16,11,30,286.0,434.0,2.3,32.0,692.0,702.59,502.65
2016,8,16,11,45,584.0,272.0,2.35,32.5,806.5,809.39,580.44
2016,8,16,12,0,882.0,110.0,2.4,33.0,921.0,890.22,633.12
2016,8,16,12,15,882.5,110.0,2.4,33.0,923.0,868.05,618.08
2016,8,16,12,30,883.0,110.0,2.4,33.0,925.0,843.16,602.2
2016,8,16,12,45,886.0,107.0,2.4,33.0,921.0,814.89,584.13
2016,8,16,13,0,889.0,104.0,2.4,33.0,917.0,784.02,564.32
2016,8,16,13,15,886.5,103.5,2.4,33.0,903.5,748.86,541.6
2016,8,16,13,30,884.0,103.0,2.4,33.0,890.0,711.66,517.37
2016,8,16,13,45,879.0,102.0,2.4,33.0,869.5,670.48,488.48
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,627.77,457.81
2016,8,16,14,15,867.5,100.0,2.35,33.0,821.5,582.86,424.67
2016,8,16,14,30,861.0,99.0,2.3,33.0,794.0,536.93,389.97
2016,8,16,14,45,852.0,97.5,2.3,33.0,760.5,488.56,352.78
2016,8,16,15,0,843.0,96.0,2.3,33.0,727.0,439.8,314.27
2016,8,16,15,15,831.5,94.0,2.25,33.0,687.5,389.52,273.56
2016,8,16,15,30,820.0,92.0,2.2,33.0,648.0,339.52,232.21
2016,8,16,15,45,803.5,89.5,2.15,33.0,603.5,288.28,189.58
2016,8,16,16,0,787.0,87.0,2.1,33.0,559.0,231.42,143.05
2016,8,16,16,15,766.5,84.0,2.05,32.5,511.0,181.58,103.68
2016,8,16,16,30,746.0,81.0,2.0,32.0,463.0,133.88,69.65
2016,8,16,16,45,715.0,78.0,1.95,32.0,412.0,87.97,44.57
2016,8,16,17,0,684.0,75.0,1.9,32.0,361.0,51.84,37.55
2016,8,16,17,15,645.0,70.0,1.65,31.0,310.0,45.43,32.52
2016,8,16,17,30,606.0,65.0,1.4,30.0,259.0,43.89,31.45
2016,8,16,17,45,545.5,59.0,1.2,29.5,209.0,41.4,29.41
2016,8,16,18,0,485.0,53.0,1.0,29.0,159.0,38.82,27.14
2016,8,16,18,15,397.5,43.5,0.95,28.5,114.5,33.0,21.94
2016,8,16,18,30,310.0,34.0,0.9,28.0,70.0,26.87,16.12
2016,8,16,18,45,155.0,17.0,0.85,27.5,35.0,13.16,0.43
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,64.0,9.5,1.45,22.5,12.5,35.45,0.0
2016,8,17,6,0,128.0,19.0,1.6,23.0,25.0,97.96,1.55
2016,8,17,6,15,240.0,32.0,1.65,23.5,62.5,186.88,138.17
2016,8,17,6,30,352.0,45.0,1.7,24.0,100.0,276.67,216.38
2016,8,17,6,45,427.0,54.5,1.8,24.5,146.5,348.42,276.59
2016,8,17,7,0,502.0,64.0,1.9,25.0,193.0,425.81,338.92
2016,8,17,7,15,553.0,71.0,1.9,25.5,243.5,488.81,387.51
2016,8,17,7,30,604.0,78.0,1.9,26.0,294.0,554.39,435.96
2016,8,17,7,45,640.5,83.0,1.9,27.0,345.0,608.58,472.2
2016,8,17,8,0,677.0,88.0,1.9,28.0,396.0,663.44,507.52
2016,8,17,8,15,703.5,92.5,1.85,28.5,445.5,709.73,536.38
2016,8,17,8,30,730.0,97.0,1.8,29.0,495.0,751.92,561.69
2016,8,17,8,45,751.5,99.5,1.75,30.0,542.0,789.92,582.43
2016,8,17,9,0,773.0,102.0,1.7,31.0,589.0,826.32,601.58
2016,8,17,9,15,788.0,105.0,1.65,31.5,631.5,855.5,616.85
2016,8,17,9,30,803.0,108.0,1.6,32.0,674.0,882.35,630.46
2016,8,17,9,45,816.0,109.0,1.55,32.5,712.0,894.79,634.82
2016,8,17,10,0,829.0,110.0,1.5,33.0,750.0,912.39,642.59
2016,8,17,10,15,837.5,112.0,1.55,33.0,781.0,923.98,649.15
2016,8,17,10,30,846.0,114.0,1.6,33.0,812.0,932.56,654.0
2016,8,17,10,45,850.5,116.0,1.7,33.0,836.5,934.25,655.32
2016,8,17,11,0,855.0,118.0,1.8,33.0,861.0,932.81,654.85
2016,8,17,11,15,562.5,277.5,1.85,33.0,770.5,821.67,581.83
2016,8,17,11,30,270.0,437.0,1.9,33.0,680.0,690.2,488.48
2016,8,17,11,45,568.5,279.0,2.0,33.5,798.0,800.72,569.7
2016,8,17,12,0,867.0,121.0,2.1,34.0,916.0,885.63,625.26
2016,8,17,12,15,594.0,278.5,2.15,34.0,824.0,785.9,557.95
2016,8,17,12,30,321.0,436.0,2.2,34.0,732.0,681.92,483.03
2016,8,17,12,45,367.5,411.0,2.3,34.0,748.0,680.18,484.14
2016,8,17,13,0,414.0,386.0,2.4,34.0,764.0,675.26,482.23
2016,8,17,13,15,617.5,264.5,2.4,34.0,818.5,694.69,499.68
2016,8,17,13,30,821.0,143.0,2.4,34.0,873.0,700.64,506.98
2016,8,17,13,45,817.0,141.0,2.45,34.0,852.5,660.38,478.75
2016,8,17,14,0,813.0,139.0,2.5,34.0,832.0,618.73,449.21
2016,8,17,14,15,805.0,137.0,2.5,33.5,804.5,573.61,417.16
2016,8,17,14,30,797.0,135.0,2.5,33.0,777.0,527.81,383.66
2016,8,17,14,45,789.0,131.5,2.5,33.0,743.5,480.25,347.18
2016,8,17,15,0,781.0,128.0,2.5,33.0,710.0,432.43,309.5
2016,8,17,15,15,569.0,204.0,2.45,32.5,615.5,369.9,263.29
2016,8,17,15,30,357.0,280.0,2.4,32.0,521.0,336.0,239.94
2016,8,17,15,45,220.5,270.0,2.35,32.0,415.5,276.95,198.57
2016,8,17,16,0,84.0,260.0,2.3,32.0,310.0,232.25,169.52
2016,8,17,16,15,42.0,134.5,2.15,31.5,159.5,124.56,90.03
2016,8,17,16,30,0.0,9.0,2.0,31.0,9.0,8.35,1.01
2016,8,17,16,45,0.0,33.0,1.95,31.0,33.0,30.65,18.9
2016,8,17,17,0,0.0,57.0,1.9,31.0,57.0,52.99,38.74
2016,8,17,17,15,0.0,49.0,1.65,30.5,49.0,45.53,32.69
2016,8,17,17,30,0.0,41.0,1.4,30.0,41.0,38.07,26.56
2016,8,17,17,45,0.0,32.5,1.2,29.5,32.5,30.16,19.92
2016,8,17,18,0,0.0,24.0,1.0,29.0,24.0,22.25,13.18
2016,8,17,18,15,0.0,17.0,0.9,28.5,17.0,15.75,7.53
2016,8,17,18,30,0.0,10.0,0.8,28.0,10.0,9.26,1.82
2016,8,17,18,45,0.0,5.0,0.75,27.5,5.0,4.62,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.0,0.8,22.5,8.0,7.63,0.0
2016,8,18,6,0,0.0,16.0,0.9,23.0,16.0,15.11,0.0
2016,8,18,6,15,46.5,35.0,0.95,23.0,42.0,73.87,51.46
2016,8,18,6,30,93.0,54.0,1.0,23.0,68.0,123.14,94.55
2016,8,18,6,45,126.5,74.5,1.05,23.5,102.0,170.12,134.2
2016,8,18,7,0,160.0,95.0,1.1,24.0,136.0,229.94,182.95
2016,8,18,7,15,178.0,116.5,1.15,24.0,172.0,261.11,208.24
2016,8,18,7,30,196.0,138.0,1.2,24.0,208.0,315.73,250.71
2016,8,18,7,45,106.5,149.5,1.3,24.5,188.5,252.91,199.18
2016,8,18,8,0,17.0,161.0,1.4,25.0,169.0,173.61,134.06
2016,8,18,8,15,373.0,128.0,1.45,25.5,330.5,473.38,371.55
2016,8,18,8,30,729.0,95.0,1.5,26.0,492.0,747.54,565.29
2016,8,18,8,45,753.0,96.5,1.6,26.5,539.0,786.45,586.97
2016,8,18,9,0,777.0,98.0,1.7,27.0,586.0,823.88,609.74
2016,8,18,9,15,423.5,205.0,1.7,27.5,473.5,633.76,474.16
2016,8,18,9,30,70.0,312.0,1.7,28.0,361.0,388.19,289.24
2016,8,18,9,45,456.0,206.5,1.7,28.5,555.0,670.83,500.12
2016,8,18,10,0,842.0,101.0,1.7,29.0,749.0,913.24,658.49
2016,8,18,10,15,850.0,102.5,1.65,29.0,780.0,923.95,660.98
2016,8,18,10,30,858.0,104.0,1.6,29.0,811.0,931.63,664.11
2016,8,18,10,45,862.0,106.5,1.55,29.5,835.5,933.45,662.36
2016,8,18,11,0,866.0,109.0,1.5,30.0,860.0,932.09,658.8
2016,8,18,11,15,661.5,238.0,1.5,30.0,818.5,873.44,620.99
2016,8,18,11,30,457.0,367.0,1.5,30.0,777.0,797.78,566.26
2016,8,18,11,45,436.0,377.5,1.5,30.5,772.5,774.92,550.13
2016,8,18,12,0,415.0,388.0,1.5,31.0,768.0,750.89,532.76
2016,8,18,12,15,323.0,423.0,1.5,31.0,719.5,685.6,487.71
2016,8,18,12,30,231.0,458.0,1.5,31.0,671.0,624.55,445.18
2016,8,18,12,45,556.5,283.0,1.5,31.0,790.0,713.64,513.21
2016,8,18,13,0,882.0,108.0,1.5,31.0,909.0,777.61,558.72
2016,8,18,13,15,879.0,107.0,1.5,31.0,896.0,741.69,534.88
2016,8,18,13,30,876.0,106.0,1.5,31.0,883.0,703.79,510.24
2016,8,18,13,45,872.5,104.5,1.55,31.0,862.5,663.29,482.39
2016,8,18,14,0,869.0,103.0,1.6,31.0,842.0,621.17,452.68
2016,8,18,14,15,862.0,101.5,1.6,31.0,814.0,575.62,419.45
2016,8,18,14,30,855.0,100.0,1.6,31.0,786.0,529.12,384.64
2016,8,18,14,45,846.0,98.5,1.65,31.0,752.0,480.92,347.78
2016,8,18,15,0,837.0,97.0,1.7,31.0,718.0,432.35,309.49
2016,8,18,15,15,824.5,94.5,1.7,31.0,678.5,381.51,268.38
2016,8,18,15,30,812.0,92.0,1.7,31.0,639.0,331.09,226.67
2016,8,18,15,45,668.0,138.0,1.7,31.0,567.0,274.49,183.74
2016,8,18,16,0,524.0,184.0,1.7,31.0,495.0,243.79,162.3
2016,8,18,16,15,629.0,133.0,1.65,30.5,474.0,187.81,114.62
2016,8,18,16,30,734.0,82.0,1.6,30.0,453.0,127.55,66.48
2016,8,18,16,45,616.5,100.0,1.55,30.0,388.0,89.23,50.66
2016,8,18,17,0,499.0,118.0,1.5,30.0,323.0,79.84,61.19
2016,8,18,17,15,479.5,102.0,1.3,29.5,276.5,70.77,53.94
2016,8,18,17,30,460.0,86.0,1.1,29.0,230.0,61.13,46.07
2016,8,18,17,45,416.0,73.5,0.95,28.5,184.5,53.49,39.71
2016,8,18,18,0,372.0,61.0,0.8,28.0,139.0,45.44,32.78
2016,8,18,18,15,301.0,47.5,0.75,27.5,99.0,36.15,24.59
2016,8,18,18,30,230.0,34.0,0.7,27.0,59.0,26.42,15.56
2016,8,18,18,45,115.0,17.0,0.7,26.5,29.5,13.34,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.0,1.05,20.5,7.0,6.67,0.0
2016,8,19,6,0,0.0,14.0,1.2,21.0,14.0,12.99,0.0
2016,8,19,6,15,28.0,33.0,1.15,21.5,37.0,53.44,35.66
2016,8,19,6,30,56.0,52.0,1.1,22.0,60.0,99.86,75.86
2016,8,19,6,45,74.0,73.0,1.05,22.5,89.0,136.82,107.23
2016,8,19,7,0,92.0,94.0,1.0,23.0,118.0,174.43,138.38
2016,8,19,7,15,101.0,117.5,1.0,23.5,149.0,210.2,166.95
2016,8,19,7,30,110.0,141.0,1.0,24.0,180.0,245.9,194.56
2016,8,19,7,45,409.0,108.5,1.0,25.0,287.5,456.62,359.84
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,667.39,509.11
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.5,712.33,534.45
2016,8,19,8,30,758.0,83.0,0.9,27.0,494.0,756.38,560.14
2016,8,19,8,45,604.0,154.5,0.9,27.5,501.0,727.21,537.27
2016,8,19,9,0,450.0,226.0,0.9,28.0,508.0,675.41,496.69
2016,8,19,9,15,389.5,264.5,0.9,28.0,520.5,654.94,480.57
2016,8,19,9,30,329.0,303.0,0.9,28.0,533.0,644.44,470.54
2016,8,19,9,45,235.0,335.5,0.9,28.5,504.5,578.82,421.93
2016,8,19,10,0,141.0,368.0,0.9,29.0,476.0,523.58,380.21
2016,8,19,10,15,156.0,385.5,0.9,29.0,510.0,552.82,400.17
2016,8,19,10,30,171.0,403.0,0.9,29.0,544.0,581.16,418.63
2016,8,19,10,45,118.0,400.5,0.95,29.5,499.5,523.33,376.84
2016,8,19,11,0,65.0,398.0,1.0,30.0,455.0,455.66,328.59
2016,8,19,11,15,185.0,412.0,1.05,30.0,577.5,585.97,421.08
2016,8,19,11,30,305.0,426.0,1.1,30.0,700.0,709.81,504.2
2016,8,19,11,45,237.5,443.5,1.15,30.0,658.5,648.67,461.34
2016,8,19,12,0,170.0,461.0,1.2,30.0,617.0,596.27,425.32
2016,8,19,12,15,185.5,461.5,1.2,30.0,632.0,600.25,428.61
2016,8,19,12,30,201.0,462.0,1.2,30.0,647.0,602.8,430.45
2016,8,19,12,45,241.0,451.0,1.25,30.0,671.0,612.83,438.29
2016,8,19,13,0,281.0,440.0,1.3,30.0,695.0,619.87,443.95
2016,8,19,13,15,277.5,433.5,1.25,29.5,682.5,595.08,427.59
2016,8,19,13,30,274.0,427.0,1.2,29.0,670.0,570.1,411.17
2016,8,19,13,45,244.5,421.5,1.2,29.0,634.5,529.03,382.72
2016,8,19,14,0,215.0,416.0,1.2,29.0,599.0,494.19,358.39
2016,8,19,14,15,285.5,384.0,1.15,28.5,618.0,487.77,355.09
2016,8,19,14,30,356.0,352.0,1.1,28.0,637.0,479.3,349.3
2016,8,19,14,45,292.5,349.5,1.1,28.0,576.5,425.58,310.47
2016,8,19,15,0,229.0,347.0,1.1,28.0,516.0,384.12,280.56
2016,8,19,15,15,262.0,319.5,1.1,27.5,503.0,351.76,256.63
2016,8,19,15,30,295.0,292.0,1.1,27.0,490.0,322.77,234.06
2016,8,19,15,45,337.5,260.0,1.1,27.0,471.5,289.74,206.92
2016,8,19,16,0,380.0,228.0,1.1,27.0,453.0,252.6,176.11
2016,8,19,16,15,236.5,220.5,1.05,26.5,356.5,201.32,142.76
2016,8,19,16,30,93.0,213.0,1.0,26.0,260.0,180.58,134.03
2016,8,19,16,45,87.5,189.5,1.0,26.0,230.0,154.68,116.07
2016,8,19,17,0,82.0,166.0,1.0,26.0,200.0,132.64,106.02
2016,8,19,17,15,72.5,143.0,0.95,25.5,170.0,115.81,92.59
2016,8,19,17,30,63.0,120.0,0.9,25.0,140.0,98.58,78.49
2016,8,19,17,45,49.5,97.5,0.9,25.0,111.0,81.28,63.83
2016,8,19,18,0,36.0,75.0,0.9,25.0,82.0,63.61,48.55
2016,8,19,18,15,18.0,53.5,0.9,24.5,57.0,46.28,33.37
2016,8,19,18,30,0.0,32.0,0.9,24.0,32.0,28.99,17.66
2016,8,19,18,45,0.0,16.0,0.9,24.0,16.0,14.81,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,5.0,1.15,20.5,5.0,4.77,0.0
2016,8,20,6,0,0.0,10.0,1.3,21.0,10.0,9.27,0.0
2016,8,20,6,15,0.0,27.5,1.25,21.5,27.5,27.03,15.01
2016,8,20,6,30,0.0,45.0,1.2,22.0,45.0,45.53,31.37
2016,8,20,6,45,7.5,66.0,1.15,22.5,68.0,72.14,53.81
2016,8,20,7,0,15.0,87.0,1.1,23.0,91.0,98.65,75.89
2016,8,20,7,15,23.0,108.5,1.0,23.5,116.0,134.73,105.18
2016,8,20,7,30,31.0,130.0,0.9,24.0,141.0,163.74,128.09
2016,8,20,7,45,25.0,145.0,0.8,24.5,155.0,174.3,135.48
2016,8,20,8,0,19.0,160.0,0.7,25.0,169.0,174.27,134.42
2016,8,20,8,15,27.0,184.5,0.55,25.5,199.0,217.21,166.81
2016,8,20,8,30,35.0,209.0,0.4,26.0,229.0,249.91,190.28
2016,8,20,8,45,70.0,244.5,0.3,27.0,287.5,318.91,240.29
2016,8,20,9,0,105.0,280.0,0.2,28.0,346.0,388.74,288.42
2016,8,20,9,15,106.5,302.0,0.25,28.5,373.0,413.02,303.63
2016,8,20,9,30,108.0,324.0,0.3,29.0,400.0,436.74,318.72
2016,8,20,9,45,137.5,346.0,0.35,29.5,448.0,499.21,360.83
2016,8,20,10,0,167.0,368.0,0.4,30.0,496.0,547.8,392.45
2016,8,20,10,15,184.0,384.0,0.4,30.0,531.0,577.34,411.13
2016,8,20,10,30,201.0,400.0,0.4,30.0,566.0,605.96,429.21
2016,8,20,10,45,201.0,414.0,0.45,30.5,583.5,615.31,433.92
2016,8,20,11,0,201.0,428.0,0.5,31.0,601.0,623.56,438.16
2016,8,20,11,15,163.0,436.5,0.55,31.0,579.0,589.99,415.2
2016,8,20,11,30,125.0,445.0,0.6,31.0,557.0,556.48,392.51
2016,8,20,11,45,182.0,449.0,0.7,31.0,614.0,603.84,426.13
2016,8,20,12,0,239.0,453.0,0.8,31.0,671.0,648.25,456.65
2016,8,20,12,15,221.0,457.0,0.85,31.0,658.5,625.54,441.17
2016,8,20,12,30,203.0,461.0,0.9,31.0,646.0,602.86,426.3
2016,8,20,12,45,207.5,457.0,0.95,31.0,645.5,590.97,419.05
2016,8,20,13,0,212.0,453.0,1.0,31.0,645.0,578.3,411.11
2016,8,20,13,15,531.0,288.5,1.1,31.0,759.0,649.07,466.18
2016,8,20,13,30,850.0,124.0,1.2,31.0,873.0,696.62,503.08
2016,8,20,13,45,842.5,124.0,1.3,31.0,851.5,655.55,474.64
2016,8,20,14,0,835.0,124.0,1.4,31.0,830.0,613.24,445.3
2016,8,20,14,15,827.5,122.5,1.45,30.5,801.5,568.6,413.96
2016,8,20,14,30,820.0,121.0,1.5,30.0,773.0,523.12,380.9
2016,8,20,14,45,811.0,118.0,1.55,30.0,739.0,470.74,341.15
2016,8,20,15,0,802.0,115.0,1.6,30.0,705.0,421.8,302.59
2016,8,20,15,15,788.5,112.0,1.6,29.5,665.0,371.23,262.18
2016,8,20,15,30,775.0,109.0,1.6,29.0,625.0,321.33,221.26
2016,8,20,15,45,756.0,106.5,1.65,29.0,580.5,271.32,179.55
2016,8,20,16,0,737.0,104.0,1.7,29.0,536.0,222.97,139.58
2016,8,20,16,15,713.5,100.0,1.65,29.0,488.0,169.39,97.71
2016,8,20,16,30,690.0,96.0,1.6,29.0,440.0,123.21,66.0
2016,8,20,16,45,660.5,90.5,1.55,29.0,390.0,78.4,43.85
2016,8,20,17,0,631.0,85.0,1.5,29.0,340.0,54.66,40.48
2016,8,20,17,15,588.0,78.5,1.35,28.5,289.0,52.46,38.85
2016,8,20,17,30,545.0,72.0,1.2,28.0,238.0,50.1,37.0
2016,8,20,17,45,489.0,63.0,1.1,27.5,190.0,45.44,33.07
2016,8,20,18,0,433.0,54.0,1.0,27.0,142.0,40.5,28.71
2016,8,20,18,15,341.0,42.5,0.95,26.5,99.0,32.91,21.89
2016,8,20,18,30,249.0,31.0,0.9,26.0,56.0,24.87,13.97
2016,8,20,18,45,124.5,15.5,0.85,25.5,28.0,12.21,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
