Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,46.5,7.5,1.4,21.5,9.5,7.15,0.0
2016,8,21,6,0,93.0,15.0,1.6,22.0,19.0,73.07,0.0
2016,8,21,6,15,202.0,29.5,1.7,22.5,54.5,164.01,117.47
2016,8,21,6,30,311.0,44.0,1.8,23.0,90.0,248.55,194.23
2016,8,21,6,45,396.5,53.5,1.95,23.5,136.0,326.45,260.04
2016,8,21,7,0,482.0,63.0,2.1,24.0,182.0,408.72,327.12
2016,8,21,7,15,462.5,83.5,2.1,24.5,220.0,434.16,346.89
2016,8,21,7,30,443.0,104.0,2.1,25.0,258.0,461.76,366.93
2016,8,21,7,45,561.0,93.5,2.1,25.5,322.0,557.85,439.32
2016,8,21,8,0,679.0,83.0,2.1,26.0,386.0,654.32,506.87
2016,8,21,8,15,705.0,87.0,2.05,26.5,435.0,696.17,532.85
2016,8,21,8,30,731.0,91.0,2.0,27.0,484.0,740.78,560.45
2016,8,21,8,45,432.5,186.5,2.0,27.5,425.0,607.05,460.73
2016,8,21,9,0,134.0,282.0,2.0,28.0,366.0,430.33,324.57
2016,8,21,9,15,473.0,190.0,2.0,28.0,515.0,659.29,497.33
2016,8,21,9,30,812.0,98.0,2.0,28.0,664.0,865.75,636.19
2016,8,21,9,45,825.0,99.0,2.05,28.5,701.5,885.99,645.24
2016,8,21,10,0,838.0,100.0,2.1,29.0,739.0,903.54,654.37
2016,8,21,10,15,846.0,101.5,2.2,29.0,770.0,914.06,660.82
2016,8,21,10,30,854.0,103.0,2.3,29.0,801.0,921.55,665.49
2016,8,21,10,45,623.0,236.5,2.4,29.5,754.5,851.41,617.67
2016,8,21,11,0,392.0,370.0,2.5,30.0,708.0,751.24,543.65
2016,8,21,11,15,632.5,238.5,2.6,30.0,796.5,842.51,612.24
2016,8,21,11,30,873.0,107.0,2.7,30.0,885.0,905.8,653.94
2016,8,21,11,45,613.5,262.0,2.85,30.5,811.5,818.83,593.79
2016,8,21,12,0,354.0,417.0,3.0,31.0,738.0,718.02,518.53
2016,8,21,12,15,319.5,430.0,3.05,31.0,720.5,686.41,496.8
2016,8,21,12,30,285.0,443.0,3.1,31.0,703.0,655.05,474.68
2016,8,21,12,45,579.5,276.0,3.2,31.0,800.0,720.66,527.66
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,765.02,562.04
2016,8,21,13,15,501.0,273.0,3.3,31.0,723.5,612.01,450.66
2016,8,21,13,30,128.0,437.0,3.3,31.0,550.0,479.52,350.12
2016,8,21,13,45,271.5,393.0,3.3,31.0,624.5,520.38,381.96
2016,8,21,14,0,415.0,349.0,3.3,31.0,699.0,548.75,403.03
2016,8,21,14,15,444.5,312.5,3.25,31.0,675.5,510.66,375.38
2016,8,21,14,30,474.0,276.0,3.2,31.0,652.0,469.85,345.29
2016,8,21,14,45,395.0,301.0,3.2,31.0,604.5,426.38,312.31
2016,8,21,15,0,316.0,326.0,3.2,31.0,557.0,394.63,288.12
2016,8,21,15,15,230.5,316.5,3.15,30.5,480.0,342.82,250.66
2016,8,21,15,30,145.0,307.0,3.1,30.0,403.0,292.97,215.28
2016,8,21,15,45,173.0,282.5,3.05,30.0,389.5,269.51,196.46
2016,8,21,16,0,201.0,258.0,3.0,30.0,376.0,243.3,175.2
2016,8,21,16,15,100.5,179.0,2.8,29.5,238.0,158.81,115.08
2016,8,21,16,30,0.0,100.0,2.6,29.0,100.0,92.15,67.87
2016,8,21,16,45,0.0,88.5,2.45,29.0,88.5,81.79,59.97
2016,8,21,17,0,0.0,77.0,2.3,29.0,77.0,71.49,54.57
2016,8,21,17,15,0.0,65.5,2.0,28.5,65.5,60.93,45.97
2016,8,21,17,30,0.0,54.0,1.7,28.0,54.0,50.19,37.07
2016,8,21,17,45,0.0,43.0,1.4,27.5,43.0,39.94,28.39
2016,8,21,18,0,0.0,32.0,1.1,27.0,32.0,29.7,19.56
2016,8,21,18,15,0.0,22.0,1.1,26.5,22.0,20.4,11.42
2016,8,21,18,30,0.0,12.0,1.1,26.0,12.0,11.11,2.99
2016,8,21,18,45,0.0,6.0,1.1,25.5,6.0,5.72,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,93.0,7.5,1.6,17.5,11.0,7.15,0.0
2016,8,22,6,0,186.0,15.0,1.8,18.0,22.0,98.02,0.0
2016,8,22,6,15,318.5,26.0,1.9,18.5,62.0,219.76,159.14
2016,8,22,6,30,451.0,37.0,2.0,19.0,102.0,318.46,252.32
2016,8,22,6,45,530.5,44.5,2.15,20.0,152.0,393.64,316.99
2016,8,22,7,0,610.0,52.0,2.3,21.0,202.0,474.94,383.38
2016,8,22,7,15,659.5,57.5,2.4,21.5,255.5,535.18,431.34
2016,8,22,7,30,709.0,63.0,2.5,22.0,309.0,601.78,480.78
2016,8,22,7,45,744.5,66.5,2.6,23.0,362.5,657.1,518.68
2016,8,22,8,0,780.0,70.0,2.7,24.0,416.0,712.7,555.48
2016,8,22,8,15,804.5,73.5,2.6,24.0,468.0,759.26,585.87
2016,8,22,8,30,829.0,77.0,2.5,24.0,520.0,797.69,609.89
2016,8,22,8,45,847.5,79.5,2.4,24.5,569.0,835.22,631.62
2016,8,22,9,0,866.0,82.0,2.3,25.0,618.0,870.8,651.53
2016,8,22,9,15,879.5,84.0,2.15,25.5,662.5,899.08,665.69
2016,8,22,9,30,893.0,86.0,2.0,26.0,707.0,924.74,677.83
2016,8,22,9,45,904.5,87.0,1.95,26.5,746.0,944.59,687.08
2016,8,22,10,0,916.0,88.0,1.9,27.0,785.0,961.44,694.41
2016,8,22,10,15,923.5,89.5,1.85,27.0,817.5,971.93,699.11
2016,8,22,10,30,931.0,91.0,1.8,27.0,850.0,979.11,701.87
2016,8,22,10,45,937.0,91.5,1.75,27.5,875.5,980.4,699.68
2016,8,22,11,0,943.0,92.0,1.7,28.0,901.0,978.29,695.54
2016,8,22,11,15,946.0,92.5,1.7,28.0,919.0,969.97,689.73
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,958.29,681.99
2016,8,22,11,45,951.5,93.0,1.7,28.0,947.0,942.32,671.69
2016,8,22,12,0,954.0,93.0,1.7,28.0,957.0,923.11,659.46
2016,8,22,12,15,954.5,93.0,1.65,28.0,959.0,899.05,643.64
2016,8,22,12,30,955.0,93.0,1.6,28.0,961.0,872.0,626.0
2016,8,22,12,45,952.5,94.0,1.6,28.5,954.5,840.68,604.98
2016,8,22,13,0,950.0,95.0,1.6,29.0,948.0,806.78,582.3
2016,8,22,13,15,947.0,94.0,1.55,29.0,934.0,768.28,557.22
2016,8,22,13,30,944.0,93.0,1.5,29.0,920.0,727.6,530.31
2016,8,22,13,45,939.5,92.5,1.5,29.0,898.0,684.42,500.02
2016,8,22,14,0,935.0,92.0,1.5,29.0,876.0,639.51,467.78
2016,8,22,14,15,928.0,90.5,1.45,29.0,846.5,590.84,431.76
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,541.09,394.02
2016,8,22,14,45,912.0,88.0,1.4,29.0,781.5,490.0,354.44
2016,8,22,15,0,903.0,87.0,1.4,29.0,746.0,438.43,313.29
2016,8,22,15,15,891.0,85.0,1.3,28.5,704.0,384.73,269.73
2016,8,22,15,30,879.0,83.0,1.2,28.0,662.0,331.34,225.38
2016,8,22,15,45,863.0,81.0,1.2,28.0,615.5,277.47,180.12
2016,8,22,16,0,847.0,79.0,1.2,28.0,569.0,224.75,136.38
2016,8,22,16,15,826.5,76.0,1.15,27.5,518.5,171.98,95.52
2016,8,22,16,30,806.0,73.0,1.1,27.0,468.0,114.04,56.18
2016,8,22,16,45,777.0,69.5,1.05,27.0,415.0,64.95,34.7
2016,8,22,17,0,748.0,66.0,1.0,27.0,362.0,46.05,33.58
2016,8,22,17,15,707.5,61.5,0.85,26.5,308.5,44.41,32.38
2016,8,22,17,30,667.0,57.0,0.7,26.0,255.0,42.71,31.04
2016,8,22,17,45,606.0,51.0,0.6,25.5,203.0,36.16,25.44
2016,8,22,18,0,545.0,45.0,0.5,25.0,151.0,33.26,22.79
2016,8,22,18,15,444.5,36.0,0.5,24.5,104.5,27.55,17.52
2016,8,22,18,30,344.0,27.0,0.5,24.0,58.0,21.56,10.9
2016,8,22,18,45,172.0,13.5,0.5,24.0,29.0,12.87,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,85.0,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,170.0,14.0,1.8,17.0,20.0,89.58,0.0
2016,8,23,6,15,302.5,25.5,1.75,17.5,59.0,210.83,151.03
2016,8,23,6,30,435.0,37.0,1.7,18.0,98.0,309.08,245.13
2016,8,23,6,45,513.0,44.5,1.7,18.5,147.0,382.53,308.88
2016,8,23,7,0,591.0,52.0,1.7,19.0,196.0,461.98,374.29
2016,8,23,7,15,641.0,58.0,1.65,20.0,249.0,522.22,420.93
2016,8,23,7,30,691.0,64.0,1.6,21.0,302.0,589.0,468.9
2016,8,23,7,45,725.5,68.0,1.55,22.5,355.0,643.5,504.04
2016,8,23,8,0,760.0,72.0,1.5,24.0,408.0,698.25,537.67
2016,8,23,8,15,784.5,75.5,1.55,24.5,459.5,744.13,566.75
2016,8,23,8,30,809.0,79.0,1.6,25.0,511.0,788.95,594.52
2016,8,23,8,45,826.0,82.5,1.65,26.0,558.5,818.76,610.46
2016,8,23,9,0,843.0,86.0,1.7,27.0,606.0,853.63,629.65
2016,8,23,9,15,857.0,88.5,1.6,27.0,650.0,882.4,645.35
2016,8,23,9,30,871.0,91.0,1.5,27.0,694.0,908.62,659.22
2016,8,23,9,45,881.0,93.0,1.45,27.5,732.5,927.83,667.78
2016,8,23,10,0,891.0,95.0,1.4,28.0,771.0,944.05,674.49
2016,8,23,10,15,899.0,96.5,1.3,28.0,803.5,954.72,678.34
2016,8,23,10,30,907.0,98.0,1.2,28.0,836.0,962.15,680.25
2016,8,23,10,45,603.0,250.5,1.15,28.5,747.5,843.85,601.39
2016,8,23,11,0,299.0,403.0,1.1,29.0,659.0,696.98,496.57
2016,8,23,11,15,155.0,316.5,1.05,29.0,449.5,460.02,335.44
2016,8,23,11,30,11.0,230.0,1.0,29.0,240.0,226.8,166.02
2016,8,23,11,45,223.0,302.5,0.95,29.5,504.0,500.92,367.55
2016,8,23,12,0,435.0,375.0,0.9,30.0,768.0,750.01,531.88
2016,8,23,12,15,341.5,411.0,0.85,30.0,720.0,684.96,483.95
2016,8,23,12,30,248.0,447.0,0.8,30.0,672.0,626.78,443.48
2016,8,23,12,45,160.0,434.5,0.8,30.0,580.0,531.14,378.73
2016,8,23,13,0,72.0,422.0,0.8,30.0,488.0,443.09,317.77
2016,8,23,13,15,81.0,421.0,0.75,30.0,493.5,442.14,317.74
2016,8,23,13,30,90.0,420.0,0.7,30.0,499.0,440.24,316.36
2016,8,23,13,45,273.0,374.0,0.7,30.0,604.5,503.13,362.41
2016,8,23,14,0,456.0,328.0,0.7,30.0,710.0,552.35,396.57
2016,8,23,14,15,414.5,334.5,0.65,30.0,672.5,509.05,364.94
2016,8,23,14,30,373.0,341.0,0.6,30.0,635.0,473.2,339.0
2016,8,23,14,45,622.5,219.5,0.6,30.0,683.5,458.21,327.33
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,431.74,303.81
2016,8,23,15,15,496.0,199.0,0.6,29.5,555.5,328.61,232.14
2016,8,23,15,30,120.0,300.0,0.6,29.0,379.0,278.82,202.91
2016,8,23,15,45,60.0,227.0,0.65,29.0,266.5,207.33,152.18
2016,8,23,16,0,0.0,154.0,0.7,29.0,154.0,139.22,103.41
2016,8,23,16,15,0.0,123.5,0.7,28.5,123.5,112.68,83.63
2016,8,23,16,30,0.0,93.0,0.7,28.0,93.0,86.05,63.24
2016,8,23,16,45,352.5,83.5,0.75,28.0,222.0,62.0,39.75
2016,8,23,17,0,705.0,74.0,0.8,28.0,351.0,52.5,38.88
2016,8,23,17,15,662.0,68.5,0.75,27.5,297.5,45.67,33.3
2016,8,23,17,30,619.0,63.0,0.7,27.0,244.0,43.71,31.74
2016,8,23,17,45,552.0,56.0,0.65,26.5,192.5,40.35,28.87
2016,8,23,18,0,485.0,49.0,0.6,26.0,141.0,36.86,25.69
2016,8,23,18,15,382.5,38.5,0.65,25.5,96.5,29.97,19.38
2016,8,23,18,30,280.0,28.0,0.7,25.0,52.0,22.71,11.21
2016,8,23,18,45,140.0,14.0,0.75,24.5,26.0,13.34,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,8.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,0.0,16.0,0.8,18.0,16.0,15.25,0.0
2016,8,24,6,15,158.5,30.0,0.85,18.5,52.0,143.59,99.55
2016,8,24,6,30,317.0,44.0,0.9,19.0,88.0,251.12,197.4
2016,8,24,6,45,398.5,55.0,0.95,20.0,135.0,327.2,261.53
2016,8,24,7,0,480.0,66.0,1.0,21.0,182.0,408.5,327.01
2016,8,24,7,15,469.5,82.0,1.2,21.5,218.5,439.41,351.85
2016,8,24,7,30,459.0,98.0,1.4,22.0,255.0,463.49,370.44
2016,8,24,7,45,561.5,97.0,1.6,23.0,321.5,559.5,442.48
2016,8,24,8,0,664.0,96.0,1.8,24.0,388.0,655.49,510.18
2016,8,24,8,15,692.5,101.0,1.7,24.5,438.5,703.19,539.85
2016,8,24,8,30,721.0,106.0,1.6,25.0,489.0,750.26,568.48
2016,8,24,8,45,740.0,111.0,1.55,26.0,536.0,788.18,589.33
2016,8,24,9,0,759.0,116.0,1.5,27.0,583.0,820.41,605.9
2016,8,24,9,15,775.0,119.5,1.4,27.0,626.0,850.34,622.48
2016,8,24,9,30,791.0,123.0,1.3,27.0,669.0,877.91,637.25
2016,8,24,9,45,580.5,223.0,1.2,27.5,636.0,798.79,580.44
2016,8,24,10,0,370.0,323.0,1.1,28.0,603.0,699.26,506.51
2016,8,24,10,15,381.0,333.5,1.05,28.0,632.5,717.93,518.53
2016,8,24,10,30,392.0,344.0,1.0,28.0,662.0,734.95,528.18
2016,8,24,10,45,325.5,378.0,0.95,28.5,647.5,702.51,502.41
2016,8,24,11,0,259.0,412.0,0.9,29.0,633.0,668.43,476.2
2016,8,24,11,15,265.0,420.0,0.85,29.0,650.5,673.41,478.84
2016,8,24,11,30,271.0,428.0,0.8,29.0,668.0,676.95,480.15
2016,8,24,11,45,256.5,436.5,0.75,29.5,666.0,661.4,467.69
2016,8,24,12,0,242.0,445.0,0.7,30.0,664.0,640.19,451.92
2016,8,24,12,15,253.0,444.0,0.65,30.0,673.0,640.86,451.97
2016,8,24,12,30,264.0,443.0,0.6,30.0,682.0,635.18,447.73
2016,8,24,12,45,261.5,440.0,0.55,30.0,675.5,615.76,434.37
2016,8,24,13,0,259.0,437.0,0.5,30.0,669.0,595.86,420.8
2016,8,24,13,15,263.0,428.5,0.45,30.0,661.0,575.39,406.96
2016,8,24,13,30,267.0,420.0,0.4,30.0,653.0,554.26,392.58
2016,8,24,13,45,267.0,408.5,0.4,30.0,636.5,527.42,374.72
2016,8,24,14,0,267.0,397.0,0.4,30.0,620.0,500.36,356.49
2016,8,24,14,15,322.0,367.5,0.4,29.5,626.5,488.25,349.2
2016,8,24,14,30,377.0,338.0,0.4,29.0,633.0,471.21,337.63
2016,8,24,14,45,296.0,338.5,0.4,29.0,563.5,412.15,295.93
2016,8,24,15,0,215.0,339.0,0.4,29.0,494.0,366.92,264.23
2016,8,24,15,15,130.5,304.0,0.45,28.5,397.0,295.79,215.11
2016,8,24,15,30,46.0,269.0,0.5,28.0,300.0,240.94,177.73
2016,8,24,15,45,184.0,250.5,0.55,28.0,358.0,246.33,177.73
2016,8,24,16,0,322.0,232.0,0.6,28.0,416.0,235.99,164.17
2016,8,24,16,15,274.5,216.0,0.6,28.0,363.0,196.62,136.56
2016,8,24,16,30,227.0,200.0,0.6,28.0,310.0,170.25,120.71
2016,8,24,16,45,208.0,181.0,0.65,28.0,272.5,139.85,103.44
2016,8,24,17,0,189.0,162.0,0.7,28.0,235.0,123.18,97.44
2016,8,24,17,15,317.5,126.5,0.65,27.0,227.5,94.47,74.29
2016,8,24,17,30,446.0,91.0,0.6,26.0,220.0,65.75,50.53
2016,8,24,17,45,381.5,77.5,0.6,25.5,172.0,57.32,43.38
2016,8,24,18,0,317.0,64.0,0.6,25.0,124.0,48.48,35.57
2016,8,24,18,15,227.0,47.0,0.65,24.5,82.5,36.32,24.67
2016,8,24,18,30,137.0,30.0,0.7,24.0,41.0,23.61,11.25
2016,8,24,18,45,68.5,15.0,0.75,23.5,20.5,14.3,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.5,6.0,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,45.0,12.0,1.3,20.0,13.0,31.46,0.0
2016,8,25,6,15,141.0,29.5,1.35,20.5,46.0,133.21,89.53
2016,8,25,6,30,237.0,47.0,1.4,21.0,79.0,212.21,165.37
2016,8,25,6,45,316.0,60.5,1.5,22.0,124.0,283.04,225.6
2016,8,25,7,0,395.0,74.0,1.6,23.0,169.0,360.73,288.95
2016,8,25,7,15,451.0,84.5,1.7,23.5,218.0,425.05,340.07
2016,8,25,7,30,507.0,95.0,1.8,24.0,267.0,497.88,395.56
2016,8,25,7,45,548.0,102.5,1.9,25.0,317.0,554.83,436.45
2016,8,25,8,0,589.0,110.0,2.0,26.0,367.0,612.73,476.62
2016,8,25,8,15,553.5,135.0,1.9,26.5,400.5,629.31,484.46
2016,8,25,8,30,518.0,160.0,1.8,27.0,434.0,636.42,485.62
2016,8,25,8,45,605.5,146.5,1.7,27.5,496.0,712.81,536.96
2016,8,25,9,0,693.0,133.0,1.6,28.0,558.0,785.01,581.78
2016,8,25,9,15,710.5,137.0,1.45,28.5,600.0,815.28,596.87
2016,8,25,9,30,728.0,141.0,1.3,29.0,642.0,843.46,610.51
2016,8,25,9,45,775.5,125.5,1.15,29.5,686.5,871.02,623.3
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,893.62,632.5
2016,8,25,10,15,832.0,111.5,0.85,30.5,762.0,904.58,634.17
2016,8,25,10,30,841.0,113.0,0.7,31.0,793.0,912.52,633.98
2016,8,25,10,45,843.5,117.0,0.6,31.5,817.0,913.94,630.73
2016,8,25,11,0,846.0,121.0,0.5,32.0,841.0,912.18,625.73
2016,8,25,11,15,635.5,243.5,0.45,32.0,791.5,843.64,581.79
2016,8,25,11,30,425.0,366.0,0.4,32.0,742.0,759.31,523.31
2016,8,25,11,45,637.0,248.0,0.35,32.5,817.0,819.23,564.94
2016,8,25,12,0,849.0,130.0,0.3,33.0,892.0,861.02,588.55
2016,8,25,12,15,849.0,130.0,0.3,33.0,894.0,838.24,574.1
2016,8,25,12,30,849.0,130.0,0.3,33.0,896.0,812.87,558.98
2016,8,25,12,45,671.0,243.5,0.3,33.5,846.5,754.98,520.22
2016,8,25,13,0,493.0,357.0,0.3,34.0,797.0,697.58,479.3
2016,8,25,13,15,385.0,387.0,0.3,34.0,727.0,624.26,431.38
2016,8,25,13,30,277.0,417.0,0.3,34.0,657.0,557.3,386.91
2016,8,25,13,45,537.5,280.0,0.3,34.0,731.5,584.33,409.07
2016,8,25,14,0,798.0,143.0,0.3,34.0,806.0,591.71,415.54
2016,8,25,14,15,652.5,212.5,0.25,34.0,742.0,530.93,371.64
2016,8,25,14,30,507.0,282.0,0.2,34.0,678.0,483.48,337.43
2016,8,25,14,45,414.0,299.0,0.2,34.0,612.5,426.64,297.98
2016,8,25,15,0,321.0,316.0,0.2,34.0,547.0,383.15,267.74
2016,8,25,15,15,286.5,302.5,0.2,33.5,500.0,339.71,237.58
2016,8,25,15,30,252.0,289.0,0.2,33.0,453.0,299.79,209.67
2016,8,25,15,45,467.0,205.5,0.2,33.0,481.0,262.79,175.38
2016,8,25,16,0,682.0,122.0,0.2,33.0,509.0,206.54,124.39
2016,8,25,16,15,656.0,116.5,0.2,32.5,461.0,159.47,90.59
2016,8,25,16,30,630.0,111.0,0.2,32.0,413.0,115.31,63.9
2016,8,25,16,45,594.0,104.5,0.2,32.0,363.0,73.31,54.97
2016,8,25,17,0,558.0,98.0,0.2,32.0,313.0,65.85,49.14
2016,8,25,17,15,510.0,89.5,0.2,31.5,263.0,62.53,46.64
2016,8,25,17,30,462.0,81.0,0.2,31.0,213.0,58.48,43.41
2016,8,25,17,45,395.0,69.5,0.2,30.5,165.5,51.36,37.44
2016,8,25,18,0,328.0,58.0,0.2,30.0,118.0,43.89,30.94
2016,8,25,18,15,233.5,43.0,0.3,29.5,78.0,33.21,21.47
2016,8,25,18,30,139.0,28.0,0.4,29.0,38.0,22.05,8.96
2016,8,25,18,45,69.5,14.0,0.5,28.5,19.0,13.34,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,43.0,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,86.0,12.0,1.7,23.0,14.0,49.55,0.0
2016,8,26,6,15,209.0,25.5,1.7,23.5,49.0,160.99,105.31
2016,8,26,6,30,332.0,39.0,1.7,24.0,84.0,253.85,195.84
2016,8,26,6,45,419.5,48.5,1.7,24.5,130.5,330.58,260.97
2016,8,26,7,0,507.0,58.0,1.7,25.0,177.0,414.2,328.68
2016,8,26,7,15,561.0,64.5,1.85,26.0,228.0,477.88,378.15
2016,8,26,7,30,615.0,71.0,2.0,27.0,279.0,544.36,427.54
2016,8,26,7,45,655.5,75.5,2.2,28.0,331.0,600.58,466.6
2016,8,26,8,0,696.0,80.0,2.4,29.0,383.0,654.29,502.44
2016,8,26,8,15,723.5,84.0,2.5,29.5,433.0,701.1,532.96
2016,8,26,8,30,751.0,88.0,2.6,30.0,483.0,747.1,562.32
2016,8,26,8,45,772.0,91.0,2.75,31.0,530.5,785.23,584.86
2016,8,26,9,0,793.0,94.0,2.9,32.0,578.0,821.63,605.92
2016,8,26,9,15,808.0,96.5,2.8,32.0,621.5,850.08,622.36
2016,8,26,9,30,823.0,99.0,2.7,32.0,665.0,868.78,632.27
2016,8,26,9,45,826.5,106.0,2.6,32.5,701.0,886.74,640.43
2016,8,26,10,0,830.0,113.0,2.5,33.0,737.0,901.57,646.53
2016,8,26,10,15,838.5,114.5,2.4,33.0,768.5,911.96,651.12
2016,8,26,10,30,847.0,116.0,2.3,33.0,800.0,919.31,653.85
2016,8,26,10,45,852.0,118.5,2.25,33.5,824.5,921.33,652.44
2016,8,26,11,0,857.0,121.0,2.2,34.0,849.0,920.17,649.18
2016,8,26,11,15,861.0,122.0,2.1,34.0,866.5,913.38,643.39
2016,8,26,11,30,865.0,123.0,2.0,34.0,884.0,903.47,635.8
2016,8,26,11,45,866.5,124.0,1.95,34.5,893.5,888.26,624.21
2016,8,26,12,0,868.0,125.0,1.9,35.0,903.0,870.09,610.95
2016,8,26,12,15,868.0,125.5,1.85,35.0,904.5,847.33,596.17
2016,8,26,12,30,868.0,126.0,1.8,35.0,906.0,821.88,579.77
2016,8,26,12,45,856.0,132.5,1.75,35.5,897.0,790.03,558.14
2016,8,26,13,0,844.0,139.0,1.7,36.0,888.0,756.31,535.4
2016,8,26,13,15,840.5,138.0,1.65,36.0,874.0,720.42,511.6
2016,8,26,13,30,837.0,137.0,1.6,36.0,860.0,682.7,485.6
2016,8,26,13,45,829.0,137.0,1.55,36.0,838.0,640.18,455.92
2016,8,26,14,0,821.0,137.0,1.5,36.0,816.0,596.89,425.09
2016,8,26,14,15,813.0,135.0,1.45,35.5,787.5,550.96,392.59
2016,8,26,14,30,805.0,133.0,1.4,35.0,759.0,504.35,358.64
2016,8,26,14,45,557.5,225.0,1.4,35.0,649.5,428.02,303.33
2016,8,26,15,0,310.0,317.0,1.4,35.0,540.0,378.17,268.25
2016,8,26,15,15,309.5,296.5,1.35,35.0,508.0,341.47,240.89
2016,8,26,15,30,309.0,276.0,1.3,35.0,476.0,304.91,213.17
2016,8,26,15,45,503.5,198.0,1.3,35.0,495.0,263.24,175.19
2016,8,26,16,0,698.0,120.0,1.3,35.0,514.0,204.74,122.64
2016,8,26,16,15,671.5,114.5,1.25,34.5,465.0,156.81,88.16
2016,8,26,16,30,645.0,109.0,1.2,34.0,416.0,111.83,61.42
2016,8,26,16,45,605.0,104.0,1.15,34.0,365.0,70.26,52.19
2016,8,26,17,0,565.0,99.0,1.1,34.0,314.0,67.02,49.77
2016,8,26,17,15,516.0,90.5,0.95,33.0,263.0,63.73,47.39
2016,8,26,17,30,467.0,82.0,0.8,32.0,212.0,59.39,44.0
2016,8,26,17,45,394.0,70.5,0.7,31.5,164.0,52.27,38.01
2016,8,26,18,0,321.0,59.0,0.6,31.0,116.0,44.81,31.49
2016,8,26,18,15,226.0,42.5,0.6,30.5,76.0,32.91,21.0
2016,8,26,18,30,131.0,26.0,0.6,30.0,36.0,20.49,6.74
2016,8,26,18,45,65.5,13.0,0.65,29.5,18.0,12.39,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.5,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,41.0,10.0,1.4,23.0,11.0,27.63,0.0
2016,8,27,6,15,140.5,28.0,1.45,23.5,44.0,128.7,80.82
2016,8,27,6,30,240.0,46.0,1.5,24.0,77.0,212.15,162.81
2016,8,27,6,45,316.5,60.0,1.6,24.5,121.5,281.94,222.27
2016,8,27,7,0,393.0,74.0,1.7,25.0,166.0,358.36,284.8
2016,8,27,7,15,449.5,84.5,1.7,26.0,215.5,422.65,334.8
2016,8,27,7,30,506.0,95.0,1.7,27.0,265.0,495.23,388.55
2016,8,27,7,45,542.5,104.5,1.7,28.0,315.0,550.94,427.51
2016,8,27,8,0,579.0,114.0,1.7,29.0,365.0,607.34,465.44
2016,8,27,8,15,609.5,120.5,1.75,29.5,414.0,655.79,497.33
2016,8,27,8,30,640.0,127.0,1.8,30.0,463.0,703.82,527.91
2016,8,27,8,45,658.0,134.5,1.9,31.0,508.0,741.57,550.12
2016,8,27,9,0,676.0,142.0,2.0,32.0,553.0,777.69,570.91
2016,8,27,9,15,693.5,146.5,1.95,32.0,595.0,808.05,588.77
2016,8,27,9,30,711.0,151.0,1.9,32.0,637.0,836.32,605.12
2016,8,27,9,45,715.0,159.5,1.9,32.5,672.0,854.39,613.98
2016,8,27,10,0,719.0,168.0,1.9,33.0,707.0,869.62,621.13
2016,8,27,10,15,729.0,171.0,1.85,33.0,738.0,881.5,626.99
2016,8,27,10,30,739.0,174.0,1.8,33.0,769.0,890.56,631.16
2016,8,27,10,45,737.5,182.0,1.8,33.5,791.0,891.38,629.48
2016,8,27,11,0,736.0,190.0,1.8,34.0,813.0,889.19,626.11
2016,8,27,11,15,494.0,309.5,1.75,34.0,731.5,775.58,548.0
2016,8,27,11,30,252.0,429.0,1.7,34.0,650.0,658.47,464.88
2016,8,27,11,45,490.0,319.5,1.7,34.5,755.0,755.07,534.06
2016,8,27,12,0,728.0,210.0,1.7,35.0,860.0,837.85,590.02
2016,8,27,12,15,466.5,329.5,1.7,35.0,747.0,711.01,501.56
2016,8,27,12,30,205.0,449.0,1.7,35.0,634.0,588.26,414.87
2016,8,27,12,45,228.5,441.5,1.75,35.0,646.0,587.68,415.98
2016,8,27,13,0,252.0,434.0,1.8,35.0,658.0,585.04,414.77
2016,8,27,13,15,454.0,339.0,1.8,34.5,733.5,626.87,447.58
2016,8,27,13,30,656.0,244.0,1.8,34.0,809.0,653.4,468.72
2016,8,27,13,45,530.5,294.5,1.85,34.0,744.0,588.33,422.13
2016,8,27,14,0,405.0,345.0,1.9,34.0,679.0,533.26,382.62
2016,8,27,14,15,506.5,290.5,1.9,33.5,693.5,514.9,370.87
2016,8,27,14,30,608.0,236.0,1.9,33.0,708.0,489.52,352.58
2016,8,27,14,45,560.5,240.0,1.95,33.0,659.0,439.1,314.95
2016,8,27,15,0,513.0,244.0,2.0,33.0,610.0,391.64,279.12
2016,8,27,15,15,257.5,207.5,2.0,32.5,391.5,254.47,182.27
2016,8,27,15,30,2.0,171.0,2.0,32.0,173.0,155.74,114.53
2016,8,27,15,45,1.0,119.0,2.0,32.0,120.0,109.9,80.05
2016,8,27,16,0,0.0,67.0,2.0,32.0,67.0,62.37,43.48
2016,8,27,16,15,0.0,37.5,1.9,31.5,37.5,34.85,22.06
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,7.42,0.29
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,6.49,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,5.56,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.0,5.0,4.63,0.0
2016,8,27,17,30,0.0,4.0,1.3,29.0,4.0,3.7,0.0
2016,8,27,17,45,0.0,3.0,1.15,28.5,3.0,2.78,0.0
2016,8,27,18,0,0.0,2.0,1.0,28.0,2.0,1.85,0.0
2016,8,27,18,15,0.0,1.0,0.95,27.5,1.0,0.92,0.0
2016,8,27,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,32.0,5.0,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,64.0,10.0,2.0,20.0,12.0,37.68,0.0
2016,8,28,6,15,188.0,24.5,2.05,20.5,45.5,144.99,89.61
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,241.91,188.28
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.5,319.84,255.72
2016,8,28,7,0,493.0,59.0,2.2,22.0,174.0,404.91,326.11
2016,8,28,7,15,550.0,66.5,2.25,22.5,225.0,471.12,379.1
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,540.36,432.17
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,598.73,473.6
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,658.2,513.91
2016,8,28,8,15,723.5,87.5,2.55,25.5,433.0,702.45,542.84
2016,8,28,8,30,752.0,92.0,2.6,26.0,484.0,749.73,573.34
2016,8,28,8,45,774.5,94.5,2.65,27.0,532.5,788.41,596.06
2016,8,28,9,0,797.0,97.0,2.7,28.0,581.0,825.4,617.22
2016,8,28,9,15,813.0,100.0,2.7,28.0,624.5,855.22,635.39
2016,8,28,9,30,829.0,103.0,2.7,28.0,668.0,882.6,651.89
2016,8,28,9,45,841.5,105.0,2.7,28.5,706.5,895.67,657.57
2016,8,28,10,0,854.0,107.0,2.7,29.0,745.0,913.31,666.45
2016,8,28,10,15,862.5,108.5,2.7,29.5,777.0,923.72,670.6
2016,8,28,10,30,871.0,110.0,2.7,30.0,809.0,931.0,672.87
2016,8,28,10,45,877.0,111.5,2.7,30.5,834.0,932.76,671.72
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,931.26,668.65
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,924.17,663.48
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,913.85,656.41
2016,8,28,11,45,893.0,115.5,2.7,31.5,903.5,898.09,644.66
2016,8,28,12,0,895.0,116.0,2.7,32.0,913.0,879.29,631.09
2016,8,28,12,15,895.0,116.0,2.65,32.0,914.5,855.38,615.24
2016,8,28,12,30,895.0,116.0,2.6,32.0,916.0,828.71,597.66
2016,8,28,12,45,892.5,116.5,2.6,32.0,909.0,797.92,577.71
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,764.76,556.12
2016,8,28,13,15,887.0,116.0,2.6,32.0,888.0,727.68,531.55
2016,8,28,13,30,884.0,115.0,2.6,32.0,874.0,688.59,503.89
2016,8,28,13,45,877.0,115.0,2.6,32.0,851.5,646.06,473.23
2016,8,28,14,0,870.0,115.0,2.6,32.0,829.0,602.16,440.9
2016,8,28,14,15,862.0,113.5,2.6,32.0,799.5,555.3,405.68
2016,8,28,14,30,854.0,112.0,2.6,32.0,770.0,507.6,368.9
2016,8,28,14,45,841.5,111.0,2.6,32.0,733.5,457.72,329.56
2016,8,28,15,0,829.0,110.0,2.6,32.0,697.0,402.68,285.51
2016,8,28,15,15,814.5,107.0,2.55,31.5,655.5,350.28,242.85
2016,8,28,15,30,800.0,104.0,2.5,31.0,614.0,298.65,200.01
2016,8,28,15,45,778.5,102.0,2.45,31.0,567.5,247.28,157.25
2016,8,28,16,0,757.0,100.0,2.4,31.0,521.0,197.88,117.47
2016,8,28,16,15,732.0,95.5,2.25,30.5,471.0,148.25,81.45
2016,8,28,16,30,707.0,91.0,2.1,30.0,421.0,95.69,50.1
2016,8,28,16,45,669.0,86.5,2.0,30.0,369.0,55.0,40.52
2016,8,28,17,0,631.0,82.0,1.9,30.0,317.0,54.36,40.15
2016,8,28,17,15,582.5,75.0,1.65,29.0,265.0,51.67,38.14
2016,8,28,17,30,534.0,68.0,1.4,28.0,213.0,48.81,35.88
2016,8,28,17,45,458.5,59.0,1.15,27.0,164.0,44.0,31.77
2016,8,28,18,0,383.0,50.0,0.9,26.0,115.0,38.97,27.23
2016,8,28,18,15,275.0,36.0,0.9,25.5,74.0,28.79,17.88
2016,8,28,18,30,167.0,22.0,0.9,25.0,33.0,17.37,1.8
2016,8,28,18,45,83.5,11.0,0.9,24.5,16.5,10.48,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.0,1.75,19.5,5.0,0.0,0.0
2016,8,29,6,0,0.0,10.0,2.0,20.0,10.0,9.53,0.0
2016,8,29,6,15,113.5,26.0,2.0,20.5,40.5,110.57,64.13
2016,8,29,6,30,227.0,42.0,2.0,21.0,71.0,199.08,154.08
2016,8,29,6,45,296.5,57.0,2.05,21.5,113.5,265.5,211.95
2016,8,29,7,0,366.0,72.0,2.1,22.0,156.0,337.81,272.35
2016,8,29,7,15,420.5,82.0,2.1,22.5,202.5,398.76,321.66
2016,8,29,7,30,475.0,92.0,2.1,23.0,249.0,463.21,371.69
2016,8,29,7,45,575.5,89.5,2.15,24.0,313.0,555.62,440.77
2016,8,29,8,0,676.0,87.0,2.2,25.0,377.0,647.33,504.97
2016,8,29,8,15,705.0,91.5,2.25,25.5,427.5,694.77,535.91
2016,8,29,8,30,734.0,96.0,2.3,26.0,478.0,738.01,563.48
2016,8,29,8,45,758.0,98.5,2.35,26.5,526.0,777.47,587.94
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,815.33,610.95
2016,8,29,9,15,797.5,104.0,2.4,27.5,616.5,844.33,627.33
2016,8,29,9,30,813.0,107.0,2.4,28.0,659.0,870.92,642.01
2016,8,29,9,45,830.0,106.5,2.4,28.5,698.0,884.9,648.3
2016,8,29,10,0,847.0,106.0,2.4,29.0,737.0,903.74,657.94
2016,8,29,10,15,855.5,107.5,2.35,29.0,768.0,914.05,662.9
2016,8,29,10,30,864.0,109.0,2.3,29.0,799.0,921.27,666.02
2016,8,29,10,45,870.5,109.5,2.3,29.5,824.0,922.39,664.48
2016,8,29,11,0,877.0,110.0,2.3,30.0,849.0,920.31,661.07
2016,8,29,11,15,880.5,111.0,2.3,30.0,865.5,912.8,655.66
2016,8,29,11,30,884.0,112.0,2.3,30.0,882.0,902.09,648.37
2016,8,29,11,45,886.0,112.0,2.3,30.5,891.0,885.94,636.41
2016,8,29,12,0,888.0,112.0,2.3,31.0,900.0,866.78,622.67
2016,8,29,12,15,627.0,256.5,2.3,31.0,814.0,771.58,557.76
2016,8,29,12,30,366.0,401.0,2.3,31.0,728.0,672.55,485.04
2016,8,29,12,45,245.5,419.0,2.3,31.5,637.5,579.54,418.95
2016,8,29,13,0,125.0,437.0,2.3,32.0,547.0,493.07,356.35
2016,8,29,13,15,198.0,424.0,2.25,32.0,595.0,522.31,378.31
2016,8,29,13,30,271.0,411.0,2.2,32.0,643.0,543.63,393.64
2016,8,29,13,45,244.5,404.5,2.2,32.0,609.5,504.56,365.84
2016,8,29,14,0,218.0,398.0,2.2,32.0,576.0,471.41,342.26
2016,8,29,14,15,310.0,358.0,2.15,32.0,601.0,467.22,339.57
2016,8,29,14,30,402.0,318.0,2.1,32.0,626.0,458.81,332.62
2016,8,29,14,45,292.0,325.0,2.05,32.0,543.5,392.93,284.76
2016,8,29,15,0,182.0,332.0,2.0,32.0,461.0,343.47,249.41
2016,8,29,15,15,179.5,311.0,1.95,31.5,431.5,312.48,226.81
2016,8,29,15,30,177.0,290.0,1.9,31.0,402.0,281.88,204.13
2016,8,29,15,45,92.5,234.0,1.9,31.0,292.5,216.42,157.89
2016,8,29,16,0,8.0,178.0,1.9,31.0,183.0,159.47,118.41
2016,8,29,16,15,22.0,178.0,1.8,30.5,188.5,158.3,117.7
2016,8,29,16,30,36.0,178.0,1.7,30.0,194.0,146.79,109.32
2016,8,29,16,45,32.0,157.0,1.6,30.0,170.0,127.18,100.0
2016,8,29,17,0,28.0,136.0,1.5,30.0,146.0,111.56,87.49
2016,8,29,17,15,21.0,115.0,1.3,29.0,122.0,99.75,78.22
2016,8,29,17,30,14.0,94.0,1.1,28.0,98.0,82.16,63.81
2016,8,29,17,45,7.0,73.0,0.95,27.5,75.0,64.41,48.77
2016,8,29,18,0,0.0,52.0,0.8,27.0,52.0,46.5,33.3
2016,8,29,18,15,0.0,33.0,0.8,26.5,33.0,29.99,18.58
2016,8,29,18,30,0.0,14.0,0.8,26.0,14.0,12.99,0.0
2016,8,29,18,45,0.0,7.0,0.8,25.5,7.0,6.67,0.0
2016,8,29,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,8.58,0.0
2016,8,30,6,15,128.0,24.5,1.9,20.5,40.5,114.27,62.72
2016,8,30,6,30,256.0,40.0,1.9,21.0,72.0,211.31,163.3
2016,8,30,6,45,339.5,53.0,1.9,22.0,116.5,284.19,226.23
2016,8,30,7,0,423.0,66.0,1.9,23.0,161.0,367.73,294.63
2016,8,30,7,15,481.0,75.0,1.95,24.0,211.0,433.72,346.74
2016,8,30,7,30,539.0,84.0,2.0,25.0,261.0,502.76,398.84
2016,8,30,7,45,581.0,90.5,2.1,26.0,311.5,559.72,439.92
2016,8,30,8,0,623.0,97.0,2.2,27.0,362.0,617.69,479.65
2016,8,30,8,15,653.0,102.5,2.25,27.5,412.0,665.49,511.24
2016,8,30,8,30,683.0,108.0,2.3,28.0,462.0,712.82,541.79
2016,8,30,8,45,704.5,113.0,2.4,28.5,508.5,751.49,566.04
2016,8,30,9,0,726.0,118.0,2.5,29.0,555.0,788.62,588.96
2016,8,30,9,15,743.0,121.5,2.45,29.0,597.5,814.19,604.03
2016,8,30,9,30,760.0,125.0,2.4,29.0,640.0,841.73,620.4
2016,8,30,9,45,770.5,129.0,2.4,29.5,676.5,861.42,630.6
2016,8,30,10,0,781.0,133.0,2.4,30.0,713.0,878.35,639.02
2016,8,30,10,15,790.5,135.5,2.35,30.0,744.5,889.81,644.83
2016,8,30,10,30,800.0,138.0,2.3,30.0,776.0,898.28,648.81
2016,8,30,10,45,804.0,141.5,2.25,30.5,799.5,899.67,647.05
2016,8,30,11,0,808.0,145.0,2.2,31.0,823.0,897.95,643.46
2016,8,30,11,15,813.0,146.0,2.1,31.0,840.5,891.42,637.8
2016,8,30,11,30,818.0,147.0,2.0,31.0,858.0,881.83,630.33
2016,8,30,11,45,818.0,149.0,1.95,31.5,866.5,865.86,618.12
2016,8,30,12,0,818.0,151.0,1.9,32.0,875.0,847.05,604.29
2016,8,30,12,15,818.5,151.0,1.85,32.0,876.5,824.0,589.06
2016,8,30,12,30,819.0,151.0,1.8,32.0,878.0,798.37,572.24
2016,8,30,12,45,834.0,140.0,1.75,32.5,875.5,768.86,551.81
2016,8,30,13,0,849.0,129.0,1.7,33.0,873.0,739.67,531.66
2016,8,30,13,15,845.5,128.0,1.65,33.0,858.5,703.44,506.91
2016,8,30,13,30,842.0,127.0,1.6,33.0,844.0,665.35,480.12
2016,8,30,13,45,833.5,127.5,1.55,33.0,821.5,623.81,450.41
2016,8,30,14,0,825.0,128.0,1.5,33.0,799.0,578.8,417.75
2016,8,30,14,15,816.5,126.0,1.45,33.0,770.0,532.33,383.33
2016,8,30,14,30,808.0,124.0,1.4,33.0,741.0,485.24,347.56
2016,8,30,14,45,796.5,121.5,1.35,33.0,705.5,436.04,309.36
2016,8,30,15,0,785.0,119.0,1.3,33.0,670.0,386.93,270.26
2016,8,30,15,15,770.0,116.0,1.25,32.5,629.0,336.6,229.98
2016,8,30,15,30,755.0,113.0,1.2,32.0,588.0,287.16,189.7
2016,8,30,15,45,737.0,108.5,1.15,32.0,543.0,236.96,148.74
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,183.07,106.51
2016,8,30,16,15,692.5,99.5,1.05,31.5,449.0,135.12,73.0
2016,8,30,16,30,666.0,95.0,1.0,31.0,400.0,90.09,48.96
2016,8,30,16,45,629.5,89.0,0.95,31.0,349.0,57.23,42.19
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,55.56,40.97
2016,8,30,17,15,542.5,75.5,0.8,30.0,247.5,52.51,38.67
2016,8,30,17,30,492.0,68.0,0.7,29.0,197.0,49.29,36.09
2016,8,30,17,45,415.0,58.0,0.65,28.5,149.5,43.61,31.17
2016,8,30,18,0,338.0,48.0,0.6,28.0,102.0,36.63,24.92
2016,8,30,18,15,230.5,33.5,0.6,27.5,64.0,26.05,15.14
2016,8,30,18,30,123.0,19.0,0.6,27.0,26.0,15.01,0.0
2016,8,30,18,45,61.5,9.5,0.65,27.0,13.0,9.05,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
