Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.0,20.0,0.45,22.5,35.0,104.62,52.37
2016,8,31,6,30,252.0,40.0,0.5,23.0,70.0,209.1,158.72
2016,8,31,6,45,338.5,52.0,0.55,23.5,115.0,281.77,220.5
2016,8,31,7,0,425.0,64.0,0.6,24.0,160.0,365.92,288.26
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.5,432.1,339.64
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,501.41,391.21
2016,8,31,7,45,584.5,88.5,1.05,27.0,310.0,558.71,431.97
2016,8,31,8,0,627.0,95.0,1.2,28.0,361.0,617.05,471.45
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.5,664.88,501.82
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,712.22,531.08
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,750.55,553.6
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,787.37,574.77
2016,8,31,9,15,749.0,117.5,1.15,30.0,595.5,813.27,589.07
2016,8,31,9,30,766.0,121.0,1.1,30.0,638.0,840.82,604.4
2016,8,31,9,45,786.0,120.0,1.05,30.5,677.0,863.59,615.28
2016,8,31,10,0,806.0,119.0,1.0,31.0,716.0,883.76,624.46
2016,8,31,10,15,815.5,121.0,1.05,31.5,747.5,894.83,629.51
2016,8,31,10,30,825.0,123.0,1.1,32.0,779.0,902.84,632.87
2016,8,31,10,45,829.0,126.0,1.15,32.5,802.5,896.99,627.79
2016,8,31,11,0,833.0,129.0,1.2,33.0,826.0,895.06,625.41
2016,8,31,11,15,515.0,280.5,1.25,33.0,715.0,759.24,536.15
2016,8,31,11,30,197.0,432.0,1.3,33.0,604.0,602.3,426.07
2016,8,31,11,45,519.0,284.0,1.4,33.0,740.5,739.15,526.5
2016,8,31,12,0,841.0,136.0,1.5,33.0,877.0,844.72,597.74
2016,8,31,12,15,841.0,136.0,1.5,33.0,878.5,821.6,581.87
2016,8,31,12,30,841.0,136.0,1.5,33.0,880.0,795.89,565.67
2016,8,31,12,45,837.0,137.0,1.55,33.5,872.5,765.57,545.82
2016,8,31,13,0,833.0,138.0,1.6,34.0,865.0,733.12,524.48
2016,8,31,13,15,829.0,137.0,1.6,34.0,850.5,696.95,499.88
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,658.45,473.27
2016,8,31,13,45,819.0,135.0,1.6,34.0,814.0,616.87,443.98
2016,8,31,14,0,813.0,134.0,1.6,34.0,792.0,574.06,413.13
2016,8,31,14,15,804.5,132.0,1.55,33.5,763.0,528.05,379.81
2016,8,31,14,30,796.0,130.0,1.5,33.0,734.0,481.44,345.05
2016,8,31,14,45,782.0,128.5,1.5,33.0,698.5,432.56,307.17
2016,8,31,15,0,768.0,127.0,1.5,33.0,663.0,384.06,268.58
2016,8,31,15,15,752.0,123.5,1.45,32.5,622.0,333.84,228.36
2016,8,31,15,30,736.0,120.0,1.4,32.0,581.0,279.65,184.66
2016,8,31,15,45,712.5,117.0,1.4,32.0,535.0,230.1,144.48
2016,8,31,16,0,689.0,114.0,1.4,32.0,489.0,182.81,107.66
2016,8,31,16,15,661.0,109.0,1.3,31.5,440.0,136.0,75.41
2016,8,31,16,30,633.0,104.0,1.2,31.0,391.0,92.33,52.87
2016,8,31,16,45,594.0,97.5,1.2,31.0,340.5,63.88,47.73
2016,8,31,17,0,555.0,91.0,1.2,31.0,290.0,62.15,46.47
2016,8,31,17,15,502.5,82.5,1.05,30.0,240.0,58.58,43.75
2016,8,31,17,30,450.0,74.0,0.9,29.0,190.0,54.81,40.71
2016,8,31,17,45,375.0,62.0,0.8,28.5,143.5,46.38,33.45
2016,8,31,18,0,300.0,50.0,0.7,28.0,97.0,38.29,26.22
2016,8,31,18,15,195.5,34.0,0.7,27.5,60.0,26.52,15.26
2016,8,31,18,30,91.0,18.0,0.7,27.0,23.0,14.24,0.0
2016,8,31,18,45,45.5,9.0,0.75,26.5,11.5,8.58,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,20.5,1.55,21.5,33.0,95.06,42.8
2016,9,1,6,30,211.0,41.0,1.6,22.0,66.0,188.98,144.11
2016,9,1,6,45,290.0,56.5,1.7,22.5,110.0,260.08,205.87
2016,9,1,7,0,369.0,72.0,1.8,23.0,154.0,338.02,270.59
2016,9,1,7,15,427.5,83.0,1.8,23.5,202.5,402.56,322.45
2016,9,1,7,30,486.0,94.0,1.8,24.0,251.0,470.88,375.06
2016,9,1,7,45,531.0,102.0,1.8,25.0,301.5,534.2,420.82
2016,9,1,8,0,576.0,110.0,1.8,26.0,352.0,594.54,462.65
2016,9,1,8,15,608.0,116.5,1.8,26.5,401.5,643.65,495.47
2016,9,1,8,30,640.0,123.0,1.8,27.0,451.0,692.4,526.83
2016,9,1,8,45,668.5,126.0,1.85,28.0,498.0,733.43,551.37
2016,9,1,9,0,697.0,129.0,1.9,29.0,545.0,773.27,574.63
2016,9,1,9,15,715.0,133.0,1.9,29.5,587.5,803.51,591.8
2016,9,1,9,30,733.0,137.0,1.9,30.0,630.0,831.62,607.45
2016,9,1,9,45,764.5,130.5,1.9,30.5,671.0,853.8,619.11
2016,9,1,10,0,796.0,124.0,1.9,31.0,712.0,878.12,632.16
2016,9,1,10,15,805.5,126.5,1.85,31.0,743.0,889.56,637.65
2016,9,1,10,30,815.0,129.0,1.8,31.0,774.0,897.96,641.4
2016,9,1,10,45,492.0,271.5,1.75,31.5,664.5,746.56,536.91
2016,9,1,11,0,169.0,414.0,1.7,32.0,555.0,573.49,411.34
2016,9,1,11,15,502.0,274.5,1.65,32.0,705.5,739.95,532.5
2016,9,1,11,30,835.0,135.0,1.6,32.0,856.0,873.99,620.47
2016,9,1,11,45,485.0,287.5,1.6,32.5,708.0,711.6,508.23
2016,9,1,12,0,135.0,440.0,1.6,33.0,560.0,538.96,383.68
2016,9,1,12,15,264.5,411.5,1.6,33.0,645.5,612.17,437.15
2016,9,1,12,30,394.0,383.0,1.6,33.0,731.0,673.71,479.9
2016,9,1,12,45,212.0,366.0,1.6,33.0,553.0,503.09,361.66
2016,9,1,13,0,30.0,349.0,1.6,33.0,375.0,343.75,247.85
2016,9,1,13,15,15.0,231.0,1.6,32.5,244.0,224.17,163.08
2016,9,1,13,30,0.0,113.0,1.6,32.0,113.0,105.34,75.13
2016,9,1,13,45,0.0,79.0,1.65,32.0,79.0,73.77,51.35
2016,9,1,14,0,0.0,45.0,1.7,32.0,45.0,41.97,26.97
2016,9,1,14,15,16.0,173.5,1.75,31.5,185.5,165.77,121.75
2016,9,1,14,30,32.0,302.0,1.8,31.0,326.0,279.67,206.24
2016,9,1,14,45,28.0,280.5,1.85,31.0,301.0,256.09,188.8
2016,9,1,15,0,24.0,259.0,1.9,31.0,276.0,240.01,177.3
2016,9,1,15,15,12.0,173.0,1.9,30.5,181.5,161.1,118.95
2016,9,1,15,30,0.0,87.0,1.9,30.0,87.0,81.09,58.24
2016,9,1,15,45,8.5,139.5,1.9,30.0,144.0,128.89,95.38
2016,9,1,16,0,17.0,192.0,1.9,30.0,201.0,171.2,127.83
2016,9,1,16,15,72.0,191.0,1.85,29.5,224.0,163.67,120.57
2016,9,1,16,30,127.0,190.0,1.8,29.0,247.0,148.46,109.48
2016,9,1,16,45,116.0,167.0,1.8,28.5,214.0,126.32,100.05
2016,9,1,17,0,105.0,144.0,1.8,28.0,181.0,110.83,87.72
2016,9,1,17,15,91.0,121.0,1.65,27.5,149.0,94.77,74.61
2016,9,1,17,30,77.0,98.0,1.5,27.0,117.0,78.19,60.73
2016,9,1,17,45,56.5,75.0,1.35,26.5,87.5,63.35,47.97
2016,9,1,18,0,36.0,52.0,1.2,26.0,58.0,44.95,31.92
2016,9,1,18,15,18.0,32.0,1.2,25.5,35.0,28.33,16.49
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,11.13,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.72,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,9.73,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,19.48,9.93
2016,9,2,6,45,0.0,36.5,2.7,20.0,36.5,33.91,22.37
2016,9,2,7,0,0.0,52.0,2.8,20.0,52.0,49.16,35.41
2016,9,2,7,15,0.0,69.5,2.9,20.0,69.5,66.81,50.3
2016,9,2,7,30,0.0,87.0,3.0,20.0,87.0,84.26,64.79
2016,9,2,7,45,0.0,94.0,3.2,20.0,94.0,90.12,69.5
2016,9,2,8,0,0.0,101.0,3.4,20.0,101.0,96.29,74.36
2016,9,2,8,15,0.0,89.0,3.55,20.0,89.0,83.32,63.46
2016,9,2,8,30,0.0,77.0,3.7,20.0,77.0,71.69,53.69
2016,9,2,8,45,1.0,122.5,3.85,20.0,123.0,116.92,90.43
2016,9,2,9,0,2.0,168.0,4.0,20.0,169.0,163.37,127.51
2016,9,2,9,15,1.0,146.0,4.1,20.0,146.5,139.53,107.97
2016,9,2,9,30,0.0,124.0,4.2,20.0,124.0,116.67,89.33
2016,9,2,9,45,2.5,155.0,4.35,20.5,157.5,149.04,114.95
2016,9,2,10,0,5.0,186.0,4.5,21.0,191.0,181.47,140.21
2016,9,2,10,15,4.5,179.0,4.6,21.0,183.5,173.73,133.81
2016,9,2,10,30,4.0,172.0,4.7,21.0,176.0,166.15,127.63
2016,9,2,10,45,8.0,206.0,4.85,21.0,213.0,202.37,156.08
2016,9,2,11,0,12.0,240.0,5.0,21.0,250.0,238.35,184.07
2016,9,2,11,15,10.5,221.5,5.05,21.0,230.5,218.47,168.35
2016,9,2,11,30,9.0,203.0,5.1,21.0,211.0,198.89,152.95
2016,9,2,11,45,8.5,201.0,5.2,21.5,209.0,196.04,150.36
2016,9,2,12,0,8.0,199.0,5.3,22.0,207.0,193.19,147.8
2016,9,2,12,15,10.0,219.0,5.25,22.0,228.0,212.99,163.2
2016,9,2,12,30,12.0,239.0,5.2,22.0,249.0,232.43,178.25
2016,9,2,12,45,8.0,200.5,5.2,22.0,207.5,192.81,147.4
2016,9,2,13,0,4.0,162.0,5.2,22.0,166.0,153.74,116.83
2016,9,2,13,15,5.5,178.0,5.15,21.5,183.5,169.1,129.26
2016,9,2,13,30,7.0,194.0,5.1,21.0,201.0,184.14,141.41
2016,9,2,13,45,5.5,181.0,5.1,21.0,186.0,170.74,130.96
2016,9,2,14,0,4.0,168.0,5.1,21.0,171.0,157.56,120.69
2016,9,2,14,15,2.0,151.0,5.1,21.0,152.5,140.71,107.5
2016,9,2,14,30,0.0,134.0,5.1,21.0,134.0,124.13,94.49
2016,9,2,14,45,0.0,132.5,5.2,21.0,132.5,122.59,93.47
2016,9,2,15,0,0.0,131.0,5.3,21.0,131.0,121.02,92.43
2016,9,2,15,15,0.0,129.5,5.2,20.5,129.5,119.41,91.55
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,117.74,90.64
2016,9,2,15,45,0.0,107.5,5.1,20.0,107.5,99.42,76.03
2016,9,2,16,0,0.0,87.0,5.1,20.0,87.0,81.05,61.27
2016,9,2,16,15,0.0,74.0,5.05,19.5,74.0,68.88,51.59
2016,9,2,16,30,0.0,61.0,5.0,19.0,61.0,56.73,41.8
2016,9,2,16,45,0.0,53.0,4.95,19.0,53.0,49.26,37.59
2016,9,2,17,0,0.0,45.0,4.9,19.0,45.0,41.8,31.15
2016,9,2,17,15,0.0,37.0,4.9,19.0,37.0,34.35,24.64
2016,9,2,17,30,0.0,29.0,4.9,19.0,29.0,26.9,18.03
2016,9,2,17,45,0.0,21.5,4.9,19.0,21.5,19.93,11.76
2016,9,2,18,0,0.0,14.0,4.9,19.0,14.0,12.97,5.47
2016,9,2,18,15,0.0,8.0,4.95,18.5,8.0,7.4,0.15
2016,9,2,18,30,0.0,2.0,5.0,18.0,2.0,1.91,0.0
2016,9,2,18,45,0.0,1.0,5.05,18.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.0,3.6,17.5,35.5,120.86,41.3
2016,9,3,6,30,342.0,32.0,3.7,18.0,71.0,246.39,191.3
2016,9,3,6,45,433.0,41.0,3.8,18.5,117.5,322.95,261.2
2016,9,3,7,0,524.0,50.0,3.9,19.0,164.0,407.01,333.3
2016,9,3,7,15,581.5,56.5,3.95,19.5,215.0,472.52,387.88
2016,9,3,7,30,639.0,63.0,4.0,20.0,266.0,541.16,442.57
2016,9,3,7,45,678.5,67.5,4.1,20.5,318.5,593.39,481.49
2016,9,3,8,0,718.0,72.0,4.2,21.0,371.0,650.02,522.31
2016,9,3,8,15,745.0,76.0,4.15,21.5,421.5,696.38,553.87
2016,9,3,8,30,772.0,80.0,4.1,22.0,472.0,741.85,584.01
2016,9,3,8,45,790.5,83.5,4.05,23.0,519.0,778.34,605.83
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,812.92,625.85
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,834.06,638.33
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,859.76,654.04
2016,9,3,9,45,853.0,92.5,3.7,24.5,690.0,879.63,664.31
2016,9,3,10,0,867.0,93.0,3.6,25.0,728.0,896.69,672.64
2016,9,3,10,15,875.0,94.5,3.5,25.0,759.5,906.39,677.32
2016,9,3,10,30,883.0,96.0,3.4,25.0,791.0,912.9,680.0
2016,9,3,10,45,885.0,99.5,3.35,25.5,814.5,912.84,677.36
2016,9,3,11,0,887.0,103.0,3.3,26.0,838.0,909.45,672.7
2016,9,3,11,15,665.0,225.5,3.25,26.0,783.5,834.68,620.89
2016,9,3,11,30,443.0,348.0,3.2,26.0,729.0,744.94,552.64
2016,9,3,11,45,229.5,316.5,3.15,26.5,514.5,512.03,384.37
2016,9,3,12,0,16.0,285.0,3.1,27.0,300.0,280.93,209.68
2016,9,3,12,15,33.5,338.5,3.05,27.0,368.5,347.42,259.79
2016,9,3,12,30,51.0,392.0,3.0,27.0,437.0,407.33,303.42
2016,9,3,12,45,33.0,333.5,3.0,27.0,363.0,335.18,250.27
2016,9,3,13,0,15.0,275.0,3.0,27.0,289.0,265.5,198.57
2016,9,3,13,15,87.0,345.5,2.9,26.5,419.0,374.67,281.44
2016,9,3,13,30,159.0,416.0,2.8,26.0,549.0,472.83,353.45
2016,9,3,13,45,258.0,385.5,2.75,26.0,595.0,490.89,367.05
2016,9,3,14,0,357.0,355.0,2.7,26.0,641.0,502.9,375.72
2016,9,3,14,15,272.5,357.0,2.65,25.5,570.5,440.23,329.57
2016,9,3,14,30,188.0,359.0,2.6,25.0,500.0,390.08,292.8
2016,9,3,14,45,206.0,338.0,2.55,25.0,485.5,366.68,274.84
2016,9,3,15,0,224.0,317.0,2.5,25.0,471.0,341.55,254.97
2016,9,3,15,15,255.0,290.5,2.45,25.0,455.5,307.83,227.82
2016,9,3,15,30,286.0,264.0,2.4,25.0,440.0,277.38,202.44
2016,9,3,15,45,293.0,240.0,2.4,25.0,408.0,241.09,173.23
2016,9,3,16,0,300.0,216.0,2.4,25.0,376.0,204.32,144.34
2016,9,3,16,15,493.0,152.5,2.3,24.5,383.5,146.89,94.43
2016,9,3,16,30,686.0,89.0,2.2,24.0,391.0,73.2,42.9
2016,9,3,16,45,648.5,83.5,2.1,23.5,339.5,54.27,41.17
2016,9,3,17,0,611.0,78.0,2.0,23.0,288.0,52.8,40.12
2016,9,3,17,15,556.5,70.5,1.75,22.5,237.0,49.57,37.44
2016,9,3,17,30,502.0,63.0,1.5,22.0,186.0,46.16,34.47
2016,9,3,17,45,418.0,53.0,1.25,22.0,138.0,40.28,29.1
2016,9,3,18,0,334.0,43.0,1.0,22.0,90.0,34.13,23.22
2016,9,3,18,15,167.0,30.0,0.9,21.5,53.5,23.53,12.09
2016,9,3,18,30,0.0,17.0,0.8,21.0,17.0,16.2,0.0
2016,9,3,18,45,0.0,8.5,0.75,20.5,8.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.0,17.5,1.4,17.5,33.0,105.61,26.22
2016,9,4,6,30,286.0,35.0,1.5,18.0,66.0,219.78,168.72
2016,9,4,6,45,382.0,46.0,1.6,18.5,112.5,299.31,239.81
2016,9,4,7,0,478.0,57.0,1.7,19.0,159.0,386.68,313.24
2016,9,4,7,15,538.0,65.0,1.7,19.5,210.5,454.0,367.89
2016,9,4,7,30,598.0,73.0,1.7,20.0,262.0,524.54,422.52
2016,9,4,7,45,639.0,79.0,1.75,21.0,314.0,581.55,463.77
2016,9,4,8,0,680.0,85.0,1.8,22.0,366.0,639.43,503.14
2016,9,4,8,15,709.5,89.5,1.85,22.5,416.5,686.81,534.6
2016,9,4,8,30,739.0,94.0,1.9,23.0,467.0,729.99,562.39
2016,9,4,8,45,759.0,98.5,1.95,23.5,514.5,768.01,586.06
2016,9,4,9,0,779.0,103.0,2.0,24.0,562.0,804.19,608.14
2016,9,4,9,15,795.0,106.0,2.0,24.5,605.0,833.06,624.56
2016,9,4,9,30,811.0,109.0,2.0,25.0,648.0,859.48,639.24
2016,9,4,9,45,825.0,110.0,2.05,25.5,686.0,879.18,649.86
2016,9,4,10,0,839.0,111.0,2.1,26.0,724.0,888.96,654.02
2016,9,4,10,15,848.0,113.0,2.05,26.0,755.5,899.63,659.3
2016,9,4,10,30,857.0,115.0,2.0,26.0,787.0,907.19,662.62
2016,9,4,10,45,863.0,116.5,2.0,26.5,811.5,908.31,661.1
2016,9,4,11,0,869.0,118.0,2.0,27.0,836.0,906.2,657.69
2016,9,4,11,15,873.0,118.5,2.0,27.0,852.5,898.06,651.84
2016,9,4,11,30,877.0,119.0,2.0,27.0,869.0,886.76,644.1
2016,9,4,11,45,881.0,118.5,2.0,27.5,878.5,871.32,632.56
2016,9,4,12,0,885.0,118.0,2.0,28.0,888.0,852.82,619.18
2016,9,4,12,15,885.0,118.0,2.0,28.0,889.0,828.56,603.34
2016,9,4,12,30,885.0,118.0,2.0,28.0,890.0,801.56,585.74
2016,9,4,12,45,885.0,117.0,2.0,28.0,883.5,771.01,565.75
2016,9,4,13,0,885.0,116.0,2.0,28.0,877.0,737.99,544.03
2016,9,4,13,15,620.0,247.5,2.0,28.0,776.5,642.76,473.51
2016,9,4,13,30,355.0,379.0,2.0,28.0,676.0,561.94,412.6
2016,9,4,13,45,611.5,245.0,2.0,28.5,739.0,575.58,424.71
2016,9,4,14,0,868.0,111.0,2.0,29.0,802.0,573.49,422.92
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.5,477.92,351.89
2016,9,4,14,30,283.0,342.0,1.9,28.0,553.0,413.1,304.25
2016,9,4,14,45,291.5,321.5,1.9,28.0,529.5,381.13,280.16
2016,9,4,15,0,300.0,301.0,1.9,28.0,506.0,348.35,254.75
2016,9,4,15,15,150.5,233.5,1.9,28.0,336.5,239.62,176.15
2016,9,4,15,30,1.0,166.0,1.9,28.0,167.0,150.55,112.73
2016,9,4,15,45,381.5,128.5,1.9,28.0,329.5,166.34,110.47
2016,9,4,16,0,762.0,91.0,1.9,28.0,492.0,166.66,94.37
2016,9,4,16,15,735.5,87.0,1.8,27.5,442.0,117.55,62.04
2016,9,4,16,30,709.0,83.0,1.7,27.0,392.0,65.93,38.17
2016,9,4,16,45,671.5,77.5,1.65,26.5,340.0,50.15,37.16
2016,9,4,17,0,634.0,72.0,1.6,26.0,288.0,48.45,35.9
2016,9,4,17,15,581.0,65.0,1.4,25.0,236.5,45.39,33.47
2016,9,4,17,30,528.0,58.0,1.2,24.0,185.0,42.18,30.74
2016,9,4,17,45,445.5,48.5,1.05,23.5,136.5,36.55,25.68
2016,9,4,18,0,363.0,39.0,0.9,23.0,88.0,30.65,20.11
2016,9,4,18,15,235.0,25.5,0.9,22.0,51.5,20.49,9.11
2016,9,4,18,30,107.0,12.0,0.9,21.0,15.0,11.44,0.0
2016,9,4,18,45,53.5,6.0,0.95,20.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,163.5,16.0,1.25,15.5,33.5,115.32,17.22
2016,9,5,6,30,327.0,32.0,1.4,16.0,67.0,237.35,182.76
2016,9,5,6,45,422.0,42.0,1.6,17.0,114.5,316.37,254.51
2016,9,5,7,0,517.0,52.0,1.8,18.0,162.0,403.27,327.71
2016,9,5,7,15,576.5,59.5,1.75,19.0,214.0,470.88,382.0
2016,9,5,7,30,636.0,67.0,1.7,20.0,266.0,541.71,435.83
2016,9,5,7,45,677.5,72.0,1.7,21.0,319.0,598.98,476.37
2016,9,5,8,0,719.0,77.0,1.7,22.0,372.0,653.63,512.77
2016,9,5,8,15,747.0,81.0,1.75,22.5,423.5,700.66,543.76
2016,9,5,8,30,775.0,85.0,1.8,23.0,475.0,746.78,573.41
2016,9,5,8,45,797.0,88.0,1.85,24.0,523.5,785.45,596.13
2016,9,5,9,0,819.0,91.0,1.9,25.0,572.0,822.32,617.21
2016,9,5,9,15,834.5,93.5,1.85,25.0,615.5,850.82,633.85
2016,9,5,9,30,850.0,96.0,1.8,25.0,659.0,869.79,644.08
2016,9,5,9,45,863.0,97.5,1.8,25.5,697.5,889.74,654.32
2016,9,5,10,0,876.0,99.0,1.8,26.0,736.0,906.78,662.64
2016,9,5,10,15,884.5,100.5,1.75,26.5,768.0,916.67,665.83
2016,9,5,10,30,893.0,102.0,1.7,27.0,800.0,923.32,667.08
2016,9,5,10,45,899.0,103.0,1.65,27.5,825.0,923.88,664.57
2016,9,5,11,0,905.0,104.0,1.6,28.0,850.0,921.11,660.13
2016,9,5,11,15,909.0,105.0,1.55,28.0,867.0,913.21,653.92
2016,9,5,11,30,913.0,106.0,1.5,28.0,884.0,901.99,645.79
2016,9,5,11,45,915.0,106.5,1.45,28.5,893.0,885.3,633.06
2016,9,5,12,0,917.0,107.0,1.4,29.0,902.0,865.47,618.54
2016,9,5,12,15,917.0,107.5,1.3,29.0,903.0,840.97,601.78
2016,9,5,12,30,917.0,108.0,1.2,29.0,904.0,813.61,583.28
2016,9,5,12,45,907.5,112.5,1.15,29.5,895.0,780.19,560.4
2016,9,5,13,0,898.0,117.0,1.1,30.0,886.0,744.67,536.22
2016,9,5,13,15,894.5,116.0,1.0,30.0,870.5,706.36,509.12
2016,9,5,13,30,891.0,115.0,0.9,30.0,855.0,666.08,480.18
2016,9,5,13,45,886.0,113.5,0.8,30.0,832.0,622.66,448.59
2016,9,5,14,0,881.0,112.0,0.7,30.0,809.0,577.74,415.29
2016,9,5,14,15,872.5,110.0,0.6,30.0,779.0,529.34,378.84
2016,9,5,14,30,864.0,108.0,0.5,30.0,749.0,480.16,340.92
2016,9,5,14,45,854.0,105.5,0.45,30.0,712.0,429.39,301.27
2016,9,5,15,0,844.0,103.0,0.4,30.0,675.0,373.01,256.64
2016,9,5,15,15,829.0,100.5,0.35,29.5,632.5,320.14,214.1
2016,9,5,15,30,814.0,98.0,0.3,29.0,590.0,268.1,171.66
2016,9,5,15,45,794.5,94.0,0.25,29.0,542.5,215.09,128.97
2016,9,5,16,0,775.0,90.0,0.2,29.0,495.0,163.85,90.28
2016,9,5,16,15,748.0,86.0,0.15,28.5,444.5,114.07,58.99
2016,9,5,16,30,721.0,82.0,0.1,28.0,394.0,67.31,41.24
2016,9,5,16,45,683.5,76.5,0.1,28.0,341.0,49.7,36.52
2016,9,5,17,0,646.0,71.0,0.1,28.0,288.0,47.96,35.19
2016,9,5,17,15,590.5,64.5,0.2,27.5,235.5,45.27,33.0
2016,9,5,17,30,535.0,58.0,0.3,27.0,183.0,42.47,30.57
2016,9,5,17,45,449.5,48.5,0.45,26.5,134.5,36.83,25.53
2016,9,5,18,0,364.0,39.0,0.6,26.0,86.0,30.95,19.97
2016,9,5,18,15,225.5,25.0,0.7,25.0,49.5,20.26,7.86
2016,9,5,18,30,87.0,11.0,0.8,24.0,13.0,10.48,0.0
2016,9,5,18,45,43.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.0,15.5,1.85,17.5,34.0,119.47,2.2
2016,9,6,6,30,352.0,31.0,2.0,18.0,68.0,248.49,189.28
2016,9,6,6,45,444.0,41.0,2.15,18.5,115.5,326.64,261.59
2016,9,6,7,0,536.0,51.0,2.3,19.0,163.0,412.42,334.54
2016,9,6,7,15,595.0,58.0,2.2,20.0,215.5,479.67,388.7
2016,9,6,7,30,654.0,65.0,2.1,21.0,268.0,550.06,442.25
2016,9,6,7,45,691.0,71.0,2.05,22.0,321.0,605.9,481.51
2016,9,6,8,0,728.0,77.0,2.0,23.0,374.0,658.75,516.39
2016,9,6,8,15,756.5,81.0,2.2,24.0,425.5,706.33,547.71
2016,9,6,8,30,785.0,85.0,2.4,25.0,477.0,753.0,577.61
2016,9,6,8,45,803.5,89.0,2.6,26.0,525.5,790.1,600.22
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,825.19,621.15
2016,9,6,9,15,838.0,95.5,2.65,27.5,618.0,854.06,636.52
2016,9,6,9,30,854.0,98.0,2.5,28.0,662.0,873.36,645.22
2016,9,6,9,45,864.5,101.0,2.35,28.5,700.0,892.67,653.85
2016,9,6,10,0,875.0,104.0,2.2,29.0,738.0,908.97,660.36
2016,9,6,10,15,883.5,105.5,2.0,29.5,770.0,918.67,662.03
2016,9,6,10,30,892.0,107.0,1.8,30.0,802.0,925.14,661.57
2016,9,6,10,45,898.0,108.5,1.65,30.5,826.5,926.05,658.13
2016,9,6,11,0,904.0,110.0,1.5,31.0,851.0,923.61,652.67
2016,9,6,11,15,908.0,110.5,1.4,31.0,868.0,915.01,645.43
2016,9,6,11,30,912.0,111.0,1.3,31.0,885.0,903.12,636.29
2016,9,6,11,45,914.0,111.5,1.2,31.5,894.0,886.28,622.95
2016,9,6,12,0,916.0,112.0,1.1,32.0,903.0,866.29,607.83
2016,9,6,12,15,916.0,112.0,1.15,32.0,904.0,841.18,592.92
2016,9,6,12,30,916.0,112.0,1.2,32.0,905.0,813.23,576.17
2016,9,6,12,45,915.0,111.0,1.3,32.0,897.5,780.88,557.03
2016,9,6,13,0,914.0,110.0,1.4,32.0,890.0,746.03,535.98
2016,9,6,13,15,910.0,109.5,1.45,32.0,874.0,707.28,510.03
2016,9,6,13,30,906.0,109.0,1.5,32.0,858.0,666.52,481.88
2016,9,6,13,45,900.5,107.5,1.55,32.0,834.5,622.19,450.53
2016,9,6,14,0,895.0,106.0,1.6,32.0,811.0,576.37,417.21
2016,9,6,14,15,886.5,104.5,1.65,32.0,780.5,527.77,380.88
2016,9,6,14,30,878.0,103.0,1.7,32.0,750.0,478.36,342.79
2016,9,6,14,45,866.5,101.0,1.75,32.0,712.5,426.74,301.96
2016,9,6,15,0,855.0,99.0,1.8,32.0,675.0,375.04,259.93
2016,9,6,15,15,839.5,96.5,1.8,31.5,631.5,316.0,212.14
2016,9,6,15,30,824.0,94.0,1.8,31.0,588.0,263.33,168.56
2016,9,6,15,45,802.0,91.0,1.8,31.0,540.0,210.19,125.4
2016,9,6,16,0,780.0,88.0,1.8,31.0,492.0,159.1,86.85
2016,9,6,16,15,752.5,84.0,1.65,30.5,441.0,109.1,55.89
2016,9,6,16,30,725.0,80.0,1.5,30.0,390.0,62.18,46.46
2016,9,6,16,45,685.0,75.0,1.35,30.0,336.5,48.84,35.5
2016,9,6,17,0,645.0,70.0,1.2,30.0,283.0,47.43,34.41
2016,9,6,17,15,589.0,63.0,1.1,29.0,231.0,44.3,31.93
2016,9,6,17,30,533.0,56.0,1.0,28.0,179.0,41.01,29.15
2016,9,6,17,45,446.0,46.5,0.95,27.0,130.5,35.3,24.12
2016,9,6,18,0,359.0,37.0,0.9,26.0,82.0,29.32,18.51
2016,9,6,18,15,223.0,23.0,0.9,25.5,46.5,18.56,5.51
2016,9,6,18,30,87.0,9.0,0.9,25.0,11.0,8.58,0.0
2016,9,6,18,45,43.5,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,29.5,89.74,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,59.0,187.36,139.53
2016,9,7,6,45,319.5,49.0,2.2,22.0,103.5,263.8,208.35
2016,9,7,7,0,416.0,62.0,2.4,23.0,148.0,351.73,281.6
2016,9,7,7,15,478.5,71.5,2.35,23.5,198.0,419.91,336.98
2016,9,7,7,30,541.0,81.0,2.3,24.0,248.0,491.42,392.53
2016,9,7,7,45,590.5,86.5,2.25,25.0,300.0,551.77,436.53
2016,9,7,8,0,640.0,92.0,2.2,26.0,352.0,613.5,479.16
2016,9,7,8,15,671.0,97.5,2.15,27.0,402.0,661.8,509.83
2016,9,7,8,30,702.0,103.0,2.1,28.0,452.0,709.57,539.14
2016,9,7,8,45,729.5,105.5,2.1,29.0,500.0,749.91,562.75
2016,9,7,9,0,757.0,108.0,2.1,30.0,548.0,785.3,582.48
2016,9,7,9,15,774.0,111.0,1.95,30.5,591.0,814.35,597.59
2016,9,7,9,30,791.0,114.0,1.8,31.0,634.0,841.03,610.8
2016,9,7,9,45,810.5,113.5,1.65,31.5,673.0,863.41,620.89
2016,9,7,10,0,830.0,113.0,1.5,32.0,712.0,883.07,629.01
2016,9,7,10,15,839.0,114.5,1.5,32.0,743.0,885.82,629.41
2016,9,7,10,30,848.0,116.0,1.5,32.0,774.0,892.53,632.65
2016,9,7,10,45,856.5,116.0,1.5,32.5,799.0,894.06,631.42
2016,9,7,11,0,865.0,116.0,1.5,33.0,824.0,892.4,628.38
2016,9,7,11,15,869.5,117.0,1.55,33.0,840.5,885.01,623.79
2016,9,7,11,30,874.0,118.0,1.6,33.0,857.0,874.44,617.34
2016,9,7,11,45,877.0,118.0,1.65,33.5,866.0,858.45,606.32
2016,9,7,12,0,880.0,118.0,1.7,34.0,875.0,839.43,593.5
2016,9,7,12,15,455.0,231.5,1.7,34.0,623.0,590.32,425.9
2016,9,7,12,30,30.0,345.0,1.7,34.0,371.0,346.42,248.74
2016,9,7,12,45,17.5,259.5,1.75,34.0,275.0,254.04,183.9
2016,9,7,13,0,5.0,174.0,1.8,34.0,179.0,165.37,119.27
2016,9,7,13,15,11.5,230.0,1.8,34.0,240.0,220.4,160.09
2016,9,7,13,30,18.0,286.0,1.8,34.0,301.0,273.69,198.72
2016,9,7,13,45,436.5,200.5,1.85,34.0,543.0,429.03,314.54
2016,9,7,14,0,855.0,115.0,1.9,34.0,785.0,558.95,404.28
2016,9,7,14,15,846.5,113.0,1.85,34.0,755.0,511.66,367.32
2016,9,7,14,30,838.0,111.0,1.8,34.0,725.0,463.63,330.02
2016,9,7,14,45,828.0,108.0,1.8,34.0,689.0,408.82,287.11
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,358.19,246.07
2016,9,7,15,15,557.5,179.0,1.75,33.5,541.5,296.08,202.66
2016,9,7,15,30,297.0,253.0,1.7,33.0,430.0,265.35,185.78
2016,9,7,15,45,523.0,172.5,1.7,33.0,453.0,217.9,140.79
2016,9,7,16,0,749.0,92.0,1.7,33.0,476.0,154.86,84.31
2016,9,7,16,15,721.0,87.5,1.6,32.5,426.0,106.24,55.24
2016,9,7,16,30,693.0,83.0,1.5,32.0,376.0,55.09,40.21
2016,9,7,16,45,654.5,77.5,1.4,31.5,324.5,50.85,36.95
2016,9,7,17,0,616.0,72.0,1.3,31.0,273.0,49.17,35.71
2016,9,7,17,15,559.0,64.5,1.2,30.0,221.5,45.72,32.96
2016,9,7,17,30,502.0,57.0,1.1,29.0,170.0,42.09,29.9
2016,9,7,17,45,416.0,47.0,1.0,28.0,123.0,35.99,24.53
2016,9,7,18,0,330.0,37.0,0.9,27.0,76.0,29.6,18.51
2016,9,7,18,15,165.0,18.5,0.9,26.5,38.0,14.47,1.68
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.0,1.1,20.5,29.5,99.09,0.0
2016,9,8,6,30,271.0,32.0,1.2,21.0,59.0,206.6,152.69
2016,9,8,6,45,365.5,43.5,1.35,22.0,104.0,284.04,223.14
2016,9,8,7,0,460.0,55.0,1.5,23.0,149.0,369.44,293.87
2016,9,8,7,15,521.5,63.0,1.35,23.5,199.0,436.38,347.21
2016,9,8,7,30,583.0,71.0,1.2,24.0,249.0,506.67,400.16
2016,9,8,7,45,624.0,77.0,1.1,25.0,300.0,562.65,439.18
2016,9,8,8,0,665.0,83.0,1.0,26.0,351.0,619.52,475.84
2016,9,8,8,15,695.0,87.5,1.05,27.0,401.0,666.4,505.17
2016,9,8,8,30,725.0,92.0,1.1,28.0,451.0,709.21,530.9
2016,9,8,8,45,747.0,96.0,1.15,29.5,498.0,747.58,551.93
2016,9,8,9,0,769.0,100.0,1.2,31.0,545.0,784.24,571.29
2016,9,8,9,15,785.5,103.0,1.25,31.5,588.0,812.99,587.45
2016,9,8,9,30,802.0,106.0,1.3,32.0,631.0,839.34,602.01
2016,9,8,9,45,821.5,104.5,1.4,32.5,669.5,860.58,613.88
2016,9,8,10,0,841.0,103.0,1.5,33.0,708.0,872.45,619.87
2016,9,8,10,15,850.0,104.5,1.6,33.0,739.0,882.33,626.04
2016,9,8,10,30,859.0,106.0,1.7,33.0,770.0,889.1,630.35
2016,9,8,10,45,861.5,109.5,1.8,33.5,793.5,888.98,629.15
2016,9,8,11,0,864.0,113.0,1.9,34.0,817.0,885.61,626.05
2016,9,8,11,15,868.0,114.0,1.9,34.0,833.5,877.76,620.55
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,866.73,613.2
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,848.75,601.99
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,827.9,589.03
2016,9,8,12,15,865.0,122.0,2.0,34.0,864.5,803.77,573.57
2016,9,8,12,30,865.0,122.0,2.0,34.0,865.0,776.96,556.39
2016,9,8,12,45,852.5,128.5,2.05,34.5,855.0,744.42,534.67
2016,9,8,13,0,840.0,135.0,2.1,35.0,845.0,710.07,510.57
2016,9,8,13,15,836.0,134.0,2.1,35.0,829.5,673.04,484.81
2016,9,8,13,30,832.0,133.0,2.1,35.0,814.0,633.54,456.88
2016,9,8,13,45,818.0,135.0,2.15,35.0,789.5,589.39,425.25
2016,9,8,14,0,804.0,137.0,2.2,35.0,765.0,544.66,392.42
2016,9,8,14,15,794.5,135.0,2.2,34.5,735.0,498.3,358.18
2016,9,8,14,30,785.0,133.0,2.2,34.0,705.0,451.49,322.53
2016,9,8,14,45,764.0,133.5,2.2,34.0,667.0,402.17,283.53
2016,9,8,15,0,743.0,134.0,2.2,34.0,629.0,349.23,241.18
2016,9,8,15,15,725.5,130.0,2.15,33.5,587.0,299.14,200.63
2016,9,8,15,30,708.0,126.0,2.1,33.0,545.0,250.32,160.93
2016,9,8,15,45,675.5,124.5,2.1,33.0,497.5,202.43,123.28
2016,9,8,16,0,643.0,123.0,2.1,33.0,450.0,157.89,91.26
2016,9,8,16,15,611.5,116.0,1.95,32.5,401.0,112.65,64.64
2016,9,8,16,30,580.0,109.0,1.8,32.0,352.0,72.06,54.23
2016,9,8,16,45,529.5,102.0,1.65,31.5,300.5,70.26,53.06
2016,9,8,17,0,479.0,95.0,1.5,31.0,249.0,67.51,50.98
2016,9,8,17,15,420.5,83.0,1.35,30.0,200.0,60.4,45.23
2016,9,8,17,30,362.0,71.0,1.2,29.0,151.0,52.93,38.94
2016,9,8,17,45,279.0,55.5,1.1,28.0,106.5,42.27,29.69
2016,9,8,18,0,196.0,40.0,1.0,27.0,62.0,31.12,19.57
2016,9,8,18,15,98.0,20.0,1.0,26.5,31.0,15.71,0.2
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.0,17.0,0.85,21.5,26.5,80.53,0.0
2016,9,9,6,30,196.0,34.0,0.9,22.0,53.0,170.42,123.69
2016,9,9,6,45,289.5,48.5,0.95,22.5,96.5,245.64,191.82
2016,9,9,7,0,383.0,63.0,1.0,23.0,140.0,329.39,261.16
2016,9,9,7,15,397.5,77.5,1.0,23.5,178.0,369.94,294.16
2016,9,9,7,30,412.0,92.0,1.0,24.0,216.0,410.62,325.57
2016,9,9,7,45,440.0,107.0,1.0,25.0,263.0,461.37,362.36
2016,9,9,8,0,468.0,122.0,1.0,26.0,310.0,512.55,397.78
2016,9,9,8,15,487.5,137.0,0.95,27.0,356.0,557.24,426.67
2016,9,9,8,30,507.0,152.0,0.9,28.0,402.0,601.2,453.95
2016,9,9,8,45,611.5,135.0,0.9,29.0,466.5,683.53,508.39
2016,9,9,9,0,716.0,118.0,0.9,30.0,531.0,762.25,556.3
2016,9,9,9,15,734.0,121.5,0.95,30.5,573.5,791.51,572.42
2016,9,9,9,30,752.0,125.0,1.0,31.0,616.0,814.75,585.12
2016,9,9,9,45,482.5,231.5,1.05,32.0,553.5,697.33,502.36
2016,9,9,10,0,213.0,338.0,1.1,33.0,491.0,548.25,394.49
2016,9,9,10,15,265.5,344.0,1.15,33.0,543.0,609.33,437.37
2016,9,9,10,30,318.0,350.0,1.2,33.0,595.0,657.29,469.37
2016,9,9,10,45,268.5,373.0,1.3,33.5,585.0,630.85,449.19
2016,9,9,11,0,219.0,396.0,1.4,34.0,575.0,594.18,422.94
2016,9,9,11,15,266.5,395.0,1.4,34.0,616.5,635.02,450.83
2016,9,9,11,30,314.0,394.0,1.4,34.0,658.0,664.48,470.43
2016,9,9,11,45,557.0,277.0,1.45,34.0,750.5,746.97,530.23
2016,9,9,12,0,800.0,160.0,1.5,34.0,843.0,812.77,575.83
2016,9,9,12,15,800.0,160.0,1.5,34.0,843.5,788.91,559.84
2016,9,9,12,30,800.0,160.0,1.5,34.0,844.0,762.56,543.13
2016,9,9,12,45,794.5,161.5,1.55,34.5,836.0,731.24,521.53
2016,9,9,13,0,789.0,163.0,1.6,35.0,828.0,698.01,498.29
2016,9,9,13,15,784.5,161.5,1.55,35.0,812.5,661.0,472.54
2016,9,9,13,30,780.0,160.0,1.5,35.0,797.0,622.44,445.29
2016,9,9,13,45,562.5,253.0,1.5,35.0,706.0,541.84,387.24
2016,9,9,14,0,345.0,346.0,1.5,35.0,615.0,478.86,341.57
2016,9,9,14,15,547.0,248.0,1.45,34.5,653.5,469.82,335.58
2016,9,9,14,30,749.0,150.0,1.4,34.0,692.0,443.08,314.3
2016,9,9,14,45,737.0,145.5,1.4,34.0,656.5,394.12,275.95
2016,9,9,15,0,725.0,141.0,1.4,34.0,621.0,345.5,237.06
2016,9,9,15,15,707.0,137.0,1.35,34.0,579.5,296.19,197.15
2016,9,9,15,30,689.0,133.0,1.3,34.0,538.0,248.26,158.36
2016,9,9,15,45,666.0,127.5,1.3,34.0,492.0,199.9,120.7
2016,9,9,16,0,643.0,122.0,1.3,34.0,446.0,153.89,87.89
2016,9,9,16,15,611.0,115.5,1.2,33.5,397.0,109.15,62.61
2016,9,9,16,30,579.0,109.0,1.1,33.0,348.0,72.47,54.3
2016,9,9,16,45,534.5,100.5,1.05,32.5,297.5,69.44,52.13
2016,9,9,17,0,490.0,92.0,1.0,32.0,247.0,65.53,49.1
2016,9,9,17,15,430.0,81.0,0.9,31.0,198.0,59.1,43.92
2016,9,9,17,30,370.0,70.0,0.8,30.0,149.0,52.34,38.23
2016,9,9,17,45,285.5,54.5,0.75,29.0,105.5,41.64,28.97
2016,9,9,18,0,201.0,39.0,0.7,28.0,62.0,30.43,18.72
2016,9,9,18,15,100.5,19.5,0.75,27.5,31.0,15.38,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
