Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.5,17.0,0.85,21.5,24.0,49.6,0.0
2016,9,10,6,30,145.0,34.0,0.9,22.0,48.0,144.66,103.39
2016,9,10,6,45,230.5,51.5,0.95,22.5,90.0,217.07,169.04
2016,9,10,7,0,316.0,69.0,1.0,23.0,132.0,297.01,235.44
2016,9,10,7,15,378.0,82.0,1.0,23.5,180.0,362.67,288.37
2016,9,10,7,30,440.0,95.0,1.0,24.0,228.0,432.45,342.21
2016,9,10,7,45,484.5,105.5,1.05,25.0,277.5,490.07,384.21
2016,9,10,8,0,529.0,116.0,1.1,26.0,327.0,549.34,425.74
2016,9,10,8,15,563.0,123.5,1.1,27.0,375.5,603.65,461.62
2016,9,10,8,30,597.0,131.0,1.1,28.0,424.0,653.04,492.93
2016,9,10,8,45,622.0,137.5,1.15,29.0,470.0,693.3,517.14
2016,9,10,9,0,647.0,144.0,1.2,30.0,516.0,732.24,539.82
2016,9,10,9,15,666.5,149.0,1.2,30.5,557.5,763.15,557.33
2016,9,10,9,30,686.0,154.0,1.2,31.0,599.0,792.02,573.35
2016,9,10,9,45,722.0,146.5,1.25,32.0,640.0,819.16,587.53
2016,9,10,10,0,758.0,139.0,1.3,33.0,681.0,840.27,597.72
2016,9,10,10,15,768.5,141.5,1.4,33.0,711.5,851.51,604.75
2016,9,10,10,30,779.0,144.0,1.5,33.0,742.0,859.79,610.09
2016,9,10,10,45,565.5,254.0,1.65,33.5,695.0,778.76,554.99
2016,9,10,11,0,352.0,364.0,1.8,34.0,648.0,686.04,488.55
2016,9,10,11,15,574.0,259.5,1.85,34.0,734.5,771.15,550.82
2016,9,10,11,30,796.0,155.0,1.9,34.0,821.0,841.26,598.16
2016,9,10,11,45,793.0,159.0,2.0,34.0,828.0,824.27,587.16
2016,9,10,12,0,790.0,163.0,2.1,34.0,835.0,804.58,575.19
2016,9,10,12,15,790.0,163.0,2.15,34.0,835.5,780.87,560.2
2016,9,10,12,30,790.0,163.0,2.2,34.0,836.0,754.7,543.41
2016,9,10,12,45,406.5,239.0,2.25,34.0,585.5,520.27,379.2
2016,9,10,13,0,23.0,315.0,2.3,34.0,335.0,306.66,221.88
2016,9,10,13,15,214.0,329.0,2.35,34.0,503.5,437.04,318.69
2016,9,10,13,30,405.0,343.0,2.4,34.0,672.0,551.48,399.03
2016,9,10,13,45,265.0,358.0,2.45,34.0,571.5,462.78,334.98
2016,9,10,14,0,125.0,373.0,2.5,34.0,471.0,388.9,281.97
2016,9,10,14,15,111.5,354.5,2.5,33.5,439.0,361.47,263.09
2016,9,10,14,30,98.0,336.0,2.5,33.0,407.0,331.44,242.01
2016,9,10,14,45,74.5,307.0,2.55,33.0,359.5,291.04,212.94
2016,9,10,15,0,51.0,278.0,2.6,33.0,312.0,253.48,185.92
2016,9,10,15,15,240.0,246.5,2.6,33.0,389.0,260.74,186.14
2016,9,10,15,30,429.0,215.0,2.6,33.0,466.0,254.22,173.38
2016,9,10,15,45,360.0,208.5,2.6,33.0,407.0,217.35,147.17
2016,9,10,16,0,291.0,202.0,2.6,33.0,348.0,181.21,123.56
2016,9,10,16,15,179.0,183.5,2.45,32.5,270.0,149.72,106.91
2016,9,10,16,30,67.0,165.0,2.3,32.0,192.0,131.94,103.21
2016,9,10,16,45,53.5,143.5,2.2,31.5,163.0,116.08,90.77
2016,9,10,17,0,40.0,122.0,2.1,31.0,134.0,99.85,77.74
2016,9,10,17,15,140.5,103.0,1.95,30.0,134.0,81.85,63.05
2016,9,10,17,30,241.0,84.0,1.8,29.0,134.0,65.27,49.13
2016,9,10,17,45,172.0,61.5,1.7,28.5,92.0,48.75,34.82
2016,9,10,18,0,103.0,39.0,1.6,28.0,50.0,31.64,19.38
2016,9,10,18,15,51.5,19.5,1.7,27.5,25.0,16.24,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,100.5,16.0,1.35,20.5,25.0,61.35,0.0
2016,9,11,6,30,201.0,32.0,1.5,21.0,50.0,169.83,121.35
2016,9,11,6,45,295.5,45.5,1.7,21.5,92.5,243.8,191.39
2016,9,11,7,0,390.0,59.0,1.9,22.0,135.0,326.63,261.5
2016,9,11,7,15,454.5,68.5,2.1,22.5,184.0,396.81,319.33
2016,9,11,7,30,519.0,78.0,2.3,23.0,233.0,468.05,375.93
2016,9,11,7,45,563.5,85.5,2.5,24.0,283.5,525.86,419.43
2016,9,11,8,0,608.0,93.0,2.7,25.0,334.0,584.83,462.21
2016,9,11,8,15,454.5,143.5,2.6,25.5,337.5,537.21,421.41
2016,9,11,8,30,301.0,194.0,2.5,26.0,341.0,470.91,366.9
2016,9,11,8,45,371.5,200.0,2.4,26.5,400.0,538.99,416.75
2016,9,11,9,0,442.0,206.0,2.3,27.0,459.0,622.63,475.12
2016,9,11,9,15,408.5,234.5,2.15,27.5,482.5,629.85,475.58
2016,9,11,9,30,375.0,263.0,2.0,28.0,506.0,621.99,466.26
2016,9,11,9,45,337.5,291.0,1.9,28.5,519.5,619.87,461.05
2016,9,11,10,0,300.0,319.0,1.8,29.0,533.0,615.13,454.09
2016,9,11,10,15,297.5,336.0,1.7,29.0,556.0,627.32,460.77
2016,9,11,10,30,295.0,353.0,1.6,29.0,579.0,637.91,466.19
2016,9,11,10,45,316.0,359.5,1.55,29.5,608.5,656.64,477.2
2016,9,11,11,0,337.0,366.0,1.5,30.0,638.0,673.71,486.9
2016,9,11,11,15,221.5,386.0,1.45,30.0,566.5,577.12,418.12
2016,9,11,11,30,106.0,406.0,1.4,30.0,495.0,484.37,351.41
2016,9,11,11,45,210.0,402.5,1.4,30.0,580.0,566.76,410.99
2016,9,11,12,0,314.0,399.0,1.4,30.0,665.0,641.8,462.78
2016,9,11,12,15,332.5,384.0,1.35,30.0,666.0,627.92,452.72
2016,9,11,12,30,351.0,369.0,1.3,30.0,667.0,612.44,442.26
2016,9,11,12,45,437.0,327.5,1.3,30.5,694.5,620.83,448.59
2016,9,11,13,0,523.0,286.0,1.3,31.0,722.0,621.27,448.96
2016,9,11,13,15,500.0,298.5,1.2,31.0,709.0,592.5,427.56
2016,9,11,13,30,477.0,311.0,1.1,31.0,696.0,563.9,406.37
2016,9,11,13,45,351.0,340.0,1.05,31.0,619.0,494.42,356.67
2016,9,11,14,0,225.0,369.0,1.0,31.0,542.0,436.28,315.06
2016,9,11,14,15,183.5,355.0,0.95,30.5,492.5,390.05,282.93
2016,9,11,14,30,142.0,341.0,0.9,30.0,443.0,347.69,253.23
2016,9,11,14,45,201.5,317.0,0.85,30.0,453.0,339.03,245.9
2016,9,11,15,0,261.0,293.0,0.8,30.0,463.0,318.32,228.7
2016,9,11,15,15,515.5,197.5,0.75,30.0,505.5,288.22,198.15
2016,9,11,15,30,770.0,102.0,0.7,30.0,548.0,238.7,149.54
2016,9,11,15,45,714.5,105.5,0.65,30.0,491.5,183.58,107.69
2016,9,11,16,0,659.0,109.0,0.6,30.0,435.0,138.83,77.63
2016,9,11,16,15,664.5,97.0,0.55,29.5,395.0,90.92,50.4
2016,9,11,16,30,670.0,85.0,0.5,29.0,355.0,54.9,40.63
2016,9,11,16,45,632.5,78.0,0.45,28.5,304.0,52.25,38.67
2016,9,11,17,0,595.0,71.0,0.4,28.0,253.0,49.42,36.43
2016,9,11,17,15,533.5,63.0,0.4,27.5,202.5,45.52,33.15
2016,9,11,17,30,472.0,55.0,0.4,27.0,152.0,41.45,29.53
2016,9,11,17,45,379.0,43.5,0.45,27.0,106.5,33.89,22.68
2016,9,11,18,0,286.0,32.0,0.5,27.0,61.0,25.92,14.68
2016,9,11,18,15,143.0,16.0,0.55,26.5,30.5,12.88,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,6,15,91.0,16.5,1.9,17.5,24.5,57.28,0.0
2016,9,12,6,30,182.0,33.0,2.0,18.0,49.0,162.06,115.43
2016,9,12,6,45,278.0,48.0,2.15,19.0,92.0,237.56,188.15
2016,9,12,7,0,374.0,63.0,2.3,20.0,135.0,322.04,259.96
2016,9,12,7,15,187.0,78.5,2.35,20.5,114.5,223.51,181.23
2016,9,12,7,30,0.0,94.0,2.4,21.0,94.0,93.69,72.1
2016,9,12,7,45,0.0,111.0,2.45,22.0,111.5,110.11,85.32
2016,9,12,8,0,0.0,128.0,2.5,23.0,129.0,126.48,97.99
2016,9,12,8,15,106.5,166.5,2.5,23.5,218.5,271.07,215.44
2016,9,12,8,30,213.0,205.0,2.5,24.0,308.0,401.07,316.42
2016,9,12,8,45,313.0,208.5,2.55,25.0,377.5,500.39,390.24
2016,9,12,9,0,413.0,212.0,2.6,26.0,447.0,603.77,464.3
2016,9,12,9,15,585.0,170.5,2.5,26.5,532.0,713.28,542.71
2016,9,12,9,30,757.0,129.0,2.4,27.0,617.0,820.89,613.59
2016,9,12,9,45,778.5,128.5,2.35,27.5,655.5,840.0,622.54
2016,9,12,10,0,800.0,128.0,2.3,28.0,694.0,860.56,633.18
2016,9,12,10,15,810.0,130.0,2.2,28.5,725.0,870.82,636.53
2016,9,12,10,30,820.0,132.0,2.1,29.0,756.0,877.98,637.98
2016,9,12,10,45,668.0,213.5,2.05,29.5,732.5,826.58,601.34
2016,9,12,11,0,516.0,295.0,2.0,30.0,709.0,764.09,553.96
2016,9,12,11,15,430.0,337.0,1.95,30.0,687.0,720.52,522.14
2016,9,12,11,30,344.0,379.0,1.9,30.0,665.0,671.02,486.16
2016,9,12,11,45,347.0,382.5,1.85,30.5,673.0,664.62,480.52
2016,9,12,12,0,350.0,386.0,1.8,31.0,681.0,656.75,473.61
2016,9,12,12,15,336.5,390.0,1.75,31.0,674.0,635.17,458.18
2016,9,12,12,30,323.0,394.0,1.7,31.0,667.0,613.1,442.5
2016,9,12,12,45,422.0,353.0,1.7,31.0,706.5,631.01,456.41
2016,9,12,13,0,521.0,312.0,1.7,31.0,746.0,640.71,464.0
2016,9,12,13,15,653.0,237.5,1.7,31.0,770.0,633.92,460.8
2016,9,12,13,30,785.0,163.0,1.7,31.0,794.0,617.94,450.49
2016,9,12,13,45,484.5,267.0,1.7,31.0,653.0,502.68,366.6
2016,9,12,14,0,184.0,371.0,1.7,31.0,512.0,415.7,302.91
2016,9,12,14,15,461.0,264.5,1.7,30.5,597.5,435.74,317.83
2016,9,12,14,30,738.0,158.0,1.7,30.0,683.0,434.65,313.58
2016,9,12,14,45,383.5,205.0,1.75,30.0,477.0,305.06,220.53
2016,9,12,15,0,29.0,252.0,1.8,30.0,271.0,225.63,167.34
2016,9,12,15,15,192.0,240.5,1.8,29.5,352.0,247.89,179.94
2016,9,12,15,30,355.0,229.0,1.8,29.0,433.0,251.11,175.79
2016,9,12,15,45,332.5,211.5,1.8,29.0,389.5,211.25,145.69
2016,9,12,16,0,310.0,194.0,1.8,29.0,346.0,173.93,119.48
2016,9,12,16,15,419.5,157.0,1.65,28.5,338.5,123.76,83.65
2016,9,12,16,30,529.0,120.0,1.5,28.0,331.0,82.08,63.59
2016,9,12,16,45,478.0,111.0,1.4,28.0,281.0,77.87,60.28
2016,9,12,17,0,427.0,102.0,1.3,28.0,231.0,73.44,56.63
2016,9,12,17,15,363.5,88.0,1.15,27.0,182.5,64.9,49.55
2016,9,12,17,30,300.0,74.0,1.0,26.0,134.0,55.93,41.81
2016,9,12,17,45,216.5,55.0,0.9,25.5,91.5,42.43,29.85
2016,9,12,18,0,133.0,36.0,0.8,25.0,49.0,29.31,17.03
2016,9,12,18,15,66.5,18.0,0.85,24.5,24.5,17.16,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,71.5,16.5,0.85,19.5,22.5,48.22,0.0
2016,9,13,6,30,143.0,33.0,1.0,20.0,45.0,142.35,98.15
2016,9,13,6,45,241.0,49.5,1.15,20.5,88.0,219.24,171.44
2016,9,13,7,0,339.0,66.0,1.3,21.0,131.0,304.87,243.58
2016,9,13,7,15,194.0,88.0,1.3,21.5,128.0,241.13,193.55
2016,9,13,7,30,49.0,110.0,1.3,22.0,125.0,154.78,122.35
2016,9,13,7,45,318.0,107.0,1.35,23.0,229.0,371.74,298.5
2016,9,13,8,0,587.0,104.0,1.4,24.0,333.0,579.08,454.58
2016,9,13,8,15,621.5,110.5,1.35,24.5,383.0,629.13,487.12
2016,9,13,8,30,656.0,117.0,1.3,25.0,433.0,678.83,518.88
2016,9,13,8,45,688.5,119.5,1.3,26.0,481.5,721.54,544.26
2016,9,13,9,0,721.0,122.0,1.3,27.0,530.0,763.08,568.22
2016,9,13,9,15,539.5,193.5,1.3,27.5,512.0,693.24,515.96
2016,9,13,9,30,358.0,265.0,1.3,28.0,494.0,607.37,451.07
2016,9,13,9,45,324.0,291.5,1.3,28.5,508.5,606.56,448.18
2016,9,13,10,0,290.0,318.0,1.3,29.0,523.0,603.3,442.95
2016,9,13,10,15,231.5,342.5,1.3,29.0,511.0,562.84,412.88
2016,9,13,10,30,173.0,367.0,1.3,29.0,499.0,532.81,389.98
2016,9,13,10,45,198.5,377.5,1.3,29.5,533.0,560.57,408.47
2016,9,13,11,0,224.0,388.0,1.3,30.0,567.0,587.0,425.38
2016,9,13,11,15,541.0,259.5,1.3,30.0,704.0,736.5,532.91
2016,9,13,11,30,858.0,131.0,1.3,30.0,841.0,855.19,611.35
2016,9,13,11,45,864.5,129.5,1.35,30.5,850.5,840.19,599.54
2016,9,13,12,0,871.0,128.0,1.4,31.0,860.0,822.08,587.31
2016,9,13,12,15,871.0,128.0,1.4,31.0,860.0,797.32,571.48
2016,9,13,12,30,871.0,128.0,1.4,31.0,860.0,769.86,553.95
2016,9,13,12,45,876.5,123.0,1.4,31.5,854.0,739.15,533.1
2016,9,13,13,0,882.0,118.0,1.4,32.0,848.0,705.71,509.17
2016,9,13,13,15,878.5,117.0,1.4,32.0,832.0,667.48,482.48
2016,9,13,13,30,875.0,116.0,1.4,32.0,816.0,627.32,453.89
2016,9,13,13,45,870.0,114.0,1.4,32.0,793.0,583.7,422.21
2016,9,13,14,0,865.0,112.0,1.4,32.0,770.0,538.64,388.64
2016,9,13,14,15,856.0,110.0,1.35,32.0,739.0,490.49,351.71
2016,9,13,14,30,847.0,108.0,1.3,32.0,708.0,437.25,310.23
2016,9,13,14,45,835.0,105.5,1.3,32.0,670.5,385.91,269.16
2016,9,13,15,0,823.0,103.0,1.3,32.0,633.0,334.71,227.22
2016,9,13,15,15,806.0,100.5,1.3,31.5,590.0,282.6,184.6
2016,9,13,15,30,789.0,98.0,1.3,31.0,547.0,231.6,143.03
2016,9,13,15,45,766.5,94.0,1.35,31.0,499.0,179.94,102.82
2016,9,13,16,0,744.0,90.0,1.4,31.0,451.0,130.47,68.99
2016,9,13,16,15,713.5,85.5,1.3,30.5,400.5,77.18,41.62
2016,9,13,16,30,683.0,81.0,1.2,30.0,350.0,52.54,38.55
2016,9,13,16,45,640.5,75.0,1.15,29.5,298.0,50.51,37.06
2016,9,13,17,0,598.0,69.0,1.1,29.0,246.0,48.37,35.37
2016,9,13,17,15,534.0,61.0,1.0,28.0,195.0,44.4,32.08
2016,9,13,17,30,470.0,53.0,0.9,27.0,144.0,40.26,28.44
2016,9,13,17,45,370.0,41.0,0.85,26.0,99.0,32.14,21.17
2016,9,13,18,0,270.0,29.0,0.8,25.0,54.0,23.57,12.1
2016,9,13,18,15,135.0,14.5,0.85,24.5,27.0,13.82,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,111.5,14.5,0.95,19.5,23.5,64.26,0.0
2016,9,14,6,30,223.0,29.0,1.1,20.0,47.0,174.44,118.83
2016,9,14,6,45,328.0,41.5,1.25,21.0,91.0,256.31,200.08
2016,9,14,7,0,433.0,54.0,1.4,22.0,135.0,345.96,275.12
2016,9,14,7,15,499.0,62.5,1.4,23.0,185.0,414.38,330.33
2016,9,14,7,30,565.0,71.0,1.4,24.0,235.0,486.41,385.52
2016,9,14,7,45,610.0,77.5,1.45,25.0,286.5,544.42,427.82
2016,9,14,8,0,655.0,84.0,1.5,26.0,338.0,603.54,468.75
2016,9,14,8,15,687.0,88.5,1.35,26.5,388.0,650.92,498.65
2016,9,14,8,30,719.0,93.0,1.2,27.0,438.0,697.8,526.96
2016,9,14,8,45,742.0,97.0,1.1,27.5,485.0,732.44,546.34
2016,9,14,9,0,765.0,101.0,1.0,28.0,532.0,769.13,566.58
2016,9,14,9,15,782.0,104.0,0.9,28.5,574.5,797.6,580.8
2016,9,14,9,30,799.0,107.0,0.8,29.0,617.0,823.65,593.15
2016,9,14,9,45,826.5,102.5,0.7,29.5,657.0,847.63,603.89
2016,9,14,10,0,854.0,98.0,0.6,30.0,697.0,862.7,608.82
2016,9,14,10,15,862.5,99.5,0.6,30.5,728.0,871.64,611.84
2016,9,14,10,30,871.0,101.0,0.6,31.0,759.0,877.4,613.09
2016,9,14,10,45,878.5,101.5,0.6,31.5,783.0,877.98,611.32
2016,9,14,11,0,886.0,102.0,0.6,32.0,807.0,875.28,607.75
2016,9,14,11,15,889.5,103.0,0.65,32.0,823.0,866.37,602.68
2016,9,14,11,30,893.0,104.0,0.7,32.0,839.0,854.22,595.76
2016,9,14,11,45,897.0,103.0,0.8,32.5,847.5,837.29,585.55
2016,9,14,12,0,901.0,102.0,0.9,33.0,856.0,817.23,573.38
2016,9,14,12,15,901.0,102.0,0.95,33.0,856.0,792.02,558.36
2016,9,14,12,30,901.0,102.0,1.0,33.0,856.0,764.0,541.5
2016,9,14,12,45,897.0,103.0,1.1,33.0,847.5,731.43,522.12
2016,9,14,13,0,893.0,104.0,1.2,33.0,839.0,696.55,499.7
2016,9,14,13,15,889.0,103.0,1.2,33.0,822.5,657.72,472.77
2016,9,14,13,30,885.0,102.0,1.2,33.0,806.0,616.97,443.91
2016,9,14,13,45,878.5,101.0,1.3,33.0,782.5,573.1,412.81
2016,9,14,14,0,872.0,100.0,1.4,33.0,759.0,527.89,379.66
2016,9,14,14,15,567.5,211.5,1.4,33.0,633.5,435.13,312.27
2016,9,14,14,30,263.0,323.0,1.4,33.0,508.0,374.68,269.42
2016,9,14,14,45,546.0,208.0,1.4,33.0,565.5,361.05,254.7
2016,9,14,15,0,829.0,93.0,1.4,33.0,623.0,324.22,218.43
2016,9,14,15,15,813.0,90.5,1.4,32.5,580.0,272.16,175.69
2016,9,14,15,30,797.0,88.0,1.4,32.0,537.0,221.09,134.08
2016,9,14,15,45,774.0,85.0,1.45,32.0,489.5,169.86,94.49
2016,9,14,16,0,751.0,82.0,1.5,32.0,442.0,120.83,61.7
2016,9,14,16,15,720.5,78.0,1.45,31.5,392.0,73.22,40.11
2016,9,14,16,30,690.0,74.0,1.4,31.0,342.0,47.68,34.34
2016,9,14,16,45,644.5,69.0,1.4,30.5,290.0,46.16,33.26
2016,9,14,17,0,599.0,64.0,1.4,30.0,238.0,44.59,32.03
2016,9,14,17,15,534.0,56.5,1.3,29.0,188.0,40.85,28.93
2016,9,14,17,30,469.0,49.0,1.2,28.0,138.0,36.95,25.48
2016,9,14,17,45,363.0,38.0,1.15,27.0,93.5,29.61,18.88
2016,9,14,18,0,257.0,27.0,1.1,26.0,49.0,21.88,10.11
2016,9,14,18,15,128.5,13.5,1.25,25.5,24.5,12.87,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.5,13.5,2.05,19.5,23.0,65.32,0.0
2016,9,15,6,30,233.0,27.0,2.3,20.0,46.0,175.8,117.2
2016,9,15,6,45,337.5,39.0,2.55,20.5,89.5,257.98,202.51
2016,9,15,7,0,442.0,51.0,2.8,21.0,133.0,346.76,278.77
2016,9,15,7,15,508.0,59.5,2.85,21.5,183.0,415.16,336.1
2016,9,15,7,30,574.0,68.0,2.9,22.0,233.0,487.27,393.89
2016,9,15,7,45,323.5,111.5,3.0,23.0,208.0,379.65,305.83
2016,9,15,8,0,73.0,155.0,3.1,24.0,183.0,222.45,176.01
2016,9,15,8,15,68.5,175.5,3.0,24.5,205.0,241.43,190.29
2016,9,15,8,30,64.0,196.0,2.9,25.0,227.0,259.81,203.36
2016,9,15,8,45,99.5,223.0,2.85,26.0,277.0,317.71,247.29
2016,9,15,9,0,135.0,250.0,2.8,27.0,327.0,388.82,299.62
2016,9,15,9,15,189.0,268.0,2.7,27.5,384.0,452.99,346.54
2016,9,15,9,30,243.0,286.0,2.6,28.0,441.0,517.85,392.71
2016,9,15,9,45,530.0,200.0,2.55,29.0,563.0,694.58,521.76
2016,9,15,10,0,817.0,114.0,2.5,30.0,685.0,852.04,625.67
2016,9,15,10,15,827.0,116.0,2.4,30.0,716.0,862.17,629.13
2016,9,15,10,30,837.0,118.0,2.3,30.0,747.0,869.16,631.84
2016,9,15,10,45,839.5,121.5,2.25,30.5,770.0,868.03,628.53
2016,9,15,11,0,842.0,125.0,2.2,31.0,793.0,863.66,623.32
2016,9,15,11,15,846.5,126.0,2.1,31.0,809.0,850.09,613.12
2016,9,15,11,30,851.0,127.0,2.0,31.0,825.0,838.98,604.74
2016,9,15,11,45,849.5,129.5,1.95,31.5,832.0,821.37,591.45
2016,9,15,12,0,848.0,132.0,1.9,32.0,839.0,800.93,576.5
2016,9,15,12,15,848.0,132.0,1.85,32.0,839.0,776.56,560.26
2016,9,15,12,30,848.0,132.0,1.8,32.0,839.0,749.56,542.36
2016,9,15,12,45,833.5,139.0,1.75,32.5,828.0,717.61,519.03
2016,9,15,13,0,819.0,146.0,1.7,33.0,817.0,682.18,492.83
2016,9,15,13,15,814.0,144.5,1.65,33.0,800.5,643.66,465.46
2016,9,15,13,30,809.0,143.0,1.6,33.0,784.0,603.55,436.48
2016,9,15,13,45,798.0,143.5,1.6,33.0,759.5,560.56,405.07
2016,9,15,14,0,787.0,144.0,1.6,33.0,735.0,516.83,372.37
2016,9,15,14,15,776.0,141.5,1.6,32.5,704.5,470.02,337.34
2016,9,15,14,30,765.0,139.0,1.6,32.0,674.0,422.97,301.04
2016,9,15,14,45,746.5,137.5,1.65,32.0,636.0,369.57,258.81
2016,9,15,15,0,728.0,136.0,1.7,32.0,598.0,321.12,219.34
2016,9,15,15,15,708.5,132.0,1.7,31.5,555.5,271.61,179.15
2016,9,15,15,30,689.0,128.0,1.7,31.0,513.0,223.67,140.59
2016,9,15,15,45,652.5,126.0,1.75,31.0,465.0,176.8,105.36
2016,9,15,16,0,616.0,124.0,1.8,31.0,417.0,133.85,77.72
2016,9,15,16,15,580.5,116.5,1.7,30.5,368.0,90.63,58.12
2016,9,15,16,30,545.0,109.0,1.6,30.0,319.0,74.99,57.28
2016,9,15,16,45,486.5,101.5,1.55,29.5,267.5,71.67,54.77
2016,9,15,17,0,428.0,94.0,1.5,29.0,216.0,68.11,51.92
2016,9,15,17,15,361.5,80.0,1.35,28.0,168.5,59.33,44.59
2016,9,15,17,30,295.0,66.0,1.2,27.0,121.0,50.13,36.6
2016,9,15,17,45,204.5,47.5,1.1,26.5,79.5,36.79,24.74
2016,9,15,18,0,114.0,29.0,1.0,26.0,38.0,23.84,10.51
2016,9,15,18,15,57.0,14.5,1.05,25.5,19.0,13.82,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,6,15,35.5,14.5,1.7,18.5,17.5,29.73,0.0
2016,9,16,6,30,71.0,29.0,1.9,19.0,35.0,87.07,54.02
2016,9,16,6,45,152.0,50.5,2.1,19.5,75.0,162.33,126.28
2016,9,16,7,0,233.0,72.0,2.3,20.0,115.0,239.87,192.73
2016,9,16,7,15,297.5,88.5,2.3,20.5,161.5,316.26,256.29
2016,9,16,7,30,362.0,105.0,2.3,21.0,208.0,387.56,313.89
2016,9,16,7,45,415.5,116.5,2.3,21.5,257.5,448.81,361.67
2016,9,16,8,0,469.0,128.0,2.3,22.0,307.0,512.45,409.59
2016,9,16,8,15,505.5,137.0,2.2,22.5,355.0,562.03,444.93
2016,9,16,8,30,542.0,146.0,2.1,23.0,403.0,611.95,479.39
2016,9,16,8,45,577.0,150.5,2.05,24.0,450.0,655.25,507.44
2016,9,16,9,0,612.0,155.0,2.0,25.0,497.0,703.89,538.23
2016,9,16,9,15,633.0,160.5,1.9,25.5,538.5,735.42,556.85
2016,9,16,9,30,654.0,166.0,1.8,26.0,580.0,764.97,573.54
2016,9,16,9,45,683.5,163.5,1.75,26.5,618.5,790.93,587.96
2016,9,16,10,0,713.0,161.0,1.7,27.0,657.0,814.58,600.69
2016,9,16,10,15,452.5,261.0,1.6,27.0,581.0,687.73,508.34
2016,9,16,10,30,192.0,361.0,1.5,27.0,505.0,541.08,399.73
2016,9,16,10,45,476.5,263.0,1.45,27.5,635.5,698.78,515.05
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,832.63,604.56
2016,9,16,11,15,399.0,253.0,1.3,28.0,568.5,604.1,443.84
2016,9,16,11,30,37.0,341.0,1.2,28.0,371.0,360.75,264.75
2016,9,16,11,45,25.0,298.0,1.2,28.5,318.5,305.79,225.67
2016,9,16,12,0,13.0,255.0,1.2,29.0,266.0,249.19,183.87
2016,9,16,12,15,87.0,334.0,1.2,29.0,406.5,380.99,281.22
2016,9,16,12,30,161.0,413.0,1.2,29.0,547.0,504.65,367.9
2016,9,16,12,45,185.0,407.0,1.2,29.5,559.5,505.46,367.08
2016,9,16,13,0,209.0,401.0,1.2,30.0,572.0,504.25,365.68
2016,9,16,13,15,357.0,346.0,1.2,30.0,630.5,534.16,388.24
2016,9,16,13,30,505.0,291.0,1.2,30.0,689.0,551.61,400.83
2016,9,16,13,45,476.0,291.0,1.25,30.0,657.0,509.12,370.15
2016,9,16,14,0,447.0,291.0,1.3,30.0,625.0,468.21,340.51
2016,9,16,14,15,320.0,309.5,1.3,30.0,543.5,404.24,294.19
2016,9,16,14,30,193.0,328.0,1.3,30.0,462.0,352.87,257.46
2016,9,16,14,45,347.5,270.5,1.35,30.0,495.5,341.65,246.4
2016,9,16,15,0,502.0,213.0,1.4,30.0,529.0,314.29,220.76
2016,9,16,15,15,601.5,165.5,1.45,29.5,517.5,269.88,182.12
2016,9,16,15,30,701.0,118.0,1.5,29.0,506.0,214.48,133.93
2016,9,16,15,45,673.5,113.5,1.55,29.0,459.5,166.33,97.34
2016,9,16,16,0,646.0,109.0,1.6,29.0,413.0,121.02,68.0
2016,9,16,16,15,611.5,103.0,1.55,28.5,364.0,77.46,49.73
2016,9,16,16,30,577.0,97.0,1.5,28.0,315.0,65.6,49.92
2016,9,16,16,45,527.0,89.0,1.5,28.0,265.0,62.55,47.48
2016,9,16,17,0,477.0,81.0,1.5,28.0,215.0,59.37,44.79
2016,9,16,17,15,407.5,70.0,1.3,27.0,167.0,51.89,38.48
2016,9,16,17,30,338.0,59.0,1.1,26.0,119.0,44.81,32.24
2016,9,16,17,45,242.5,43.0,0.95,25.5,78.5,33.32,21.87
2016,9,16,18,0,147.0,27.0,0.8,25.0,38.0,21.32,7.57
2016,9,16,18,15,73.5,13.5,0.85,24.5,19.0,12.87,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,79.0,14.0,1.3,18.5,20.0,48.58,0.0
2016,9,17,6,30,158.0,28.0,1.4,19.0,40.0,137.28,84.69
2016,9,17,6,45,265.0,42.0,1.55,19.5,81.5,220.0,171.74
2016,9,17,7,0,372.0,56.0,1.7,20.0,123.0,307.67,246.8
2016,9,17,7,15,186.0,52.0,1.65,20.5,85.5,197.53,159.71
2016,9,17,7,30,0.0,48.0,1.6,21.0,48.0,44.6,31.56
2016,9,17,7,45,0.0,74.5,1.55,22.0,74.5,70.31,52.77
2016,9,17,8,0,0.0,101.0,1.5,23.0,101.0,97.29,74.39
2016,9,17,8,15,0.0,123.0,1.45,23.5,123.0,119.34,91.72
2016,9,17,8,30,0.0,145.0,1.4,24.0,145.0,141.24,108.59
2016,9,17,8,45,1.0,154.5,1.4,25.0,155.0,150.51,115.07
2016,9,17,9,0,2.0,164.0,1.4,26.0,165.0,159.94,121.6
2016,9,17,9,15,20.5,209.5,1.4,26.5,222.0,221.56,168.99
2016,9,17,9,30,39.0,255.0,1.4,27.0,279.0,295.82,224.33
2016,9,17,9,45,22.5,224.0,1.4,27.5,238.0,235.68,177.67
2016,9,17,10,0,6.0,193.0,1.4,28.0,197.0,189.3,141.62
2016,9,17,10,15,15.0,237.0,1.4,28.0,248.5,240.16,180.04
2016,9,17,10,30,24.0,281.0,1.4,28.0,300.0,290.77,217.26
2016,9,17,10,45,76.0,332.0,1.4,28.5,391.5,395.24,293.5
2016,9,17,11,0,128.0,383.0,1.4,29.0,483.0,496.76,364.49
2016,9,17,11,15,116.5,388.5,1.4,29.0,481.0,486.32,355.76
2016,9,17,11,30,105.0,394.0,1.4,29.0,479.0,468.91,343.06
2016,9,17,11,45,112.0,400.0,1.4,29.5,492.0,474.57,346.3
2016,9,17,12,0,119.0,406.0,1.4,30.0,505.0,483.85,351.85
2016,9,17,12,15,124.0,407.0,1.4,30.0,509.5,480.35,349.28
2016,9,17,12,30,129.0,408.0,1.4,30.0,514.0,476.11,346.3
2016,9,17,12,45,186.0,401.0,1.45,30.5,553.0,499.78,363.19
2016,9,17,13,0,243.0,394.0,1.5,31.0,592.0,519.23,376.56
2016,9,17,13,15,242.5,385.5,1.55,31.0,579.5,497.26,361.13
2016,9,17,13,30,242.0,377.0,1.6,31.0,567.0,474.88,345.49
2016,9,17,13,45,146.5,350.0,1.65,31.0,464.0,386.25,282.39
2016,9,17,14,0,51.0,323.0,1.7,31.0,361.0,310.04,227.68
2016,9,17,14,15,154.5,320.0,1.75,31.0,428.0,342.74,251.49
2016,9,17,14,30,258.0,317.0,1.8,31.0,495.0,363.49,264.75
2016,9,17,14,45,536.0,206.5,1.9,31.0,550.0,348.14,247.75
2016,9,17,15,0,814.0,96.0,2.0,31.0,605.0,310.18,209.68
2016,9,17,15,15,796.5,93.5,2.0,30.5,562.0,258.66,166.87
2016,9,17,15,30,779.0,91.0,2.0,30.0,519.0,208.33,125.76
2016,9,17,15,45,757.5,87.0,2.05,30.0,472.5,157.71,87.14
2016,9,17,16,0,736.0,83.0,2.1,30.0,426.0,109.17,56.33
2016,9,17,16,15,704.0,78.5,2.0,29.5,375.5,62.38,39.0
2016,9,17,16,30,672.0,74.0,1.9,29.0,325.0,48.36,35.28
2016,9,17,16,45,627.5,68.0,1.85,28.5,274.0,46.09,33.52
2016,9,17,17,0,583.0,62.0,1.8,28.0,223.0,43.71,31.57
2016,9,17,17,15,513.0,54.0,1.55,27.0,173.0,39.48,27.97
2016,9,17,17,30,443.0,46.0,1.3,26.0,123.0,35.07,24.0
2016,9,17,17,45,329.0,34.5,1.05,25.5,80.5,27.14,16.67
2016,9,17,18,0,215.0,23.0,0.8,25.0,38.0,18.76,4.33
2016,9,17,18,15,107.5,11.5,0.8,24.5,19.0,10.96,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,57.0,12.5,0.6,19.5,17.0,37.21,0.0
2016,9,18,6,30,114.0,25.0,0.7,20.0,34.0,109.71,63.18
2016,9,18,6,45,186.0,42.5,0.8,20.5,69.5,178.38,137.35
2016,9,18,7,0,258.0,60.0,0.9,21.0,105.0,246.96,196.12
2016,9,18,7,15,308.0,74.5,0.8,21.5,147.0,303.45,242.81
2016,9,18,7,30,358.0,89.0,0.7,22.0,189.0,363.18,289.87
2016,9,18,7,45,346.0,112.0,0.6,23.0,225.0,393.35,310.77
2016,9,18,8,0,334.0,135.0,0.5,24.0,261.0,408.3,319.49
2016,9,18,8,15,368.0,150.5,0.55,24.5,307.5,472.02,365.33
2016,9,18,8,30,402.0,166.0,0.6,25.0,354.0,523.49,400.83
2016,9,18,8,45,393.0,189.0,0.7,26.0,389.0,549.09,416.09
2016,9,18,9,0,384.0,212.0,0.8,27.0,424.0,559.85,421.19
2016,9,18,9,15,428.0,218.0,0.9,27.5,471.5,618.88,461.34
2016,9,18,9,30,472.0,224.0,1.0,28.0,519.0,664.93,491.7
2016,9,18,9,45,386.0,266.0,1.15,28.5,517.5,625.99,461.93
2016,9,18,10,0,300.0,308.0,1.3,29.0,516.0,596.0,438.48
2016,9,18,10,15,276.0,329.0,1.4,29.0,526.5,593.86,436.23
2016,9,18,10,30,252.0,350.0,1.5,29.0,537.0,590.06,432.65
2016,9,18,10,45,138.0,323.0,1.65,29.5,426.0,448.3,330.96
2016,9,18,11,0,24.0,296.0,1.8,30.0,315.0,302.55,223.24
2016,9,18,11,15,60.0,342.5,1.85,30.0,391.5,384.59,283.89
2016,9,18,11,30,96.0,389.0,1.9,30.0,468.0,456.13,334.85
2016,9,18,11,45,168.0,395.5,1.95,30.5,534.0,519.91,379.97
2016,9,18,12,0,240.0,402.0,2.0,31.0,600.0,573.07,416.82
2016,9,18,12,15,223.5,404.5,2.05,31.0,588.5,551.73,401.31
2016,9,18,12,30,207.0,407.0,2.1,31.0,577.0,530.48,386.29
2016,9,18,12,45,281.5,385.5,2.15,31.0,614.0,551.28,402.16
2016,9,18,13,0,356.0,364.0,2.2,31.0,651.0,564.8,412.33
2016,9,18,13,15,232.5,370.0,2.2,31.0,556.0,476.48,348.61
2016,9,18,13,30,109.0,376.0,2.2,31.0,461.0,398.96,292.39
2016,9,18,13,45,114.5,359.5,2.2,31.0,446.0,376.29,276.5
2016,9,18,14,0,120.0,343.0,2.2,31.0,431.0,355.48,261.47
2016,9,18,14,15,109.5,330.0,2.2,30.5,408.5,334.59,246.68
2016,9,18,14,30,99.0,317.0,2.2,30.0,386.0,310.8,229.7
2016,9,18,14,45,49.5,232.5,2.2,30.0,267.0,219.31,162.54
2016,9,18,15,0,0.0,148.0,2.2,30.0,148.0,135.4,100.25
2016,9,18,15,15,149.0,187.5,2.1,29.5,268.5,191.01,138.44
2016,9,18,15,30,298.0,227.0,2.0,29.0,389.0,227.36,159.85
2016,9,18,15,45,149.0,117.0,1.9,29.0,198.0,109.28,74.94
2016,9,18,16,0,0.0,7.0,1.8,29.0,7.0,6.49,0.0
2016,9,18,16,15,0.0,6.0,1.6,28.5,6.0,5.56,0.0
2016,9,18,16,30,0.0,5.0,1.4,28.0,5.0,4.63,0.0
2016,9,18,16,45,0.0,4.0,1.2,27.5,4.0,3.7,0.0
2016,9,18,17,0,0.0,3.0,1.0,27.0,3.0,2.78,0.0
2016,9,18,17,15,0.0,2.0,0.9,26.5,2.0,1.85,0.0
2016,9,18,17,30,0.0,1.0,0.8,26.0,1.0,0.92,0.0
2016,9,18,17,45,0.0,0.5,0.75,25.5,0.5,0.46,0.0
2016,9,18,18,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,8.5,0.8,21.0,8.5,8.1,0.0
2016,9,19,6,30,0.0,17.0,1.0,21.0,17.0,15.78,3.68
2016,9,19,6,45,0.0,36.5,1.25,21.5,36.5,36.78,23.83
2016,9,19,7,0,0.0,56.0,1.5,22.0,56.0,57.32,41.36
2016,9,19,7,15,7.0,77.0,1.4,22.0,79.0,83.27,63.29
2016,9,19,7,30,14.0,98.0,1.3,22.0,102.0,109.21,84.91
2016,9,19,7,45,7.0,54.5,1.25,22.5,56.5,55.46,40.59
2016,9,19,8,0,0.0,11.0,1.2,23.0,11.0,10.2,2.83
2016,9,19,8,15,2.0,81.0,1.1,23.0,82.0,77.16,58.0
2016,9,19,8,30,4.0,151.0,1.0,23.0,153.0,151.01,116.98
2016,9,19,8,45,3.0,157.0,0.95,23.5,158.5,154.9,119.13
2016,9,19,9,0,2.0,163.0,0.9,24.0,164.0,159.02,121.65
2016,9,19,9,15,1.0,106.0,0.85,24.0,106.5,100.21,75.02
2016,9,19,9,30,0.0,49.0,0.8,24.0,49.0,45.6,31.31
2016,9,19,9,45,2.5,117.5,0.8,24.5,119.5,112.43,84.41
2016,9,19,10,0,5.0,186.0,0.8,25.0,190.0,181.48,137.38
2016,9,19,10,15,12.0,225.5,0.8,25.0,234.5,226.05,170.87
2016,9,19,10,30,19.0,265.0,0.8,25.0,279.0,270.36,203.67
2016,9,19,10,45,36.0,304.5,0.8,25.0,332.0,332.19,249.03
2016,9,19,11,0,53.0,344.0,0.8,25.0,385.0,383.82,285.98
2016,9,19,11,15,142.5,368.5,0.85,25.0,483.0,486.7,360.85
2016,9,19,11,30,232.0,393.0,0.9,25.0,581.0,576.89,424.25
2016,9,19,11,45,207.0,400.0,0.95,25.5,568.5,554.39,406.49
2016,9,19,12,0,182.0,407.0,1.0,26.0,556.0,532.03,389.89
2016,9,19,12,15,180.0,407.0,1.0,26.0,554.5,520.61,381.88
2016,9,19,12,30,178.0,407.0,1.0,26.0,553.0,508.71,373.43
2016,9,19,12,45,331.0,357.5,1.05,26.0,625.0,558.35,411.0
2016,9,19,13,0,484.0,308.0,1.1,26.0,697.0,596.28,438.82
2016,9,19,13,15,664.0,209.0,1.2,26.0,730.5,594.4,439.8
2016,9,19,13,30,844.0,110.0,1.3,26.0,764.0,580.78,431.47
2016,9,19,13,45,834.5,110.5,1.4,26.0,740.0,538.14,399.45
2016,9,19,14,0,825.0,111.0,1.5,26.0,716.0,491.2,363.55
2016,9,19,14,15,559.0,208.0,1.6,26.0,610.5,415.11,306.41
2016,9,19,14,30,293.0,305.0,1.7,26.0,505.0,364.42,269.66
2016,9,19,14,45,178.0,285.5,1.85,26.0,405.0,297.11,220.89
2016,9,19,15,0,63.0,266.0,2.0,26.0,305.0,242.63,182.47
2016,9,19,15,15,401.0,181.5,2.05,26.0,400.5,228.68,160.18
2016,9,19,15,30,739.0,97.0,2.1,26.0,496.0,198.63,121.59
2016,9,19,15,45,385.5,136.0,2.2,26.0,342.5,141.93,92.06
2016,9,19,16,0,32.0,175.0,2.3,26.0,189.0,145.3,110.18
2016,9,19,16,15,316.0,129.5,2.25,25.5,245.5,95.49,75.52
2016,9,19,16,30,600.0,84.0,2.2,25.0,302.0,56.35,42.74
2016,9,19,16,45,543.0,78.0,2.15,24.5,251.5,54.47,41.32
2016,9,19,17,0,486.0,72.0,2.1,24.0,201.0,52.58,39.73
2016,9,19,17,15,412.0,61.5,1.9,23.5,154.0,46.56,34.42
2016,9,19,17,30,338.0,51.0,1.7,23.0,107.0,38.91,27.47
2016,9,19,17,45,231.0,36.0,1.55,23.0,68.0,28.0,17.23
2016,9,19,18,0,124.0,21.0,1.4,23.0,29.0,16.62,0.0
2016,9,19,18,15,62.0,10.5,1.5,22.5,14.5,10.01,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
