Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,5.5,2.7,17.5,5.5,5.24,0.0
2016,9,20,6,30,0.0,11.0,2.8,18.0,11.0,10.19,0.0
2016,9,20,6,45,0.0,24.5,2.9,18.5,24.5,22.74,12.74
2016,9,20,7,0,0.0,38.0,3.0,19.0,38.0,35.31,23.67
2016,9,20,7,15,0.0,53.5,3.15,19.5,53.5,50.69,36.78
2016,9,20,7,30,0.0,69.0,3.3,20.0,69.0,66.08,49.7
2016,9,20,7,45,0.0,85.0,3.45,20.5,85.0,81.88,62.7
2016,9,20,8,0,0.0,101.0,3.6,21.0,101.0,97.56,75.35
2016,9,20,8,15,78.5,149.5,3.7,21.5,185.5,216.96,174.13
2016,9,20,8,30,157.0,198.0,3.8,22.0,270.0,346.02,276.8
2016,9,20,8,45,122.5,218.0,3.9,22.5,278.0,341.6,270.62
2016,9,20,9,0,88.0,238.0,4.0,23.0,286.0,322.92,253.88
2016,9,20,9,15,65.5,246.5,4.0,23.5,284.5,311.28,243.02
2016,9,20,9,30,43.0,255.0,4.0,24.0,283.0,299.14,231.81
2016,9,20,9,45,50.5,276.5,4.05,24.5,310.5,326.39,251.83
2016,9,20,10,0,58.0,298.0,4.1,25.0,338.0,353.22,271.21
2016,9,20,10,15,454.5,199.5,4.1,25.5,532.5,617.05,476.87
2016,9,20,10,30,851.0,101.0,4.1,26.0,727.0,841.73,636.46
2016,9,20,10,45,584.5,228.5,4.1,26.5,665.0,750.45,566.96
2016,9,20,11,0,318.0,356.0,4.1,27.0,603.0,635.41,477.06
2016,9,20,11,15,185.5,356.5,4.1,27.0,501.5,509.49,383.87
2016,9,20,11,30,53.0,357.0,4.1,27.0,400.0,388.77,292.14
2016,9,20,11,45,73.5,374.5,4.15,27.5,434.5,417.76,313.55
2016,9,20,12,0,94.0,392.0,4.2,28.0,469.0,445.09,333.03
2016,9,20,12,15,53.5,321.0,4.25,28.0,365.0,342.21,256.78
2016,9,20,12,30,13.0,250.0,4.3,28.0,261.0,241.98,181.29
2016,9,20,12,45,13.5,253.5,4.35,28.0,265.0,244.35,183.32
2016,9,20,13,0,14.0,257.0,4.4,28.0,269.0,246.56,185.06
2016,9,20,13,15,113.0,315.5,4.4,27.5,403.5,354.69,268.01
2016,9,20,13,30,212.0,374.0,4.4,27.0,538.0,451.44,340.07
2016,9,20,13,45,165.5,361.0,4.4,27.0,486.5,402.38,302.94
2016,9,20,14,0,119.0,348.0,4.4,27.0,435.0,357.34,269.24
2016,9,20,14,15,452.0,231.5,4.35,26.5,540.5,386.17,289.62
2016,9,20,14,30,785.0,115.0,4.3,26.0,646.0,391.35,287.34
2016,9,20,14,45,458.0,197.5,4.25,26.0,503.0,307.32,224.94
2016,9,20,15,0,131.0,280.0,4.2,26.0,360.0,264.78,198.61
2016,9,20,15,15,75.0,237.0,4.1,26.0,282.5,215.75,162.48
2016,9,20,15,30,19.0,194.0,4.0,26.0,205.0,173.9,132.34
2016,9,20,15,45,22.0,181.0,3.95,26.0,192.5,160.5,122.16
2016,9,20,16,0,25.0,168.0,3.9,26.0,180.0,146.62,111.75
2016,9,20,16,15,21.0,148.5,3.75,25.5,157.5,127.82,102.77
2016,9,20,16,30,17.0,129.0,3.6,25.0,135.0,111.68,89.67
2016,9,20,16,45,10.0,109.0,3.5,25.0,112.5,94.99,75.69
2016,9,20,17,0,3.0,89.0,3.4,25.0,90.0,78.14,61.3
2016,9,20,17,15,1.5,68.0,3.1,24.5,68.5,60.37,45.96
2016,9,20,17,30,0.0,47.0,2.8,24.0,47.0,42.4,30.2
2016,9,20,17,45,0.0,29.5,2.5,23.5,29.5,27.01,16.13
2016,9,20,18,0,0.0,12.0,2.2,23.0,12.0,11.13,0.0
2016,9,20,18,15,0.0,6.0,2.15,22.5,6.0,5.72,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,6.0,3.3,19.0,6.0,5.72,0.0
2016,9,21,6,30,0.0,12.0,3.4,19.0,12.0,11.12,0.0
2016,9,21,6,45,0.0,27.5,3.5,19.5,27.5,25.54,14.85
2016,9,21,7,0,0.0,43.0,3.6,20.0,43.0,41.13,28.32
2016,9,21,7,15,0.0,61.0,3.75,20.0,61.0,59.57,44.05
2016,9,21,7,30,0.0,79.0,3.9,20.0,79.0,77.64,59.29
2016,9,21,7,45,0.0,98.0,4.1,20.5,98.0,96.61,74.88
2016,9,21,8,0,0.0,117.0,4.3,21.0,117.0,115.39,90.0
2016,9,21,8,15,141.0,150.5,4.55,21.0,215.0,275.75,223.64
2016,9,21,8,30,282.0,184.0,4.8,21.0,313.0,436.71,352.89
2016,9,21,8,45,203.0,212.5,5.05,21.5,311.0,398.31,319.2
2016,9,21,9,0,124.0,241.0,5.3,22.0,309.0,367.62,291.71
2016,9,21,9,15,94.0,254.0,5.4,22.0,308.0,343.38,271.34
2016,9,21,9,30,64.0,267.0,5.5,22.0,307.0,330.22,259.47
2016,9,21,9,45,37.5,242.5,5.6,22.5,266.5,278.0,217.09
2016,9,21,10,0,11.0,218.0,5.7,23.0,226.0,218.62,169.09
2016,9,21,10,15,5.5,169.0,5.7,23.0,173.0,164.67,126.31
2016,9,21,10,30,0.0,120.0,5.7,23.0,120.0,112.46,84.63
2016,9,21,10,45,69.5,248.5,5.75,23.5,302.0,302.86,235.52
2016,9,21,11,0,139.0,377.0,5.8,24.0,484.0,497.58,382.8
2016,9,21,11,15,69.5,199.5,5.7,24.0,253.0,256.03,198.03
2016,9,21,11,30,0.0,22.0,5.6,24.0,22.0,20.5,10.79
2016,9,21,11,45,0.0,29.0,5.6,24.0,29.0,27.03,16.05
2016,9,21,12,0,0.0,36.0,5.6,24.0,36.0,33.57,21.28
2016,9,21,12,15,13.0,175.0,5.55,24.0,186.0,172.98,131.81
2016,9,21,12,30,26.0,314.0,5.5,24.0,336.0,311.88,238.77
2016,9,21,12,45,66.5,349.5,5.45,24.0,403.0,368.02,281.85
2016,9,21,13,0,107.0,385.0,5.4,24.0,470.0,419.81,321.12
2016,9,21,13,15,146.0,379.5,5.35,24.0,493.0,429.09,328.32
2016,9,21,13,30,185.0,374.0,5.3,24.0,516.0,435.17,332.91
2016,9,21,13,45,105.5,326.5,5.25,24.0,407.0,344.82,264.06
2016,9,21,14,0,26.0,279.0,5.2,24.0,298.0,264.48,202.61
2016,9,21,14,15,71.5,296.0,5.05,24.0,345.0,288.95,221.38
2016,9,21,14,30,117.0,313.0,4.9,24.0,392.0,306.84,234.21
2016,9,21,14,45,69.5,269.0,4.8,24.0,315.0,252.9,193.21
2016,9,21,15,0,22.0,225.0,4.7,24.0,238.0,205.71,157.85
2016,9,21,15,15,21.0,208.5,4.5,23.5,220.5,188.86,145.23
2016,9,21,15,30,20.0,192.0,4.3,23.0,203.0,172.16,132.64
2016,9,21,15,45,17.0,175.0,4.15,23.0,184.0,155.0,119.52
2016,9,21,16,0,14.0,158.0,4.0,23.0,165.0,138.21,106.75
2016,9,21,16,15,10.0,139.5,3.8,23.0,144.5,121.04,98.13
2016,9,21,16,30,6.0,121.0,3.6,23.0,124.0,105.57,85.24
2016,9,21,16,45,3.0,101.5,3.4,23.0,103.0,89.2,71.36
2016,9,21,17,0,0.0,82.0,3.2,23.0,82.0,72.66,57.1
2016,9,21,17,15,0.0,62.0,3.0,22.5,62.0,55.57,42.2
2016,9,21,17,30,0.0,42.0,2.8,22.0,42.0,38.27,26.89
2016,9,21,17,45,0.0,26.0,2.6,22.0,26.0,24.02,13.56
2016,9,21,18,0,0.0,10.0,2.4,22.0,10.0,9.27,0.0
2016,9,21,18,15,0.0,5.0,2.35,21.5,5.0,4.77,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,6,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,6,45,0.0,0.5,3.05,19.5,0.5,0.46,0.0
2016,9,22,7,0,0.0,1.0,3.2,20.0,1.0,0.92,0.0
2016,9,22,7,15,0.0,2.0,3.35,20.0,2.0,1.85,0.0
2016,9,22,7,30,0.0,3.0,3.5,20.0,3.0,2.78,0.0
2016,9,22,7,45,0.0,4.0,3.65,20.5,4.0,3.7,0.0
2016,9,22,8,0,0.0,5.0,3.8,21.0,5.0,4.63,0.0
2016,9,22,8,15,0.0,5.5,3.8,21.5,5.5,5.1,0.0
2016,9,22,8,30,0.0,6.0,3.8,22.0,6.0,5.56,0.0
2016,9,22,8,45,0.0,31.0,3.8,22.5,31.0,28.8,18.11
2016,9,22,9,0,0.0,56.0,3.8,23.0,56.0,52.1,37.02
2016,9,22,9,15,0.0,61.0,3.75,23.5,61.0,56.78,40.59
2016,9,22,9,30,0.0,66.0,3.7,24.0,66.0,61.46,44.16
2016,9,22,9,45,0.5,114.0,3.65,24.5,114.5,107.34,80.57
2016,9,22,10,0,1.0,162.0,3.6,25.0,163.0,154.38,117.17
2016,9,22,10,15,15.5,225.0,3.55,25.5,236.5,228.47,174.44
2016,9,22,10,30,30.0,288.0,3.5,26.0,310.0,312.48,237.66
2016,9,22,10,45,32.0,295.5,3.45,26.5,319.5,319.17,241.64
2016,9,22,11,0,34.0,303.0,3.4,27.0,329.0,325.66,245.68
2016,9,22,11,15,17.0,222.5,3.4,27.0,235.5,223.86,168.64
2016,9,22,11,30,0.0,142.0,3.4,27.0,142.0,133.0,98.61
2016,9,22,11,45,0.0,114.0,3.4,27.5,114.0,106.56,78.02
2016,9,22,12,0,0.0,86.0,3.4,28.0,86.0,80.3,57.47
2016,9,22,12,15,0.0,86.0,3.35,28.0,86.0,80.31,57.49
2016,9,22,12,30,0.0,86.0,3.3,28.0,86.0,80.3,57.49
2016,9,22,12,45,5.0,157.0,3.3,28.0,161.5,149.54,111.2
2016,9,22,13,0,10.0,228.0,3.3,28.0,237.0,217.39,162.9
2016,9,22,13,15,11.0,232.0,3.25,28.0,241.5,220.53,165.23
2016,9,22,13,30,12.0,236.0,3.2,28.0,246.0,223.44,167.53
2016,9,22,13,45,11.0,229.0,3.2,28.0,238.0,215.32,161.51
2016,9,22,14,0,10.0,222.0,3.2,28.0,230.0,207.29,155.6
2016,9,22,14,15,5.0,184.5,3.2,28.0,188.5,170.99,128.11
2016,9,22,14,30,0.0,147.0,3.2,28.0,147.0,135.29,100.89
2016,9,22,14,45,1.0,158.5,3.2,28.0,159.5,145.21,108.85
2016,9,22,15,0,2.0,170.0,3.2,28.0,172.0,154.5,116.29
2016,9,22,15,15,99.0,200.0,3.15,27.5,252.5,186.09,137.72
2016,9,22,15,30,196.0,230.0,3.1,27.0,333.0,212.81,154.59
2016,9,22,15,45,98.0,177.0,3.1,26.5,228.5,151.08,111.37
2016,9,22,16,0,0.0,124.0,3.1,26.0,124.0,111.03,84.18
2016,9,22,16,15,0.0,108.0,2.95,25.5,108.0,96.88,76.85
2016,9,22,16,30,0.0,92.0,2.8,25.0,92.0,83.09,65.52
2016,9,22,16,45,211.5,84.5,2.7,25.0,137.0,65.37,50.52
2016,9,22,17,0,423.0,77.0,2.6,25.0,182.0,56.61,42.95
2016,9,22,17,15,345.5,64.0,2.4,24.5,136.5,48.12,35.47
2016,9,22,17,30,268.0,51.0,2.2,24.0,91.0,39.25,27.39
2016,9,22,17,45,160.5,33.5,2.0,23.5,54.5,26.24,14.81
2016,9,22,18,0,53.0,16.0,1.8,23.0,18.0,15.25,0.0
2016,9,22,18,15,26.5,8.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,101.5,10.0,1.75,18.5,16.0,53.46,0.0
2016,9,23,6,30,203.0,20.0,1.9,19.0,32.0,141.11,43.82
2016,9,23,6,45,323.0,31.0,2.05,19.5,73.0,234.66,180.0
2016,9,23,7,0,443.0,42.0,2.2,20.0,114.0,327.52,261.62
2016,9,23,7,15,514.5,49.0,2.15,20.5,163.0,395.35,319.27
2016,9,23,7,30,586.0,56.0,2.1,21.0,212.0,467.43,377.56
2016,9,23,7,45,293.0,69.5,2.1,22.0,147.5,298.55,242.29
2016,9,23,8,0,0.0,83.0,2.1,23.0,83.0,78.57,58.98
2016,9,23,8,15,19.0,130.0,2.1,23.5,139.0,141.61,110.5
2016,9,23,8,30,38.0,177.0,2.1,24.0,195.0,217.18,170.15
2016,9,23,8,45,19.0,149.5,2.1,24.5,158.5,159.79,123.51
2016,9,23,9,0,0.0,122.0,2.1,25.0,122.0,115.62,87.43
2016,9,23,9,15,41.0,196.5,2.1,25.5,222.0,234.48,181.21
2016,9,23,9,30,82.0,271.0,2.1,26.0,322.0,349.55,268.01
2016,9,23,9,45,87.0,290.0,2.1,26.5,347.0,371.82,282.89
2016,9,23,10,0,92.0,309.0,2.1,27.0,372.0,393.61,297.65
2016,9,23,10,15,62.5,300.5,2.1,27.0,344.0,356.05,268.58
2016,9,23,10,30,33.0,292.0,2.1,27.0,316.0,319.1,240.09
2016,9,23,10,45,455.0,194.0,2.1,27.5,541.0,595.42,450.96
2016,9,23,11,0,877.0,96.0,2.1,28.0,766.0,831.25,612.13
2016,9,23,11,15,881.0,96.5,2.1,28.0,781.5,821.65,603.03
2016,9,23,11,30,885.0,97.0,2.1,28.0,797.0,808.85,594.19
2016,9,23,11,45,887.5,97.0,2.1,28.5,804.5,791.21,581.08
2016,9,23,12,0,890.0,97.0,2.1,29.0,812.0,770.52,566.08
2016,9,23,12,15,890.5,97.0,2.1,29.0,811.5,745.39,549.31
2016,9,23,12,30,891.0,97.0,2.1,29.0,811.0,717.49,530.68
2016,9,23,12,45,890.0,96.0,2.1,29.5,802.5,684.97,506.61
2016,9,23,13,0,889.0,95.0,2.1,30.0,794.0,650.05,480.24
2016,9,23,13,15,885.5,94.5,2.05,30.0,777.5,611.82,451.78
2016,9,23,13,30,882.0,94.0,2.0,30.0,761.0,571.66,421.32
2016,9,23,13,45,877.5,91.5,2.0,30.5,737.5,527.45,386.69
2016,9,23,14,0,873.0,89.0,2.0,31.0,714.0,481.79,350.19
2016,9,23,14,15,864.5,87.5,1.95,30.5,683.0,434.07,312.46
2016,9,23,14,30,856.0,86.0,1.9,30.0,652.0,385.63,273.04
2016,9,23,14,45,845.5,83.0,1.9,30.0,615.0,334.81,230.5
2016,9,23,15,0,835.0,80.0,1.9,30.0,578.0,283.94,187.35
2016,9,23,15,15,818.5,77.5,1.9,30.0,535.5,232.37,144.16
2016,9,23,15,30,802.0,75.0,1.9,30.0,493.0,175.32,98.61
2016,9,23,15,45,781.0,71.5,1.9,30.0,446.0,124.52,62.62
2016,9,23,16,0,760.0,68.0,1.9,30.0,399.0,75.72,37.4
2016,9,23,16,15,728.0,64.0,1.7,29.5,349.0,44.71,32.09
2016,9,23,16,30,696.0,60.0,1.5,29.0,299.0,43.35,31.12
2016,9,23,16,45,650.5,55.0,1.35,28.5,248.5,41.09,29.3
2016,9,23,17,0,605.0,50.0,1.2,28.0,198.0,38.79,27.34
2016,9,23,17,15,528.5,42.5,1.1,27.0,149.0,31.17,20.77
2016,9,23,17,30,452.0,35.0,1.0,26.0,100.0,26.73,16.67
2016,9,23,17,45,321.0,24.5,0.95,25.0,60.5,19.27,8.91
2016,9,23,18,0,190.0,14.0,0.9,24.0,21.0,13.34,0.0
2016,9,23,18,15,95.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,118.0,9.5,1.35,17.5,16.0,59.86,0.0
2016,9,24,6,30,236.0,19.0,1.6,18.0,32.0,154.18,33.13
2016,9,24,6,45,357.0,29.5,1.85,19.0,74.5,249.62,190.78
2016,9,24,7,0,478.0,40.0,2.1,20.0,117.0,343.41,273.58
2016,9,24,7,15,549.0,47.0,1.95,20.5,167.0,411.99,331.64
2016,9,24,7,30,620.0,54.0,1.8,21.0,217.0,484.77,389.87
2016,9,24,7,45,666.0,59.0,1.65,22.0,268.5,538.29,429.71
2016,9,24,8,0,712.0,64.0,1.5,23.0,320.0,596.63,469.92
2016,9,24,8,15,743.0,68.0,1.45,24.0,370.0,643.24,499.81
2016,9,24,8,30,774.0,72.0,1.4,25.0,420.0,689.05,527.99
2016,9,24,8,45,796.5,74.5,1.35,26.5,467.0,725.21,547.41
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,759.53,564.95
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,780.28,574.62
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,804.72,586.63
2016,9,24,9,45,866.0,82.5,1.0,30.0,636.0,823.26,593.32
2016,9,24,10,0,881.0,83.0,0.9,31.0,673.0,838.89,598.02
2016,9,24,10,15,889.0,84.0,0.8,31.0,703.0,846.09,599.72
2016,9,24,10,30,897.0,85.0,0.7,31.0,733.0,850.03,599.51
2016,9,24,10,45,902.0,86.5,0.6,31.5,755.5,848.68,594.89
2016,9,24,11,0,907.0,88.0,0.5,32.0,778.0,843.96,588.37
2016,9,24,11,15,910.5,89.0,0.5,32.0,793.0,834.13,581.83
2016,9,24,11,30,914.0,90.0,0.5,32.0,808.0,820.99,573.44
2016,9,24,11,45,914.0,90.5,0.5,32.5,815.0,801.38,560.0
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,778.71,544.84
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,752.25,528.47
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,722.99,510.31
2016,9,24,12,45,900.5,96.5,0.55,33.5,808.0,688.33,486.92
2016,9,24,13,0,888.0,102.0,0.6,34.0,796.0,651.79,461.52
2016,9,24,13,15,883.5,101.0,0.6,34.0,779.0,612.43,434.21
2016,9,24,13,30,879.0,100.0,0.6,34.0,762.0,571.23,404.95
2016,9,24,13,45,870.0,99.5,0.6,34.0,737.0,526.55,372.49
2016,9,24,14,0,861.0,99.0,0.6,34.0,712.0,480.79,338.32
2016,9,24,14,15,850.5,97.5,0.55,33.5,680.0,432.69,301.82
2016,9,24,14,30,840.0,96.0,0.5,33.0,648.0,384.09,263.83
2016,9,24,14,45,824.0,94.5,0.45,33.0,609.5,328.28,219.41
2016,9,24,15,0,808.0,93.0,0.4,33.0,571.0,277.82,178.28
2016,9,24,15,15,789.0,90.0,0.3,33.0,527.5,226.35,136.74
2016,9,24,15,30,770.0,87.0,0.2,33.0,484.0,176.28,98.19
2016,9,24,15,45,737.5,85.5,0.15,33.0,435.5,127.85,66.01
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,77.37,40.86
2016,9,24,16,15,669.0,79.0,0.15,32.5,337.5,51.48,37.2
2016,9,24,16,30,633.0,74.0,0.2,32.0,288.0,50.13,36.32
2016,9,24,16,45,571.0,68.5,0.3,31.5,236.5,48.28,34.88
2016,9,24,17,0,509.0,63.0,0.4,31.0,185.0,46.45,33.32
2016,9,24,17,15,428.0,52.5,0.5,30.0,137.5,40.07,27.83
2016,9,24,17,30,347.0,42.0,0.6,29.0,90.0,33.38,21.79
2016,9,24,17,45,219.5,27.5,0.7,28.0,53.0,22.32,10.37
2016,9,24,18,0,92.0,13.0,0.8,27.0,16.0,12.39,0.0
2016,9,24,18,15,46.0,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,49.5,10.0,1.7,18.5,12.5,30.73,0.0
2016,9,25,6,30,99.0,20.0,1.9,19.0,25.0,88.31,5.52
2016,9,25,6,45,195.0,37.5,2.15,19.5,63.0,174.75,131.81
2016,9,25,7,0,291.0,55.0,2.4,20.0,101.0,255.19,203.26
2016,9,25,7,15,365.0,68.0,2.4,20.5,148.0,323.99,261.93
2016,9,25,7,30,439.0,81.0,2.4,21.0,195.0,397.92,322.52
2016,9,25,7,45,219.5,73.0,2.4,21.5,130.0,252.59,205.32
2016,9,25,8,0,0.0,65.0,2.4,22.0,65.0,60.46,44.44
2016,9,25,8,15,0.0,72.5,2.2,22.5,72.5,67.47,50.13
2016,9,25,8,30,0.0,80.0,2.0,23.0,80.0,74.48,55.57
2016,9,25,8,45,0.0,93.0,1.85,24.0,93.0,87.09,65.31
2016,9,25,9,0,0.0,106.0,1.7,25.0,106.0,99.69,74.86
2016,9,25,9,15,9.0,162.0,1.5,25.5,167.5,162.88,124.45
2016,9,25,9,30,18.0,218.0,1.3,26.0,229.0,227.02,173.13
2016,9,25,9,45,9.0,167.5,1.15,26.5,173.0,167.04,125.99
2016,9,25,10,0,0.0,117.0,1.0,27.0,117.0,109.73,81.03
2016,9,25,10,15,0.0,127.5,0.8,27.0,127.5,119.74,88.7
2016,9,25,10,30,0.0,138.0,0.6,27.0,138.0,129.7,96.11
2016,9,25,10,45,0.0,142.5,0.45,27.5,143.0,133.87,98.83
2016,9,25,11,0,0.0,147.0,0.3,28.0,148.0,138.01,101.51
2016,9,25,11,15,1.5,156.5,0.25,28.0,158.0,148.09,109.01
2016,9,25,11,30,3.0,166.0,0.2,28.0,168.0,158.04,116.35
2016,9,25,11,45,1.5,155.5,0.15,28.5,157.0,146.71,107.39
2016,9,25,12,0,0.0,145.0,0.1,29.0,146.0,135.53,98.7
2016,9,25,12,15,2.0,158.0,0.15,29.0,160.5,148.94,108.92
2016,9,25,12,30,4.0,171.0,0.2,29.0,175.0,162.12,118.84
2016,9,25,12,45,3.0,163.5,0.25,29.5,166.5,154.13,112.65
2016,9,25,13,0,2.0,156.0,0.3,30.0,158.0,146.26,106.67
2016,9,25,13,15,6.0,192.0,0.3,30.0,197.5,181.1,132.79
2016,9,25,13,30,10.0,228.0,0.3,30.0,237.0,214.86,157.6
2016,9,25,13,45,7.0,203.0,0.3,30.0,208.5,189.9,139.19
2016,9,25,14,0,4.0,178.0,0.3,30.0,180.0,165.39,121.29
2016,9,25,14,15,2.5,172.0,0.25,29.5,173.5,158.74,116.8
2016,9,25,14,30,1.0,166.0,0.2,29.0,167.0,152.22,112.34
2016,9,25,14,45,12.5,193.5,0.2,29.0,201.5,178.41,132.07
2016,9,25,15,0,24.0,221.0,0.2,29.0,236.0,201.7,149.21
2016,9,25,15,15,12.0,150.5,0.3,29.0,158.0,138.53,102.28
2016,9,25,15,30,0.0,80.0,0.4,29.0,80.0,74.49,53.65
2016,9,25,15,45,0.0,102.0,0.55,29.0,102.0,93.62,69.08
2016,9,25,16,0,0.0,124.0,0.7,29.0,124.0,110.5,82.56
2016,9,25,16,15,0.0,107.5,0.8,28.5,107.5,96.11,75.11
2016,9,25,16,30,0.0,91.0,0.9,28.0,91.0,81.93,63.65
2016,9,25,16,45,174.0,87.5,1.05,27.5,128.0,67.53,51.74
2016,9,25,17,0,348.0,84.0,1.2,27.0,165.0,62.46,47.41
2016,9,25,17,15,273.0,67.0,1.15,26.0,120.5,50.91,37.41
2016,9,25,17,30,198.0,50.0,1.1,25.0,76.0,38.82,26.59
2016,9,25,17,45,114.5,29.5,1.1,24.5,43.0,24.23,10.97
2016,9,25,18,0,31.0,9.0,1.1,24.0,10.0,8.58,0.0
2016,9,25,18,15,15.5,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,15.56,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,39.28,0.0
2016,9,26,6,45,101.0,40.0,2.3,18.0,54.0,120.59,89.5
2016,9,26,7,0,167.0,63.0,2.4,18.0,89.0,188.16,149.93
2016,9,26,7,15,232.5,82.5,2.45,18.5,134.0,254.0,206.45
2016,9,26,7,30,298.0,102.0,2.5,19.0,179.0,324.33,265.04
2016,9,26,7,45,343.5,118.0,2.6,19.5,225.5,380.48,310.48
2016,9,26,8,0,389.0,134.0,2.7,20.0,272.0,450.33,364.87
2016,9,26,8,15,194.5,87.0,2.75,20.5,156.0,246.54,201.01
2016,9,26,8,30,0.0,40.0,2.8,21.0,40.0,37.16,25.18
2016,9,26,8,45,0.0,45.0,2.85,21.5,45.0,41.83,28.97
2016,9,26,9,0,0.0,50.0,2.9,22.0,50.0,46.5,32.63
2016,9,26,9,15,0.0,68.0,2.95,22.0,68.0,63.31,46.22
2016,9,26,9,30,0.0,86.0,3.0,22.0,86.0,80.14,59.71
2016,9,26,9,45,0.0,95.0,3.05,22.5,95.0,88.62,66.23
2016,9,26,10,0,0.0,104.0,3.1,23.0,104.0,97.23,72.82
2016,9,26,10,15,0.0,129.0,3.1,23.5,129.5,121.18,91.52
2016,9,26,10,30,0.0,154.0,3.1,24.0,155.0,145.13,109.96
2016,9,26,10,45,0.0,147.5,3.1,24.5,148.0,138.66,104.5
2016,9,26,11,0,0.0,141.0,3.1,25.0,141.0,132.29,99.2
2016,9,26,11,15,8.5,207.0,3.1,25.5,214.0,201.89,153.0
2016,9,26,11,30,17.0,273.0,3.1,26.0,287.0,270.98,205.07
2016,9,26,11,45,27.5,302.0,3.1,26.5,324.0,310.07,233.85
2016,9,26,12,0,38.0,331.0,3.1,27.0,361.0,342.49,257.39
2016,9,26,12,15,41.0,335.5,3.1,27.0,368.0,345.05,259.14
2016,9,26,12,30,44.0,340.0,3.1,27.0,375.0,347.14,260.67
2016,9,26,12,45,25.5,268.5,3.1,27.0,289.0,265.68,199.86
2016,9,26,13,0,7.0,197.0,3.1,27.0,203.0,186.9,140.17
2016,9,26,13,15,142.5,272.5,3.1,27.0,379.0,330.02,250.13
2016,9,26,13,30,278.0,348.0,3.1,27.0,555.0,455.41,341.92
2016,9,26,13,45,175.0,333.0,3.1,27.0,461.5,377.79,283.56
2016,9,26,14,0,72.0,318.0,3.1,27.0,368.0,310.95,233.95
2016,9,26,14,15,39.5,257.0,3.1,27.0,284.0,241.79,182.36
2016,9,26,14,30,7.0,196.0,3.1,27.0,200.0,180.22,136.02
2016,9,26,14,45,7.0,191.0,3.1,27.0,195.5,174.49,131.96
2016,9,26,15,0,7.0,186.0,3.1,27.0,191.0,168.62,127.7
2016,9,26,15,15,6.5,176.5,3.05,26.5,180.5,158.79,120.61
2016,9,26,15,30,6.0,167.0,3.0,26.0,170.0,148.9,113.45
2016,9,26,15,45,115.5,169.5,2.95,26.0,218.5,143.92,105.87
2016,9,26,16,0,225.0,172.0,2.9,26.0,267.0,129.93,95.85
2016,9,26,16,15,199.0,154.0,2.65,25.5,230.0,117.92,94.58
2016,9,26,16,30,173.0,136.0,2.4,25.0,193.0,105.22,84.25
2016,9,26,16,45,148.0,114.0,2.15,24.5,156.5,89.6,71.17
2016,9,26,17,0,123.0,92.0,1.9,24.0,120.0,73.49,57.36
2016,9,26,17,15,89.0,69.0,1.8,23.5,86.5,56.21,42.24
2016,9,26,17,30,55.0,46.0,1.7,23.0,53.0,38.44,26.37
2016,9,26,17,45,27.5,26.0,1.6,22.5,29.5,22.34,8.47
2016,9,26,18,0,0.0,6.0,1.5,22.0,6.0,5.72,0.0
2016,9,26,18,15,0.0,3.0,1.6,21.5,3.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,4.0,1.55,20.0,4.0,3.81,0.0
2016,9,27,6,30,0.0,8.0,1.5,20.0,8.0,7.41,0.0
2016,9,27,6,45,0.0,28.5,1.45,20.0,28.5,28.03,16.15
2016,9,27,7,0,0.0,49.0,1.4,20.0,49.0,50.54,35.8
2016,9,27,7,15,11.5,72.5,1.35,20.0,75.5,82.58,63.07
2016,9,27,7,30,23.0,96.0,1.3,20.0,102.0,122.61,96.64
2016,9,27,7,45,38.5,116.5,1.3,20.0,129.0,154.54,123.16
2016,9,27,8,0,54.0,137.0,1.3,20.0,156.0,187.17,149.74
2016,9,27,8,15,27.0,138.5,1.25,20.0,148.0,166.13,131.65
2016,9,27,8,30,0.0,140.0,1.2,20.0,140.0,136.9,106.9
2016,9,27,8,45,1.5,152.0,1.15,20.5,153.0,149.09,116.23
2016,9,27,9,0,3.0,164.0,1.1,21.0,166.0,161.39,125.41
2016,9,27,9,15,1.5,136.0,1.1,21.0,137.0,130.48,100.41
2016,9,27,9,30,0.0,108.0,1.1,21.0,108.0,101.25,76.8
2016,9,27,9,45,0.0,119.5,1.15,21.5,119.5,112.29,85.33
2016,9,27,10,0,0.0,131.0,1.2,22.0,131.0,123.28,93.67
2016,9,27,10,15,0.5,143.0,1.2,22.0,143.5,135.13,102.83
2016,9,27,10,30,1.0,155.0,1.2,22.0,156.0,146.92,111.89
2016,9,27,10,45,12.5,219.5,1.2,22.5,229.0,218.61,167.29
2016,9,27,11,0,24.0,284.0,1.2,23.0,302.0,290.02,220.69
2016,9,27,11,15,12.5,215.5,1.2,23.5,225.0,213.19,161.6
2016,9,27,11,30,1.0,147.0,1.2,24.0,148.0,138.47,103.78
2016,9,27,11,45,20.5,240.0,1.25,24.5,256.5,240.91,182.54
2016,9,27,12,0,40.0,333.0,1.3,25.0,365.0,345.64,259.63
2016,9,27,12,15,172.0,350.0,1.3,25.0,485.5,454.36,340.43
2016,9,27,12,30,304.0,367.0,1.3,25.0,606.0,551.92,410.2
2016,9,27,12,45,466.5,303.0,1.3,25.5,664.5,584.55,433.54
2016,9,27,13,0,629.0,239.0,1.3,26.0,723.0,604.87,447.69
2016,9,27,13,15,622.0,236.5,1.3,26.0,706.0,569.66,421.53
2016,9,27,13,30,615.0,234.0,1.3,26.0,689.0,533.63,394.72
2016,9,27,13,45,426.5,280.5,1.3,26.5,591.5,449.84,332.46
2016,9,27,14,0,238.0,327.0,1.3,27.0,494.0,386.82,285.86
2016,9,27,14,15,220.0,313.0,1.2,26.5,461.5,352.54,260.78
2016,9,27,14,30,202.0,299.0,1.1,26.0,429.0,319.8,236.45
2016,9,27,14,45,388.5,240.0,1.05,26.0,471.0,308.74,222.67
2016,9,27,15,0,575.0,181.0,1.0,26.0,513.0,277.7,191.02
2016,9,27,15,15,550.0,173.5,0.9,26.0,471.0,232.84,155.12
2016,9,27,15,30,525.0,166.0,0.8,26.0,429.0,190.29,122.97
2016,9,27,15,45,460.0,155.0,0.75,26.0,369.0,144.61,93.65
2016,9,27,16,0,395.0,144.0,0.7,26.0,309.0,106.04,75.08
2016,9,27,16,15,332.5,139.5,0.65,25.5,265.5,102.87,81.73
2016,9,27,16,30,270.0,135.0,0.6,25.0,222.0,100.13,79.73
2016,9,27,16,45,220.0,115.5,0.6,24.5,178.0,87.09,68.89
2016,9,27,17,0,170.0,96.0,0.6,24.0,134.0,75.93,59.32
2016,9,27,17,15,121.5,71.5,0.6,23.5,94.5,57.72,43.41
2016,9,27,17,30,73.0,47.0,0.6,23.0,55.0,38.98,26.66
2016,9,27,17,45,36.5,23.5,0.65,22.5,27.5,20.34,5.5
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,31.0,8.5,1.25,16.0,9.5,8.1,0.0
2016,9,28,6,30,62.0,17.0,1.3,16.0,19.0,57.09,0.0
2016,9,28,6,45,156.0,36.0,1.4,16.5,56.0,152.46,112.95
2016,9,28,7,0,250.0,55.0,1.5,17.0,93.0,231.0,184.43
2016,9,28,7,15,323.5,70.0,1.25,17.5,139.0,299.57,242.84
2016,9,28,7,30,397.0,85.0,1.0,18.0,185.0,373.24,302.54
2016,9,28,7,45,198.5,74.0,0.8,19.0,124.0,225.1,182.92
2016,9,28,8,0,0.0,63.0,0.6,20.0,63.0,58.59,43.16
2016,9,28,8,15,0.0,70.5,0.6,20.5,70.5,65.6,49.02
2016,9,28,8,30,0.0,78.0,0.6,21.0,78.0,72.61,54.5
2016,9,28,8,45,10.0,135.0,0.65,22.0,140.5,137.71,106.82
2016,9,28,9,0,20.0,192.0,0.7,23.0,203.0,204.68,158.57
2016,9,28,9,15,85.5,232.0,0.9,23.5,282.5,310.11,240.17
2016,9,28,9,30,151.0,272.0,1.1,24.0,362.0,417.59,320.12
2016,9,28,9,45,190.0,288.0,1.35,25.0,408.0,464.4,353.2
2016,9,28,10,0,229.0,304.0,1.6,26.0,454.0,510.78,385.79
2016,9,28,10,15,180.0,321.0,1.7,26.0,442.5,484.68,365.04
2016,9,28,10,30,131.0,338.0,1.8,26.0,431.0,457.64,344.01
2016,9,28,10,45,165.0,350.0,1.9,26.5,471.0,492.67,369.17
2016,9,28,11,0,199.0,362.0,2.0,27.0,511.0,526.25,392.61
2016,9,28,11,15,176.5,370.5,2.1,27.0,504.5,509.7,379.91
2016,9,28,11,30,154.0,379.0,2.2,27.0,498.0,492.98,367.39
2016,9,28,11,45,111.5,370.5,2.35,27.5,457.5,439.57,327.74
2016,9,28,12,0,69.0,362.0,2.5,28.0,417.0,394.24,293.7
2016,9,28,12,15,68.5,361.0,2.5,28.0,415.5,387.76,289.05
2016,9,28,12,30,68.0,360.0,2.5,28.0,414.0,381.09,284.12
2016,9,28,12,45,256.0,332.5,2.55,28.0,529.5,472.86,353.79
2016,9,28,13,0,444.0,305.0,2.6,28.0,645.0,548.01,408.69
2016,9,28,13,15,456.0,288.0,2.55,28.0,630.0,517.3,385.45
2016,9,28,13,30,468.0,271.0,2.5,28.0,615.0,484.97,361.14
2016,9,28,13,45,294.5,299.5,2.5,28.0,513.5,402.37,299.67
2016,9,28,14,0,121.0,328.0,2.5,28.0,412.0,335.33,250.25
2016,9,28,14,15,64.5,264.5,2.4,27.5,309.5,256.77,192.61
2016,9,28,14,30,8.0,201.0,2.3,27.0,207.0,184.56,139.14
2016,9,28,14,45,4.0,123.5,2.25,27.0,126.5,115.06,85.69
2016,9,28,15,0,0.0,46.0,2.2,27.0,46.0,42.79,28.78
2016,9,28,15,15,0.0,27.5,2.05,26.5,27.5,25.55,15.07
2016,9,28,15,30,0.0,9.0,1.9,26.0,9.0,8.35,1.16
2016,9,28,15,45,0.0,8.0,1.8,26.0,8.0,7.42,0.42
2016,9,28,16,0,0.0,7.0,1.7,26.0,7.0,6.49,0.0
2016,9,28,16,15,0.0,6.0,1.55,25.5,6.0,5.56,0.0
2016,9,28,16,30,0.0,5.0,1.4,25.0,5.0,4.63,0.0
2016,9,28,16,45,0.0,4.0,1.25,24.5,4.0,3.7,0.0
2016,9,28,17,0,0.0,3.0,1.1,24.0,3.0,2.78,0.0
2016,9,28,17,15,0.0,2.0,1.05,23.5,2.0,1.85,0.0
2016,9,28,17,30,0.0,1.0,1.0,23.0,1.0,0.92,0.0
2016,9,28,17,45,0.0,0.5,1.0,23.0,0.5,0.46,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.0,8.0,1.35,19.0,10.5,7.63,0.0
2016,9,29,6,30,106.0,16.0,1.6,19.0,21.0,81.9,0.0
2016,9,29,6,45,213.0,32.5,1.85,19.5,58.5,175.56,127.89
2016,9,29,7,0,320.0,49.0,2.1,20.0,96.0,260.21,205.83
2016,9,29,7,15,160.0,35.5,2.25,20.0,59.0,153.54,123.23
2016,9,29,7,30,0.0,22.0,2.4,20.0,22.0,20.39,11.46
2016,9,29,7,45,0.0,27.5,2.55,20.5,27.5,25.51,15.79
2016,9,29,8,0,0.0,33.0,2.7,21.0,33.0,30.63,20.01
2016,9,29,8,15,2.0,88.5,2.8,21.5,89.5,85.15,65.03
2016,9,29,8,30,4.0,144.0,2.9,22.0,146.0,144.49,112.86
2016,9,29,8,45,18.5,173.0,3.05,22.5,182.5,185.01,145.07
2016,9,29,9,0,33.0,202.0,3.2,23.0,219.0,236.77,185.52
2016,9,29,9,15,162.0,228.5,3.2,23.0,323.0,378.45,298.23
2016,9,29,9,30,291.0,255.0,3.2,23.0,427.0,522.68,408.16
2016,9,29,9,45,225.0,281.0,3.2,23.5,419.0,484.49,375.67
2016,9,29,10,0,159.0,307.0,3.2,24.0,411.0,455.8,351.01
2016,9,29,10,15,110.5,310.0,3.2,24.5,384.0,404.7,310.58
2016,9,29,10,30,62.0,313.0,3.2,25.0,357.0,364.42,278.11
2016,9,29,10,45,60.0,322.0,3.2,25.5,365.5,368.57,280.28
2016,9,29,11,0,58.0,331.0,3.2,26.0,374.0,372.44,282.12
2016,9,29,11,15,31.0,253.0,3.2,26.0,276.5,269.54,204.41
2016,9,29,11,30,4.0,175.0,3.2,26.0,179.0,167.26,125.73
2016,9,29,11,45,2.0,105.0,3.2,26.0,107.0,99.57,73.21
2016,9,29,12,0,0.0,35.0,3.2,26.0,35.0,32.62,20.36
2016,9,29,12,15,0.0,85.0,3.25,26.0,85.0,79.34,57.36
2016,9,29,12,30,0.0,135.0,3.3,26.0,135.0,125.89,93.78
2016,9,29,12,45,93.5,253.5,3.35,26.5,324.5,296.01,225.38
2016,9,29,13,0,187.0,372.0,3.4,27.0,514.0,450.61,339.17
2016,9,29,13,15,233.5,356.0,3.35,26.5,529.5,450.82,339.4
2016,9,29,13,30,280.0,340.0,3.3,26.0,545.0,445.12,335.49
2016,9,29,13,45,274.0,328.5,3.3,26.0,523.0,415.1,312.53
2016,9,29,14,0,268.0,317.0,3.3,26.0,501.0,385.31,289.53
2016,9,29,14,15,473.5,237.5,3.15,26.0,544.5,378.31,280.79
2016,9,29,14,30,679.0,158.0,3.0,26.0,588.0,353.41,255.33
2016,9,29,14,45,437.5,206.5,2.95,26.0,477.0,287.15,207.02
2016,9,29,15,0,196.0,255.0,2.9,26.0,366.0,252.23,186.05
2016,9,29,15,15,404.0,193.0,2.8,25.5,399.0,216.48,149.86
2016,9,29,15,30,612.0,131.0,2.7,25.0,432.0,168.1,103.66
2016,9,29,15,45,572.5,126.5,2.65,25.0,385.0,125.85,77.21
2016,9,29,16,0,533.0,122.0,2.6,25.0,338.0,87.36,68.89
2016,9,29,16,15,489.0,112.5,2.4,24.5,290.0,78.57,61.78
2016,9,29,16,30,445.0,103.0,2.2,24.0,242.0,73.72,57.87
2016,9,29,16,45,375.5,91.5,2.0,24.0,194.0,67.06,52.11
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,60.11,45.88
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,49.24,36.12
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,35.46,23.31
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,18.25,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
