Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,3.0,1.55,19.0,3.0,0.0,0.0
2016,9,30,6,30,0.0,6.0,1.8,19.0,6.0,5.72,0.0
2016,9,30,6,45,0.0,20.0,2.05,19.5,20.0,18.56,8.37
2016,9,30,7,0,0.0,34.0,2.3,20.0,34.0,31.7,20.28
2016,9,30,7,15,0.0,52.0,2.35,20.5,52.0,50.42,36.18
2016,9,30,7,30,0.0,70.0,2.4,21.0,70.0,68.66,51.52
2016,9,30,7,45,0.0,89.0,2.45,21.5,89.0,87.77,67.28
2016,9,30,8,0,0.0,108.0,2.5,22.0,108.0,106.63,82.51
2016,9,30,8,15,1.5,125.0,2.6,22.0,125.5,124.16,96.6
2016,9,30,8,30,3.0,142.0,2.7,22.0,143.0,141.68,110.5
2016,9,30,8,45,1.5,81.0,2.85,22.5,81.5,76.56,57.27
2016,9,30,9,0,0.0,20.0,3.0,23.0,20.0,18.57,9.63
2016,9,30,9,15,181.0,129.0,3.05,23.5,235.5,290.67,232.39
2016,9,30,9,30,362.0,238.0,3.1,24.0,451.0,559.49,435.91
2016,9,30,9,45,313.0,266.0,3.15,24.5,458.5,549.86,424.18
2016,9,30,10,0,264.0,294.0,3.2,25.0,466.0,537.64,412.19
2016,9,30,10,15,205.5,314.5,3.2,25.0,452.0,497.12,380.34
2016,9,30,10,30,147.0,335.0,3.2,25.0,438.0,466.43,355.6
2016,9,30,10,45,88.0,313.5,3.25,25.5,376.0,382.15,291.06
2016,9,30,11,0,29.0,292.0,3.3,26.0,314.0,309.39,234.49
2016,9,30,11,15,79.5,332.0,3.3,26.0,392.5,386.16,293.0
2016,9,30,11,30,130.0,372.0,3.3,26.0,471.0,466.17,352.1
2016,9,30,11,45,119.5,373.5,3.3,26.5,465.0,452.46,340.51
2016,9,30,12,0,109.0,375.0,3.3,27.0,459.0,434.75,326.54
2016,9,30,12,15,242.5,357.5,3.25,27.0,544.5,510.58,384.0
2016,9,30,12,30,376.0,340.0,3.2,27.0,630.0,570.4,428.1
2016,9,30,12,45,621.0,226.0,3.2,27.0,698.0,606.43,456.89
2016,9,30,13,0,866.0,112.0,3.2,27.0,766.0,623.04,470.38
2016,9,30,13,15,861.5,111.0,3.15,27.0,749.0,584.24,440.03
2016,9,30,13,30,857.0,110.0,3.1,27.0,732.0,543.67,408.01
2016,9,30,13,45,854.5,106.0,3.05,27.0,708.0,499.85,372.87
2016,9,30,14,0,852.0,102.0,3.0,27.0,684.0,454.51,335.66
2016,9,30,14,15,841.0,100.0,2.9,27.0,652.0,402.06,292.25
2016,9,30,14,30,830.0,98.0,2.8,27.0,620.0,352.92,250.4
2016,9,30,14,45,819.5,94.0,2.75,27.0,582.5,302.14,206.74
2016,9,30,15,0,809.0,90.0,2.7,27.0,545.0,251.45,163.12
2016,9,30,15,15,789.0,87.0,2.55,26.5,501.0,200.27,120.9
2016,9,30,15,30,769.0,84.0,2.4,26.0,457.0,150.63,83.17
2016,9,30,15,45,738.0,81.0,2.3,26.0,409.0,102.09,53.56
2016,9,30,16,0,707.0,78.0,2.2,26.0,361.0,51.44,38.29
2016,9,30,16,15,667.0,73.0,1.95,25.5,311.0,48.59,36.08
2016,9,30,16,30,627.0,68.0,1.7,25.0,261.0,47.04,34.88
2016,9,30,16,45,558.5,62.0,1.45,24.5,209.5,44.58,32.79
2016,9,30,17,0,490.0,56.0,1.2,24.0,158.0,42.12,30.53
2016,9,30,17,15,396.0,45.0,1.1,23.5,112.0,34.99,24.04
2016,9,30,17,30,302.0,34.0,1.0,23.0,66.0,27.52,16.64
2016,9,30,17,45,151.0,17.0,0.9,22.5,33.0,13.58,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.5,7.0,0.8,14.5,10.0,0.0,0.0
2016,10,1,6,30,175.0,14.0,0.8,15.0,20.0,92.93,0.0
2016,10,1,6,45,311.0,26.0,0.85,15.5,60.5,216.3,155.56
2016,10,1,7,0,447.0,38.0,0.9,16.0,101.0,314.9,249.82
2016,10,1,7,15,526.0,46.5,0.8,16.5,151.0,387.08,311.35
2016,10,1,7,30,605.0,55.0,0.7,17.0,201.0,464.04,373.04
2016,10,1,7,45,656.0,60.5,0.6,17.5,253.0,522.88,417.59
2016,10,1,8,0,707.0,66.0,0.5,18.0,305.0,579.65,458.22
2016,10,1,8,15,415.0,123.5,0.9,19.0,269.5,458.46,365.18
2016,10,1,8,30,123.0,181.0,1.3,20.0,234.0,296.76,235.93
2016,10,1,8,45,473.5,131.0,1.7,21.0,367.5,525.69,418.52
2016,10,1,9,0,824.0,81.0,2.1,22.0,501.0,748.06,580.08
2016,10,1,9,15,841.0,83.5,2.2,22.0,544.0,774.88,596.06
2016,10,1,9,30,858.0,86.0,2.3,22.0,587.0,793.21,607.83
2016,10,1,9,45,870.5,88.0,2.4,22.5,623.5,810.53,617.84
2016,10,1,10,0,883.0,90.0,2.5,23.0,660.0,824.83,625.8
2016,10,1,10,15,892.0,91.5,2.5,23.0,690.0,832.54,629.83
2016,10,1,10,30,901.0,93.0,2.5,23.0,720.0,836.97,631.8
2016,10,1,10,45,906.5,94.5,2.5,23.5,742.5,835.21,628.49
2016,10,1,11,0,912.0,96.0,2.5,24.0,765.0,830.07,623.08
2016,10,1,11,15,915.5,96.5,2.45,24.0,780.0,818.94,614.63
2016,10,1,11,30,919.0,97.0,2.4,24.0,795.0,804.52,604.1
2016,10,1,11,45,920.5,97.5,2.4,24.5,801.5,785.36,589.66
2016,10,1,12,0,922.0,98.0,2.4,25.0,808.0,763.08,573.23
2016,10,1,12,15,921.5,97.5,2.35,25.0,806.0,735.41,553.98
2016,10,1,12,30,921.0,97.0,2.3,25.0,804.0,704.97,531.44
2016,10,1,12,45,917.5,97.0,2.3,25.0,793.5,670.45,505.8
2016,10,1,13,0,914.0,97.0,2.3,25.0,783.0,633.6,477.99
2016,10,1,13,15,908.5,96.0,2.3,25.0,764.5,592.58,446.56
2016,10,1,13,30,903.0,95.0,2.3,25.0,746.0,549.75,413.05
2016,10,1,13,45,892.5,95.0,2.35,25.5,719.5,503.86,375.8
2016,10,1,14,0,882.0,95.0,2.4,26.0,693.0,456.98,336.91
2016,10,1,14,15,871.0,93.0,2.35,25.5,660.0,407.44,296.15
2016,10,1,14,30,860.0,91.0,2.3,25.0,627.0,357.45,253.98
2016,10,1,14,45,842.0,90.0,2.25,25.0,587.0,300.85,205.79
2016,10,1,15,0,824.0,89.0,2.2,25.0,547.0,249.92,161.99
2016,10,1,15,15,803.5,86.0,2.1,25.0,503.0,197.96,118.89
2016,10,1,15,30,783.0,83.0,2.0,25.0,459.0,147.58,80.77
2016,10,1,15,45,753.0,79.5,1.9,25.0,410.0,98.07,51.31
2016,10,1,16,0,723.0,76.0,1.8,25.0,361.0,54.13,40.76
2016,10,1,16,15,683.5,70.5,1.55,24.0,310.5,47.0,34.96
2016,10,1,16,30,644.0,65.0,1.3,23.0,260.0,44.96,33.4
2016,10,1,16,45,583.0,58.0,1.1,22.5,209.0,41.56,30.47
2016,10,1,17,0,522.0,51.0,0.9,22.0,158.0,38.03,27.26
2016,10,1,17,15,426.5,41.0,0.9,21.0,111.0,31.62,21.4
2016,10,1,17,30,331.0,31.0,0.9,20.0,64.0,24.92,14.49
2016,10,1,17,45,165.5,15.5,0.95,19.5,32.0,12.35,0.0
2016,10,1,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,7.5,1.3,12.5,7.5,0.0,0.0
2016,10,2,6,30,0.0,15.0,1.5,13.0,15.0,14.3,0.0
2016,10,2,6,45,117.0,30.5,1.75,13.5,46.5,112.9,78.77
2016,10,2,7,0,234.0,46.0,2.0,14.0,78.0,207.79,166.85
2016,10,2,7,15,277.0,64.0,1.9,14.5,118.0,261.58,214.65
2016,10,2,7,30,320.0,82.0,1.8,15.0,158.0,317.76,262.46
2016,10,2,7,45,356.0,95.5,1.75,16.0,199.5,365.74,301.33
2016,10,2,8,0,392.0,109.0,1.7,17.0,241.0,414.99,339.48
2016,10,2,8,15,567.5,93.5,1.65,18.0,317.5,534.25,431.89
2016,10,2,8,30,743.0,78.0,1.6,19.0,394.0,652.7,517.46
2016,10,2,8,45,766.0,82.0,1.55,20.0,440.0,689.27,538.92
2016,10,2,9,0,789.0,86.0,1.5,21.0,486.0,723.99,559.15
2016,10,2,9,15,806.5,89.0,1.4,21.5,527.5,751.1,574.15
2016,10,2,9,30,824.0,92.0,1.3,22.0,569.0,775.7,587.14
2016,10,2,9,45,681.5,150.5,1.25,22.5,562.0,734.1,555.33
2016,10,2,10,0,539.0,209.0,1.2,23.0,555.0,676.78,510.6
2016,10,2,10,15,708.5,152.0,1.1,23.0,628.5,754.81,565.64
2016,10,2,10,30,878.0,95.0,1.0,23.0,702.0,816.89,604.1
2016,10,2,10,45,884.0,96.0,0.95,23.5,724.0,815.03,599.4
2016,10,2,11,0,890.0,97.0,0.9,24.0,746.0,809.88,593.5
2016,10,2,11,15,893.5,97.5,0.8,24.0,760.5,798.96,584.39
2016,10,2,11,30,897.0,98.0,0.7,24.0,775.0,784.83,573.37
2016,10,2,11,45,898.0,98.5,0.65,24.5,781.0,765.68,558.88
2016,10,2,12,0,899.0,99.0,0.6,25.0,787.0,743.51,542.62
2016,10,2,12,15,898.5,99.0,0.55,25.0,785.0,716.9,524.38
2016,10,2,12,30,898.0,99.0,0.5,25.0,783.0,687.56,503.14
2016,10,2,12,45,893.0,99.5,0.45,25.5,772.5,653.28,477.32
2016,10,2,13,0,888.0,100.0,0.4,26.0,762.0,616.84,449.72
2016,10,2,13,15,882.5,99.0,0.4,26.0,744.0,576.78,420.6
2016,10,2,13,30,877.0,98.0,0.4,26.0,726.0,534.98,389.48
2016,10,2,13,45,868.0,97.0,0.4,26.0,700.0,490.02,355.22
2016,10,2,14,0,859.0,96.0,0.4,26.0,674.0,444.01,319.19
2016,10,2,14,15,429.5,122.0,0.45,26.0,411.0,258.1,186.72
2016,10,2,14,30,0.0,148.0,0.5,26.0,148.0,135.72,101.32
2016,10,2,14,45,142.5,191.5,0.55,26.0,270.5,200.74,147.81
2016,10,2,15,0,285.0,235.0,0.6,26.0,393.0,247.15,176.86
2016,10,2,15,15,523.0,158.5,0.65,25.5,418.5,202.76,132.74
2016,10,2,15,30,761.0,82.0,0.7,25.0,444.0,140.58,76.1
2016,10,2,15,45,728.0,79.5,0.75,25.0,396.0,93.1,49.26
2016,10,2,16,0,695.0,77.0,0.8,25.0,348.0,49.85,37.11
2016,10,2,16,15,654.0,71.5,0.75,24.5,298.0,47.93,35.7
2016,10,2,16,30,613.0,66.0,0.7,24.0,248.0,45.94,34.1
2016,10,2,16,45,548.0,59.0,0.7,23.5,198.0,42.58,31.21
2016,10,2,17,0,483.0,52.0,0.7,23.0,148.0,39.13,28.05
2016,10,2,17,15,385.5,41.5,0.7,22.5,103.0,32.31,21.77
2016,10,2,17,30,288.0,31.0,0.7,22.0,58.0,25.18,14.18
2016,10,2,17,45,144.0,15.5,0.75,21.5,29.0,14.77,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.75,15.0,7.0,0.0,0.0
2016,10,3,6,30,0.0,14.0,1.9,15.0,14.0,13.34,0.0
2016,10,3,6,45,121.0,30.5,2.05,15.5,47.0,114.38,77.32
2016,10,3,7,0,242.0,47.0,2.2,16.0,80.0,213.12,169.55
2016,10,3,7,15,306.5,62.5,2.2,16.5,122.5,275.75,224.69
2016,10,3,7,30,371.0,78.0,2.2,17.0,165.0,342.75,281.4
2016,10,3,7,45,433.5,85.0,2.2,17.5,211.0,401.16,329.46
2016,10,3,8,0,496.0,92.0,2.2,18.0,257.0,467.47,381.76
2016,10,3,8,15,579.5,94.5,2.15,18.5,316.5,541.82,438.55
2016,10,3,8,30,663.0,97.0,2.1,19.0,376.0,618.23,494.75
2016,10,3,8,45,523.0,143.5,2.05,20.0,379.5,574.06,455.62
2016,10,3,9,0,383.0,190.0,2.0,21.0,383.0,514.49,405.81
2016,10,3,9,15,573.5,151.0,1.85,21.5,467.5,639.41,499.0
2016,10,3,9,30,764.0,112.0,1.7,22.0,552.0,747.52,572.83
2016,10,3,9,45,803.5,103.5,1.55,22.5,592.5,773.44,585.88
2016,10,3,10,0,843.0,95.0,1.4,23.0,633.0,796.68,597.52
2016,10,3,10,15,853.0,97.0,1.25,23.0,663.0,799.95,596.65
2016,10,3,10,30,863.0,99.0,1.1,23.0,693.0,805.54,597.51
2016,10,3,10,45,868.0,101.0,0.95,23.5,715.0,803.89,592.35
2016,10,3,11,0,873.0,103.0,0.8,24.0,737.0,798.99,585.16
2016,10,3,11,15,877.0,104.0,0.7,24.0,751.5,789.04,576.65
2016,10,3,11,30,881.0,105.0,0.6,24.0,766.0,775.9,566.23
2016,10,3,11,45,878.0,108.0,0.5,24.5,771.5,756.45,550.76
2016,10,3,12,0,875.0,111.0,0.4,25.0,777.0,734.14,533.68
2016,10,3,12,15,648.5,212.0,0.35,25.0,705.5,652.18,474.22
2016,10,3,12,30,422.0,313.0,0.3,25.0,634.0,571.85,415.82
2016,10,3,12,45,315.0,336.5,0.25,25.5,574.0,506.15,368.63
2016,10,3,13,0,208.0,360.0,0.2,26.0,514.0,448.04,326.32
2016,10,3,13,15,315.0,325.0,0.2,26.0,552.5,462.05,337.07
2016,10,3,13,30,422.0,290.0,0.2,26.0,591.0,466.29,339.3
2016,10,3,13,45,619.0,203.5,0.25,26.0,627.0,459.71,333.38
2016,10,3,14,0,816.0,117.0,0.3,26.0,663.0,436.85,313.54
2016,10,3,14,15,648.0,168.0,0.35,26.0,588.0,374.21,267.04
2016,10,3,14,30,480.0,219.0,0.4,26.0,513.0,327.8,233.56
2016,10,3,14,45,613.0,165.0,0.5,26.0,516.0,290.88,200.23
2016,10,3,15,0,746.0,111.0,0.6,26.0,519.0,239.09,153.43
2016,10,3,15,15,722.5,107.0,0.65,25.5,475.5,189.65,114.4
2016,10,3,15,30,699.0,103.0,0.7,25.0,432.0,142.23,80.36
2016,10,3,15,45,656.0,100.5,0.75,25.0,383.0,97.33,55.96
2016,10,3,16,0,613.0,98.0,0.8,25.0,334.0,66.08,50.91
2016,10,3,16,15,567.5,90.5,0.8,24.5,285.0,63.29,48.8
2016,10,3,16,30,522.0,83.0,0.8,24.0,236.0,60.4,46.46
2016,10,3,16,45,458.0,73.0,0.8,23.5,187.5,55.1,41.9
2016,10,3,17,0,394.0,63.0,0.8,23.0,139.0,47.61,35.22
2016,10,3,17,15,296.0,48.5,0.8,22.0,95.5,37.41,26.03
2016,10,3,17,30,198.0,34.0,0.8,21.0,52.0,26.79,14.99
2016,10,3,17,45,99.0,17.0,0.85,20.5,26.0,16.2,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,35.5,6.0,1.95,14.0,7.0,0.0,0.0
2016,10,4,6,30,71.0,12.0,2.1,14.0,14.0,43.15,0.0
2016,10,4,6,45,195.0,28.0,2.3,14.5,50.0,155.61,104.06
2016,10,4,7,0,319.0,44.0,2.5,15.0,86.0,249.09,198.91
2016,10,4,7,15,402.5,55.5,2.55,15.5,133.0,322.03,263.46
2016,10,4,7,30,486.0,67.0,2.6,16.0,180.0,400.25,329.74
2016,10,4,7,45,546.0,74.0,2.7,17.0,230.0,462.64,380.41
2016,10,4,8,0,606.0,81.0,2.8,18.0,280.0,526.89,430.39
2016,10,4,8,15,644.5,86.5,2.9,18.5,329.0,575.73,467.43
2016,10,4,8,30,683.0,92.0,3.0,19.0,378.0,624.32,503.15
2016,10,4,8,45,713.0,96.0,3.1,20.0,424.5,664.13,529.64
2016,10,4,9,0,743.0,100.0,3.2,21.0,471.0,702.55,554.53
2016,10,4,9,15,762.5,103.5,3.15,21.5,513.0,727.27,569.44
2016,10,4,9,30,782.0,107.0,3.1,22.0,555.0,753.16,585.1
2016,10,4,9,45,805.5,106.0,3.05,22.5,592.5,774.61,597.43
2016,10,4,10,0,829.0,105.0,3.0,23.0,630.0,793.31,607.77
2016,10,4,10,15,839.0,106.5,2.95,23.0,659.5,800.98,611.6
2016,10,4,10,30,849.0,108.0,2.9,23.0,689.0,805.48,613.41
2016,10,4,10,45,854.5,110.0,2.9,23.5,711.0,803.7,610.12
2016,10,4,11,0,860.0,112.0,2.9,24.0,733.0,794.4,601.83
2016,10,4,11,15,864.5,113.0,2.9,24.0,747.5,784.79,594.69
2016,10,4,11,30,869.0,114.0,2.9,24.0,762.0,772.02,585.49
2016,10,4,11,45,869.0,115.5,2.9,24.5,768.0,753.33,571.15
2016,10,4,12,0,869.0,117.0,2.9,25.0,774.0,731.74,554.87
2016,10,4,12,15,868.5,116.5,2.9,25.0,772.5,705.11,535.06
2016,10,4,12,30,868.0,116.0,2.9,25.0,771.0,675.87,513.13
2016,10,4,12,45,863.0,116.5,2.95,25.0,760.5,642.29,487.86
2016,10,4,13,0,858.0,117.0,3.0,25.0,750.0,605.86,460.03
2016,10,4,13,15,492.0,227.5,3.0,25.0,588.5,470.03,356.78
2016,10,4,13,30,126.0,338.0,3.0,25.0,427.0,361.3,273.63
2016,10,4,13,45,476.0,226.0,3.05,25.0,544.5,410.88,310.31
2016,10,4,14,0,826.0,114.0,3.1,25.0,662.0,434.32,322.36
2016,10,4,14,15,555.0,190.5,3.1,24.5,551.0,356.8,263.75
2016,10,4,14,30,284.0,267.0,3.1,24.0,440.0,306.86,228.97
2016,10,4,14,45,525.0,185.5,3.15,24.0,479.5,281.63,200.8
2016,10,4,15,0,766.0,104.0,3.2,24.0,519.0,238.59,155.37
2016,10,4,15,15,743.5,100.0,3.15,23.5,475.5,183.76,110.9
2016,10,4,15,30,721.0,96.0,3.1,23.0,432.0,135.47,75.73
2016,10,4,15,45,690.0,91.0,3.1,23.0,384.5,88.15,49.74
2016,10,4,16,0,659.0,86.0,3.1,23.0,337.0,57.1,43.72
2016,10,4,16,15,615.5,79.5,2.9,22.5,287.0,54.7,41.86
2016,10,4,16,30,572.0,73.0,2.7,22.0,237.0,52.22,39.81
2016,10,4,16,45,510.5,64.0,2.5,21.5,188.0,47.44,35.62
2016,10,4,17,0,449.0,55.0,2.3,21.0,139.0,42.45,31.04
2016,10,4,17,15,347.5,42.5,2.1,20.0,95.0,33.84,23.12
2016,10,4,17,30,246.0,30.0,1.9,19.0,51.0,24.78,12.9
2016,10,4,17,45,123.0,15.0,1.7,18.5,25.5,14.3,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,33.0,6.0,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,66.0,12.0,2.9,14.0,14.0,40.73,0.0
2016,10,5,6,45,189.5,28.0,3.1,14.5,49.0,151.6,97.55
2016,10,5,7,0,313.0,44.0,3.3,15.0,84.0,245.29,195.65
2016,10,5,7,15,401.5,55.0,3.45,15.5,131.0,319.51,261.87
2016,10,5,7,30,490.0,66.0,3.6,16.0,178.0,399.87,330.61
2016,10,5,7,45,245.0,39.0,3.75,16.5,95.0,222.8,185.91
2016,10,5,8,0,0.0,12.0,3.9,17.0,12.0,11.12,3.79
2016,10,5,8,15,5.0,79.0,3.85,17.0,81.0,77.69,60.17
2016,10,5,8,30,10.0,146.0,3.8,17.0,150.0,151.88,121.63
2016,10,5,8,45,5.0,135.0,3.8,17.5,137.0,134.35,106.4
2016,10,5,9,0,0.0,124.0,3.8,18.0,124.0,118.12,92.43
2016,10,5,9,15,40.0,187.0,3.75,18.5,209.5,222.61,177.85
2016,10,5,9,30,80.0,250.0,3.7,19.0,295.0,322.4,256.62
2016,10,5,9,45,40.0,199.5,3.65,19.5,222.0,232.52,183.66
2016,10,5,10,0,0.0,149.0,3.6,20.0,149.0,140.97,108.97
2016,10,5,10,15,19.5,215.0,3.55,20.0,228.5,221.34,173.35
2016,10,5,10,30,39.0,281.0,3.5,20.0,308.0,311.25,243.38
2016,10,5,10,45,42.5,294.0,3.45,20.5,324.5,324.48,252.47
2016,10,5,11,0,46.0,307.0,3.4,21.0,341.0,337.25,261.4
2016,10,5,11,15,26.0,253.5,3.35,21.0,273.0,265.35,205.49
2016,10,5,11,30,6.0,200.0,3.3,21.0,205.0,192.35,148.2
2016,10,5,11,45,3.0,158.0,3.25,21.5,160.5,150.0,114.66
2016,10,5,12,0,0.0,116.0,3.2,22.0,116.0,108.31,81.41
2016,10,5,12,15,0.0,131.0,3.15,22.0,131.0,122.23,92.5
2016,10,5,12,30,0.0,146.0,3.1,22.0,146.0,136.04,103.42
2016,10,5,12,45,20.0,227.0,3.1,22.5,242.0,222.47,171.08
2016,10,5,13,0,40.0,308.0,3.1,23.0,338.0,304.3,233.36
2016,10,5,13,15,22.5,250.0,3.05,23.0,267.0,241.37,184.98
2016,10,5,13,30,5.0,192.0,3.0,23.0,196.0,179.18,136.98
2016,10,5,13,45,11.0,213.0,3.0,23.0,220.5,199.57,153.14
2016,10,5,14,0,17.0,234.0,3.0,23.0,245.0,218.63,168.03
2016,10,5,14,15,31.5,243.0,3.0,22.5,262.5,224.09,172.51
2016,10,5,14,30,46.0,252.0,3.0,22.0,280.0,230.96,177.95
2016,10,5,14,45,23.0,181.0,3.0,22.0,195.0,164.28,126.29
2016,10,5,15,0,0.0,110.0,3.0,22.0,110.0,101.44,77.16
2016,10,5,15,15,0.0,104.0,2.95,21.5,104.0,95.81,73.05
2016,10,5,15,30,0.0,98.0,2.9,21.0,98.0,90.15,68.81
2016,10,5,15,45,0.0,87.0,2.9,21.0,87.0,80.22,60.87
2016,10,5,16,0,0.0,76.0,2.9,21.0,76.0,70.34,55.56
2016,10,5,16,15,275.5,76.0,2.75,20.5,153.5,52.85,40.6
2016,10,5,16,30,551.0,76.0,2.6,20.0,231.0,55.09,42.65
2016,10,5,16,45,482.5,66.5,2.5,20.0,182.0,49.97,38.02
2016,10,5,17,0,414.0,57.0,2.4,20.0,133.0,44.65,33.02
2016,10,5,17,15,307.0,43.5,2.2,19.0,89.5,33.65,22.96
2016,10,5,17,30,200.0,30.0,2.0,18.0,46.0,23.7,11.27
2016,10,5,17,45,100.0,15.0,1.85,17.5,23.0,14.3,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,47.5,5.5,2.25,12.0,6.5,0.0,0.0
2016,10,6,6,30,95.0,11.0,2.5,12.0,13.0,52.39,0.0
2016,10,6,6,45,247.5,24.0,2.8,12.5,50.0,173.33,107.67
2016,10,6,7,0,400.0,37.0,3.1,13.0,87.0,282.18,226.22
2016,10,6,7,15,487.0,45.5,3.25,13.5,135.5,355.69,293.05
2016,10,6,7,30,574.0,54.0,3.4,14.0,184.0,434.51,361.12
2016,10,6,7,45,632.0,59.0,3.6,15.0,235.0,495.01,411.3
2016,10,6,8,0,690.0,64.0,3.8,16.0,286.0,553.81,458.08
2016,10,6,8,15,490.0,112.0,3.85,16.5,283.0,489.31,403.35
2016,10,6,8,30,290.0,160.0,3.9,17.0,280.0,400.7,328.59
2016,10,6,8,45,552.0,119.0,3.95,18.0,379.5,566.66,461.69
2016,10,6,9,0,814.0,78.0,4.0,19.0,479.0,721.48,576.76
2016,10,6,9,15,832.0,80.5,3.95,19.5,521.0,748.29,592.72
2016,10,6,9,30,850.0,83.0,3.9,20.0,563.0,766.93,603.31
2016,10,6,9,45,863.5,84.5,3.85,20.5,599.0,783.87,612.68
2016,10,6,10,0,877.0,86.0,3.8,21.0,635.0,797.84,619.92
2016,10,6,10,15,886.0,87.5,3.75,21.0,664.5,805.11,623.65
2016,10,6,10,30,895.0,89.0,3.7,21.0,694.0,809.12,625.23
2016,10,6,10,45,902.0,89.5,3.65,21.5,716.0,807.15,621.53
2016,10,6,11,0,909.0,90.0,3.6,22.0,738.0,801.83,615.67
2016,10,6,11,15,912.5,90.5,3.55,22.0,752.5,790.49,606.92
2016,10,6,11,30,916.0,91.0,3.5,22.0,767.0,775.87,596.02
2016,10,6,11,45,918.0,91.0,3.45,22.5,773.0,756.44,580.72
2016,10,6,12,0,920.0,91.0,3.4,23.0,779.0,733.91,563.38
2016,10,6,12,15,542.0,227.5,3.35,23.0,633.0,584.76,449.12
2016,10,6,12,30,164.0,364.0,3.3,23.0,487.0,444.09,338.95
2016,10,6,12,45,259.0,342.5,3.3,23.5,533.0,472.87,361.18
2016,10,6,13,0,354.0,321.0,3.3,24.0,579.0,493.05,375.51
2016,10,6,13,15,218.5,321.5,3.3,24.0,479.5,404.27,308.09
2016,10,6,13,30,83.0,322.0,3.3,24.0,380.0,327.47,249.8
2016,10,6,13,45,481.0,205.0,3.3,24.0,521.5,390.49,296.47
2016,10,6,14,0,879.0,88.0,3.3,24.0,663.0,428.49,318.32
2016,10,6,14,15,524.5,182.0,3.3,24.0,520.0,333.65,246.91
2016,10,6,14,30,170.0,276.0,3.3,24.0,377.0,281.0,211.94
2016,10,6,14,45,497.0,178.0,3.3,24.0,447.5,263.46,187.28
2016,10,6,15,0,824.0,80.0,3.3,24.0,518.0,222.41,139.9
2016,10,6,15,15,802.5,77.0,3.25,23.5,474.0,170.9,98.2
2016,10,6,15,30,781.0,74.0,3.2,23.0,430.0,121.08,63.0
2016,10,6,15,45,749.0,71.0,3.2,23.0,381.5,72.82,39.31
2016,10,6,16,0,717.0,68.0,3.2,23.0,333.0,48.81,36.62
2016,10,6,16,15,673.0,63.0,3.0,22.5,283.0,46.68,34.94
2016,10,6,16,30,629.0,58.0,2.8,22.0,233.0,40.55,29.69
2016,10,6,16,45,558.0,52.0,2.65,21.5,183.0,37.73,27.17
2016,10,6,17,0,487.0,46.0,2.5,21.0,133.0,34.89,24.44
2016,10,6,17,15,374.5,35.5,2.4,20.5,89.0,27.81,17.77
2016,10,6,17,30,262.0,25.0,2.3,20.0,45.0,20.38,7.73
2016,10,6,17,45,131.0,12.5,2.2,19.5,22.5,11.91,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.86,0.0
2016,10,7,6,45,0.0,13.5,3.15,16.0,13.5,12.51,1.98
2016,10,7,7,0,0.0,24.0,3.2,16.0,24.0,22.27,12.57
2016,10,7,7,15,0.0,38.0,3.2,16.0,38.0,35.31,24.0
2016,10,7,7,30,0.0,52.0,3.2,16.0,52.0,49.0,35.9
2016,10,7,7,45,0.0,67.0,3.2,16.5,67.0,63.89,48.56
2016,10,7,8,0,0.0,82.0,3.2,17.0,82.0,78.64,60.87
2016,10,7,8,15,0.0,107.5,3.2,17.0,107.5,104.71,82.53
2016,10,7,8,30,0.0,133.0,3.2,17.0,133.0,130.59,103.71
2016,10,7,8,45,8.5,155.0,3.25,17.5,159.5,158.63,126.43
2016,10,7,9,0,17.0,177.0,3.3,18.0,186.0,186.79,148.88
2016,10,7,9,15,8.5,114.5,3.3,18.0,119.0,114.58,89.54
2016,10,7,9,30,0.0,52.0,3.3,18.0,52.0,48.38,34.62
2016,10,7,9,45,0.0,53.5,3.3,18.5,53.5,49.79,35.65
2016,10,7,10,0,0.0,55.0,3.3,19.0,55.0,51.2,36.65
2016,10,7,10,15,4.0,129.5,3.3,19.0,132.5,124.87,96.66
2016,10,7,10,30,8.0,204.0,3.3,19.0,210.0,200.35,156.77
2016,10,7,10,45,6.0,193.5,3.3,19.5,198.0,187.8,146.12
2016,10,7,11,0,4.0,183.0,3.3,20.0,186.0,175.56,135.96
2016,10,7,11,15,5.0,186.0,3.3,20.0,189.5,178.73,138.38
2016,10,7,11,30,6.0,189.0,3.3,20.0,193.0,181.83,140.75
2016,10,7,11,45,15.0,236.0,3.3,20.5,247.5,232.15,180.0
2016,10,7,12,0,24.0,283.0,3.3,21.0,302.0,281.4,217.66
2016,10,7,12,15,20.0,268.5,3.25,21.0,284.0,263.45,203.56
2016,10,7,12,30,16.0,254.0,3.2,21.0,266.0,245.93,189.97
2016,10,7,12,45,18.5,260.5,3.2,21.5,274.0,251.87,194.3
2016,10,7,13,0,21.0,267.0,3.2,22.0,282.0,257.39,198.24
2016,10,7,13,15,18.0,253.5,3.15,22.0,266.0,241.77,186.22
2016,10,7,13,30,15.0,240.0,3.1,22.0,250.0,226.49,174.52
2016,10,7,13,45,15.5,234.5,3.05,22.0,245.0,220.08,169.71
2016,10,7,14,0,16.0,229.0,3.0,22.0,240.0,213.54,164.78
2016,10,7,14,15,26.0,234.0,2.9,22.0,250.5,218.95,168.99
2016,10,7,14,30,36.0,239.0,2.8,22.0,261.0,216.95,167.26
2016,10,7,14,45,39.0,226.0,2.75,22.0,248.5,202.5,155.94
2016,10,7,15,0,42.0,213.0,2.7,22.0,236.0,187.7,144.32
2016,10,7,15,15,21.0,140.0,2.65,22.0,151.5,124.8,95.33
2016,10,7,15,30,0.0,67.0,2.6,22.0,67.0,62.33,45.81
2016,10,7,15,45,0.0,59.5,2.55,22.0,59.5,55.33,40.23
2016,10,7,16,0,0.0,52.0,2.5,22.0,52.0,48.33,36.39
2016,10,7,16,15,0.0,44.0,2.45,21.5,44.0,40.87,30.05
2016,10,7,16,30,0.0,36.0,2.4,21.0,36.0,33.42,23.6
2016,10,7,16,45,0.0,28.0,2.35,21.0,28.0,25.97,17.0
2016,10,7,17,0,0.0,20.0,2.3,21.0,20.0,18.54,10.34
2016,10,7,17,15,0.0,13.0,2.25,20.5,13.0,12.04,4.45
2016,10,7,17,30,0.0,6.0,2.2,20.0,6.0,5.55,0.0
2016,10,7,17,45,0.0,3.0,2.2,20.0,3.0,2.86,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,4.1,18.0,2.5,2.31,0.0
2016,10,8,7,0,0.0,5.0,4.2,18.0,5.0,4.62,0.0
2016,10,8,7,15,0.0,9.0,4.3,18.0,9.0,8.33,1.29
2016,10,8,7,30,0.0,13.0,4.4,18.0,13.0,12.04,4.5
2016,10,8,7,45,0.0,17.0,4.55,18.5,17.0,15.75,7.67
2016,10,8,8,0,0.0,21.0,4.7,19.0,21.0,19.47,10.79
2016,10,8,8,15,0.0,20.0,4.9,19.0,20.0,18.55,9.99
2016,10,8,8,30,0.0,19.0,5.1,19.0,19.0,17.62,9.18
2016,10,8,8,45,0.0,26.5,5.35,19.0,26.5,24.6,14.98
2016,10,8,9,0,0.0,34.0,5.6,19.0,34.0,31.58,20.75
2016,10,8,9,15,0.0,37.0,5.8,19.0,37.0,34.39,23.0
2016,10,8,9,30,0.0,40.0,6.0,19.0,40.0,37.19,25.25
2016,10,8,9,45,0.0,37.5,6.25,19.5,37.5,34.87,23.21
2016,10,8,10,0,0.0,35.0,6.5,20.0,35.0,32.56,21.18
2016,10,8,10,15,0.0,29.5,6.6,20.0,29.5,27.44,16.93
2016,10,8,10,30,0.0,24.0,6.7,20.0,24.0,22.33,12.7
2016,10,8,10,45,0.0,29.0,6.85,20.0,29.0,26.99,16.5
2016,10,8,11,0,0.0,34.0,7.0,20.0,34.0,31.65,20.29
2016,10,8,11,15,0.0,35.0,6.95,20.0,35.0,32.59,21.03
2016,10,8,11,30,0.0,36.0,6.9,20.0,36.0,33.53,21.78
2016,10,8,11,45,0.0,50.5,6.9,20.0,50.5,47.06,32.8
2016,10,8,12,0,0.0,65.0,6.9,20.0,65.0,60.6,43.8
2016,10,8,12,15,0.0,47.0,6.8,20.0,47.0,43.8,30.12
2016,10,8,12,30,0.0,29.0,6.7,20.0,29.0,27.01,16.44
2016,10,8,12,45,0.0,28.5,6.6,20.0,28.5,26.54,16.07
2016,10,8,13,0,0.0,28.0,6.5,20.0,28.0,26.07,15.7
2016,10,8,13,15,1.5,101.0,6.4,19.5,102.0,94.93,71.93
2016,10,8,13,30,3.0,174.0,6.3,19.0,176.0,161.88,126.2
2016,10,8,13,45,1.5,109.0,6.25,19.0,110.0,102.03,77.95
2016,10,8,14,0,0.0,44.0,6.2,19.0,44.0,40.95,28.14
2016,10,8,14,15,0.0,57.0,6.2,19.0,57.0,53.06,38.19
2016,10,8,14,30,0.0,70.0,6.2,19.0,70.0,65.18,48.26
2016,10,8,14,45,0.0,47.0,6.2,19.0,47.0,43.71,30.65
2016,10,8,15,0,0.0,24.0,6.2,19.0,24.0,22.29,12.94
2016,10,8,15,15,0.0,15.5,6.2,18.5,15.5,14.39,6.4
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,6.49,0.0
2016,10,8,15,45,0.0,6.0,6.2,18.0,6.0,5.56,0.0
2016,10,8,16,0,0.0,5.0,6.2,18.0,5.0,4.63,0.0
2016,10,8,16,15,0.0,4.5,6.15,18.0,4.5,4.17,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.7,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.78,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.85,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.92,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,10,9,6,45,255.5,14.5,4.0,9.5,44.5,156.33,75.22
2016,10,9,7,0,511.0,29.0,4.1,10.0,89.0,320.39,257.56
2016,10,9,7,15,597.5,35.5,4.25,10.5,139.5,395.01,328.47
2016,10,9,7,30,684.0,42.0,4.4,11.0,190.0,474.4,398.9
2016,10,9,7,45,734.5,46.5,4.55,11.5,243.5,532.96,449.57
2016,10,9,8,0,785.0,51.0,4.7,12.0,297.0,592.53,498.85
2016,10,9,8,15,819.0,54.5,4.75,12.5,348.5,634.58,531.15
2016,10,9,8,30,853.0,58.0,4.8,13.0,400.0,681.16,565.51
2016,10,9,8,45,875.0,61.0,4.9,13.5,448.0,717.2,591.05
2016,10,9,9,0,897.0,64.0,5.0,14.0,496.0,751.16,614.58
2016,10,9,9,15,912.5,66.0,5.0,14.5,539.0,776.58,630.85
2016,10,9,9,30,928.0,68.0,5.0,15.0,582.0,799.18,644.89
2016,10,9,9,45,940.5,68.5,5.05,15.5,619.0,814.67,653.84
2016,10,9,10,0,953.0,69.0,5.1,16.0,656.0,826.94,660.5
2016,10,9,10,15,960.5,70.5,5.05,16.5,685.5,833.07,662.19
2016,10,9,10,30,968.0,72.0,5.0,17.0,715.0,835.68,661.45
2016,10,9,10,45,974.0,72.0,5.0,17.5,737.0,831.91,656.52
2016,10,9,11,0,980.0,72.0,5.0,18.0,759.0,824.57,649.2
2016,10,9,11,15,982.5,72.5,4.95,18.0,773.0,811.59,638.92
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,795.14,626.28
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,773.53,608.83
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,748.64,589.15
2016,10,9,12,15,987.5,72.0,4.7,19.0,796.5,719.75,566.71
2016,10,9,12,30,987.0,72.0,4.6,19.0,794.0,687.88,540.99
2016,10,9,12,45,984.0,71.5,4.6,19.5,782.5,651.21,510.7
2016,10,9,13,0,981.0,71.0,4.6,20.0,771.0,612.02,478.03
2016,10,9,13,15,976.0,70.5,4.55,20.0,752.0,569.48,442.91
2016,10,9,13,30,971.0,70.0,4.5,20.0,733.0,524.94,405.43
2016,10,9,13,45,964.0,69.0,4.5,20.0,706.5,477.29,364.75
2016,10,9,14,0,957.0,68.0,4.5,20.0,680.0,428.26,321.93
2016,10,9,14,15,947.0,66.5,4.45,20.0,646.5,376.61,276.06
2016,10,9,14,30,937.0,65.0,4.4,20.0,613.0,324.31,228.95
2016,10,9,14,45,923.5,63.5,4.35,20.0,572.5,270.77,180.84
2016,10,9,15,0,910.0,62.0,4.3,20.0,532.0,217.39,133.96
2016,10,9,15,15,891.0,60.0,4.15,19.5,486.5,163.31,90.22
2016,10,9,15,30,872.0,58.0,4.0,19.0,441.0,110.42,54.52
2016,10,9,15,45,844.0,55.5,3.9,18.5,391.5,58.4,33.41
2016,10,9,16,0,816.0,53.0,3.8,18.0,342.0,43.54,32.82
2016,10,9,16,15,775.5,49.5,3.6,17.5,290.0,36.3,26.55
2016,10,9,16,30,735.0,46.0,3.4,17.0,238.0,34.89,25.31
2016,10,9,16,45,668.0,40.5,3.2,16.5,186.0,31.68,22.37
2016,10,9,17,0,601.0,35.0,3.0,16.0,134.0,28.43,19.22
2016,10,9,17,15,482.0,27.0,2.85,15.0,87.5,22.65,13.48
2016,10,9,17,30,363.0,19.0,2.7,14.0,41.0,16.69,0.08
2016,10,9,17,45,181.5,9.5,2.6,13.5,20.5,9.05,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.5,15.5,1.95,7.5,42.5,151.03,61.62
2016,10,10,7,0,477.0,31.0,2.2,8.0,85.0,302.86,242.8
2016,10,10,7,15,566.0,38.0,2.35,8.5,135.0,378.45,314.3
2016,10,10,7,30,655.0,45.0,2.5,9.0,185.0,458.67,384.87
2016,10,10,7,45,708.0,50.0,2.65,10.0,238.0,518.37,435.21
2016,10,10,8,0,761.0,55.0,2.8,11.0,291.0,579.21,484.01
2016,10,10,8,15,796.0,59.0,2.9,11.5,342.0,627.25,521.1
2016,10,10,8,30,831.0,63.0,3.0,12.0,393.0,674.47,555.52
2016,10,10,8,45,855.5,65.5,3.2,12.5,441.0,705.44,577.15
2016,10,10,9,0,880.0,68.0,3.4,13.0,489.0,740.03,601.25
2016,10,10,9,15,897.5,70.0,3.35,13.5,532.5,766.5,617.78
2016,10,10,9,30,915.0,72.0,3.3,14.0,576.0,790.26,632.16
2016,10,10,9,45,929.0,73.0,3.3,14.5,613.0,807.2,641.72
