Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,10,0,943.0,74.0,3.3,15.0,650.0,820.97,649.04
2016,10,10,10,15,951.5,75.0,3.25,15.0,680.0,827.12,651.9
2016,10,10,10,30,960.0,76.0,3.2,15.0,710.0,829.81,652.45
2016,10,10,10,45,965.5,77.0,3.15,15.5,732.5,826.65,647.78
2016,10,10,11,0,971.0,78.0,3.1,16.0,755.0,819.94,640.78
2016,10,10,11,15,974.5,78.5,3.05,16.5,769.0,807.66,630.01
2016,10,10,11,30,978.0,79.0,3.0,17.0,783.0,791.91,616.99
2016,10,10,11,45,978.5,79.5,3.0,17.5,789.0,770.62,600.45
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,746.1,581.75
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.5,716.97,559.27
2016,10,10,12,30,977.0,80.0,2.9,18.0,790.0,684.93,534.11
2016,10,10,12,45,974.5,79.5,2.85,18.0,779.0,648.75,505.46
2016,10,10,13,0,972.0,79.0,2.8,18.0,768.0,610.06,474.36
2016,10,10,13,15,966.5,78.0,2.75,18.0,748.5,567.04,439.32
2016,10,10,13,30,961.0,77.0,2.7,18.0,729.0,522.1,401.96
2016,10,10,13,45,953.5,76.0,2.7,18.0,702.0,474.6,361.78
2016,10,10,14,0,946.0,75.0,2.7,18.0,675.0,425.78,319.48
2016,10,10,14,15,935.0,73.5,2.65,18.0,641.0,374.26,274.04
2016,10,10,14,30,924.0,72.0,2.6,18.0,607.0,322.21,227.44
2016,10,10,14,45,909.5,70.0,2.55,18.0,566.5,268.63,179.63
2016,10,10,15,0,895.0,68.0,2.5,18.0,526.0,215.35,133.19
2016,10,10,15,15,874.5,66.0,2.35,17.5,480.5,161.85,90.41
2016,10,10,15,30,854.0,64.0,2.2,17.0,435.0,109.7,56.02
2016,10,10,15,45,825.0,60.5,2.1,17.0,385.0,51.55,30.85
2016,10,10,16,0,796.0,57.0,2.0,17.0,335.0,40.99,30.73
2016,10,10,16,15,753.5,53.0,1.75,16.0,283.0,39.3,29.41
2016,10,10,16,30,711.0,49.0,1.5,15.0,231.0,37.62,27.99
2016,10,10,16,45,643.0,43.0,1.3,14.5,179.5,34.1,24.73
2016,10,10,17,0,575.0,37.0,1.1,14.0,128.0,30.54,21.23
2016,10,10,17,15,451.5,28.0,1.1,13.0,82.5,23.86,14.49
2016,10,10,17,30,328.0,19.0,1.1,12.0,37.0,16.92,0.0
2016,10,10,17,45,164.0,9.5,1.1,11.5,18.5,9.05,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,231.0,15.0,1.95,6.5,40.0,145.25,45.53
2016,10,11,7,0,462.0,30.0,2.2,7.0,80.0,292.66,234.27
2016,10,11,7,15,552.0,37.0,2.15,7.5,129.5,367.74,305.9
2016,10,11,7,30,642.0,44.0,2.1,8.0,179.0,447.63,375.99
2016,10,11,7,45,697.5,49.0,2.1,9.0,231.5,508.18,426.67
2016,10,11,8,0,753.0,54.0,2.1,10.0,284.0,570.05,475.73
2016,10,11,8,15,788.0,57.5,2.15,10.5,334.5,617.04,511.86
2016,10,11,8,30,823.0,61.0,2.2,11.0,385.0,663.26,545.19
2016,10,11,8,45,848.0,63.5,2.25,12.0,433.0,694.31,565.12
2016,10,11,9,0,873.0,66.0,2.3,13.0,481.0,729.01,587.37
2016,10,11,9,15,890.0,68.0,2.25,13.5,523.5,754.91,603.08
2016,10,11,9,30,907.0,70.0,2.2,14.0,566.0,778.11,616.68
2016,10,11,9,45,920.0,71.5,2.2,14.5,602.5,794.73,625.83
2016,10,11,10,0,933.0,73.0,2.2,15.0,639.0,808.17,632.79
2016,10,11,10,15,767.0,134.0,2.15,15.0,614.5,753.0,591.63
2016,10,11,10,30,601.0,195.0,2.1,15.0,590.0,683.44,537.64
2016,10,11,10,45,779.5,136.5,2.05,15.5,666.0,748.36,585.89
2016,10,11,11,0,958.0,78.0,2.0,16.0,742.0,805.93,623.94
2016,10,11,11,15,961.5,79.0,1.95,16.0,756.0,794.3,614.21
2016,10,11,11,30,965.0,80.0,1.9,16.0,770.0,779.23,602.9
2016,10,11,11,45,965.0,80.5,1.85,16.5,776.0,757.82,586.15
2016,10,11,12,0,965.0,81.0,1.8,17.0,782.0,733.24,567.25
2016,10,11,12,15,964.0,81.0,1.75,17.0,779.0,704.46,545.05
2016,10,11,12,30,963.0,81.0,1.7,17.0,776.0,672.81,520.46
2016,10,11,12,45,959.5,81.0,1.7,17.5,765.0,636.98,491.8
2016,10,11,13,0,956.0,81.0,1.7,18.0,754.0,598.73,460.84
2016,10,11,13,15,951.0,80.0,1.7,18.0,735.0,556.56,427.17
2016,10,11,13,30,946.0,79.0,1.7,18.0,716.0,512.49,391.13
2016,10,11,13,45,938.5,77.5,1.7,18.0,689.0,465.2,351.65
2016,10,11,14,0,931.0,76.0,1.7,18.0,662.0,416.64,310.08
2016,10,11,14,15,681.5,145.5,1.7,18.0,562.5,340.95,251.59
2016,10,11,14,30,432.0,215.0,1.7,18.0,463.0,292.1,216.43
2016,10,11,14,45,654.5,142.5,1.75,18.0,488.5,257.77,179.21
2016,10,11,15,0,877.0,70.0,1.8,18.0,514.0,209.71,128.89
2016,10,11,15,15,856.0,67.5,1.75,17.5,469.0,156.77,87.2
2016,10,11,15,30,835.0,65.0,1.7,17.0,424.0,99.07,48.96
2016,10,11,15,45,804.5,61.5,1.7,17.0,374.5,48.36,37.12
2016,10,11,16,0,774.0,58.0,1.7,17.0,325.0,41.91,31.56
2016,10,11,16,15,730.5,54.0,1.5,16.0,273.5,40.27,30.28
2016,10,11,16,30,687.0,50.0,1.3,15.0,222.0,38.66,28.91
2016,10,11,16,45,615.0,43.5,1.15,14.5,171.5,34.73,25.26
2016,10,11,17,0,543.0,37.0,1.0,14.0,121.0,30.73,21.35
2016,10,11,17,15,416.0,27.5,1.0,13.0,76.5,23.56,14.01
2016,10,11,17,30,289.0,18.0,1.0,12.0,32.0,14.7,0.0
2016,10,11,17,45,144.5,9.0,1.05,11.5,16.0,8.58,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.5,15.5,1.85,6.5,38.0,134.54,25.58
2016,10,12,7,0,419.0,31.0,2.1,7.0,76.0,277.25,220.4
2016,10,12,7,15,513.5,39.5,2.1,7.5,125.0,353.06,293.15
2016,10,12,7,30,608.0,48.0,2.1,8.0,174.0,434.97,365.1
2016,10,12,7,45,665.0,54.0,2.1,9.0,226.0,491.7,413.02
2016,10,12,8,0,722.0,60.0,2.1,10.0,278.0,554.65,463.21
2016,10,12,8,15,759.0,64.0,2.0,11.0,328.5,602.69,498.88
2016,10,12,8,30,796.0,68.0,1.9,12.0,379.0,650.04,531.6
2016,10,12,8,45,821.5,71.0,1.85,13.0,426.5,686.87,555.12
2016,10,12,9,0,847.0,74.0,1.8,14.0,474.0,721.81,576.56
2016,10,12,9,15,865.0,76.5,1.7,14.5,516.5,748.33,591.98
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,766.86,601.44
2016,10,12,9,45,898.0,80.0,1.55,15.5,595.5,783.97,610.33
2016,10,12,10,0,913.0,81.0,1.5,16.0,632.0,798.04,617.06
2016,10,12,10,15,922.0,82.5,1.45,16.0,661.5,804.82,619.92
2016,10,12,10,30,931.0,84.0,1.4,16.0,691.0,808.23,620.64
2016,10,12,10,45,937.0,85.0,1.35,16.5,713.5,805.37,616.04
2016,10,12,11,0,943.0,86.0,1.3,17.0,736.0,799.06,609.31
2016,10,12,11,15,946.0,87.0,1.25,17.0,749.5,787.08,600.01
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,771.74,588.59
2016,10,12,11,45,950.5,88.0,1.15,17.5,768.5,751.03,572.55
2016,10,12,12,0,952.0,88.0,1.1,18.0,774.0,727.15,553.89
2016,10,12,12,15,950.5,88.0,1.0,18.0,771.5,698.28,531.4
2016,10,12,12,30,949.0,88.0,0.9,18.0,769.0,666.61,506.67
2016,10,12,12,45,945.0,87.5,0.8,18.5,757.5,630.37,477.45
2016,10,12,13,0,941.0,87.0,0.7,19.0,746.0,591.82,446.19
2016,10,12,13,15,935.0,86.5,0.55,19.0,726.5,550.12,412.46
2016,10,12,13,30,929.0,86.0,0.4,19.0,707.0,506.62,376.74
2016,10,12,13,45,920.5,84.5,0.3,19.0,680.0,459.59,338.15
2016,10,12,14,0,912.0,83.0,0.2,19.0,653.0,411.42,297.82
2016,10,12,14,15,900.0,81.5,0.2,19.0,619.0,361.19,255.72
2016,10,12,14,30,888.0,80.0,0.2,19.0,585.0,310.58,212.49
2016,10,12,14,45,871.5,78.0,0.2,19.0,545.0,258.41,168.03
2016,10,12,15,0,855.0,76.0,0.2,19.0,505.0,201.08,120.61
2016,10,12,15,15,833.0,73.0,0.25,19.0,459.5,148.59,80.6
2016,10,12,15,30,811.0,70.0,0.3,19.0,414.0,97.81,49.3
2016,10,12,15,45,780.5,66.0,0.4,19.0,365.5,48.15,36.63
2016,10,12,16,0,750.0,62.0,0.5,19.0,317.0,45.33,34.32
2016,10,12,16,15,703.5,57.0,0.5,18.5,265.5,42.98,32.36
2016,10,12,16,30,657.0,52.0,0.5,18.0,214.0,40.62,30.27
2016,10,12,16,45,583.0,45.0,0.55,17.5,164.0,33.2,23.58
2016,10,12,17,0,509.0,38.0,0.6,17.0,114.0,29.2,19.68
2016,10,12,17,15,376.0,27.5,0.65,16.0,71.0,21.76,12.06
2016,10,12,17,30,243.0,17.0,0.7,15.0,28.0,13.9,0.0
2016,10,12,17,45,121.5,8.5,0.8,14.5,14.0,8.1,0.0
2016,10,12,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,193.0,15.0,1.05,9.0,35.0,124.74,3.85
2016,10,13,7,0,386.0,30.0,1.1,10.0,70.0,258.2,200.67
2016,10,13,7,15,478.5,38.5,1.2,10.5,116.5,331.2,270.27
2016,10,13,7,30,571.0,47.0,1.3,11.0,163.0,410.3,338.81
2016,10,13,7,45,624.0,53.0,1.4,12.0,212.0,467.06,386.14
2016,10,13,8,0,677.0,59.0,1.5,13.0,261.0,522.05,429.92
2016,10,13,8,15,713.5,63.0,1.5,13.5,309.5,568.33,465.23
2016,10,13,8,30,750.0,67.0,1.5,14.0,358.0,614.03,498.37
2016,10,13,8,45,771.5,71.5,1.55,15.0,402.5,648.73,521.06
2016,10,13,9,0,793.0,76.0,1.6,16.0,447.0,681.51,541.85
2016,10,13,9,15,811.0,78.5,1.7,16.5,487.5,707.13,558.46
2016,10,13,9,30,829.0,81.0,1.8,17.0,528.0,730.24,573.2
2016,10,13,9,45,839.5,84.0,1.9,18.0,562.5,745.52,581.18
2016,10,13,10,0,850.0,87.0,2.0,19.0,597.0,752.88,583.62
2016,10,13,10,15,858.5,88.5,2.0,19.5,624.5,759.1,585.76
2016,10,13,10,30,867.0,90.0,2.0,20.0,652.0,762.17,585.81
2016,10,13,10,45,868.5,93.0,2.05,20.5,672.0,758.36,581.58
2016,10,13,11,0,870.0,96.0,2.1,21.0,692.0,751.35,575.32
2016,10,13,11,15,873.0,97.0,2.05,21.0,704.5,740.21,566.7
2016,10,13,11,30,876.0,98.0,2.0,21.0,717.0,725.95,556.06
2016,10,13,11,45,875.0,99.0,2.0,21.5,722.0,705.87,540.53
2016,10,13,12,0,874.0,100.0,2.0,22.0,727.0,682.96,522.16
2016,10,13,12,15,873.0,100.0,1.9,22.0,724.0,656.36,501.38
2016,10,13,12,30,872.0,100.0,1.8,22.0,721.0,627.17,478.49
2016,10,13,12,45,870.0,98.5,1.75,22.5,710.5,593.56,451.48
2016,10,13,13,0,868.0,97.0,1.7,23.0,700.0,557.73,422.45
2016,10,13,13,15,862.0,96.0,1.6,23.0,681.5,518.3,390.78
2016,10,13,13,30,856.0,95.0,1.5,23.0,663.0,477.27,357.23
2016,10,13,13,45,845.0,94.5,1.45,23.5,637.0,433.19,320.22
2016,10,13,14,0,834.0,94.0,1.4,24.0,611.0,384.45,279.06
2016,10,13,14,15,821.5,92.0,1.3,24.0,578.5,336.76,238.36
2016,10,13,14,30,809.0,90.0,1.2,24.0,546.0,288.96,197.07
2016,10,13,14,45,788.5,88.0,1.1,24.0,507.0,239.55,154.98
2016,10,13,15,0,768.0,86.0,1.0,24.0,468.0,191.32,115.21
2016,10,13,15,15,744.0,82.5,0.9,24.0,425.0,142.88,78.93
2016,10,13,15,30,720.0,79.0,0.8,24.0,382.0,96.5,51.34
2016,10,13,15,45,682.5,75.5,0.75,24.0,335.0,49.27,36.8
2016,10,13,16,0,645.0,72.0,0.7,24.0,288.0,48.78,36.52
2016,10,13,16,15,595.5,65.5,0.65,23.5,239.5,45.89,34.13
2016,10,13,16,30,546.0,59.0,0.6,23.0,191.0,42.91,31.54
2016,10,13,16,45,464.0,50.5,0.6,22.5,144.0,38.02,27.13
2016,10,13,17,0,382.0,42.0,0.6,22.0,97.0,32.98,22.34
2016,10,13,17,15,260.0,29.0,0.55,21.5,59.0,23.33,12.58
2016,10,13,17,30,138.0,16.0,0.5,21.0,21.0,15.25,0.0
2016,10,13,17,45,69.0,8.0,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,110.0,19.0,2.45,10.5,30.0,89.15,0.0
2016,10,14,7,0,220.0,38.0,2.6,11.0,60.0,184.52,141.76
2016,10,14,7,15,311.5,52.0,2.65,11.5,103.5,255.31,208.93
2016,10,14,7,30,403.0,66.0,2.7,12.0,147.0,333.03,277.06
2016,10,14,7,45,201.5,72.5,2.75,12.5,113.0,216.93,181.43
2016,10,14,8,0,0.0,79.0,2.8,13.0,79.0,76.18,59.62
2016,10,14,8,15,49.5,119.0,2.75,13.5,138.0,159.53,131.12
2016,10,14,8,30,99.0,159.0,2.7,14.0,197.0,239.89,197.99
2016,10,14,8,45,206.5,171.5,2.7,14.5,263.5,338.79,279.48
2016,10,14,9,0,314.0,184.0,2.7,15.0,330.0,442.09,361.61
2016,10,14,9,15,342.5,197.0,2.55,15.5,369.5,478.81,388.15
2016,10,14,9,30,371.0,210.0,2.4,16.0,409.0,514.85,413.85
2016,10,14,9,45,351.0,231.0,2.25,16.5,429.0,522.1,416.19
2016,10,14,10,0,331.0,252.0,2.1,17.0,449.0,527.28,417.11
2016,10,14,10,15,345.5,262.0,1.95,17.0,476.5,544.94,428.94
2016,10,14,10,30,360.0,272.0,1.8,17.0,504.0,561.05,439.36
2016,10,14,10,45,257.0,298.5,1.7,17.5,467.0,504.72,393.33
2016,10,14,11,0,154.0,325.0,1.6,18.0,430.0,440.98,342.31
2016,10,14,11,15,259.5,315.0,1.5,18.0,496.0,507.4,393.24
2016,10,14,11,30,365.0,305.0,1.4,18.0,562.0,562.4,433.63
2016,10,14,11,45,239.5,323.0,1.35,18.5,492.0,476.92,367.15
2016,10,14,12,0,114.0,341.0,1.3,19.0,422.0,397.84,305.77
2016,10,14,12,15,122.0,341.0,1.2,19.0,427.5,399.0,306.68
2016,10,14,12,30,130.0,341.0,1.1,19.0,433.0,395.67,303.69
2016,10,14,12,45,89.5,319.5,1.0,19.0,383.0,344.14,264.42
2016,10,14,13,0,49.0,298.0,0.9,19.0,333.0,297.42,228.88
2016,10,14,13,15,146.0,302.0,0.8,19.0,399.5,342.49,263.09
2016,10,14,13,30,243.0,306.0,0.7,19.0,466.0,379.1,288.82
2016,10,14,13,45,285.0,285.0,0.65,19.0,465.5,361.31,273.77
2016,10,14,14,0,327.0,264.0,0.6,19.0,465.0,341.52,256.86
2016,10,14,14,15,251.0,259.0,0.6,19.0,408.5,293.61,220.72
2016,10,14,14,30,175.0,254.0,0.6,19.0,352.0,256.9,193.86
2016,10,14,14,45,423.5,187.5,0.6,19.0,402.0,236.02,167.93
2016,10,14,15,0,672.0,121.0,0.6,19.0,452.0,196.67,125.3
2016,10,14,15,15,643.5,115.5,0.65,19.0,409.0,150.77,91.27
2016,10,14,15,30,615.0,110.0,0.7,19.0,366.0,107.6,65.73
2016,10,14,15,45,567.5,105.0,0.8,19.0,318.5,72.61,57.89
2016,10,14,16,0,520.0,100.0,0.9,19.0,271.0,70.92,56.6
2016,10,14,16,15,464.5,90.0,0.85,18.5,224.0,65.25,51.78
2016,10,14,16,30,409.0,80.0,0.8,18.0,177.0,59.35,46.58
2016,10,14,16,45,333.5,66.0,0.75,17.5,132.5,50.02,38.13
2016,10,14,17,0,258.0,52.0,0.7,17.0,88.0,40.29,29.04
2016,10,14,17,15,156.0,33.5,0.75,16.0,52.5,26.38,14.82
2016,10,14,17,30,54.0,15.0,0.8,15.0,17.0,14.3,0.0
2016,10,14,17,45,27.0,7.5,0.85,14.5,8.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,59.5,18.0,1.05,10.5,24.0,56.96,0.0
2016,10,15,7,0,119.0,36.0,1.2,11.0,48.0,120.98,90.46
2016,10,15,7,15,182.0,55.0,1.2,11.5,85.5,179.92,145.7
2016,10,15,7,30,245.0,74.0,1.2,12.0,123.0,242.58,200.39
2016,10,15,7,45,313.0,84.0,1.25,12.5,164.0,310.51,257.9
2016,10,15,8,0,381.0,94.0,1.3,13.0,205.0,372.17,308.71
2016,10,15,8,15,362.5,116.0,1.3,13.5,237.0,394.2,325.09
2016,10,15,8,30,344.0,138.0,1.3,14.0,269.0,401.91,329.9
2016,10,15,8,45,371.0,152.5,1.3,14.5,309.5,453.43,368.78
2016,10,15,9,0,398.0,167.0,1.3,15.0,350.0,492.93,397.36
2016,10,15,9,15,411.0,181.5,1.2,15.5,385.5,521.24,416.17
2016,10,15,9,30,424.0,196.0,1.1,16.0,421.0,548.02,433.41
2016,10,15,9,45,473.5,195.0,1.05,16.5,462.5,583.85,458.13
2016,10,15,10,0,523.0,194.0,1.0,17.0,504.0,618.37,481.24
2016,10,15,10,15,627.0,171.5,0.95,17.5,560.5,673.79,519.73
2016,10,15,10,30,731.0,149.0,0.9,18.0,617.0,722.66,552.39
2016,10,15,10,45,486.0,232.5,0.9,18.5,548.0,613.94,469.01
2016,10,15,11,0,241.0,316.0,0.9,19.0,479.0,494.81,378.15
2016,10,15,11,15,251.0,321.5,0.9,19.0,494.0,499.98,382.54
2016,10,15,11,30,261.0,327.0,0.9,19.0,509.0,509.52,388.85
2016,10,15,11,45,515.0,241.0,0.9,19.5,604.0,593.26,452.01
2016,10,15,12,0,769.0,155.0,0.9,20.0,699.0,661.86,501.22
2016,10,15,12,15,768.5,154.5,0.9,20.0,696.5,636.05,481.11
2016,10,15,12,30,768.0,154.0,0.9,20.0,694.0,607.95,460.11
2016,10,15,12,45,801.0,135.0,0.95,20.5,691.0,580.52,439.15
2016,10,15,13,0,834.0,116.0,1.0,21.0,688.0,548.18,413.94
2016,10,15,13,15,827.5,114.5,1.0,21.0,669.5,508.5,382.8
2016,10,15,13,30,821.0,113.0,1.0,21.0,651.0,467.41,349.83
2016,10,15,13,45,810.5,112.0,1.05,21.0,625.0,423.93,314.42
2016,10,15,14,0,800.0,111.0,1.1,21.0,599.0,379.77,277.5
2016,10,15,14,15,786.0,108.5,1.1,21.0,566.5,332.77,237.49
2016,10,15,14,30,772.0,106.0,1.1,21.0,534.0,285.91,197.1
2016,10,15,14,45,751.0,103.5,1.15,21.0,495.5,233.43,152.84
2016,10,15,15,0,730.0,101.0,1.2,21.0,457.0,186.33,114.21
2016,10,15,15,15,703.0,96.5,1.15,20.5,413.5,138.57,79.12
2016,10,15,15,30,676.0,92.0,1.1,20.0,370.0,93.24,53.27
2016,10,15,15,45,630.5,88.0,1.1,20.0,322.5,59.27,46.17
2016,10,15,16,0,585.0,84.0,1.1,20.0,275.0,58.9,45.97
2016,10,15,16,15,530.0,76.5,1.0,19.5,227.0,55.61,43.19
2016,10,15,16,30,475.0,69.0,0.9,19.0,179.0,52.26,40.2
2016,10,15,16,45,388.5,58.0,0.8,18.5,133.0,43.93,32.65
2016,10,15,17,0,302.0,47.0,0.7,18.0,87.0,36.42,25.51
2016,10,15,17,15,183.0,30.5,0.75,17.5,51.5,24.03,12.22
2016,10,15,17,30,64.0,14.0,0.8,17.0,16.0,13.34,0.0
2016,10,15,17,45,32.0,7.0,0.85,16.5,8.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,120.0,17.0,0.4,12.5,28.0,88.62,0.0
2016,10,16,7,0,240.0,34.0,0.4,13.0,56.0,187.64,138.84
2016,10,16,7,15,337.5,46.5,0.5,13.5,99.5,260.25,208.02
2016,10,16,7,30,435.0,59.0,0.6,14.0,143.0,341.19,276.8
2016,10,16,7,45,503.5,66.5,0.75,14.5,191.5,404.72,329.76
2016,10,16,8,0,572.0,74.0,0.9,15.0,240.0,470.55,382.64
2016,10,16,8,15,615.0,80.5,1.05,15.5,287.0,520.39,421.38
2016,10,16,8,30,658.0,87.0,1.2,16.0,334.0,570.23,458.99
2016,10,16,8,45,691.5,90.5,1.35,17.0,379.5,609.41,486.79
2016,10,16,9,0,725.0,94.0,1.5,18.0,425.0,647.36,512.94
2016,10,16,9,15,746.5,97.5,1.55,18.5,465.0,674.95,530.67
2016,10,16,9,30,768.0,101.0,1.6,19.0,505.0,697.58,544.73
2016,10,16,9,45,803.5,95.5,1.65,19.5,543.5,721.18,559.43
2016,10,16,10,0,839.0,90.0,1.7,20.0,582.0,742.09,572.14
2016,10,16,10,15,849.0,91.5,1.7,20.5,610.5,748.83,574.51
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,748.23,572.0
2016,10,16,10,45,865.0,94.5,1.75,21.5,660.0,746.01,569.02
2016,10,16,11,0,871.0,96.0,1.8,22.0,681.0,740.6,563.96
2016,10,16,11,15,875.0,97.0,1.75,22.0,694.5,730.02,555.74
2016,10,16,11,30,879.0,98.0,1.7,22.0,708.0,716.3,545.52
2016,10,16,11,45,879.5,98.5,1.7,22.5,713.0,696.61,529.79
2016,10,16,12,0,880.0,99.0,1.7,23.0,718.0,674.04,511.76
2016,10,16,12,15,879.0,99.0,1.7,23.0,715.0,647.25,491.53
2016,10,16,12,30,878.0,99.0,1.7,23.0,712.0,617.88,469.1
2016,10,16,12,45,874.5,98.0,1.7,23.0,701.5,583.71,442.79
2016,10,16,13,0,871.0,97.0,1.7,23.0,691.0,547.41,414.33
2016,10,16,13,15,865.0,96.0,1.7,23.0,672.5,507.94,382.84
2016,10,16,13,30,859.0,95.0,1.7,23.0,654.0,466.87,349.33
2016,10,16,13,45,849.5,94.0,1.7,23.0,628.0,419.62,310.4
2016,10,16,14,0,840.0,93.0,1.7,23.0,602.0,374.3,271.9
2016,10,16,14,15,827.0,91.0,1.7,23.0,569.0,326.4,230.7
2016,10,16,14,30,814.0,89.0,1.7,23.0,536.0,278.43,189.02
2016,10,16,14,45,794.5,86.5,1.75,23.0,497.0,228.9,146.72
2016,10,16,15,0,775.0,84.0,1.8,23.0,458.0,180.45,107.01
2016,10,16,15,15,750.0,80.5,1.75,22.5,415.0,131.95,71.88
2016,10,16,15,30,725.0,77.0,1.7,22.0,372.0,85.62,46.72
2016,10,16,15,45,688.0,73.0,1.7,22.0,324.5,48.15,36.22
2016,10,16,16,0,651.0,69.0,1.7,22.0,277.0,47.2,35.48
2016,10,16,16,15,598.5,62.5,1.55,21.5,229.0,44.2,32.93
2016,10,16,16,30,546.0,56.0,1.4,21.0,181.0,41.11,30.18
2016,10,16,16,45,464.0,47.5,1.25,20.5,134.5,36.12,25.59
2016,10,16,17,0,382.0,39.0,1.1,20.0,88.0,30.97,20.57
2016,10,16,17,15,247.0,25.5,1.1,19.0,51.5,20.66,8.85
2016,10,16,17,30,112.0,12.0,1.1,18.0,15.0,11.44,0.0
2016,10,16,17,45,56.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,15.0,1.1,14.5,27.5,76.54,0.0
2016,10,17,7,0,278.0,30.0,1.2,15.0,55.0,200.14,145.63
2016,10,17,7,15,377.0,41.0,1.2,15.5,98.5,274.15,218.36
2016,10,17,7,30,476.0,52.0,1.2,16.0,142.0,354.97,287.33
2016,10,17,7,45,541.5,58.5,1.25,16.5,190.0,416.04,338.3
2016,10,17,8,0,607.0,65.0,1.3,17.0,238.0,479.41,388.91
2016,10,17,8,15,649.0,70.5,1.4,17.5,286.0,527.99,426.44
2016,10,17,8,30,691.0,76.0,1.5,18.0,334.0,576.54,462.71
2016,10,17,8,45,721.0,79.5,1.6,19.0,379.0,610.78,486.46
2016,10,17,9,0,751.0,83.0,1.7,20.0,424.0,647.01,510.34
2016,10,17,9,15,771.5,86.5,1.7,20.5,464.0,674.52,527.62
2016,10,17,9,30,792.0,90.0,1.7,21.0,504.0,699.66,543.03
2016,10,17,9,45,805.0,93.0,1.7,22.0,538.5,716.07,551.06
2016,10,17,10,0,818.0,96.0,1.7,23.0,573.0,729.59,557.1
2016,10,17,10,15,828.5,98.0,1.6,23.0,601.0,737.12,560.33
2016,10,17,10,30,839.0,100.0,1.5,23.0,629.0,741.53,561.51
2016,10,17,10,45,843.0,102.5,1.45,23.5,649.5,738.5,557.06
2016,10,17,11,0,847.0,105.0,1.4,24.0,670.0,732.3,550.68
2016,10,17,11,15,851.0,106.0,1.4,24.0,683.0,721.38,542.76
2016,10,17,11,30,855.0,107.0,1.4,24.0,696.0,707.36,532.4
2016,10,17,11,45,852.5,109.0,1.45,24.5,700.5,686.94,516.59
2016,10,17,12,0,850.0,111.0,1.5,25.0,705.0,663.79,498.75
2016,10,17,12,15,848.5,111.0,1.55,25.0,702.0,636.69,478.9
2016,10,17,12,30,847.0,111.0,1.6,25.0,699.0,607.13,456.89
2016,10,17,12,45,862.5,101.0,1.7,25.0,692.0,575.93,433.65
2016,10,17,13,0,878.0,91.0,1.8,25.0,685.0,541.58,407.31
2016,10,17,13,15,872.0,90.5,1.85,25.0,666.5,502.41,376.25
2016,10,17,13,30,866.0,90.0,1.9,25.0,648.0,461.61,343.11
2016,10,17,13,45,853.5,89.5,1.95,25.5,621.5,416.81,305.52
2016,10,17,14,0,841.0,89.0,2.0,26.0,595.0,367.38,263.74
2016,10,17,14,15,828.0,87.0,2.0,25.5,562.0,319.56,223.29
2016,10,17,14,30,815.0,85.0,2.0,25.0,529.0,271.68,182.24
2016,10,17,14,45,788.5,85.0,2.0,25.0,489.0,222.97,141.06
2016,10,17,15,0,762.0,85.0,2.0,25.0,449.0,176.04,103.29
2016,10,17,15,15,736.0,81.5,1.9,24.5,406.0,128.28,69.43
2016,10,17,15,30,710.0,78.0,1.8,24.0,363.0,77.9,41.81
2016,10,17,15,45,667.5,74.5,1.75,24.0,316.0,49.46,37.04
2016,10,17,16,0,625.0,71.0,1.7,24.0,269.0,48.96,36.68
2016,10,17,16,15,570.5,64.5,1.55,23.0,221.0,46.04,34.29
2016,10,17,16,30,516.0,58.0,1.4,22.0,173.0,43.06,31.7
2016,10,17,16,45,431.0,48.5,1.25,21.5,127.5,37.24,26.39
2016,10,17,17,0,346.0,39.0,1.1,21.0,82.0,31.22,20.57
2016,10,17,17,15,212.0,25.0,1.1,20.5,47.5,20.38,7.56
2016,10,17,17,30,78.0,11.0,1.1,20.0,13.0,10.48,0.0
2016,10,17,17,45,39.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,154.0,13.5,1.35,14.5,27.0,81.34,0.0
2016,10,18,7,0,308.0,27.0,1.5,15.0,54.0,210.72,150.74
2016,10,18,7,15,408.5,37.0,1.6,15.5,98.0,284.65,226.67
2016,10,18,7,30,509.0,47.0,1.7,16.0,142.0,365.68,296.7
2016,10,18,7,45,575.0,53.0,1.8,16.5,190.5,426.94,348.52
2016,10,18,8,0,641.0,59.0,1.9,17.0,239.0,490.62,400.1
2016,10,18,8,15,681.0,63.5,2.05,17.5,287.0,534.18,434.46
2016,10,18,8,30,721.0,68.0,2.2,18.0,335.0,581.15,470.17
2016,10,18,8,45,751.5,71.0,2.4,19.0,380.0,619.01,497.0
2016,10,18,9,0,782.0,74.0,2.6,20.0,425.0,655.36,521.49
2016,10,18,9,15,802.0,76.5,2.75,20.5,465.5,681.67,538.94
2016,10,18,9,30,822.0,79.0,2.9,21.0,506.0,705.57,554.52
2016,10,18,9,45,841.0,79.0,3.05,22.0,541.5,718.3,560.85
2016,10,18,10,0,860.0,79.0,3.2,23.0,577.0,733.35,568.92
2016,10,18,10,15,870.0,80.5,3.2,23.5,605.5,740.42,571.72
2016,10,18,10,30,880.0,82.0,3.2,24.0,634.0,744.32,572.42
2016,10,18,10,45,884.0,84.0,3.25,24.5,654.5,741.1,568.44
2016,10,18,11,0,888.0,86.0,3.3,25.0,675.0,734.65,562.37
2016,10,18,11,15,892.0,87.0,3.3,25.0,688.0,723.91,554.3
2016,10,18,11,30,896.0,88.0,3.3,25.0,701.0,709.98,544.1
2016,10,18,11,45,894.5,89.5,3.3,25.5,706.0,689.74,527.55
2016,10,18,12,0,893.0,91.0,3.3,26.0,711.0,666.62,508.66
2016,10,18,12,15,892.0,91.0,3.25,26.0,708.0,639.6,487.61
2016,10,18,12,30,891.0,91.0,3.2,26.0,705.0,609.95,464.32
2016,10,18,12,45,885.0,91.5,3.2,26.0,694.0,575.53,437.26
2016,10,18,13,0,879.0,92.0,3.2,26.0,683.0,539.09,408.13
2016,10,18,13,15,873.0,91.0,3.2,26.0,664.0,499.45,375.98
2016,10,18,13,30,867.0,90.0,3.2,26.0,645.0,458.19,341.81
2016,10,18,13,45,854.5,90.0,3.2,26.0,618.5,413.85,304.54
2016,10,18,14,0,842.0,90.0,3.2,26.0,592.0,364.89,263.01
2016,10,18,14,15,828.5,88.0,3.15,26.0,559.0,316.94,221.52
2016,10,18,14,30,815.0,86.0,3.1,26.0,526.0,268.98,179.78
2016,10,18,14,45,792.5,84.5,3.05,26.0,487.0,219.91,138.14
2016,10,18,15,0,770.0,83.0,3.0,26.0,448.0,172.23,99.79
2016,10,18,15,15,744.5,79.5,2.8,25.5,404.5,124.24,66.23
2016,10,18,15,30,719.0,76.0,2.6,25.0,361.0,78.48,43.43
2016,10,18,15,45,682.5,71.5,2.45,25.0,314.0,47.48,35.18
2016,10,18,16,0,646.0,67.0,2.3,25.0,267.0,46.09,34.06
2016,10,18,16,15,592.0,60.5,2.1,24.0,219.0,43.02,31.53
2016,10,18,16,30,538.0,54.0,1.9,23.0,171.0,39.86,28.78
2016,10,18,16,45,457.5,44.5,1.75,22.5,126.0,33.89,23.36
2016,10,18,17,0,377.0,35.0,1.6,22.0,81.0,27.68,17.4
2016,10,18,17,15,236.0,22.0,1.6,21.5,46.0,17.69,4.58
2016,10,18,17,30,95.0,9.0,1.6,21.0,11.0,8.58,0.0
2016,10,18,17,45,47.5,4.5,1.65,20.5,5.5,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,135.5,14.0,1.1,15.5,25.5,73.15,0.0
2016,10,19,7,0,271.0,28.0,1.2,16.0,51.0,191.53,132.95
2016,10,19,7,15,373.5,39.5,1.25,16.5,94.5,267.87,211.55
2016,10,19,7,30,476.0,51.0,1.3,17.0,138.0,350.22,282.02
2016,10,19,7,45,542.5,58.0,1.4,17.5,186.5,411.96,333.82
2016,10,19,8,0,609.0,65.0,1.5,18.0,235.0,476.03,385.36
2016,10,19,8,15,651.5,70.5,1.4,18.5,282.5,524.6,422.04
2016,10,19,8,30,694.0,76.0,1.3,19.0,330.0,573.12,457.04
2016,10,19,8,45,725.5,79.5,1.25,20.0,375.0,608.04,480.15
2016,10,19,9,0,757.0,83.0,1.2,21.0,420.0,645.09,503.53
2016,10,19,9,15,778.0,86.0,1.25,22.0,460.5,672.21,519.68
2016,10,19,9,30,799.0,89.0,1.3,23.0,501.0,696.98,533.98
2016,10,19,9,45,825.5,87.0,1.4,24.0,538.0,717.47,545.62
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,735.23,555.3
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.0,737.48,553.14
2016,10,19,10,30,872.0,88.0,1.2,26.0,631.0,741.22,552.15
2016,10,19,10,45,878.5,89.5,1.1,26.5,652.0,739.19,547.81
2016,10,19,11,0,885.0,91.0,1.0,27.0,673.0,733.91,541.46
2016,10,19,11,15,889.0,91.5,0.9,27.0,686.5,722.57,532.27
2016,10,19,11,30,893.0,92.0,0.8,27.0,700.0,708.07,520.97
2016,10,19,11,45,893.0,93.0,0.7,27.5,705.0,688.3,504.4
2016,10,19,12,0,893.0,94.0,0.6,28.0,710.0,665.62,485.83
2016,10,19,12,15,892.0,94.0,0.65,28.0,707.0,638.55,466.91
2016,10,19,12,30,891.0,94.0,0.7,28.0,704.0,608.86,445.75
2016,10,19,12,45,888.0,93.0,0.75,28.0,693.0,574.64,420.92
2016,10,19,13,0,885.0,92.0,0.8,28.0,682.0,538.24,393.83
2016,10,19,13,15,878.5,91.0,0.85,28.0,663.0,498.16,363.3
2016,10,19,13,30,872.0,90.0,0.9,28.0,644.0,456.5,330.66
2016,10,19,13,45,860.5,89.5,1.0,28.0,617.5,411.95,295.17
2016,10,19,14,0,849.0,89.0,1.1,28.0,591.0,362.69,255.14
2016,10,19,14,15,835.5,87.0,1.1,28.0,558.0,314.51,214.74
2016,10,19,14,30,822.0,85.0,1.1,28.0,525.0,266.3,173.95
2016,10,19,14,45,801.5,83.0,1.1,28.0,486.0,216.97,133.11
2016,10,19,15,0,781.0,81.0,1.1,28.0,447.0,168.81,95.33
2016,10,19,15,15,755.0,77.5,1.05,27.5,403.0,120.34,62.56
2016,10,19,15,30,729.0,74.0,1.0,27.0,359.0,74.14,40.86
2016,10,19,15,45,690.5,69.5,1.0,27.0,312.0,46.22,33.81
2016,10,19,16,0,652.0,65.0,1.0,27.0,265.0,44.75,32.63
2016,10,19,16,15,597.0,59.0,0.95,26.0,217.0,42.02,30.4
2016,10,19,16,30,542.0,53.0,0.9,25.0,169.0,39.24,27.98
2016,10,19,16,45,454.5,44.0,0.9,24.5,123.0,33.68,22.93
2016,10,19,17,0,367.0,35.0,0.9,24.0,77.0,27.92,17.31
2016,10,19,17,15,183.5,17.5,0.9,23.0,38.5,13.61,0.95
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,147.5,13.0,0.85,16.5,25.0,77.02,0.0
2016,10,20,7,0,295.0,26.0,0.8,17.0,50.0,198.65,133.12
2016,10,20,7,15,399.5,36.5,0.8,17.5,94.0,276.52,216.08
2016,10,20,7,30,504.0,47.0,0.8,18.0,138.0,359.2,286.08
2016,10,20,7,45,569.0,54.0,0.85,19.0,186.0,420.47,336.08
2016,10,20,8,0,634.0,61.0,0.9,20.0,234.0,484.05,385.45
2016,10,20,8,15,675.5,66.0,0.85,20.5,282.0,531.78,420.76
2016,10,20,8,30,717.0,71.0,0.8,21.0,330.0,576.26,452.24
2016,10,20,8,45,746.0,74.5,0.75,21.5,375.0,613.33,476.99
2016,10,20,9,0,775.0,78.0,0.7,22.0,420.0,648.8,499.27
