Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,10,15,364.5,216.0,2.25,22.5,413.5,485.29,378.8
2016,10,30,10,30,190.0,266.0,2.4,23.0,375.0,405.26,314.77
2016,10,30,10,45,307.5,253.5,2.55,24.0,438.0,474.4,367.31
2016,10,30,11,0,425.0,241.0,2.7,25.0,501.0,539.34,414.56
2016,10,30,11,15,504.0,218.5,2.75,25.0,533.0,558.3,428.66
2016,10,30,11,30,583.0,196.0,2.8,25.0,565.0,573.21,439.77
2016,10,30,11,45,738.0,143.5,2.85,25.5,614.0,603.56,461.82
2016,10,30,12,0,893.0,91.0,2.9,26.0,663.0,621.14,473.76
2016,10,30,12,15,700.5,157.5,2.95,26.0,605.0,550.61,419.12
2016,10,30,12,30,508.0,224.0,3.0,26.0,547.0,483.14,367.13
2016,10,30,12,45,467.0,234.0,3.05,26.0,527.0,450.4,341.69
2016,10,30,13,0,426.0,244.0,3.1,26.0,507.0,418.91,316.88
2016,10,30,13,15,432.0,234.0,3.05,26.0,494.0,391.65,294.82
2016,10,30,13,30,438.0,224.0,3.0,26.0,481.0,363.15,271.34
2016,10,30,13,45,399.5,221.5,2.95,26.0,448.0,326.54,242.06
2016,10,30,14,0,361.0,219.0,2.9,26.0,415.0,291.21,213.88
2016,10,30,14,15,401.0,196.0,2.7,25.5,401.0,258.62,185.87
2016,10,30,14,30,441.0,173.0,2.5,25.0,387.0,224.44,156.15
2016,10,30,14,45,457.0,154.0,2.4,25.0,360.5,185.88,124.24
2016,10,30,15,0,473.0,135.0,2.3,25.0,334.0,145.63,93.33
2016,10,30,15,15,592.0,101.5,2.1,24.5,323.5,96.87,58.46
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,50.04,37.54
2016,10,30,15,45,670.0,63.0,1.75,23.5,267.0,43.39,31.96
2016,10,30,16,0,629.0,58.0,1.6,23.0,221.0,41.33,30.21
2016,10,30,16,15,563.0,51.0,1.5,22.0,174.5,37.5,26.86
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,33.58,23.25
2016,10,30,16,45,388.5,33.5,1.35,20.0,85.5,26.26,16.4
2016,10,30,17,0,280.0,23.0,1.3,19.0,43.0,18.59,5.83
2016,10,30,17,15,140.0,11.5,1.3,18.5,21.5,10.96,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,25.32,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,71.99,0.0
2016,10,31,7,15,185.0,35.5,1.95,13.5,57.5,158.67,116.75
2016,10,31,7,30,287.0,53.0,2.2,14.0,93.0,234.99,188.45
2016,10,31,7,45,361.0,65.5,2.5,15.0,136.5,296.08,241.95
2016,10,31,8,0,435.0,78.0,2.8,16.0,180.0,361.05,296.82
2016,10,31,8,15,487.0,87.5,2.85,16.5,225.0,412.06,338.98
2016,10,31,8,30,539.0,97.0,2.9,17.0,270.0,467.2,382.87
2016,10,31,8,45,580.5,103.0,2.95,17.5,313.5,510.02,415.87
2016,10,31,9,0,622.0,109.0,3.0,18.0,357.0,551.97,447.32
2016,10,31,9,15,649.0,114.0,2.9,18.5,396.0,581.91,468.31
2016,10,31,9,30,676.0,119.0,2.8,19.0,435.0,609.94,487.36
2016,10,31,9,45,699.0,121.5,2.7,19.5,469.5,630.33,500.32
2016,10,31,10,0,722.0,124.0,2.6,20.0,504.0,648.25,511.21
2016,10,31,10,15,735.5,127.0,2.5,20.0,531.0,657.51,516.45
2016,10,31,10,30,749.0,130.0,2.4,20.0,558.0,663.95,519.59
2016,10,31,10,45,755.5,133.0,2.3,20.5,578.0,662.71,516.06
2016,10,31,11,0,762.0,136.0,2.2,21.0,598.0,658.57,510.45
2016,10,31,11,15,458.0,216.5,2.1,21.0,496.0,524.37,406.94
2016,10,31,11,30,154.0,297.0,2.0,21.0,394.0,388.6,300.72
2016,10,31,11,45,190.5,297.5,1.9,21.5,418.5,404.26,312.44
2016,10,31,12,0,227.0,298.0,1.8,22.0,443.0,417.63,321.38
2016,10,31,12,15,150.0,291.5,1.7,22.0,387.0,358.65,275.8
2016,10,31,12,30,73.0,285.0,1.6,22.0,331.0,302.35,232.48
2016,10,31,12,45,416.0,211.0,1.5,22.0,466.5,402.69,309.15
2016,10,31,13,0,759.0,137.0,1.4,22.0,602.0,474.94,359.16
2016,10,31,13,15,573.0,186.0,1.4,22.0,531.0,407.18,306.51
2016,10,31,13,30,387.0,235.0,1.4,22.0,460.0,352.7,265.46
2016,10,31,13,45,532.0,188.5,1.4,22.0,483.0,339.72,251.19
2016,10,31,14,0,677.0,142.0,1.4,22.0,506.0,315.24,225.7
2016,10,31,14,15,657.5,138.0,1.45,22.0,473.5,272.15,189.19
2016,10,31,14,30,638.0,134.0,1.5,22.0,441.0,230.05,153.93
2016,10,31,14,45,486.5,146.0,1.6,22.0,369.5,182.24,121.28
2016,10,31,15,0,335.0,158.0,1.7,22.0,298.0,153.51,106.4
2016,10,31,15,15,297.5,150.0,1.75,21.5,264.0,124.44,89.59
2016,10,31,15,30,260.0,142.0,1.8,21.0,230.0,104.58,84.98
2016,10,31,15,45,228.5,124.5,1.85,20.5,193.5,93.12,75.4
2016,10,31,16,0,197.0,107.0,1.9,20.0,157.0,81.26,65.21
2016,10,31,16,15,161.0,87.0,1.8,19.5,122.0,67.23,52.87
2016,10,31,16,30,125.0,67.0,1.7,19.0,87.0,54.41,41.3
2016,10,31,16,45,74.5,45.5,1.65,18.5,56.5,37.8,26.06
2016,10,31,17,0,24.0,24.0,1.6,18.0,26.0,21.38,6.26
2016,10,31,17,15,12.0,12.0,1.7,17.5,13.0,11.44,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.0,0.9,10.5,8.0,7.63,0.0
2016,11,1,7,0,0.0,16.0,1.0,11.0,16.0,15.25,0.0
2016,11,1,7,15,93.5,37.0,1.05,11.5,50.0,109.18,78.22
2016,11,1,7,30,187.0,58.0,1.1,12.0,84.0,182.98,146.45
2016,11,1,7,45,264.5,74.0,1.2,12.5,126.5,245.58,201.1
2016,11,1,8,0,342.0,90.0,1.3,13.0,169.0,321.63,265.05
2016,11,1,8,15,393.5,102.0,1.3,13.5,212.0,372.48,306.75
2016,11,1,8,30,445.0,114.0,1.3,14.0,255.0,424.57,348.06
2016,11,1,8,45,494.0,120.0,1.35,14.5,298.0,468.77,382.22
2016,11,1,9,0,543.0,126.0,1.4,15.0,341.0,513.06,415.56
2016,11,1,9,15,271.5,120.5,1.45,15.5,228.0,319.17,260.71
2016,11,1,9,30,0.0,115.0,1.5,16.0,115.0,109.06,85.33
2016,11,1,9,45,0.0,110.0,1.55,16.5,110.0,103.61,80.89
2016,11,1,10,0,0.0,105.0,1.6,17.0,105.0,98.45,76.33
2016,11,1,10,15,0.0,129.0,1.65,17.0,129.0,121.61,95.14
2016,11,1,10,30,0.0,153.0,1.7,17.0,153.0,144.71,113.68
2016,11,1,10,45,0.0,158.5,1.8,17.5,158.5,149.61,117.21
2016,11,1,11,0,0.0,164.0,1.9,18.0,164.0,154.49,120.78
2016,11,1,11,15,21.5,214.5,1.95,18.0,228.5,216.5,170.52
2016,11,1,11,30,43.0,265.0,2.0,18.0,293.0,281.99,221.85
2016,11,1,11,45,44.5,266.5,2.05,18.5,295.5,281.06,220.33
2016,11,1,12,0,46.0,268.0,2.1,19.0,298.0,279.91,218.94
2016,11,1,12,15,45.0,267.5,2.1,19.0,296.5,275.25,215.19
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,270.5,211.41
2016,11,1,12,45,79.5,275.0,2.15,19.5,324.0,291.05,227.03
2016,11,1,13,0,115.0,283.0,2.2,20.0,353.0,308.43,239.68
2016,11,1,13,15,65.5,246.5,2.2,20.0,286.0,249.25,193.81
2016,11,1,13,30,16.0,210.0,2.2,20.0,219.0,196.87,153.35
2016,11,1,13,45,21.5,208.5,2.2,20.0,220.5,195.4,152.34
2016,11,1,14,0,27.0,207.0,2.2,20.0,222.0,193.17,150.54
2016,11,1,14,15,19.0,188.0,2.2,20.0,198.5,172.52,134.48
2016,11,1,14,30,11.0,169.0,2.2,20.0,175.0,152.8,119.21
2016,11,1,14,45,38.5,169.5,2.2,20.0,186.0,149.59,115.71
2016,11,1,15,0,66.0,170.0,2.2,20.0,197.0,146.63,112.66
2016,11,1,15,15,57.0,153.0,2.1,19.5,174.5,126.85,98.32
2016,11,1,15,30,48.0,136.0,2.0,19.0,152.0,110.1,90.43
2016,11,1,15,45,39.5,116.5,1.9,19.0,128.0,95.5,77.9
2016,11,1,16,0,31.0,97.0,1.8,19.0,104.0,80.56,64.84
2016,11,1,16,15,20.0,76.5,1.6,18.5,81.0,64.6,50.78
2016,11,1,16,30,9.0,56.0,1.4,18.0,58.0,49.48,37.18
2016,11,1,16,45,4.5,36.5,1.2,17.5,37.5,32.83,21.89
2016,11,1,17,0,0.0,17.0,1.0,17.0,17.0,15.78,1.95
2016,11,1,17,15,0.0,8.5,1.0,16.5,8.5,8.1,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,10.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,11.0,19.0,53.97,0.0
2016,11,2,7,15,203.5,31.0,1.4,12.0,54.0,159.75,113.71
2016,11,2,7,30,315.0,47.0,1.6,13.0,89.0,239.18,191.16
2016,11,2,7,45,397.0,57.5,1.8,14.0,133.0,303.43,247.51
2016,11,2,8,0,479.0,68.0,2.0,15.0,177.0,372.42,305.61
2016,11,2,8,15,531.0,76.0,2.0,15.5,221.5,423.81,347.86
2016,11,2,8,30,583.0,84.0,2.0,16.0,266.0,475.68,388.92
2016,11,2,8,45,624.0,88.5,2.0,17.0,309.5,516.73,419.43
2016,11,2,9,0,665.0,93.0,2.0,18.0,353.0,556.89,448.21
2016,11,2,9,15,690.5,97.0,2.0,18.5,391.5,585.0,467.83
2016,11,2,9,30,716.0,101.0,2.0,19.0,430.0,611.13,485.56
2016,11,2,9,45,736.5,103.5,2.0,20.0,464.0,629.93,496.6
2016,11,2,10,0,757.0,106.0,2.0,21.0,498.0,646.21,505.57
2016,11,2,10,15,769.5,108.5,1.85,21.5,525.0,654.31,508.47
2016,11,2,10,30,782.0,111.0,1.7,22.0,552.0,657.85,508.03
2016,11,2,10,45,791.5,112.5,1.6,23.0,572.5,657.35,503.96
2016,11,2,11,0,801.0,114.0,1.5,24.0,593.0,653.84,497.73
2016,11,2,11,15,806.0,115.0,1.35,24.0,605.5,643.87,488.44
2016,11,2,11,30,811.0,116.0,1.2,24.0,618.0,630.98,477.02
2016,11,2,11,45,813.5,116.0,1.05,24.5,623.0,612.69,460.78
2016,11,2,12,0,816.0,116.0,0.9,25.0,628.0,591.69,442.52
2016,11,2,12,15,814.5,115.5,0.8,25.0,625.0,565.36,421.61
2016,11,2,12,30,813.0,115.0,0.7,25.0,622.0,536.72,398.78
2016,11,2,12,45,802.0,117.0,0.6,25.5,609.5,503.66,371.67
2016,11,2,13,0,791.0,119.0,0.5,26.0,597.0,469.17,343.21
2016,11,2,13,15,783.0,117.5,0.5,26.0,578.5,431.51,313.38
2016,11,2,13,30,775.0,116.0,0.5,26.0,560.0,389.79,279.89
2016,11,2,13,45,763.0,113.5,0.55,26.0,534.5,347.38,245.39
2016,11,2,14,0,751.0,111.0,0.6,26.0,509.0,304.58,209.85
2016,11,2,14,15,733.5,108.0,0.6,26.0,477.0,259.88,172.58
2016,11,2,14,30,716.0,105.0,0.6,26.0,445.0,215.76,136.23
2016,11,2,14,45,692.5,101.0,0.65,26.0,407.0,170.79,101.29
2016,11,2,15,0,669.0,97.0,0.7,26.0,369.0,127.48,71.56
2016,11,2,15,15,635.5,91.5,0.65,25.5,327.5,84.5,49.89
2016,11,2,15,30,602.0,86.0,0.6,25.0,286.0,60.07,45.94
2016,11,2,15,45,558.5,78.0,0.6,24.5,242.0,56.11,42.71
2016,11,2,16,0,515.0,70.0,0.6,24.0,198.0,52.05,39.23
2016,11,2,16,15,445.5,60.0,0.65,23.0,153.5,45.97,33.94
2016,11,2,16,30,376.0,50.0,0.7,22.0,109.0,39.69,28.22
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.0,29.16,18.33
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,17.4,0.9
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,10.48,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.0,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,132.0,14.0,1.1,13.0,19.0,69.81,0.0
2016,11,3,7,15,259.0,27.0,1.3,13.5,55.0,178.64,123.34
2016,11,3,7,30,386.0,40.0,1.5,14.0,91.0,265.38,210.56
2016,11,3,7,45,460.5,49.0,1.75,15.0,134.5,326.54,264.7
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,390.78,319.0
2016,11,3,8,15,585.5,64.5,2.0,16.5,222.5,440.42,359.82
2016,11,3,8,30,636.0,71.0,2.0,17.0,267.0,490.53,399.36
2016,11,3,8,45,522.5,102.0,2.0,17.5,279.0,461.53,374.89
2016,11,3,9,0,409.0,133.0,2.0,18.0,291.0,430.56,348.46
2016,11,3,9,15,577.5,111.0,2.15,19.0,360.0,523.65,420.92
2016,11,3,9,30,746.0,89.0,2.3,20.0,429.0,611.92,486.84
2016,11,3,9,45,524.0,152.0,2.5,21.0,399.5,532.64,421.72
2016,11,3,10,0,302.0,215.0,2.7,22.0,370.0,440.24,346.77
2016,11,3,10,15,548.0,159.0,2.7,22.5,458.5,551.53,433.52
2016,11,3,10,30,794.0,103.0,2.7,23.0,547.0,654.29,509.91
2016,11,3,10,45,803.0,104.0,2.75,23.5,567.0,652.9,506.37
2016,11,3,11,0,812.0,105.0,2.8,24.0,587.0,648.49,501.31
2016,11,3,11,15,817.0,106.0,2.75,24.0,600.0,638.48,492.68
2016,11,3,11,30,822.0,107.0,2.7,24.0,613.0,625.52,481.84
2016,11,3,11,45,824.5,107.0,2.7,24.5,618.0,607.13,466.22
2016,11,3,12,0,827.0,107.0,2.7,25.0,623.0,586.0,448.45
2016,11,3,12,15,826.0,106.5,2.65,25.0,620.0,559.81,427.43
2016,11,3,12,30,825.0,106.0,2.6,25.0,617.0,531.25,404.3
2016,11,3,12,45,650.5,163.5,2.55,25.5,562.0,469.4,355.23
2016,11,3,13,0,476.0,221.0,2.5,26.0,507.0,414.46,312.05
2016,11,3,13,15,622.5,167.5,2.45,26.0,529.5,406.0,302.78
2016,11,3,13,30,769.0,114.0,2.4,26.0,552.0,383.11,280.57
2016,11,3,13,45,758.5,111.0,2.4,26.0,526.5,341.13,244.81
2016,11,3,14,0,748.0,108.0,2.4,26.0,501.0,298.65,208.23
2016,11,3,14,15,602.5,135.0,2.3,25.5,439.0,250.22,171.79
2016,11,3,14,30,457.0,162.0,2.2,25.0,377.0,212.47,145.71
2016,11,3,14,45,368.5,161.5,2.15,25.0,325.5,178.01,121.86
2016,11,3,15,0,280.0,161.0,2.1,25.0,274.0,147.36,103.05
2016,11,3,15,15,262.0,146.0,1.9,24.5,242.5,117.17,84.81
2016,11,3,15,30,244.0,131.0,1.7,24.0,211.0,97.35,77.86
2016,11,3,15,45,373.0,100.0,1.5,23.5,201.5,72.4,56.8
2016,11,3,16,0,502.0,69.0,1.3,23.0,192.0,51.37,38.79
2016,11,3,16,15,430.5,59.0,1.25,22.0,148.0,45.26,33.44
2016,11,3,16,30,359.0,49.0,1.2,21.0,104.0,38.95,27.65
2016,11,3,16,45,255.5,35.0,1.15,20.5,67.0,27.28,16.72
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,16.62,0.0
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,10.01,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.5,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,127.0,14.0,3.6,13.0,18.0,67.24,0.0
2016,11,4,7,15,262.0,27.0,3.65,13.0,54.5,177.52,119.04
2016,11,4,7,30,397.0,40.0,3.7,13.0,91.0,269.21,215.12
2016,11,4,7,45,498.5,46.5,3.8,13.5,138.0,341.86,280.33
2016,11,4,8,0,600.0,53.0,3.9,14.0,185.0,418.8,346.59
2016,11,4,8,15,651.5,58.0,4.0,14.5,231.5,468.52,388.81
2016,11,4,8,30,703.0,63.0,4.1,15.0,278.0,515.43,427.27
2016,11,4,8,45,748.5,64.5,4.25,15.5,324.0,558.12,461.24
2016,11,4,9,0,794.0,66.0,4.4,16.0,370.0,599.73,493.45
2016,11,4,9,15,817.5,69.0,4.35,16.0,410.5,627.31,514.11
2016,11,4,9,30,841.0,72.0,4.3,16.0,451.0,652.53,532.52
2016,11,4,9,45,869.5,70.0,4.3,16.5,488.0,668.46,543.03
2016,11,4,10,0,898.0,68.0,4.3,17.0,525.0,686.11,554.23
2016,11,4,10,15,909.5,69.5,4.2,17.0,553.5,693.38,558.19
2016,11,4,10,30,921.0,71.0,4.1,17.0,582.0,697.4,559.9
2016,11,4,10,45,929.5,71.5,4.05,17.5,603.5,694.99,555.66
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,689.24,548.88
2016,11,4,11,15,943.0,72.5,3.95,18.0,638.5,677.88,538.87
2016,11,4,11,30,948.0,73.0,3.9,18.0,652.0,663.22,526.28
2016,11,4,11,45,951.0,72.5,3.85,18.5,657.5,643.06,508.46
2016,11,4,12,0,954.0,72.0,3.8,19.0,663.0,619.78,488.1
2016,11,4,12,15,953.5,72.0,3.7,19.0,660.0,592.05,464.87
2016,11,4,12,30,953.0,72.0,3.6,19.0,657.0,561.56,439.11
2016,11,4,12,45,952.5,70.0,3.55,19.5,646.5,526.48,408.69
2016,11,4,13,0,952.0,68.0,3.5,20.0,636.0,488.96,375.81
2016,11,4,13,15,946.0,67.5,3.4,20.0,617.0,448.29,340.45
2016,11,4,13,30,940.0,67.0,3.3,20.0,598.0,405.86,302.92
2016,11,4,13,45,932.0,65.0,3.25,20.0,571.5,359.88,261.96
2016,11,4,14,0,924.0,63.0,3.2,20.0,545.0,312.74,219.5
2016,11,4,14,15,910.5,61.5,3.1,19.5,512.0,263.84,176.02
2016,11,4,14,30,897.0,60.0,3.0,19.0,479.0,214.71,133.15
2016,11,4,14,45,879.5,58.0,2.95,19.0,439.5,164.64,92.13
2016,11,4,15,0,862.0,56.0,2.9,19.0,400.0,115.19,57.51
2016,11,4,15,15,834.5,53.5,2.7,18.5,356.0,65.9,34.49
2016,11,4,15,30,807.0,51.0,2.5,18.0,312.0,42.21,31.69
2016,11,4,15,45,766.0,47.5,2.35,18.0,265.0,35.43,25.72
2016,11,4,16,0,725.0,44.0,2.2,18.0,218.0,33.84,24.24
2016,11,4,16,15,659.5,39.0,1.95,17.0,170.5,30.89,21.56
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,27.96,18.7
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,22.01,12.64
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,15.87,0.0
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,8.58,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,110.5,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,221.0,13.0,1.5,5.0,19.0,105.46,0.0
2016,11,5,7,15,370.0,23.0,1.6,5.5,58.0,214.52,141.52
2016,11,5,7,30,519.0,33.0,1.7,6.0,97.0,314.0,254.48
2016,11,5,7,45,598.0,39.5,1.85,7.0,144.5,378.92,314.45
2016,11,5,8,0,677.0,46.0,2.0,8.0,192.0,446.48,373.15
2016,11,5,8,15,725.0,50.5,1.95,8.5,240.0,495.95,414.91
2016,11,5,8,30,773.0,55.0,1.9,9.0,288.0,545.33,454.6
2016,11,5,8,45,805.0,58.0,1.85,10.0,333.0,582.44,482.14
2016,11,5,9,0,837.0,61.0,1.8,11.0,378.0,617.97,507.25
2016,11,5,9,15,858.5,63.5,1.65,11.5,419.0,639.68,521.31
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,663.49,536.2
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.0,679.78,544.35
2016,11,5,10,0,912.0,69.0,1.3,14.0,530.0,693.13,549.95
2016,11,5,10,15,922.5,70.5,1.1,14.0,558.5,699.66,551.45
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,702.92,550.22
2016,11,5,10,45,940.0,73.0,0.75,14.5,607.5,699.95,543.92
2016,11,5,11,0,947.0,74.0,0.6,15.0,628.0,693.62,535.16
2016,11,5,11,15,951.0,74.5,0.5,15.0,641.5,681.47,523.91
2016,11,5,11,30,955.0,75.0,0.4,15.0,655.0,666.03,510.32
2016,11,5,11,45,956.5,75.0,0.3,15.5,659.5,645.35,492.04
2016,11,5,12,0,958.0,75.0,0.2,16.0,664.0,621.58,471.58
2016,11,5,12,15,956.5,75.0,0.25,16.0,661.0,593.21,450.23
2016,11,5,12,30,955.0,75.0,0.3,16.0,658.0,562.11,426.4
2016,11,5,12,45,952.5,74.0,0.35,16.5,646.5,526.99,398.23
2016,11,5,13,0,950.0,73.0,0.4,17.0,635.0,489.52,367.57
2016,11,5,13,15,943.0,72.0,0.45,17.0,615.5,448.06,333.74
2016,11,5,13,30,936.0,71.0,0.5,17.0,596.0,404.94,297.59
2016,11,5,13,45,925.5,70.0,0.55,17.5,569.5,359.25,257.99
2016,11,5,14,0,915.0,69.0,0.6,18.0,543.0,312.59,216.95
2016,11,5,14,15,901.0,67.5,0.6,17.5,509.5,263.99,174.85
2016,11,5,14,30,887.0,66.0,0.6,17.0,476.0,215.2,133.22
2016,11,5,14,45,865.5,64.0,0.6,17.0,436.0,165.09,93.12
2016,11,5,15,0,844.0,62.0,0.6,17.0,396.0,110.72,55.22
2016,11,5,15,15,815.5,59.0,0.55,16.5,352.0,61.86,33.03
2016,11,5,15,30,787.0,56.0,0.5,16.0,308.0,41.19,31.1
2016,11,5,15,45,743.0,52.0,0.5,16.0,261.0,39.31,29.46
2016,11,5,16,0,699.0,48.0,0.5,16.0,214.0,37.46,27.72
2016,11,5,16,15,630.0,42.0,0.55,15.0,166.0,33.76,24.32
2016,11,5,16,30,561.0,36.0,0.6,14.0,118.0,30.03,20.69
2016,11,5,16,45,438.0,27.0,0.65,13.5,76.0,23.15,13.56
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,16.0,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,8.58,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.0,5.5,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,230.0,11.0,1.7,4.0,17.0,106.58,0.0
2016,11,6,7,15,382.5,21.0,1.85,4.5,56.0,216.19,135.03
2016,11,6,7,30,535.0,31.0,2.0,5.0,95.0,317.91,257.81
2016,11,6,7,45,617.5,36.5,2.2,6.0,143.0,383.43,319.34
2016,11,6,8,0,700.0,42.0,2.4,7.0,191.0,451.79,379.45
2016,11,6,8,15,747.5,46.0,2.25,7.5,239.0,500.6,420.96
2016,11,6,8,30,795.0,50.0,2.1,8.0,287.0,549.33,460.23
2016,11,6,8,45,828.0,52.5,1.95,9.0,332.5,582.14,484.38
2016,11,6,9,0,861.0,55.0,1.8,10.0,378.0,617.96,509.43
2016,11,6,9,15,882.0,57.0,1.85,11.0,419.0,643.6,526.82
2016,11,6,9,30,903.0,59.0,1.9,12.0,460.0,666.77,541.83
2016,11,6,9,45,919.5,60.0,2.0,13.5,495.0,683.03,550.5
2016,11,6,10,0,936.0,61.0,2.1,15.0,530.0,696.28,556.64
2016,11,6,10,15,946.5,62.0,2.05,15.5,558.5,702.35,558.6
2016,11,6,10,30,957.0,63.0,2.0,16.0,587.0,705.09,558.18
2016,11,6,10,45,963.5,64.0,2.0,16.5,608.0,701.78,553.45
2016,11,6,11,0,970.0,65.0,2.0,17.0,629.0,695.04,546.21
2016,11,6,11,15,974.0,65.5,1.95,17.5,642.0,682.73,534.55
2016,11,6,11,30,978.0,66.0,1.9,18.0,655.0,667.07,520.38
2016,11,6,11,45,978.5,66.0,1.85,18.5,660.0,645.5,501.81
2016,11,6,12,0,979.0,66.0,1.8,19.0,665.0,620.83,480.81
2016,11,6,12,15,978.0,66.0,1.75,19.0,661.5,592.36,457.6
2016,11,6,12,30,977.0,66.0,1.7,19.0,658.0,561.07,431.85
2016,11,6,12,45,973.0,66.0,1.7,19.0,646.5,525.7,402.72
2016,11,6,13,0,969.0,66.0,1.7,19.0,635.0,487.99,371.09
2016,11,6,13,15,963.0,65.0,1.65,19.0,616.0,446.4,335.54
2016,11,6,13,30,957.0,64.0,1.6,19.0,597.0,403.03,297.76
2016,11,6,13,45,947.0,63.0,1.55,19.5,570.0,356.81,256.55
2016,11,6,14,0,937.0,62.0,1.5,20.0,543.0,309.56,214.09
2016,11,6,14,15,923.0,60.5,1.45,19.5,509.5,260.17,170.85
2016,11,6,14,30,909.0,59.0,1.4,19.0,476.0,210.57,128.29
2016,11,6,14,45,889.5,57.0,1.4,19.0,436.5,159.9,87.72
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,110.04,54.02
2016,11,6,15,15,841.5,52.5,1.25,18.5,352.5,60.59,32.7
2016,11,6,15,30,813.0,50.0,1.1,18.0,308.0,41.52,31.11
2016,11,6,15,45,770.5,46.5,1.0,17.5,260.5,34.84,25.28
2016,11,6,16,0,728.0,43.0,0.9,17.0,213.0,33.21,23.81
2016,11,6,16,15,659.5,38.0,0.9,16.0,165.0,30.23,21.06
2016,11,6,16,30,591.0,33.0,0.9,15.0,117.0,27.27,18.13
2016,11,6,16,45,465.0,24.5,0.95,14.5,74.5,20.76,11.33
2016,11,6,17,0,339.0,16.0,1.0,14.0,32.0,14.0,0.0
2016,11,6,17,15,169.5,8.0,1.0,13.5,16.0,7.63,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,87.0,5.5,1.95,4.5,7.0,0.0,0.0
2016,11,7,7,0,174.0,11.0,2.1,5.0,14.0,82.6,0.0
2016,11,7,7,15,327.5,21.0,2.25,5.5,51.0,193.95,111.2
2016,11,7,7,30,481.0,31.0,2.4,6.0,88.0,289.64,233.62
2016,11,7,7,45,564.0,37.5,2.55,7.0,133.5,354.64,294.83
2016,11,7,8,0,647.0,44.0,2.7,8.0,179.0,422.7,354.72
2016,11,7,8,15,696.5,48.5,2.75,8.5,225.5,471.8,397.31
2016,11,7,8,30,746.0,53.0,2.8,9.0,272.0,521.01,438.14
2016,11,7,8,45,779.0,56.0,2.85,10.0,316.5,557.92,466.8
2016,11,7,9,0,812.0,59.0,2.9,11.0,361.0,593.39,493.2
2016,11,7,9,15,834.0,61.5,2.9,11.5,401.0,615.0,508.78
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,638.77,525.47
2016,11,7,9,45,872.5,65.5,2.9,12.5,475.0,655.15,536.1
2016,11,7,10,0,889.0,67.0,2.9,13.0,509.0,668.69,544.35
2016,11,7,10,15,900.5,68.5,2.8,13.5,537.5,675.88,547.16
2016,11,7,10,30,912.0,70.0,2.7,14.0,566.0,679.88,547.47
2016,11,7,10,45,919.0,71.0,2.65,14.5,586.5,677.1,542.88
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,671.04,535.83
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,659.9,525.91
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,645.5,513.45
2016,11,7,11,45,938.5,73.5,2.45,15.5,639.5,626.42,496.38
2016,11,7,12,0,941.0,74.0,2.4,16.0,645.0,604.26,476.82
2016,11,7,12,15,940.5,73.5,2.35,16.0,642.0,576.51,453.66
2016,11,7,12,30,940.0,73.0,2.3,16.0,639.0,546.05,428.01
2016,11,7,12,45,937.5,72.5,2.3,16.5,628.5,512.07,398.52
2016,11,7,13,0,935.0,72.0,2.3,17.0,618.0,475.77,366.64
2016,11,7,13,15,929.0,71.0,2.25,17.0,599.5,435.46,331.54
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,393.45,294.29
2016,11,7,13,45,914.0,69.0,2.2,17.0,554.5,348.98,254.5
2016,11,7,14,0,905.0,68.0,2.2,17.0,528.0,303.46,213.31
2016,11,7,14,15,890.5,66.0,2.15,17.0,495.5,255.01,169.93
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,206.46,127.6
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.0,157.36,88.11
2016,11,7,15,0,836.0,60.0,2.1,17.0,385.0,103.87,51.24
2016,11,7,15,15,806.5,57.0,1.9,16.5,341.5,55.7,30.77
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,39.77,29.82
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.0,37.83,28.15
2016,11,7,16,0,688.0,46.0,1.3,15.0,204.0,35.91,26.4
2016,11,7,16,15,616.5,40.0,1.2,14.0,157.5,32.14,22.91
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,28.33,19.18
2016,11,7,16,45,412.5,25.0,1.05,12.0,70.0,21.36,11.76
2016,11,7,17,0,280.0,16.0,1.0,11.0,29.0,14.1,0.0
2016,11,7,17,15,140.0,8.0,1.0,10.5,14.5,7.63,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,85.5,5.0,1.0,4.0,6.5,0.0,0.0
2016,11,8,7,0,171.0,10.0,1.0,4.0,13.0,79.85,0.0
2016,11,8,7,15,330.5,20.0,1.1,5.0,49.5,187.02,95.57
2016,11,8,7,30,490.0,30.0,1.2,6.0,86.0,291.12,232.12
2016,11,8,7,45,451.0,46.0,1.3,7.5,116.0,309.35,254.59
2016,11,8,8,0,412.0,62.0,1.4,9.0,146.0,318.17,264.79
2016,11,8,8,15,451.0,71.5,1.5,9.5,184.5,360.82,301.91
2016,11,8,8,30,490.0,81.0,1.6,10.0,223.0,403.64,337.56
2016,11,8,8,45,529.5,88.5,1.7,11.0,264.0,444.38,369.73
2016,11,8,9,0,569.0,96.0,1.8,12.0,305.0,484.5,400.35
2016,11,8,9,15,712.5,81.0,1.85,12.5,372.0,564.1,462.48
2016,11,8,9,30,856.0,66.0,1.9,13.0,439.0,637.94,518.3
2016,11,8,9,45,858.5,72.5,2.0,13.5,471.0,654.98,528.97
2016,11,8,10,0,861.0,79.0,2.1,14.0,503.0,664.59,534.47
2016,11,8,10,15,746.0,110.5,2.1,14.5,493.0,623.13,499.79
2016,11,8,10,30,631.0,142.0,2.1,15.0,483.0,575.95,461.17
2016,11,8,10,45,628.5,149.5,2.15,15.5,499.5,574.25,458.44
2016,11,8,11,0,626.0,157.0,2.2,16.0,516.0,570.14,453.51
2016,11,8,11,15,565.0,182.5,2.2,16.5,512.0,542.31,429.84
2016,11,8,11,30,504.0,208.0,2.2,17.0,508.0,517.18,408.35
2016,11,8,11,45,370.5,243.0,2.2,17.5,464.5,454.55,358.01
2016,11,8,12,0,237.0,278.0,2.2,18.0,421.0,397.48,312.05
2016,11,8,12,15,255.5,273.5,2.15,18.0,427.0,395.66,310.29
2016,11,8,12,30,274.0,269.0,2.1,18.0,433.0,388.74,304.18
2016,11,8,12,45,227.0,269.0,2.05,18.5,403.5,352.62,275.02
2016,11,8,13,0,180.0,269.0,2.0,19.0,374.0,320.66,249.39
2016,11,8,13,15,292.0,241.5,1.95,19.0,405.0,329.78,254.64
2016,11,8,13,30,404.0,214.0,1.9,19.0,436.0,330.03,251.39
2016,11,8,13,45,355.0,212.5,1.9,19.5,401.0,292.71,220.85
2016,11,8,14,0,306.0,211.0,1.9,20.0,366.0,258.78,193.52
2016,11,8,14,15,245.5,203.5,1.7,19.5,322.5,221.35,164.98
2016,11,8,14,30,185.0,196.0,1.5,19.0,279.0,192.97,144.42
2016,11,8,14,45,174.5,181.5,1.3,18.5,254.5,167.64,125.0
2016,11,8,15,0,164.0,167.0,1.1,18.0,230.0,143.21,107.43
2016,11,8,15,15,157.5,148.0,1.1,17.0,203.0,116.92,90.53
2016,11,8,15,30,151.0,129.0,1.1,16.0,176.0,100.25,82.88
2016,11,8,15,45,137.0,109.5,1.15,15.5,147.0,86.42,70.94
2016,11,8,16,0,123.0,90.0,1.2,15.0,118.0,72.17,58.34
2016,11,8,16,15,103.5,70.0,1.25,14.5,90.0,57.16,44.8
2016,11,8,16,30,84.0,50.0,1.3,14.0,62.0,41.71,30.62
2016,11,8,16,45,42.0,32.5,1.4,13.5,38.5,27.64,16.42
2016,11,8,17,0,0.0,15.0,1.5,13.0,15.0,14.3,0.0
2016,11,8,17,15,0.0,7.5,1.55,12.5,7.5,7.15,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,118.0,21.0,1.85,9.5,34.0,94.97,38.13
2016,11,9,7,30,236.0,42.0,2.0,10.0,68.0,188.94,147.98
2016,11,9,7,45,320.0,55.5,2.15,10.5,109.5,251.79,205.92
2016,11,9,8,0,404.0,69.0,2.3,11.0,151.0,319.4,265.01
2016,11,9,8,15,463.0,79.0,2.5,11.5,195.0,372.13,310.42
2016,11,9,8,30,522.0,89.0,2.7,12.0,239.0,428.69,357.46
2016,11,9,8,45,580.5,92.5,2.9,12.5,283.5,477.41,397.04
2016,11,9,9,0,639.0,96.0,3.1,13.0,328.0,525.71,435.28
2016,11,9,9,15,669.5,101.0,3.35,13.5,368.0,557.14,459.36
2016,11,9,9,30,700.0,106.0,3.6,14.0,408.0,586.75,481.58
2016,11,9,9,45,365.5,149.5,3.9,14.5,308.5,414.77,341.14
2016,11,9,10,0,31.0,193.0,4.2,15.0,209.0,215.74,174.13
2016,11,9,10,15,31.5,204.5,4.35,15.0,221.0,225.94,182.51
2016,11,9,10,30,32.0,216.0,4.5,15.0,233.0,235.91,190.31
2016,11,9,10,45,72.5,239.0,4.7,15.5,279.5,283.19,228.63
2016,11,9,11,0,113.0,262.0,4.9,16.0,326.0,328.91,265.03
2016,11,9,11,15,58.5,221.0,5.0,16.0,254.0,249.98,200.68
2016,11,9,11,30,4.0,180.0,5.1,16.0,182.0,171.39,136.08
2016,11,9,11,45,76.0,231.0,5.25,16.0,276.0,263.86,211.98
2016,11,9,12,0,148.0,282.0,5.4,16.0,370.0,351.31,281.96
2016,11,9,12,15,528.5,184.5,5.4,16.0,499.0,457.93,368.28
2016,11,9,12,30,909.0,87.0,5.4,16.0,628.0,538.04,429.6
2016,11,9,12,45,913.0,83.5,5.4,16.0,618.0,505.16,400.36
2016,11,9,13,0,917.0,80.0,5.4,16.0,608.0,469.67,368.72
2016,11,9,13,15,909.5,79.0,5.35,15.5,589.0,429.49,333.25
2016,11,9,13,30,902.0,78.0,5.3,15.0,570.0,387.78,295.69
2016,11,9,13,45,894.0,75.5,5.25,15.0,544.0,343.23,254.61
2016,11,9,14,0,886.0,73.0,5.2,15.0,518.0,297.62,212.28
2016,11,9,14,15,870.0,71.0,5.15,15.0,484.5,249.85,168.69
2016,11,9,14,30,854.0,69.0,5.1,15.0,451.0,197.46,122.71
