Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,14,45,831.5,67.0,5.1,15.0,412.0,149.06,83.64
2016,11,9,15,0,809.0,65.0,5.1,15.0,373.0,101.93,52.33
2016,11,9,15,15,777.0,61.5,4.95,14.5,330.0,54.95,33.66
2016,11,9,15,30,745.0,58.0,4.8,14.0,287.0,43.3,33.2
2016,11,9,15,45,695.0,53.5,4.7,13.5,240.5,41.06,31.24
2016,11,9,16,0,645.0,49.0,4.6,13.0,194.0,38.85,29.18
2016,11,9,16,15,569.0,42.5,4.3,12.5,148.0,34.73,25.27
2016,11,9,16,30,493.0,36.0,4.0,12.0,102.0,27.96,18.8
2016,11,9,16,45,355.5,26.0,3.75,11.5,63.0,20.73,10.73
2016,11,9,17,0,218.0,16.0,3.5,11.0,24.0,15.25,0.0
2016,11,9,17,15,109.0,8.0,3.35,10.5,12.0,7.63,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,227.0,15.0,1.45,3.5,39.5,135.32,44.37
2016,11,10,7,30,454.0,30.0,1.7,4.0,79.0,270.0,214.92
2016,11,10,7,45,545.0,37.0,2.0,5.0,124.5,337.98,280.65
2016,11,10,8,0,636.0,44.0,2.3,6.0,170.0,409.45,344.23
2016,11,10,8,15,689.0,48.5,2.5,6.5,216.5,459.75,388.71
2016,11,10,8,30,742.0,53.0,2.7,7.0,263.0,510.27,431.61
2016,11,10,8,45,779.5,55.5,2.9,8.0,307.5,548.84,462.58
2016,11,10,9,0,817.0,58.0,3.1,9.0,352.0,586.11,491.39
2016,11,10,9,15,840.5,60.5,3.1,9.5,392.5,608.6,507.99
2016,11,10,9,30,864.0,63.0,3.1,10.0,433.0,633.15,525.61
2016,11,10,9,45,886.0,62.5,3.1,11.0,468.0,650.64,536.4
2016,11,10,10,0,908.0,62.0,3.1,12.0,503.0,665.36,544.78
2016,11,10,10,15,919.0,63.0,3.0,12.5,531.0,671.67,547.01
2016,11,10,10,30,930.0,64.0,2.9,13.0,559.0,674.76,546.71
2016,11,10,10,45,938.5,64.5,2.8,13.5,579.5,672.38,542.2
2016,11,10,11,0,947.0,65.0,2.7,14.0,600.0,666.65,535.11
2016,11,10,11,15,951.0,65.0,2.55,14.5,613.0,654.24,522.72
2016,11,10,11,30,955.0,65.0,2.4,15.0,626.0,638.59,507.82
2016,11,10,11,45,958.0,64.5,2.3,15.5,631.0,618.62,489.82
2016,11,10,12,0,961.0,64.0,2.2,16.0,636.0,595.54,469.28
2016,11,10,12,15,960.5,64.0,2.05,16.0,633.5,568.09,445.8
2016,11,10,12,30,960.0,64.0,1.9,16.0,631.0,537.87,419.8
2016,11,10,12,45,958.0,63.0,1.75,16.5,620.0,503.33,389.31
2016,11,10,13,0,956.0,62.0,1.6,17.0,609.0,466.42,356.48
2016,11,10,13,15,950.0,61.5,1.5,17.0,590.5,426.2,321.35
2016,11,10,13,30,944.0,61.0,1.4,17.0,572.0,384.22,284.08
2016,11,10,13,45,936.0,59.5,1.3,17.0,546.0,339.16,243.76
2016,11,10,14,0,928.0,58.0,1.2,17.0,520.0,292.93,202.07
2016,11,10,14,15,914.0,56.5,1.1,17.0,487.0,244.47,158.97
2016,11,10,14,30,900.0,55.0,1.0,17.0,454.0,195.81,117.06
2016,11,10,14,45,881.0,53.0,0.95,17.0,415.5,146.2,78.06
2016,11,10,15,0,862.0,51.0,0.9,17.0,377.0,97.35,46.68
2016,11,10,15,15,833.5,48.5,0.8,16.5,333.5,48.95,29.21
2016,11,10,15,30,805.0,46.0,0.7,16.0,290.0,38.55,28.77
2016,11,10,15,45,761.5,42.5,0.65,16.0,244.0,35.91,26.41
2016,11,10,16,0,718.0,39.0,0.6,16.0,198.0,30.12,21.15
2016,11,10,16,15,647.0,34.0,0.75,15.0,151.5,26.99,18.23
2016,11,10,16,30,576.0,29.0,0.9,14.0,105.0,23.86,15.09
2016,11,10,16,45,442.0,21.0,1.05,13.0,65.0,17.69,8.03
2016,11,10,17,0,308.0,13.0,1.2,12.0,25.0,12.39,0.0
2016,11,10,17,15,154.0,6.5,1.2,11.0,12.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,1.2,4.0,40.0,140.34,27.91
2016,11,11,7,30,502.0,28.0,1.3,5.0,80.0,289.07,226.68
2016,11,11,7,45,591.0,34.0,1.45,6.5,126.0,355.75,291.63
2016,11,11,8,0,680.0,40.0,1.6,8.0,172.0,425.77,352.59
2016,11,11,8,15,729.0,44.0,1.7,9.0,218.5,473.97,393.86
2016,11,11,8,30,778.0,48.0,1.8,10.0,265.0,522.2,433.15
2016,11,11,8,45,809.0,51.0,1.95,11.0,309.0,553.65,457.95
2016,11,11,9,0,840.0,54.0,2.1,12.0,353.0,587.9,483.76
2016,11,11,9,15,860.0,56.0,2.25,12.5,392.5,612.22,501.95
2016,11,11,9,30,880.0,58.0,2.4,13.0,432.0,634.17,517.85
2016,11,11,9,45,895.0,59.5,2.55,14.0,465.5,649.65,527.5
2016,11,11,10,0,910.0,61.0,2.7,15.0,499.0,662.22,534.69
2016,11,11,10,15,917.5,62.0,2.65,15.5,525.0,666.28,535.37
2016,11,11,10,30,925.0,63.0,2.6,16.0,551.0,667.14,533.61
2016,11,11,10,45,928.0,64.5,2.6,16.5,570.0,662.45,527.85
2016,11,11,11,0,931.0,66.0,2.6,17.0,589.0,654.52,519.65
2016,11,11,11,15,933.5,66.5,2.55,17.5,600.5,641.98,507.76
2016,11,11,11,30,936.0,67.0,2.5,18.0,612.0,626.28,493.43
2016,11,11,11,45,779.0,117.0,2.5,18.5,573.5,567.78,445.92
2016,11,11,12,0,622.0,167.0,2.5,19.0,535.0,509.14,398.63
2016,11,11,12,15,611.5,169.5,2.45,19.0,530.0,485.62,379.4
2016,11,11,12,30,601.0,172.0,2.4,19.0,525.0,460.84,358.75
2016,11,11,12,45,495.5,200.5,2.4,19.5,488.0,413.47,320.3
2016,11,11,13,0,390.0,229.0,2.4,20.0,451.0,372.38,287.11
2016,11,11,13,15,435.5,210.0,2.35,20.0,450.5,354.48,271.16
2016,11,11,13,30,481.0,191.0,2.3,20.0,450.0,332.06,250.78
2016,11,11,13,45,499.0,176.0,2.3,20.0,433.5,300.46,223.11
2016,11,11,14,0,517.0,161.0,2.3,20.0,417.0,266.69,193.22
2016,11,11,14,15,669.0,116.0,2.3,19.5,425.0,234.04,159.27
2016,11,11,14,30,821.0,71.0,2.3,19.0,433.0,189.54,115.03
2016,11,11,14,45,791.5,70.0,2.3,19.0,394.0,143.05,79.16
2016,11,11,15,0,762.0,69.0,2.3,19.0,355.0,98.58,51.36
2016,11,11,15,15,730.0,65.5,2.1,18.5,313.5,54.28,42.17
2016,11,11,15,30,698.0,62.0,1.9,18.0,272.0,46.93,35.86
2016,11,11,15,45,638.5,58.0,1.7,17.5,226.0,41.24,30.88
2016,11,11,16,0,579.0,54.0,1.5,17.0,180.0,39.87,29.59
2016,11,11,16,15,500.5,46.0,1.6,16.0,136.0,35.01,25.11
2016,11,11,16,30,422.0,38.0,1.7,15.0,92.0,30.02,20.24
2016,11,11,16,45,211.0,28.5,1.8,14.0,55.5,22.4,11.2
2016,11,11,17,0,0.0,19.0,1.9,13.0,19.0,18.11,0.0
2016,11,11,17,15,0.0,9.5,2.2,13.0,9.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,224.0,14.5,2.9,3.5,37.0,130.18,3.93
2016,11,12,7,30,448.0,29.0,3.2,4.0,74.0,262.56,206.13
2016,11,12,7,45,544.0,36.0,3.5,4.5,120.0,332.26,276.73
2016,11,12,8,0,640.0,43.0,3.8,5.0,166.0,405.66,343.59
2016,11,12,8,15,695.5,48.0,3.85,5.5,213.0,457.64,390.16
2016,11,12,8,30,751.0,53.0,3.9,6.0,260.0,509.96,435.05
2016,11,12,8,45,789.0,56.0,4.0,6.5,305.5,549.36,467.91
2016,11,12,9,0,827.0,59.0,4.1,7.0,351.0,587.45,498.6
2016,11,12,9,15,852.0,61.5,3.95,7.0,391.5,615.15,520.02
2016,11,12,9,30,877.0,64.0,3.8,7.0,432.0,636.36,535.99
2016,11,12,9,45,900.0,64.0,3.65,7.5,468.0,655.0,548.48
2016,11,12,10,0,923.0,64.0,3.5,8.0,504.0,670.85,558.39
2016,11,12,10,15,935.0,65.0,3.35,8.5,533.0,677.72,560.97
2016,11,12,10,30,947.0,66.0,3.2,9.0,562.0,681.33,560.9
2016,11,12,10,45,955.0,67.0,3.1,9.5,583.5,679.04,556.38
2016,11,12,11,0,963.0,68.0,3.0,10.0,605.0,673.35,549.19
2016,11,12,11,15,968.0,68.5,2.9,10.0,619.0,661.87,538.49
2016,11,12,11,30,973.0,69.0,2.8,10.0,633.0,647.04,525.1
2016,11,12,11,45,975.0,69.5,2.75,10.5,638.5,627.2,506.94
2016,11,12,12,0,977.0,70.0,2.7,11.0,644.0,604.2,486.15
2016,11,12,12,15,976.5,70.0,2.65,11.0,641.5,576.34,462.17
2016,11,12,12,30,976.0,70.0,2.6,11.0,639.0,545.68,435.52
2016,11,12,12,45,973.5,69.0,2.55,11.5,628.0,510.45,404.0
2016,11,12,13,0,971.0,68.0,2.5,12.0,617.0,472.83,370.0
2016,11,12,13,15,965.5,67.5,2.45,12.0,598.0,432.31,333.66
2016,11,12,13,30,960.0,67.0,2.4,12.0,579.0,389.95,295.03
2016,11,12,13,45,950.5,65.5,2.4,12.0,553.0,343.85,252.84
2016,11,12,14,0,941.0,64.0,2.4,12.0,527.0,296.67,209.33
2016,11,12,14,15,927.0,62.5,2.35,12.0,493.5,247.71,164.71
2016,11,12,14,30,913.0,61.0,2.3,12.0,460.0,198.51,121.48
2016,11,12,14,45,893.5,58.5,2.25,12.0,421.0,147.88,81.16
2016,11,12,15,0,874.0,56.0,2.2,12.0,382.0,98.04,49.23
2016,11,12,15,15,845.0,53.5,2.0,11.5,337.5,49.1,38.75
2016,11,12,15,30,816.0,51.0,1.8,11.0,293.0,37.96,28.83
2016,11,12,15,45,771.0,47.0,1.6,10.5,246.0,35.91,27.0
2016,11,12,16,0,726.0,43.0,1.4,10.0,199.0,33.88,25.08
2016,11,12,16,15,651.0,37.0,1.3,9.0,151.5,29.98,21.37
2016,11,12,16,30,576.0,31.0,1.2,8.0,104.0,26.04,17.36
2016,11,12,16,45,429.0,22.0,1.1,7.0,63.0,18.91,8.59
2016,11,12,17,0,282.0,13.0,1.0,6.0,22.0,12.39,0.0
2016,11,12,17,15,141.0,6.5,1.0,5.5,11.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,255.5,13.0,1.25,0.0,37.5,137.83,0.0
2016,11,13,7,30,511.0,26.0,1.4,1.0,75.0,287.62,223.98
2016,11,13,7,45,601.0,32.5,1.55,2.0,121.5,354.69,294.13
2016,11,13,8,0,691.0,39.0,1.7,3.0,168.0,425.39,357.79
2016,11,13,8,15,741.5,43.0,1.6,3.5,215.0,474.32,400.73
2016,11,13,8,30,792.0,47.0,1.5,4.0,262.0,523.33,441.41
2016,11,13,8,45,824.5,50.0,1.45,5.0,307.0,555.77,466.53
2016,11,13,9,0,857.0,53.0,1.4,6.0,352.0,590.97,492.39
2016,11,13,9,15,878.0,55.0,1.3,7.0,391.5,616.02,508.84
2016,11,13,9,30,899.0,57.0,1.2,8.0,431.0,638.66,522.68
2016,11,13,9,45,913.0,58.5,1.1,9.5,465.0,653.58,529.13
2016,11,13,10,0,927.0,60.0,1.0,11.0,499.0,665.52,532.97
2016,11,13,10,15,936.0,61.5,0.95,11.5,526.5,671.12,534.35
2016,11,13,10,30,945.0,63.0,0.9,12.0,554.0,673.46,533.28
2016,11,13,10,45,949.0,64.0,0.9,13.0,573.5,668.75,526.65
2016,11,13,11,0,953.0,65.0,0.9,14.0,593.0,660.74,517.64
2016,11,13,11,15,955.5,66.0,0.9,14.0,605.0,648.52,507.43
2016,11,13,11,30,958.0,67.0,0.9,14.0,617.0,633.07,494.72
2016,11,13,11,45,780.5,118.5,0.95,14.5,569.5,565.12,441.73
2016,11,13,12,0,603.0,170.0,1.0,15.0,522.0,497.86,389.38
2016,11,13,12,15,549.0,188.0,1.0,15.0,507.0,465.07,363.59
2016,11,13,12,30,495.0,206.0,1.0,15.0,492.0,435.49,339.75
2016,11,13,12,45,552.0,182.5,1.0,15.0,496.5,419.7,326.18
2016,11,13,13,0,609.0,159.0,1.0,15.0,501.0,400.66,309.13
2016,11,13,13,15,764.0,114.0,1.05,15.0,529.0,391.82,297.79
2016,11,13,13,30,919.0,69.0,1.1,15.0,557.0,375.44,278.25
2016,11,13,13,45,907.5,68.0,1.15,15.5,530.5,330.99,238.23
2016,11,13,14,0,896.0,67.0,1.2,16.0,504.0,285.7,197.34
2016,11,13,14,15,880.5,65.0,1.2,15.5,471.5,238.12,155.59
2016,11,13,14,30,865.0,63.0,1.2,15.0,439.0,190.53,115.13
2016,11,13,14,45,842.0,61.0,1.25,15.0,400.0,142.34,77.84
2016,11,13,15,0,819.0,59.0,1.3,15.0,361.0,90.24,44.43
2016,11,13,15,15,787.0,56.0,1.2,14.5,318.0,43.74,33.52
2016,11,13,15,30,755.0,53.0,1.1,14.0,275.0,39.57,29.92
2016,11,13,15,45,703.0,49.0,1.0,13.5,229.0,37.6,28.17
2016,11,13,16,0,651.0,45.0,0.9,13.0,183.0,35.67,26.36
2016,11,13,16,15,572.5,38.5,0.95,11.5,138.0,31.4,22.38
2016,11,13,16,30,494.0,32.0,1.0,10.0,93.0,27.07,18.05
2016,11,13,16,45,247.0,25.0,1.05,9.0,55.5,20.18,8.99
2016,11,13,17,0,0.0,18.0,1.1,8.0,18.0,17.16,0.0
2016,11,13,17,15,0.0,9.0,1.1,7.5,9.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,186.5,14.0,0.85,4.5,31.5,110.49,0.0
2016,11,14,7,30,373.0,28.0,0.9,5.0,63.0,230.79,174.43
2016,11,14,7,45,464.0,36.5,0.95,6.0,105.0,294.9,240.31
2016,11,14,8,0,555.0,45.0,1.0,7.0,147.0,363.71,300.73
2016,11,14,8,15,611.5,50.5,1.0,7.5,191.0,413.5,343.73
2016,11,14,8,30,668.0,56.0,1.0,8.0,235.0,460.99,383.1
2016,11,14,8,45,334.0,84.5,1.0,8.5,174.0,309.08,258.93
2016,11,14,9,0,0.0,113.0,1.0,9.0,113.0,110.57,89.42
2016,11,14,9,15,0.0,120.5,0.85,9.5,120.5,116.89,94.93
2016,11,14,9,30,0.0,128.0,0.7,10.0,128.0,123.4,99.97
2016,11,14,9,45,0.0,132.0,0.55,11.0,132.0,126.43,101.81
2016,11,14,10,0,0.0,136.0,0.4,12.0,136.0,129.64,103.76
2016,11,14,10,15,2.0,152.0,0.35,12.5,153.0,146.22,116.95
2016,11,14,10,30,4.0,168.0,0.3,13.0,170.0,162.65,129.75
2016,11,14,10,45,2.0,165.0,0.25,13.5,166.0,157.64,125.07
2016,11,14,11,0,0.0,162.0,0.2,14.0,162.0,152.87,120.75
2016,11,14,11,15,0.0,151.5,0.25,14.5,151.5,142.31,112.0
2016,11,14,11,30,0.0,141.0,0.3,15.0,141.0,131.99,103.5
2016,11,14,11,45,0.0,134.5,0.4,15.5,134.5,125.63,98.24
2016,11,14,12,0,0.0,128.0,0.5,16.0,128.0,119.36,93.04
2016,11,14,12,15,49.0,195.5,0.5,16.0,224.0,208.28,164.53
2016,11,14,12,30,98.0,263.0,0.5,16.0,320.0,290.46,227.76
2016,11,14,12,45,105.0,259.5,0.55,16.0,319.5,284.61,222.49
2016,11,14,13,0,112.0,256.0,0.6,16.0,319.0,277.98,217.16
2016,11,14,13,15,66.0,227.5,0.6,16.0,264.5,229.47,179.64
2016,11,14,13,30,20.0,199.0,0.6,16.0,210.0,187.12,147.15
2016,11,14,13,45,11.5,179.0,0.6,16.5,185.5,165.4,130.05
2016,11,14,14,0,3.0,159.0,0.6,17.0,161.0,144.62,113.63
2016,11,14,14,15,36.0,170.0,0.55,17.0,186.0,155.4,121.26
2016,11,14,14,30,69.0,181.0,0.5,17.0,211.0,164.1,126.85
2016,11,14,14,45,402.0,127.0,0.45,17.0,276.5,139.27,93.07
2016,11,14,15,0,735.0,73.0,0.4,17.0,342.0,95.77,51.74
2016,11,14,15,15,701.0,68.5,0.3,16.5,300.5,47.68,36.7
2016,11,14,15,30,667.0,64.0,0.2,16.0,259.0,44.61,34.18
2016,11,14,15,45,622.5,57.5,0.1,16.0,215.5,41.19,31.12
2016,11,14,16,0,578.0,51.0,0.0,16.0,172.0,37.69,27.86
2016,11,14,16,15,497.5,43.0,0.15,15.0,129.0,32.71,23.21
2016,11,14,16,30,417.0,35.0,0.3,14.0,86.0,27.59,18.15
2016,11,14,16,45,281.5,23.5,0.45,13.5,51.0,18.87,7.37
2016,11,14,17,0,146.0,12.0,0.6,13.0,16.0,11.44,0.0
2016,11,14,17,15,73.0,6.0,0.65,12.0,8.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,101.5,17.5,1.2,4.5,26.5,76.55,0.0
2016,11,15,7,30,203.0,35.0,1.3,5.0,53.0,161.51,119.67
2016,11,15,7,45,298.0,50.0,1.4,5.5,94.5,228.41,186.88
2016,11,15,8,0,393.0,65.0,1.5,6.0,136.0,300.89,251.22
2016,11,15,8,15,455.0,75.5,1.45,6.5,179.5,354.1,297.56
2016,11,15,8,30,517.0,86.0,1.4,7.0,223.0,410.28,344.52
2016,11,15,8,45,572.0,91.5,1.4,7.5,267.0,457.98,383.19
2016,11,15,9,0,627.0,97.0,1.4,8.0,311.0,505.18,420.17
2016,11,15,9,15,657.5,102.5,1.45,8.5,350.0,536.54,443.84
2016,11,15,9,30,688.0,108.0,1.5,9.0,389.0,566.07,465.57
2016,11,15,9,45,735.0,104.5,1.55,10.0,427.0,594.05,485.1
2016,11,15,10,0,782.0,101.0,1.6,11.0,465.0,619.65,502.35
2016,11,15,10,15,797.0,103.5,1.65,11.5,493.0,629.06,507.67
2016,11,15,10,30,812.0,106.0,1.7,12.0,521.0,633.84,509.57
2016,11,15,10,45,830.0,104.5,1.75,13.0,543.5,635.32,508.06
2016,11,15,11,0,848.0,103.0,1.8,14.0,566.0,633.59,504.05
2016,11,15,11,15,854.0,104.0,1.8,14.5,579.5,623.98,494.61
2016,11,15,11,30,860.0,105.0,1.8,15.0,593.0,611.31,482.83
2016,11,15,11,45,867.5,103.0,1.85,15.5,599.5,593.42,467.37
2016,11,15,12,0,875.0,101.0,1.9,16.0,606.0,572.53,449.38
2016,11,15,12,15,874.0,101.0,1.9,16.0,603.0,546.31,427.6
2016,11,15,12,30,873.0,101.0,1.9,16.0,600.0,517.61,403.48
2016,11,15,12,45,827.0,115.0,1.95,16.0,581.0,479.84,372.21
2016,11,15,13,0,781.0,129.0,2.0,16.0,562.0,440.35,339.27
2016,11,15,13,15,772.0,127.0,1.95,16.0,544.0,402.74,306.73
2016,11,15,13,30,763.0,125.0,1.9,16.0,526.0,364.1,272.75
2016,11,15,13,45,761.0,119.0,1.9,16.5,502.0,323.13,235.87
2016,11,15,14,0,759.0,113.0,1.9,17.0,478.0,280.99,197.8
2016,11,15,14,15,739.5,109.0,1.8,16.5,445.5,236.05,159.04
2016,11,15,14,30,720.0,105.0,1.7,16.0,413.0,191.88,122.22
2016,11,15,14,45,702.5,98.5,1.65,16.0,377.0,146.79,87.54
2016,11,15,15,0,685.0,92.0,1.6,16.0,341.0,102.77,60.02
2016,11,15,15,15,647.0,86.0,1.35,15.5,298.5,60.45,48.15
2016,11,15,15,30,609.0,80.0,1.1,15.0,256.0,58.0,46.14
2016,11,15,15,45,562.5,71.0,0.9,14.5,212.5,52.86,41.59
2016,11,15,16,0,516.0,62.0,0.7,14.0,169.0,47.58,36.76
2016,11,15,16,15,432.0,51.5,0.75,13.0,125.5,40.65,30.33
2016,11,15,16,30,348.0,41.0,0.8,12.0,82.0,33.5,23.31
2016,11,15,16,45,221.0,26.0,0.9,11.5,48.0,21.41,8.61
2016,11,15,17,0,94.0,11.0,1.0,11.0,14.0,10.48,0.0
2016,11,15,17,15,47.0,5.5,1.0,10.5,7.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,110.5,17.0,1.2,4.0,26.5,62.38,0.0
2016,11,16,7,30,221.0,34.0,1.4,5.0,53.0,167.48,121.59
2016,11,16,7,45,311.5,48.0,1.6,6.0,93.0,231.44,188.62
2016,11,16,8,0,402.0,62.0,1.8,7.0,133.0,300.43,250.02
2016,11,16,8,15,464.5,72.0,1.65,7.5,176.0,353.96,296.61
2016,11,16,8,30,527.0,82.0,1.5,8.0,219.0,409.94,343.22
2016,11,16,8,45,573.0,88.5,1.4,9.0,261.5,453.33,377.34
2016,11,16,9,0,619.0,95.0,1.3,10.0,304.0,496.03,409.41
2016,11,16,9,15,649.5,100.0,1.35,11.0,342.5,526.65,431.66
2016,11,16,9,30,680.0,105.0,1.4,12.0,381.0,555.48,451.92
2016,11,16,9,45,703.5,108.5,1.5,13.0,414.5,576.25,465.83
2016,11,16,10,0,727.0,112.0,1.6,14.0,448.0,594.62,477.63
2016,11,16,10,15,742.5,115.0,1.7,14.5,475.5,604.8,483.93
2016,11,16,10,30,758.0,118.0,1.8,15.0,503.0,612.21,488.06
2016,11,16,10,45,775.5,117.0,1.9,16.0,525.0,613.7,486.88
2016,11,16,11,0,793.0,116.0,2.0,17.0,547.0,612.19,483.38
2016,11,16,11,15,799.0,117.5,2.0,17.0,560.0,603.37,475.53
2016,11,16,11,30,805.0,119.0,2.0,17.0,573.0,591.66,465.43
2016,11,16,11,45,816.5,116.0,2.05,17.5,580.0,575.63,451.42
2016,11,16,12,0,828.0,113.0,2.1,18.0,587.0,557.0,435.19
2016,11,16,12,15,827.0,112.5,2.15,18.0,584.5,531.47,414.22
2016,11,16,12,30,826.0,112.0,2.2,18.0,582.0,503.61,391.01
2016,11,16,12,45,847.5,101.5,2.25,18.0,576.0,473.96,365.84
2016,11,16,13,0,869.0,91.0,2.3,18.0,570.0,440.86,337.14
2016,11,16,13,15,861.0,90.0,2.25,18.0,551.5,402.25,303.38
2016,11,16,13,30,853.0,89.0,2.2,18.0,533.0,362.28,267.91
2016,11,16,13,45,844.0,86.0,2.2,18.5,508.0,319.06,228.98
2016,11,16,14,0,835.0,83.0,2.2,19.0,483.0,275.01,189.23
2016,11,16,14,15,818.0,80.5,2.1,18.5,451.0,229.21,149.39
2016,11,16,14,30,801.0,78.0,2.0,18.0,419.0,183.73,111.34
2016,11,16,14,45,780.5,74.0,1.95,18.0,381.5,137.18,75.98
2016,11,16,15,0,760.0,70.0,1.9,18.0,344.0,91.8,48.72
2016,11,16,15,15,725.5,66.0,1.65,17.5,302.0,49.26,37.95
2016,11,16,15,30,691.0,62.0,1.4,17.0,260.0,43.32,32.83
2016,11,16,15,45,644.5,56.0,1.15,16.5,216.0,40.24,30.11
2016,11,16,16,0,598.0,50.0,0.9,16.0,172.0,37.1,27.22
2016,11,16,16,15,515.5,42.5,0.95,15.0,128.5,32.52,22.93
2016,11,16,16,30,433.0,35.0,1.0,14.0,85.0,27.85,18.2
2016,11,16,16,45,290.5,23.0,1.1,13.0,50.0,18.6,6.1
2016,11,16,17,0,148.0,11.0,1.2,12.0,15.0,10.48,0.0
2016,11,16,17,15,74.0,5.5,1.2,11.5,7.5,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.0,12.5,1.3,5.0,28.5,91.11,0.0
2016,11,17,7,30,382.0,25.0,1.5,6.0,57.0,226.02,159.75
2016,11,17,7,45,480.0,33.5,1.7,7.0,99.5,294.21,237.9
2016,11,17,8,0,578.0,42.0,1.9,8.0,142.0,361.35,298.57
2016,11,17,8,15,637.0,47.0,1.8,8.5,187.0,412.84,343.75
2016,11,17,8,30,696.0,52.0,1.7,9.0,232.0,464.89,387.22
2016,11,17,8,45,732.5,56.5,1.6,10.0,275.0,503.55,417.34
2016,11,17,9,0,769.0,61.0,1.5,11.0,318.0,541.03,445.01
2016,11,17,9,15,795.0,63.5,1.4,12.0,357.0,568.24,463.55
2016,11,17,9,30,821.0,66.0,1.3,13.0,396.0,593.3,479.63
2016,11,17,9,45,844.5,66.5,1.2,14.0,430.5,612.04,490.34
2016,11,17,10,0,868.0,67.0,1.1,15.0,465.0,624.51,496.08
2016,11,17,10,15,880.0,68.5,1.0,15.5,493.0,631.89,498.54
2016,11,17,10,30,892.0,70.0,0.9,16.0,521.0,636.22,498.59
2016,11,17,10,45,900.0,71.0,0.8,17.0,541.5,634.35,493.11
2016,11,17,11,0,908.0,72.0,0.7,18.0,562.0,629.31,485.28
2016,11,17,11,15,912.5,73.0,0.65,18.0,575.0,618.97,475.97
2016,11,17,11,30,917.0,74.0,0.6,18.0,588.0,605.49,464.31
2016,11,17,11,45,919.5,73.5,0.55,18.5,593.5,586.25,447.56
2016,11,17,12,0,922.0,73.0,0.5,19.0,599.0,564.06,428.53
2016,11,17,12,15,921.0,73.0,0.5,19.0,596.0,537.73,407.52
2016,11,17,12,30,920.0,73.0,0.5,19.0,593.0,508.79,384.11
2016,11,17,12,45,913.0,74.0,0.55,19.0,582.0,475.68,357.47
2016,11,17,13,0,906.0,75.0,0.6,19.0,571.0,440.57,328.57
2016,11,17,13,15,899.0,74.0,0.6,19.0,552.5,401.81,295.81
2016,11,17,13,30,892.0,73.0,0.6,19.0,534.0,361.49,261.07
2016,11,17,13,45,884.0,70.5,0.6,19.5,509.0,318.18,222.95
2016,11,17,14,0,876.0,68.0,0.6,20.0,484.0,273.82,183.74
2016,11,17,14,15,860.0,66.0,0.55,20.0,452.0,227.46,143.85
2016,11,17,14,30,844.0,64.0,0.5,20.0,420.0,181.15,105.65
2016,11,17,14,45,824.5,61.0,0.5,20.0,383.0,129.13,66.81
2016,11,17,15,0,805.0,58.0,0.5,20.0,346.0,82.65,39.87
2016,11,17,15,15,772.5,55.0,0.5,19.5,304.0,40.23,29.75
2016,11,17,15,30,740.0,52.0,0.5,19.0,262.0,39.08,28.87
2016,11,17,15,45,693.5,47.0,0.5,18.5,217.5,36.21,26.34
2016,11,17,16,0,647.0,42.0,0.5,18.0,173.0,33.31,23.67
2016,11,17,16,15,567.0,35.5,0.65,17.0,129.0,28.92,19.59
2016,11,17,16,30,487.0,29.0,0.8,16.0,85.0,24.47,15.11
2016,11,17,16,45,341.0,19.5,0.95,15.0,49.5,16.76,4.31
2016,11,17,17,0,195.0,10.0,1.1,14.0,14.0,9.53,0.0
2016,11,17,17,15,97.5,5.0,1.15,13.5,7.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,172.0,12.5,1.1,7.0,26.0,82.68,0.0
2016,11,18,7,30,344.0,25.0,1.1,8.0,52.0,206.56,139.69
2016,11,18,7,45,441.0,34.5,1.1,9.0,93.5,275.31,219.57
2016,11,18,8,0,538.0,44.0,1.1,10.0,135.0,346.32,282.04
2016,11,18,8,15,599.0,50.0,1.1,10.5,179.5,397.93,326.68
2016,11,18,8,30,660.0,56.0,1.1,11.0,224.0,450.65,370.24
2016,11,18,8,45,698.0,61.0,1.1,12.0,266.5,486.47,398.17
2016,11,18,9,0,736.0,66.0,1.1,13.0,309.0,524.77,426.65
2016,11,18,9,15,763.5,69.5,1.0,14.0,348.0,553.59,446.04
2016,11,18,9,30,791.0,73.0,0.9,15.0,387.0,580.35,462.98
2016,11,18,9,45,810.5,75.0,0.85,16.0,421.0,598.1,473.05
2016,11,18,10,0,830.0,77.0,0.8,17.0,455.0,613.18,480.83
2016,11,18,10,15,843.5,79.0,0.85,17.5,483.0,621.66,485.48
2016,11,18,10,30,857.0,81.0,0.9,18.0,511.0,627.11,487.87
2016,11,18,10,45,867.5,82.0,1.0,19.0,532.0,626.5,485.38
2016,11,18,11,0,878.0,83.0,1.1,20.0,553.0,622.73,480.5
2016,11,18,11,15,883.5,83.5,1.05,20.5,566.5,610.43,469.07
2016,11,18,11,30,889.0,84.0,1.0,21.0,580.0,597.36,456.97
2016,11,18,11,45,893.5,83.5,1.0,22.0,585.5,579.69,441.0
2016,11,18,12,0,898.0,83.0,1.0,23.0,591.0,559.06,422.74
2016,11,18,12,15,897.5,83.0,0.95,23.0,588.5,533.53,401.91
2016,11,18,12,30,897.0,83.0,0.9,23.0,586.0,505.42,378.8
2016,11,18,12,45,895.0,81.5,0.9,23.5,576.5,472.77,351.52
2016,11,18,13,0,893.0,80.0,0.9,24.0,567.0,437.93,322.04
2016,11,18,13,15,885.5,79.0,0.9,24.0,548.5,399.48,289.89
2016,11,18,13,30,878.0,78.0,0.9,24.0,530.0,359.53,255.87
2016,11,18,13,45,869.0,76.0,0.95,24.0,505.5,313.63,216.89
2016,11,18,14,0,860.0,74.0,1.0,24.0,481.0,269.7,178.93
2016,11,18,14,15,843.5,72.0,1.0,24.0,449.0,223.61,139.78
2016,11,18,14,30,827.0,70.0,1.0,24.0,417.0,177.73,102.41
2016,11,18,14,45,805.0,67.0,1.0,24.0,379.5,130.9,68.31
2016,11,18,15,0,783.0,64.0,1.0,24.0,342.0,85.32,42.53
2016,11,18,15,15,749.0,60.5,0.95,23.0,300.0,44.85,33.26
2016,11,18,15,30,715.0,57.0,0.9,22.0,258.0,43.46,32.25
2016,11,18,15,45,663.5,51.5,0.9,21.0,213.5,40.29,29.55
2016,11,18,16,0,612.0,46.0,0.9,20.0,169.0,37.1,26.7
2016,11,18,16,15,528.5,39.0,1.0,19.0,125.0,29.61,19.96
2016,11,18,16,30,445.0,32.0,1.1,18.0,81.0,25.24,15.54
2016,11,18,16,45,294.5,20.5,1.2,17.0,46.5,16.38,3.41
2016,11,18,17,0,144.0,9.0,1.3,16.0,12.0,8.58,0.0
2016,11,18,17,15,72.0,4.5,1.3,15.5,6.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,164.5,12.5,1.6,6.5,25.0,79.08,0.0
2016,11,19,7,30,329.0,25.0,1.9,7.0,50.0,197.51,128.53
2016,11,19,7,45,426.0,34.5,2.25,8.0,90.5,266.78,214.02
2016,11,19,8,0,523.0,44.0,2.6,9.0,131.0,337.02,277.75
2016,11,19,8,15,583.5,50.5,2.6,9.5,174.5,388.41,323.53
2016,11,19,8,30,644.0,57.0,2.6,10.0,218.0,440.94,368.35
2016,11,19,8,45,664.0,65.0,2.6,11.0,257.5,472.75,393.97
2016,11,19,9,0,684.0,73.0,2.6,12.0,297.0,503.0,417.14
2016,11,19,9,15,711.0,77.0,2.9,13.0,334.5,530.9,438.48
2016,11,19,9,30,738.0,81.0,3.2,14.0,372.0,556.94,457.67
2016,11,19,9,45,549.5,128.0,3.5,15.0,355.0,491.66,402.77
2016,11,19,10,0,361.0,175.0,3.8,16.0,338.0,416.7,339.87
2016,11,19,10,15,319.0,194.0,4.2,16.5,344.5,408.16,331.83
2016,11,19,10,30,277.0,213.0,4.6,17.0,351.0,398.11,322.46
2016,11,19,10,45,542.0,156.0,5.0,17.5,440.0,501.6,406.7
2016,11,19,11,0,807.0,99.0,5.4,18.0,529.0,594.82,480.46
2016,11,19,11,15,816.0,100.0,5.55,18.0,544.0,587.75,473.63
2016,11,19,11,30,825.0,101.0,5.7,18.0,559.0,577.67,464.63
2016,11,19,11,45,839.5,98.5,5.9,18.0,568.0,564.04,452.81
2016,11,19,12,0,854.0,96.0,6.1,18.0,577.0,547.21,438.1
2016,11,19,12,15,547.0,174.5,6.1,17.5,482.0,442.53,353.81
2016,11,19,12,30,240.0,253.0,6.1,17.0,387.0,347.94,277.78
2016,11,19,12,45,120.0,149.0,6.2,17.0,216.0,191.38,151.97
2016,11,19,13,0,0.0,45.0,6.3,17.0,45.0,41.84,29.36
2016,11,19,13,15,0.0,63.0,6.25,16.5,63.0,58.62,43.53
2016,11,19,13,30,0.0,81.0,6.2,16.0,81.0,75.43,57.72
2016,11,19,13,45,176.5,133.0,6.2,15.5,216.5,166.23,128.41
2016,11,19,14,0,353.0,185.0,6.2,15.0,352.0,240.61,182.54
2016,11,19,14,15,622.5,124.0,6.15,14.5,393.0,221.12,154.05
2016,11,19,14,30,892.0,63.0,6.1,14.0,434.0,184.39,110.39
2016,11,19,14,45,879.0,59.0,6.1,14.0,397.0,134.92,72.13
2016,11,19,15,0,866.0,55.0,6.1,14.0,360.0,85.65,42.93
2016,11,19,15,15,836.0,52.0,6.0,13.5,317.0,43.08,33.06
2016,11,19,15,30,806.0,49.0,5.9,13.0,274.0,36.88,27.56
2016,11,19,15,45,755.5,45.5,5.8,12.5,228.0,35.2,26.03
2016,11,19,16,0,705.0,42.0,5.7,12.0,182.0,33.59,24.45
2016,11,19,16,15,622.5,36.0,5.45,11.0,135.5,29.66,20.67
2016,11,19,16,30,540.0,30.0,5.2,10.0,89.0,25.73,16.46
2016,11,19,16,45,270.0,15.0,4.95,9.5,44.5,12.34,0.88
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
