Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.0,11.5,1.75,-0.5,27.5,98.52,0.0
2016,11,20,7,30,432.0,23.0,2.1,0.0,55.0,232.43,147.07
2016,11,20,7,45,537.5,30.5,2.5,0.5,99.0,307.75,252.34
2016,11,20,8,0,643.0,38.0,2.9,1.0,143.0,383.41,324.08
2016,11,20,8,15,702.0,43.0,3.05,1.5,189.5,435.78,372.73
2016,11,20,8,30,761.0,48.0,3.2,2.0,236.0,488.67,419.71
2016,11,20,8,45,798.0,51.5,3.4,2.5,280.5,527.35,453.31
2016,11,20,9,0,835.0,55.0,3.6,3.0,325.0,564.73,484.54
2016,11,20,9,15,859.5,57.5,3.6,3.5,365.5,587.76,502.69
2016,11,20,9,30,884.0,60.0,3.6,4.0,406.0,612.54,521.48
2016,11,20,9,45,903.5,61.0,3.65,4.5,441.0,629.93,533.98
2016,11,20,10,0,923.0,62.0,3.7,5.0,476.0,644.52,543.91
2016,11,20,10,15,934.0,63.5,3.7,5.5,504.0,651.4,547.27
2016,11,20,10,30,945.0,65.0,3.7,6.0,532.0,655.06,547.95
2016,11,20,10,45,953.5,65.5,3.75,6.5,553.0,652.77,544.0
2016,11,20,11,0,962.0,66.0,3.8,7.0,574.0,647.13,537.32
2016,11,20,11,15,965.5,66.5,3.8,7.0,587.0,635.21,526.37
2016,11,20,11,30,969.0,67.0,3.8,7.0,600.0,620.03,512.66
2016,11,20,11,45,969.5,67.0,3.85,7.5,605.0,599.48,493.73
2016,11,20,12,0,970.0,67.0,3.9,8.0,610.0,575.91,472.12
2016,11,20,12,15,968.0,67.0,3.9,8.0,607.0,548.17,447.53
2016,11,20,12,30,966.0,67.0,3.9,8.0,604.0,517.74,420.26
2016,11,20,12,45,960.0,67.0,3.95,8.5,592.5,483.03,388.33
2016,11,20,13,0,954.0,67.0,4.0,9.0,581.0,446.17,354.07
2016,11,20,13,15,946.5,66.5,4.0,9.0,562.5,406.34,317.28
2016,11,20,13,30,939.0,66.0,4.0,9.0,544.0,364.86,278.4
2016,11,20,13,45,923.5,66.0,4.05,9.0,517.0,320.13,236.55
2016,11,20,14,0,908.0,66.0,4.1,9.0,490.0,274.81,194.09
2016,11,20,14,15,892.0,64.5,4.1,9.0,457.5,227.77,150.86
2016,11,20,14,30,876.0,63.0,4.1,9.0,425.0,180.7,109.76
2016,11,20,14,45,847.5,61.5,4.1,9.0,386.0,127.91,68.93
2016,11,20,15,0,819.0,60.0,4.1,9.0,347.0,81.43,41.98
2016,11,20,15,15,786.0,56.5,3.95,8.5,304.5,41.78,32.58
2016,11,20,15,30,753.0,53.0,3.8,8.0,262.0,40.25,31.25
2016,11,20,15,45,695.5,49.0,3.65,8.0,216.0,38.27,29.36
2016,11,20,16,0,638.0,45.0,3.5,8.0,170.0,36.38,27.42
2016,11,20,16,15,553.0,38.0,3.15,7.0,126.0,31.62,22.81
2016,11,20,16,30,468.0,31.0,2.8,6.0,82.0,26.8,17.66
2016,11,20,16,45,234.0,15.5,2.45,5.0,41.0,11.87,0.26
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,179.0,11.5,1.5,-1.0,24.0,82.98,0.0
2016,11,21,7,30,358.0,23.0,1.8,0.0,48.0,203.57,119.19
2016,11,21,7,45,468.5,31.0,2.15,0.5,90.0,274.13,223.71
2016,11,21,8,0,579.0,39.0,2.5,1.0,132.0,350.63,295.94
2016,11,21,8,15,642.0,44.5,2.75,1.5,177.0,403.99,345.44
2016,11,21,8,30,705.0,50.0,3.0,2.0,222.0,458.17,393.75
2016,11,21,8,45,747.0,53.5,3.25,2.5,266.0,498.53,428.98
2016,11,21,9,0,789.0,57.0,3.5,3.0,310.0,537.88,462.13
2016,11,21,9,15,816.0,60.0,3.5,3.5,349.5,566.34,484.72
2016,11,21,9,30,843.0,63.0,3.5,4.0,389.0,592.63,504.84
2016,11,21,9,45,866.0,63.5,3.5,4.5,424.5,607.37,515.31
2016,11,21,10,0,889.0,64.0,3.5,5.0,460.0,623.33,526.33
2016,11,21,10,15,901.5,65.5,3.5,5.5,488.0,631.12,530.49
2016,11,21,10,30,914.0,67.0,3.5,6.0,516.0,635.79,532.04
2016,11,21,10,45,925.0,67.0,3.5,6.5,537.5,634.67,528.93
2016,11,21,11,0,936.0,67.0,3.5,7.0,559.0,630.28,523.14
2016,11,21,11,15,941.0,68.0,3.5,7.5,572.5,620.15,512.68
2016,11,21,11,30,946.0,69.0,3.5,8.0,586.0,606.8,499.54
2016,11,21,11,45,949.5,68.5,3.5,8.5,592.0,587.86,481.86
2016,11,21,12,0,953.0,68.0,3.5,9.0,598.0,565.85,461.5
2016,11,21,12,15,952.5,68.0,3.5,9.0,596.0,539.37,438.05
2016,11,21,12,30,952.0,68.0,3.5,9.0,594.0,510.16,411.91
2016,11,21,12,45,950.0,67.0,3.5,9.5,584.0,476.72,381.12
2016,11,21,13,0,948.0,66.0,3.5,10.0,574.0,440.94,347.82
2016,11,21,13,15,941.5,65.5,3.5,10.0,556.0,401.81,311.81
2016,11,21,13,30,935.0,65.0,3.5,10.0,538.0,360.96,273.67
2016,11,21,13,45,926.0,63.5,3.5,10.5,513.0,317.0,232.06
2016,11,21,14,0,917.0,62.0,3.5,11.0,488.0,271.95,189.53
2016,11,21,14,15,902.0,60.5,3.45,11.0,456.0,224.88,146.63
2016,11,21,14,30,887.0,59.0,3.4,11.0,424.0,177.67,105.8
2016,11,21,14,45,865.5,56.5,3.4,11.0,386.0,129.13,68.83
2016,11,21,15,0,844.0,54.0,3.4,11.0,348.0,81.54,41.53
2016,11,21,15,15,812.5,51.5,3.1,10.5,306.0,37.81,28.72
2016,11,21,15,30,781.0,49.0,2.8,10.0,264.0,36.96,28.03
2016,11,21,15,45,731.5,45.0,2.55,9.5,218.5,34.85,26.08
2016,11,21,16,0,682.0,41.0,2.3,9.0,173.0,32.78,24.05
2016,11,21,16,15,599.5,34.5,2.1,7.5,128.0,28.33,19.81
2016,11,21,16,30,517.0,28.0,1.9,6.0,83.0,23.82,15.04
2016,11,21,16,45,258.5,14.0,1.7,5.0,41.5,11.47,0.0
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,206.0,10.5,1.15,-2.0,24.0,92.29,0.0
2016,11,22,7,30,412.0,21.0,1.3,-1.0,48.0,217.43,115.34
2016,11,22,7,45,519.0,28.5,1.45,-0.5,91.0,293.61,238.05
2016,11,22,8,0,626.0,36.0,1.6,0.0,134.0,368.65,309.49
2016,11,22,8,15,687.0,40.5,1.6,0.5,179.5,420.59,357.19
2016,11,22,8,30,748.0,45.0,1.6,1.0,225.0,473.22,403.19
2016,11,22,8,45,787.0,48.5,1.65,1.5,269.0,512.53,436.62
2016,11,22,9,0,826.0,52.0,1.7,2.0,313.0,546.71,464.66
2016,11,22,9,15,851.0,54.0,1.8,2.5,353.0,573.22,485.74
2016,11,22,9,30,876.0,56.0,1.9,3.0,393.0,597.6,504.46
2016,11,22,9,45,619.5,112.5,2.0,4.0,361.0,516.22,434.99
2016,11,22,10,0,363.0,169.0,2.1,5.0,329.0,408.36,343.83
2016,11,22,10,15,650.0,115.0,2.0,5.5,423.5,534.93,447.7
2016,11,22,10,30,937.0,61.0,1.9,6.0,518.0,640.45,529.47
2016,11,22,10,45,945.0,61.5,1.85,7.0,539.0,638.07,523.2
2016,11,22,11,0,953.0,62.0,1.8,8.0,560.0,632.39,515.29
2016,11,22,11,15,957.0,62.5,1.7,8.5,573.0,621.08,503.59
2016,11,22,11,30,961.0,63.0,1.6,9.0,586.0,606.54,489.31
2016,11,22,11,45,963.5,63.0,1.55,9.5,591.5,587.45,471.75
2016,11,22,12,0,966.0,63.0,1.5,10.0,597.0,565.29,451.61
2016,11,22,12,15,964.5,63.0,1.4,10.5,594.5,538.15,427.08
2016,11,22,12,30,963.0,63.0,1.3,11.0,592.0,508.3,400.11
2016,11,22,12,45,955.5,64.0,1.2,11.5,581.0,474.28,369.52
2016,11,22,13,0,948.0,65.0,1.1,12.0,570.0,438.2,336.82
2016,11,22,13,15,940.5,64.0,1.0,12.0,551.5,398.36,301.24
2016,11,22,13,30,933.0,63.0,0.9,12.0,533.0,356.9,263.72
2016,11,22,13,45,921.5,62.0,0.85,12.0,507.0,312.92,223.91
2016,11,22,14,0,910.0,61.0,0.8,12.0,481.0,268.04,183.2
2016,11,22,14,15,894.0,59.5,0.7,12.0,449.0,221.22,141.59
2016,11,22,14,30,878.0,58.0,0.6,12.0,417.0,174.37,102.04
2016,11,22,14,45,856.5,55.5,0.55,12.0,379.5,126.38,66.36
2016,11,22,15,0,835.0,53.0,0.5,12.0,342.0,79.37,40.08
2016,11,22,15,15,803.5,50.0,0.4,11.5,300.0,41.52,32.0
2016,11,22,15,30,772.0,47.0,0.3,11.0,258.0,35.32,26.51
2016,11,22,15,45,723.0,43.0,0.25,11.0,213.5,33.14,24.47
2016,11,22,16,0,674.0,39.0,0.2,11.0,169.0,30.99,22.34
2016,11,22,16,15,591.5,33.0,0.3,10.0,125.0,26.95,18.43
2016,11,22,16,30,509.0,27.0,0.4,9.0,81.0,22.87,14.01
2016,11,22,16,45,254.5,13.5,0.55,8.5,40.5,11.03,0.0
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,152.5,10.5,1.05,0.5,20.0,70.47,0.0
2016,11,23,7,30,305.0,21.0,1.1,1.0,40.0,174.32,78.85
2016,11,23,7,45,410.0,30.5,1.2,2.0,79.5,249.47,199.43
2016,11,23,8,0,515.0,40.0,1.3,3.0,119.0,321.7,267.04
2016,11,23,8,15,580.5,46.0,1.25,3.5,162.0,373.98,314.13
2016,11,23,8,30,646.0,52.0,1.2,4.0,205.0,424.28,357.58
2016,11,23,8,45,505.0,80.0,1.15,4.5,213.5,392.81,331.83
2016,11,23,9,0,364.0,108.0,1.1,5.0,222.0,347.77,294.05
2016,11,23,9,15,358.5,124.0,0.95,5.5,248.5,364.98,307.23
2016,11,23,9,30,353.0,140.0,0.8,6.0,275.0,371.34,310.73
2016,11,23,9,45,349.0,155.0,0.7,7.0,298.0,385.28,319.56
2016,11,23,10,0,345.0,170.0,0.6,8.0,321.0,397.64,326.68
2016,11,23,10,15,442.0,160.5,0.85,9.0,366.5,451.48,369.18
2016,11,23,10,30,539.0,151.0,1.1,10.0,412.0,495.4,402.88
2016,11,23,10,45,698.0,118.0,1.4,11.0,470.5,553.09,447.46
2016,11,23,11,0,857.0,85.0,1.7,12.0,529.0,600.82,483.34
2016,11,23,11,15,670.0,138.5,1.75,12.0,491.5,535.88,430.8
2016,11,23,11,30,483.0,192.0,1.8,12.0,454.0,467.47,376.08
2016,11,23,11,45,679.5,139.5,1.9,12.5,511.5,511.15,409.91
2016,11,23,12,0,876.0,87.0,2.0,13.0,569.0,541.62,431.47
2016,11,23,12,15,695.0,136.5,2.05,13.0,518.0,476.03,378.48
2016,11,23,12,30,514.0,186.0,2.1,13.0,467.0,413.96,328.87
2016,11,23,12,45,456.0,197.0,2.15,13.0,443.0,379.17,300.41
2016,11,23,13,0,398.0,208.0,2.2,13.0,419.0,346.03,273.11
2016,11,23,13,15,407.0,198.5,2.2,13.0,408.0,322.73,252.65
2016,11,23,13,30,416.0,189.0,2.2,13.0,397.0,297.45,230.13
2016,11,23,13,45,339.0,191.5,2.25,13.0,356.0,258.66,198.9
2016,11,23,14,0,262.0,194.0,2.3,13.0,315.0,224.43,172.15
2016,11,23,14,15,215.5,184.0,2.15,13.0,279.5,195.1,149.01
2016,11,23,14,30,169.0,174.0,2.0,13.0,244.0,167.15,127.79
2016,11,23,14,45,163.0,159.5,1.95,13.0,221.5,143.85,109.58
2016,11,23,15,0,157.0,145.0,1.9,13.0,199.0,121.02,93.28
2016,11,23,15,15,151.0,127.5,1.65,12.0,174.0,99.31,83.4
2016,11,23,15,30,145.0,110.0,1.4,11.0,149.0,86.87,72.63
2016,11,23,15,45,133.5,92.0,1.2,10.5,123.0,73.73,60.84
2016,11,23,16,0,122.0,74.0,1.0,10.0,97.0,60.23,48.49
2016,11,23,16,15,102.0,55.5,1.05,9.5,71.0,46.0,35.26
2016,11,23,16,30,82.0,37.0,1.1,9.0,45.0,30.14,20.08
2016,11,23,16,45,41.0,18.5,1.15,8.5,22.5,16.32,0.14
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,33.0,11.5,1.2,6.5,13.5,23.95,0.0
2016,11,24,7,30,66.0,23.0,1.4,7.0,27.0,65.63,20.12
2016,11,24,7,45,135.0,39.0,1.6,7.5,56.5,123.9,95.5
2016,11,24,8,0,204.0,55.0,1.8,8.0,86.0,177.7,145.11
2016,11,24,8,15,242.5,71.0,1.75,8.5,119.5,219.0,182.1
2016,11,24,8,30,281.0,87.0,1.7,9.0,153.0,261.3,218.85
2016,11,24,8,45,324.0,96.5,1.7,9.5,186.5,307.91,258.1
2016,11,24,9,0,367.0,106.0,1.7,10.0,220.0,346.14,289.52
2016,11,24,9,15,293.0,130.5,1.75,10.5,229.0,324.2,270.33
2016,11,24,9,30,219.0,155.0,1.8,11.0,238.0,308.49,255.93
2016,11,24,9,45,193.0,172.0,1.9,12.0,250.0,301.88,249.08
2016,11,24,10,0,167.0,189.0,2.0,13.0,262.0,302.55,247.91
2016,11,24,10,15,490.5,135.0,2.15,13.5,367.5,452.27,370.39
2016,11,24,10,30,814.0,81.0,2.3,14.0,473.0,586.98,475.43
2016,11,24,10,45,827.0,81.0,2.45,15.0,493.5,587.27,472.45
2016,11,24,11,0,840.0,81.0,2.6,16.0,514.0,584.53,467.97
2016,11,24,11,15,846.0,82.0,2.7,16.5,527.5,575.77,459.41
2016,11,24,11,30,852.0,83.0,2.8,17.0,541.0,564.04,448.43
2016,11,24,11,45,855.5,83.0,2.95,17.5,547.0,546.97,433.35
2016,11,24,12,0,859.0,83.0,3.1,18.0,553.0,527.09,415.81
2016,11,24,12,15,859.0,83.0,3.1,18.0,551.5,502.77,394.91
2016,11,24,12,30,859.0,83.0,3.1,18.0,550.0,475.96,371.64
2016,11,24,12,45,833.0,90.5,3.15,18.5,537.0,442.96,342.62
2016,11,24,13,0,807.0,98.0,3.2,19.0,524.0,409.23,312.7
2016,11,24,13,15,799.0,96.5,3.15,19.0,507.0,373.12,280.78
2016,11,24,13,30,791.0,95.0,3.1,19.0,490.0,335.8,247.37
2016,11,24,13,45,777.0,93.5,3.1,19.5,465.5,295.83,211.26
2016,11,24,14,0,763.0,92.0,3.1,20.0,441.0,252.15,172.33
2016,11,24,14,15,744.5,89.5,2.95,20.0,411.0,209.67,135.51
2016,11,24,14,30,726.0,87.0,2.8,20.0,381.0,167.74,101.03
2016,11,24,14,45,695.5,84.0,2.7,20.0,345.0,125.08,70.32
2016,11,24,15,0,665.0,81.0,2.6,20.0,309.0,84.61,48.23
2016,11,24,15,15,626.5,76.0,2.25,19.0,269.0,53.39,41.33
2016,11,24,15,30,588.0,71.0,1.9,18.0,229.0,51.46,39.81
2016,11,24,15,45,519.0,65.0,1.55,17.5,187.0,48.64,37.29
2016,11,24,16,0,450.0,59.0,1.2,17.0,145.0,45.91,34.67
2016,11,24,16,15,361.5,48.0,1.2,16.5,105.0,38.35,27.62
2016,11,24,16,30,273.0,37.0,1.2,16.0,65.0,28.98,18.4
2016,11,24,16,45,136.5,18.5,1.2,15.5,32.5,14.54,0.0
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,76.0,11.5,0.9,7.5,16.0,40.66,0.0
2016,11,25,7,30,152.0,23.0,1.0,8.0,32.0,108.16,24.54
2016,11,25,7,45,258.0,37.0,1.15,9.0,68.5,185.76,142.59
2016,11,25,8,0,364.0,51.0,1.3,10.0,105.0,257.85,208.49
2016,11,25,8,15,434.5,61.0,1.25,10.5,146.0,312.78,256.59
2016,11,25,8,30,505.0,71.0,1.2,11.0,187.0,370.53,305.16
2016,11,25,8,45,555.0,77.0,1.15,11.5,228.0,413.93,340.55
2016,11,25,9,0,605.0,83.0,1.1,12.0,269.0,456.94,374.27
2016,11,25,9,15,638.0,88.0,1.0,13.0,307.0,488.22,396.62
2016,11,25,9,30,671.0,93.0,0.9,14.0,345.0,517.93,416.79
2016,11,25,9,45,695.5,96.5,0.8,15.0,378.0,539.01,429.64
2016,11,25,10,0,720.0,100.0,0.7,16.0,411.0,557.81,440.26
2016,11,25,10,15,736.5,103.0,0.85,16.5,438.0,568.75,447.85
2016,11,25,10,30,753.0,106.0,1.0,17.0,465.0,577.0,453.28
2016,11,25,10,45,580.5,151.5,1.15,18.0,435.5,511.21,401.43
2016,11,25,11,0,408.0,197.0,1.3,19.0,406.0,448.35,351.57
2016,11,25,11,15,427.0,198.0,1.4,19.0,422.0,451.11,353.78
2016,11,25,11,30,446.0,199.0,1.5,19.0,438.0,451.81,353.81
2016,11,25,11,45,464.5,197.5,1.65,19.5,448.5,447.66,349.55
2016,11,25,12,0,483.0,196.0,1.8,20.0,459.0,441.27,343.38
2016,11,25,12,15,502.5,188.5,1.85,20.0,461.5,427.39,331.72
2016,11,25,12,30,522.0,181.0,1.9,20.0,464.0,411.16,317.93
2016,11,25,12,45,508.5,181.5,2.0,20.5,453.0,385.82,296.46
2016,11,25,13,0,495.0,182.0,2.1,21.0,442.0,359.97,274.39
2016,11,25,13,15,519.0,168.5,2.1,20.5,433.5,334.7,252.77
2016,11,25,13,30,543.0,155.0,2.1,20.0,425.0,306.75,228.31
2016,11,25,13,45,534.0,149.0,2.15,20.0,403.5,273.48,199.54
2016,11,25,14,0,525.0,143.0,2.2,20.0,382.0,240.02,170.58
2016,11,25,14,15,497.0,137.0,2.05,20.0,351.0,203.01,139.87
2016,11,25,14,30,469.0,131.0,1.9,20.0,320.0,167.84,112.0
2016,11,25,14,45,436.5,126.5,1.75,20.0,290.0,135.46,89.05
2016,11,25,15,0,404.0,122.0,1.6,20.0,260.0,105.67,72.22
2016,11,25,15,15,496.0,96.5,1.4,19.5,244.5,69.2,54.97
2016,11,25,15,30,588.0,71.0,1.2,19.0,229.0,51.56,39.72
2016,11,25,15,45,506.5,66.5,1.0,18.5,185.5,50.08,38.38
2016,11,25,16,0,425.0,62.0,0.8,18.0,142.0,48.86,37.08
2016,11,25,16,15,336.0,50.0,0.8,17.5,102.5,38.5,27.61
2016,11,25,16,30,247.0,38.0,0.8,17.0,63.0,29.8,18.93
2016,11,25,16,45,123.5,19.0,0.85,16.5,31.5,14.96,0.0
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,132.0,10.5,1.8,3.5,17.5,61.24,0.0
2016,11,26,7,30,264.0,21.0,2.2,4.0,35.0,151.0,16.63
2016,11,26,7,45,393.0,31.0,2.6,4.5,75.5,238.65,185.59
2016,11,26,8,0,522.0,41.0,3.0,5.0,116.0,321.47,265.37
2016,11,26,8,15,593.5,48.0,3.2,5.5,161.0,377.78,317.29
2016,11,26,8,30,665.0,55.0,3.4,6.0,206.0,435.74,368.59
2016,11,26,8,45,713.5,59.0,3.65,6.5,250.0,475.05,403.08
2016,11,26,9,0,762.0,63.0,3.9,7.0,294.0,517.82,439.04
2016,11,26,9,15,791.5,66.5,3.85,7.5,334.0,547.83,462.89
2016,11,26,9,30,821.0,70.0,3.8,8.0,374.0,575.77,484.25
2016,11,26,9,45,850.0,70.0,3.8,8.5,410.5,597.07,499.92
2016,11,26,10,0,879.0,70.0,3.8,9.0,447.0,615.72,513.06
2016,11,26,10,15,893.0,72.0,3.75,9.0,475.5,624.74,518.99
2016,11,26,10,30,907.0,74.0,3.7,9.0,504.0,627.74,520.12
2016,11,26,10,45,919.0,74.0,3.65,9.5,526.0,627.34,517.48
2016,11,26,11,0,931.0,74.0,3.6,10.0,548.0,623.71,512.17
2016,11,26,11,15,937.0,74.5,3.55,10.5,562.5,613.89,501.89
2016,11,26,11,30,943.0,75.0,3.5,11.0,577.0,600.86,488.96
2016,11,26,11,45,948.5,74.0,3.45,11.5,583.5,582.81,471.97
2016,11,26,12,0,954.0,73.0,3.4,12.0,590.0,561.64,452.29
2016,11,26,12,15,953.5,73.0,3.4,12.0,588.5,535.49,429.3
2016,11,26,12,30,953.0,73.0,3.4,12.0,587.0,506.61,403.66
2016,11,26,12,45,951.0,72.5,3.4,12.0,577.0,474.01,374.48
2016,11,26,13,0,949.0,72.0,3.4,12.0,567.0,439.04,342.71
2016,11,26,13,15,942.0,71.0,3.4,12.0,549.5,399.63,306.74
2016,11,26,13,30,935.0,70.0,3.4,12.0,532.0,358.54,268.72
2016,11,26,13,45,925.5,68.5,3.4,12.5,507.0,314.84,227.72
2016,11,26,14,0,916.0,67.0,3.4,13.0,482.0,270.08,185.92
2016,11,26,14,15,900.0,65.0,3.35,12.5,450.0,222.83,143.79
2016,11,26,14,30,884.0,63.0,3.3,12.0,418.0,175.54,103.81
2016,11,26,14,45,862.5,60.5,3.3,12.0,380.0,122.95,64.26
2016,11,26,15,0,841.0,58.0,3.3,12.0,342.0,75.79,38.42
2016,11,26,15,15,807.0,54.5,3.0,11.5,299.5,40.59,31.12
2016,11,26,15,30,773.0,51.0,2.7,11.0,257.0,38.98,29.72
2016,11,26,15,45,720.0,46.5,2.45,10.5,211.5,36.49,27.41
2016,11,26,16,0,667.0,42.0,2.2,10.0,166.0,34.02,25.01
2016,11,26,16,15,577.5,35.5,2.0,8.5,121.5,29.61,20.77
2016,11,26,16,30,488.0,29.0,1.8,7.0,77.0,25.18,15.81
2016,11,26,16,45,244.0,14.5,1.6,6.0,38.5,12.12,0.0
2016,11,26,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,10.0,1.05,-1.5,16.0,51.96,0.0
2016,11,27,7,30,220.0,20.0,1.2,-1.0,32.0,130.08,0.0
2016,11,27,7,45,349.5,31.0,1.35,-0.5,70.5,218.01,170.09
2016,11,27,8,0,479.0,42.0,1.5,0.0,109.0,300.53,250.52
2016,11,27,8,15,552.5,49.5,1.35,0.5,153.0,357.27,302.24
2016,11,27,8,30,626.0,57.0,1.2,1.0,197.0,415.79,352.94
2016,11,27,8,45,675.0,61.5,1.1,2.0,240.5,458.57,388.1
2016,11,27,9,0,724.0,66.0,1.0,3.0,284.0,497.67,418.61
2016,11,27,9,15,755.5,70.0,0.9,4.0,323.5,528.9,441.28
2016,11,27,9,30,787.0,74.0,0.8,5.0,363.0,558.19,461.31
2016,11,27,9,45,806.5,77.0,0.7,6.0,397.5,577.02,472.4
2016,11,27,10,0,826.0,80.0,0.6,7.0,432.0,593.2,480.96
2016,11,27,10,15,841.5,82.5,0.65,7.5,460.5,603.6,487.39
2016,11,27,10,30,857.0,85.0,0.7,8.0,489.0,611.0,491.44
2016,11,27,10,45,866.5,86.5,0.75,8.5,510.5,610.66,489.6
2016,11,27,11,0,876.0,88.0,0.8,9.0,532.0,607.2,485.36
2016,11,27,11,15,882.0,89.0,0.85,9.0,546.0,598.06,477.62
2016,11,27,11,30,888.0,90.0,0.9,9.0,560.0,585.84,467.39
2016,11,27,11,45,888.5,91.0,0.95,9.5,565.5,567.63,451.57
2016,11,27,12,0,889.0,92.0,1.0,10.0,571.0,546.6,433.35
2016,11,27,12,15,888.0,92.0,1.05,10.0,569.5,521.15,412.14
2016,11,27,12,30,887.0,92.0,1.1,10.0,568.0,493.18,388.44
2016,11,27,12,45,881.5,92.0,1.15,10.5,557.5,460.92,360.15
2016,11,27,13,0,876.0,92.0,1.2,11.0,547.0,426.71,329.7
2016,11,27,13,15,868.0,91.0,1.2,11.0,529.5,388.9,296.18
2016,11,27,13,30,860.0,90.0,1.2,11.0,512.0,349.7,260.86
2016,11,27,13,45,841.5,89.5,1.3,11.0,486.0,306.94,222.67
2016,11,27,14,0,823.0,89.0,1.4,11.0,460.0,264.08,184.22
2016,11,27,14,15,804.0,86.5,1.35,11.0,429.0,219.52,144.88
2016,11,27,14,30,785.0,84.0,1.3,11.0,398.0,175.47,108.02
2016,11,27,14,45,751.5,82.0,1.3,11.0,359.5,126.77,72.14
2016,11,27,15,0,718.0,80.0,1.3,11.0,321.0,84.52,49.31
2016,11,27,15,15,677.5,75.0,1.1,10.5,280.0,52.99,42.46
2016,11,27,15,30,637.0,70.0,0.9,10.0,239.0,51.0,40.75
2016,11,27,15,45,573.0,63.5,0.75,9.5,195.0,47.68,37.69
2016,11,27,16,0,509.0,57.0,0.6,9.0,151.0,44.39,34.49
2016,11,27,16,15,409.0,46.5,0.65,8.0,109.0,37.2,27.6
2016,11,27,16,30,309.0,36.0,0.7,7.0,67.0,29.79,19.7
2016,11,27,16,45,154.5,18.0,0.8,6.5,33.5,14.4,0.0
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.5,0.95,0.5,6.5,6.2,0.0
2016,11,28,7,30,0.0,13.0,1.1,1.0,13.0,12.06,0.0
2016,11,28,7,45,0.0,29.5,1.3,1.5,29.5,30.11,18.8
2016,11,28,8,0,0.0,46.0,1.5,2.0,46.0,47.51,35.6
2016,11,28,8,15,6.0,63.0,1.45,2.5,64.5,67.74,54.02
2016,11,28,8,30,12.0,80.0,1.4,3.0,83.0,87.84,72.1
2016,11,28,8,45,17.0,96.5,1.4,3.5,101.0,106.79,88.86
2016,11,28,9,0,22.0,113.0,1.4,4.0,119.0,125.74,105.32
2016,11,28,9,15,26.5,127.0,1.4,4.5,136.0,148.53,124.75
2016,11,28,9,30,31.0,141.0,1.4,5.0,153.0,164.52,138.04
2016,11,28,9,45,60.5,161.0,1.4,5.5,186.0,202.02,169.74
2016,11,28,10,0,90.0,181.0,1.4,6.0,219.0,239.26,200.53
2016,11,28,10,15,58.0,181.5,1.55,6.5,206.5,217.89,181.49
2016,11,28,10,30,26.0,182.0,1.7,7.0,194.0,190.75,157.85
2016,11,28,10,45,139.5,201.0,1.9,7.5,271.0,287.42,239.14
2016,11,28,11,0,253.0,220.0,2.1,8.0,348.0,374.32,309.59
2016,11,28,11,15,162.0,225.5,2.1,8.0,308.0,316.35,260.83
2016,11,28,11,30,71.0,231.0,2.1,8.0,268.0,261.96,215.36
2016,11,28,11,45,62.0,230.0,2.1,8.5,263.0,252.63,207.19
2016,11,28,12,0,53.0,229.0,2.1,9.0,258.0,243.6,199.18
2016,11,28,12,15,215.0,222.0,2.15,9.0,337.0,313.54,256.24
2016,11,28,12,30,377.0,215.0,2.2,9.0,416.0,372.85,302.26
2016,11,28,12,45,300.5,223.5,2.25,9.5,382.0,333.28,268.86
2016,11,28,13,0,224.0,232.0,2.3,10.0,348.0,297.04,238.97
2016,11,28,13,15,216.5,227.5,2.35,10.0,337.0,279.12,223.69
2016,11,28,13,30,209.0,223.0,2.4,10.0,326.0,261.19,208.26
2016,11,28,13,45,212.5,208.5,2.45,10.5,309.0,238.26,188.03
2016,11,28,14,0,216.0,194.0,2.5,11.0,292.0,214.9,167.41
2016,11,28,14,15,128.0,176.5,2.35,11.0,233.5,172.23,134.98
2016,11,28,14,30,40.0,159.0,2.2,11.0,175.0,141.09,112.94
2016,11,28,14,45,36.0,145.5,2.1,11.0,158.5,125.72,100.57
2016,11,28,15,0,32.0,132.0,2.0,11.0,142.0,110.73,88.72
2016,11,28,15,15,27.0,115.5,1.85,10.5,123.5,95.27,80.32
2016,11,28,15,30,22.0,99.0,1.7,10.0,105.0,82.6,69.09
2016,11,28,15,45,16.0,82.0,1.55,9.5,86.0,71.64,59.16
2016,11,28,16,0,10.0,65.0,1.4,9.0,67.0,57.29,45.97
2016,11,28,16,15,5.0,47.5,1.45,8.5,48.5,42.39,32.08
2016,11,28,16,30,0.0,30.0,1.5,8.0,30.0,27.31,17.42
2016,11,28,16,45,0.0,15.0,1.6,8.0,15.0,13.92,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,3.34,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,6.48,0.0
2016,11,29,7,45,0.0,18.5,6.45,15.5,18.5,17.16,7.38
2016,11,29,8,0,0.0,30.0,6.5,16.0,30.0,27.86,17.32
2016,11,29,8,15,0.0,43.5,6.5,16.0,43.5,41.12,28.87
2016,11,29,8,30,0.0,57.0,6.5,16.0,57.0,54.57,40.54
2016,11,29,8,45,0.0,71.0,6.55,16.5,71.0,68.4,52.32
2016,11,29,9,0,0.0,85.0,6.6,17.0,85.0,82.11,63.82
2016,11,29,9,15,0.0,98.0,6.55,17.0,98.0,94.63,74.31
2016,11,29,9,30,0.0,111.0,6.5,17.0,111.0,107.09,84.63
2016,11,29,9,45,0.0,63.0,6.45,17.5,63.0,58.59,43.77
2016,11,29,10,0,0.0,15.0,6.4,18.0,15.0,13.91,6.08
2016,11,29,10,15,0.0,21.5,6.3,18.0,21.5,19.95,11.15
2016,11,29,10,30,0.0,28.0,6.2,18.0,28.0,26.0,16.19
2016,11,29,10,45,0.0,45.0,6.1,18.5,45.0,41.83,29.34
2016,11,29,11,0,0.0,62.0,6.0,19.0,62.0,57.68,42.4
2016,11,29,11,15,0.0,103.0,5.85,19.0,103.0,96.2,74.13
2016,11,29,11,30,0.0,144.0,5.7,19.0,144.0,135.03,105.83
2016,11,29,11,45,0.0,76.5,5.6,19.0,76.5,71.23,53.44
2016,11,29,12,0,0.0,9.0,5.5,19.0,9.0,8.35,1.31
2016,11,29,12,15,0.0,11.0,5.4,19.0,11.0,10.21,2.86
2016,11,29,12,30,0.0,13.0,5.3,19.0,13.0,12.07,4.41
2016,11,29,12,45,75.5,124.5,5.25,19.0,163.5,148.39,116.39
2016,11,29,13,0,151.0,236.0,5.2,19.0,314.0,272.27,214.65
2016,11,29,13,15,75.5,162.5,5.15,19.0,201.5,174.49,136.58
2016,11,29,13,30,0.0,89.0,5.1,19.0,89.0,82.78,63.14
2016,11,29,13,45,108.5,141.5,5.1,19.5,190.0,155.19,119.22
2016,11,29,14,0,217.0,194.0,5.1,20.0,291.0,214.94,162.76
2016,11,29,14,15,108.5,132.5,4.9,19.5,181.0,134.34,101.15
2016,11,29,14,30,0.0,71.0,4.7,19.0,71.0,66.06,49.69
2016,11,29,14,45,0.0,64.5,4.55,19.0,64.5,59.99,44.74
2016,11,29,15,0,0.0,58.0,4.4,19.0,58.0,53.92,39.73
2016,11,29,15,15,318.0,57.5,4.1,18.5,141.0,40.47,30.08
2016,11,29,15,30,636.0,57.0,3.8,18.0,224.0,40.24,29.92
2016,11,29,15,45,560.5,54.0,3.5,18.0,182.0,39.46,29.11
2016,11,29,16,0,485.0,51.0,3.2,18.0,140.0,38.91,28.35
2016,11,29,16,15,394.0,42.0,3.05,17.5,101.0,32.97,22.76
2016,11,29,16,30,303.0,33.0,2.9,17.0,62.0,26.87,16.25
2016,11,29,16,45,151.5,16.5,2.75,17.0,31.0,13.04,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
