Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,2.0,2.65,14.0,2.0,1.91,0.0
2016,11,30,7,30,0.0,4.0,2.8,14.0,4.0,3.81,0.0
2016,11,30,7,45,0.0,11.5,3.0,14.5,11.5,10.65,2.35
2016,11,30,8,0,0.0,19.0,3.2,15.0,19.0,17.61,8.92
2016,11,30,8,15,0.0,27.5,3.2,15.0,27.5,25.51,15.88
2016,11,30,8,30,0.0,36.0,3.2,15.0,36.0,33.42,22.81
2016,11,30,8,45,0.0,45.0,3.25,15.5,45.0,41.81,30.01
2016,11,30,9,0,0.0,54.0,3.3,16.0,54.0,50.2,37.11
2016,11,30,9,15,0.0,62.0,3.45,16.0,62.0,57.66,43.42
2016,11,30,9,30,0.0,70.0,3.6,16.0,70.0,65.16,49.69
2016,11,30,9,45,1.0,105.5,3.75,16.5,106.0,101.01,79.55
2016,11,30,10,0,2.0,141.0,3.9,17.0,142.0,137.2,109.19
2016,11,30,10,15,55.0,173.0,4.05,17.0,198.5,206.88,166.97
2016,11,30,10,30,108.0,205.0,4.2,17.0,255.0,269.95,218.33
2016,11,30,10,45,215.5,206.0,4.35,17.5,312.0,336.45,272.02
2016,11,30,11,0,323.0,207.0,4.5,18.0,369.0,400.07,322.18
2016,11,30,11,15,319.5,214.0,4.55,18.0,377.5,397.73,319.34
2016,11,30,11,30,316.0,221.0,4.6,18.0,386.0,394.26,315.79
2016,11,30,11,45,304.0,226.0,4.65,18.5,386.5,383.29,305.71
2016,11,30,12,0,292.0,231.0,4.7,19.0,387.0,371.7,295.17
2016,11,30,12,15,188.5,234.0,4.75,19.0,334.5,311.6,246.99
2016,11,30,12,30,85.0,237.0,4.8,19.0,282.0,258.03,204.19
2016,11,30,12,45,139.0,235.0,4.85,19.5,307.5,274.63,216.47
2016,11,30,13,0,193.0,233.0,4.9,20.0,333.0,285.6,223.53
2016,11,30,13,15,120.5,218.0,4.8,20.0,279.5,237.43,185.57
2016,11,30,13,30,48.0,203.0,4.7,20.0,226.0,195.89,153.5
2016,11,30,13,45,24.0,168.5,4.65,20.0,180.0,158.82,124.26
2016,11,30,14,0,0.0,134.0,4.6,20.0,134.0,121.94,95.2
2016,11,30,14,15,87.0,151.5,4.45,20.0,185.5,148.22,113.22
2016,11,30,14,30,174.0,169.0,4.3,20.0,237.0,162.84,121.32
2016,11,30,14,45,166.0,154.0,4.2,20.0,214.5,138.98,103.09
2016,11,30,15,0,158.0,139.0,4.1,20.0,192.0,115.83,87.04
2016,11,30,15,15,147.5,122.0,4.0,19.5,166.5,95.48,77.83
2016,11,30,15,30,137.0,105.0,3.9,19.0,141.0,83.29,67.34
2016,11,30,15,45,116.5,87.5,3.85,19.0,114.0,70.41,55.91
2016,11,30,16,0,96.0,70.0,3.8,19.0,87.0,57.18,44.01
2016,11,30,16,15,69.5,52.0,3.8,18.5,62.5,43.25,31.41
2016,11,30,16,30,43.0,34.0,3.8,18.0,38.0,28.96,17.81
2016,11,30,16,45,21.5,17.0,3.85,18.0,19.0,15.02,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,138.0,8.0,1.45,6.5,13.0,7.63,0.0
2016,12,1,7,30,276.0,16.0,1.6,7.0,26.0,127.02,0.0
2016,12,1,7,45,412.5,25.0,1.75,7.5,65.0,228.15,162.07
2016,12,1,8,0,549.0,34.0,1.9,8.0,104.0,313.46,251.59
2016,12,1,8,15,621.5,39.5,2.1,8.5,148.0,369.26,303.28
2016,12,1,8,30,694.0,45.0,2.3,9.0,192.0,426.33,353.55
2016,12,1,8,45,740.0,48.5,2.5,9.5,235.5,467.8,389.53
2016,12,1,9,0,786.0,52.0,2.7,10.0,279.0,508.48,423.5
2016,12,1,9,15,815.0,55.0,2.8,10.5,318.5,537.79,446.96
2016,12,1,9,30,844.0,58.0,2.9,11.0,358.0,565.07,468.02
2016,12,1,9,45,866.5,59.5,3.0,11.5,393.0,580.88,479.61
2016,12,1,10,0,889.0,61.0,3.1,12.0,428.0,597.78,491.57
2016,12,1,10,15,902.5,62.0,3.15,12.0,456.5,605.97,497.17
2016,12,1,10,30,916.0,63.0,3.2,12.0,485.0,611.13,500.25
2016,12,1,10,45,925.0,64.0,3.25,12.5,506.5,610.51,497.76
2016,12,1,11,0,934.0,65.0,3.3,13.0,528.0,606.67,492.65
2016,12,1,11,15,939.0,66.0,3.35,13.0,542.0,597.33,484.02
2016,12,1,11,30,944.0,67.0,3.4,13.0,556.0,584.8,472.72
2016,12,1,11,45,946.0,67.0,3.5,13.5,562.5,566.49,455.98
2016,12,1,12,0,948.0,67.0,3.6,14.0,569.0,545.18,436.6
2016,12,1,12,15,947.0,67.0,3.65,14.0,567.0,519.53,414.13
2016,12,1,12,30,946.0,67.0,3.7,14.0,565.0,491.2,389.03
2016,12,1,12,45,941.0,67.0,3.75,14.5,555.5,458.64,359.36
2016,12,1,13,0,936.0,67.0,3.8,15.0,546.0,423.92,327.39
2016,12,1,13,15,929.0,66.0,3.8,15.0,529.0,385.56,292.5
2016,12,1,13,30,922.0,65.0,3.8,15.0,512.0,345.55,255.64
2016,12,1,13,45,911.5,64.0,3.8,15.0,487.5,303.13,216.49
2016,12,1,14,0,901.0,63.0,3.8,15.0,463.0,259.73,176.55
2016,12,1,14,15,885.5,61.0,3.7,14.5,432.0,213.78,135.83
2016,12,1,14,30,870.0,59.0,3.6,14.0,401.0,167.74,97.3
2016,12,1,14,45,848.0,56.5,3.5,14.0,364.5,120.85,63.04
2016,12,1,15,0,826.0,54.0,3.4,14.0,328.0,70.22,34.63
2016,12,1,15,15,792.0,51.0,3.05,13.5,286.5,37.86,28.4
2016,12,1,15,30,758.0,48.0,2.7,13.0,245.0,36.56,27.29
2016,12,1,15,45,706.5,43.5,2.35,12.5,201.5,33.96,24.9
2016,12,1,16,0,655.0,39.0,2.0,12.0,158.0,31.38,22.4
2016,12,1,16,15,566.0,33.0,1.85,11.0,115.0,27.32,18.47
2016,12,1,16,30,477.0,27.0,1.7,10.0,72.0,23.27,13.76
2016,12,1,16,45,238.5,13.5,1.55,9.0,36.0,11.24,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,128.0,7.5,1.05,0.5,12.0,7.15,0.0
2016,12,2,7,30,256.0,15.0,1.2,1.0,24.0,117.35,0.0
2016,12,2,7,45,389.5,24.0,1.4,2.0,61.5,215.42,152.1
2016,12,2,8,0,523.0,33.0,1.6,3.0,99.0,299.04,243.44
2016,12,2,8,15,596.5,39.0,1.7,3.5,142.0,354.93,295.92
2016,12,2,8,30,670.0,45.0,1.8,4.0,185.0,412.35,347.02
2016,12,2,8,45,715.0,49.0,1.9,5.0,228.0,453.34,382.23
2016,12,2,9,0,760.0,53.0,2.0,6.0,271.0,493.6,415.29
2016,12,2,9,15,790.5,56.0,2.1,6.5,310.0,523.38,439.45
2016,12,2,9,30,821.0,59.0,2.2,7.0,349.0,551.25,461.27
2016,12,2,9,45,841.5,61.5,2.3,8.0,383.5,570.49,474.78
2016,12,2,10,0,862.0,64.0,2.4,9.0,418.0,583.75,483.25
2016,12,2,10,15,876.0,65.5,2.45,9.0,446.5,592.77,489.6
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,598.84,493.44
2016,12,2,10,45,899.5,68.5,2.55,9.5,496.5,599.21,491.79
2016,12,2,11,0,909.0,70.0,2.6,10.0,518.0,596.43,487.54
2016,12,2,11,15,915.0,70.5,2.7,10.0,532.5,587.41,479.4
2016,12,2,11,30,921.0,71.0,2.8,10.0,547.0,575.28,468.61
2016,12,2,11,45,923.0,71.5,2.9,10.5,553.5,557.94,452.64
2016,12,2,12,0,925.0,72.0,3.0,11.0,560.0,537.67,434.05
2016,12,2,12,15,925.0,72.0,3.05,11.0,558.5,513.07,412.35
2016,12,2,12,30,925.0,72.0,3.1,11.0,557.0,485.81,388.0
2016,12,2,12,45,926.5,69.5,3.2,11.5,548.5,454.2,359.03
2016,12,2,13,0,928.0,67.0,3.3,12.0,540.0,420.11,327.43
2016,12,2,13,15,921.0,66.5,3.3,12.0,523.5,382.6,292.97
2016,12,2,13,30,914.0,66.0,3.3,12.0,507.0,343.44,256.53
2016,12,2,13,45,904.0,64.5,3.35,12.0,483.0,301.11,217.2
2016,12,2,14,0,894.0,63.0,3.4,12.0,459.0,257.77,177.01
2016,12,2,14,15,878.5,61.5,3.35,12.0,428.5,212.65,136.38
2016,12,2,14,30,863.0,60.0,3.3,12.0,398.0,167.41,98.05
2016,12,2,14,45,841.0,57.5,3.25,12.0,361.5,120.9,63.88
2016,12,2,15,0,819.0,55.0,3.2,12.0,325.0,70.72,35.57
2016,12,2,15,15,785.5,51.5,2.85,11.5,284.0,38.28,29.04
2016,12,2,15,30,752.0,48.0,2.5,11.0,243.0,36.58,27.54
2016,12,2,15,45,699.0,44.0,2.15,10.5,199.5,34.42,25.53
2016,12,2,16,0,646.0,40.0,1.8,10.0,156.0,32.33,23.46
2016,12,2,16,15,558.0,33.5,1.7,9.0,113.5,27.83,19.09
2016,12,2,16,30,470.0,27.0,1.6,8.0,71.0,23.29,13.89
2016,12,2,16,45,235.0,13.5,1.5,7.0,35.5,11.24,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,8.5,1.0,0.5,8.5,0.0,0.0
2016,12,3,7,30,0.0,17.0,1.0,1.0,17.0,16.2,0.0
2016,12,3,7,45,118.5,30.0,1.0,1.5,44.5,101.29,67.89
2016,12,3,8,0,237.0,43.0,1.0,2.0,72.0,182.78,148.81
2016,12,3,8,15,276.5,57.5,1.25,2.5,104.5,222.81,186.69
2016,12,3,8,30,316.0,72.0,1.5,3.0,137.0,264.01,224.12
2016,12,3,8,45,339.5,85.5,1.8,4.0,169.0,296.16,252.46
2016,12,3,9,0,363.0,99.0,2.1,5.0,201.0,327.93,279.51
2016,12,3,9,15,382.0,109.5,2.05,5.5,231.0,353.08,300.2
2016,12,3,9,30,401.0,120.0,2.0,6.0,261.0,377.27,319.45
2016,12,3,9,45,620.5,95.5,2.0,6.5,337.5,481.57,404.91
2016,12,3,10,0,840.0,71.0,2.0,7.0,414.0,580.66,482.8
2016,12,3,10,15,854.5,72.5,1.9,7.0,442.0,589.7,487.74
2016,12,3,10,30,869.0,74.0,1.8,7.0,470.0,595.78,490.83
2016,12,3,10,45,624.0,133.0,1.7,7.0,424.0,511.58,421.43
2016,12,3,11,0,379.0,192.0,1.6,7.0,378.0,414.9,342.14
2016,12,3,11,15,421.0,188.5,1.5,7.0,401.0,432.57,355.85
2016,12,3,11,30,463.0,185.0,1.4,7.0,424.0,441.55,361.66
2016,12,3,11,45,683.5,131.5,1.35,7.5,488.5,494.09,401.63
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,532.27,428.18
2016,12,3,12,15,628.5,146.0,1.3,8.0,476.0,443.73,356.89
2016,12,3,12,30,353.0,214.0,1.3,8.0,399.0,359.41,289.91
2016,12,3,12,45,368.5,207.0,1.3,8.0,397.0,345.21,277.62
2016,12,3,13,0,384.0,200.0,1.3,8.0,395.0,329.22,263.06
2016,12,3,13,15,358.0,198.0,1.3,8.0,375.0,301.43,239.35
2016,12,3,13,30,332.0,196.0,1.3,8.0,355.0,274.65,216.48
2016,12,3,13,45,168.5,174.5,1.3,8.0,255.0,198.37,157.36
2016,12,3,14,0,5.0,153.0,1.3,8.0,155.0,139.16,113.55
2016,12,3,14,15,153.5,153.0,1.3,8.0,213.0,158.4,123.66
2016,12,3,14,30,302.0,153.0,1.3,8.0,271.0,164.46,121.93
2016,12,3,14,45,290.0,141.0,1.3,8.0,246.0,136.37,100.25
2016,12,3,15,0,278.0,129.0,1.3,8.0,221.0,109.16,82.33
2016,12,3,15,15,267.0,113.5,1.15,7.5,192.5,85.8,72.66
2016,12,3,15,30,256.0,98.0,1.0,7.0,164.0,75.21,63.18
2016,12,3,15,45,232.5,82.5,0.9,7.0,134.0,64.26,53.04
2016,12,3,16,0,209.0,67.0,0.8,7.0,104.0,52.98,42.43
2016,12,3,16,15,176.5,50.0,0.75,6.5,75.5,40.24,30.39
2016,12,3,16,30,144.0,33.0,0.7,6.0,47.0,25.73,16.09
2016,12,3,16,45,72.0,16.5,0.7,5.5,23.5,13.9,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,3.5,0.75,2.0,3.5,0.0,0.0
2016,12,4,7,30,0.0,7.0,0.9,2.0,7.0,6.67,0.0
2016,12,4,7,45,0.0,20.5,1.05,2.0,20.5,19.05,7.85
2016,12,4,8,0,0.0,34.0,1.2,2.0,34.0,33.21,22.86
2016,12,4,8,15,0.0,51.0,1.2,2.0,51.0,51.1,39.26
2016,12,4,8,30,0.0,68.0,1.2,2.0,68.0,68.38,54.97
2016,12,4,8,45,1.0,83.5,1.25,2.5,84.0,84.06,68.97
2016,12,4,9,0,2.0,99.0,1.3,3.0,100.0,99.63,82.63
2016,12,4,9,15,6.5,113.0,1.3,3.0,115.5,115.38,96.42
2016,12,4,9,30,11.0,127.0,1.3,3.0,131.0,131.19,110.09
2016,12,4,9,45,12.0,137.5,1.3,3.5,142.5,141.22,118.35
2016,12,4,10,0,13.0,148.0,1.3,4.0,154.0,151.29,126.53
2016,12,4,10,15,13.5,157.0,1.25,4.0,163.5,159.49,133.25
2016,12,4,10,30,14.0,166.0,1.2,4.0,173.0,167.68,139.93
2016,12,4,10,45,17.0,175.5,1.2,4.5,184.0,177.75,147.96
2016,12,4,11,0,20.0,185.0,1.2,5.0,195.0,187.66,155.8
2016,12,4,11,15,10.5,173.5,1.15,5.0,179.0,169.92,140.54
2016,12,4,11,30,1.0,162.0,1.1,5.0,163.0,152.88,126.0
2016,12,4,11,45,28.5,193.0,1.05,5.0,208.5,199.2,164.97
2016,12,4,12,0,56.0,224.0,1.0,5.0,254.0,240.25,198.59
2016,12,4,12,15,31.0,200.0,0.95,5.0,216.5,202.56,166.99
2016,12,4,12,30,6.0,176.0,0.9,5.0,179.0,165.86,136.52
2016,12,4,12,45,3.0,147.0,0.85,5.0,148.5,137.37,112.74
2016,12,4,13,0,0.0,118.0,0.8,5.0,118.0,109.4,89.18
2016,12,4,13,15,0.0,92.0,0.85,5.0,92.0,85.56,68.93
2016,12,4,13,30,0.0,66.0,0.9,5.0,66.0,61.41,48.18
2016,12,4,13,45,0.0,80.0,1.0,5.0,80.0,74.48,59.64
2016,12,4,14,0,0.0,94.0,1.1,5.0,94.0,86.98,70.55
2016,12,4,14,15,0.0,80.0,1.15,5.0,80.0,74.34,59.68
2016,12,4,14,30,0.0,66.0,1.2,5.0,66.0,61.39,48.5
2016,12,4,14,45,0.0,60.0,1.3,5.0,60.0,55.79,43.69
2016,12,4,15,0,0.0,54.0,1.4,5.0,54.0,50.19,38.82
2016,12,4,15,15,0.0,46.5,1.35,4.5,46.5,43.2,34.49
2016,12,4,15,30,0.0,39.0,1.3,4.0,39.0,36.21,28.05
2016,12,4,15,45,0.0,32.0,1.3,4.0,32.0,29.69,21.91
2016,12,4,16,0,0.0,25.0,1.3,4.0,25.0,23.19,15.7
2016,12,4,16,15,0.0,17.5,1.2,4.0,17.5,16.22,9.04
2016,12,4,16,30,0.0,10.0,1.1,4.0,10.0,9.26,2.23
2016,12,4,16,45,0.0,5.0,1.05,4.0,5.0,4.62,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,0.5,3.5,8.5,0.0,0.0
2016,12,5,7,30,0.0,17.0,0.5,4.0,17.0,16.2,0.0
2016,12,5,7,45,204.5,26.5,0.55,4.5,50.5,139.1,86.18
2016,12,5,8,0,409.0,36.0,0.6,5.0,84.0,252.07,200.92
2016,12,5,8,15,489.0,43.5,0.55,5.0,124.5,308.58,252.8
2016,12,5,8,30,569.0,51.0,0.5,5.0,165.0,367.59,304.0
2016,12,5,8,45,622.0,56.0,0.5,5.5,206.5,411.21,340.73
2016,12,5,9,0,675.0,61.0,0.5,6.0,248.0,454.79,375.95
2016,12,5,9,15,708.5,64.5,0.75,6.5,286.0,482.62,399.61
2016,12,5,9,30,742.0,68.0,1.0,7.0,324.0,511.92,423.66
2016,12,5,9,45,770.0,69.5,1.25,8.0,358.5,533.83,440.49
2016,12,5,10,0,798.0,71.0,1.5,9.0,393.0,553.38,454.94
2016,12,5,10,15,813.5,73.0,1.7,9.5,421.0,563.64,462.27
2016,12,5,10,30,829.0,75.0,1.9,10.0,449.0,571.06,467.17
2016,12,5,10,45,839.0,76.5,2.1,10.5,470.0,571.82,466.68
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,569.58,463.66
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,561.27,455.59
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,550.0,445.08
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,532.94,429.29
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,513.13,411.14
2016,12,5,12,15,863.0,80.0,2.15,12.0,529.0,489.23,390.06
2016,12,5,12,30,862.0,80.0,2.1,12.0,528.0,462.88,366.64
2016,12,5,12,45,857.0,80.0,2.1,12.0,518.5,432.56,339.74
2016,12,5,13,0,852.0,80.0,2.1,12.0,509.0,400.28,310.71
2016,12,5,13,15,684.0,118.0,2.1,11.5,456.0,343.29,264.84
2016,12,5,13,30,516.0,156.0,2.1,11.0,403.0,295.58,227.4
2016,12,5,13,45,515.5,147.5,2.1,11.0,384.0,264.05,199.01
2016,12,5,14,0,515.0,139.0,2.1,11.0,365.0,231.73,169.8
2016,12,5,14,15,434.0,142.5,1.95,11.0,324.0,194.14,139.99
2016,12,5,14,30,353.0,146.0,1.8,11.0,283.0,165.97,119.67
2016,12,5,14,45,530.0,106.5,1.65,11.0,291.0,126.73,81.43
2016,12,5,15,0,707.0,67.0,1.5,11.0,299.0,77.1,43.77
2016,12,5,15,15,668.5,63.0,1.3,10.5,260.0,43.63,34.02
2016,12,5,15,30,630.0,59.0,1.1,10.0,221.0,42.07,32.66
2016,12,5,15,45,568.5,53.5,0.9,9.5,179.5,39.24,30.03
2016,12,5,16,0,507.0,48.0,0.7,9.0,138.0,36.42,27.28
2016,12,5,16,15,417.0,39.0,0.75,8.5,99.5,30.35,21.39
2016,12,5,16,30,327.0,30.0,0.8,8.0,61.0,24.08,14.53
2016,12,5,16,45,163.5,15.0,0.85,8.0,30.5,11.72,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,1.5,3.75,5.0,1.5,0.0,0.0
2016,12,6,7,30,0.0,3.0,3.7,5.0,3.0,2.86,0.0
2016,12,6,7,45,0.0,9.0,3.7,5.0,9.0,8.33,0.0
2016,12,6,8,0,0.0,15.0,3.7,5.0,15.0,13.9,6.07
2016,12,6,8,15,0.0,23.0,3.7,5.0,23.0,21.33,12.89
2016,12,6,8,30,0.0,31.0,3.7,5.0,31.0,28.77,19.66
2016,12,6,8,45,0.0,39.0,3.75,5.0,39.0,36.21,26.38
2016,12,6,9,0,0.0,47.0,3.8,5.0,47.0,43.67,33.04
2016,12,6,9,15,0.0,54.5,3.85,5.0,54.5,50.66,39.22
2016,12,6,9,30,0.0,62.0,3.9,5.0,62.0,57.66,45.35
2016,12,6,9,45,0.0,50.5,3.95,5.0,50.5,46.93,35.84
2016,12,6,10,0,0.0,39.0,4.0,5.0,39.0,36.22,26.36
2016,12,6,10,15,0.0,27.5,4.0,5.0,27.5,25.53,16.9
2016,12,6,10,30,0.0,16.0,4.0,5.0,16.0,14.85,7.45
2016,12,6,10,45,0.0,50.5,4.05,5.5,50.5,46.95,35.55
2016,12,6,11,0,0.0,85.0,4.1,6.0,85.0,79.18,63.39
2016,12,6,11,15,0.0,52.5,4.05,6.0,52.5,48.82,36.99
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,18.57,10.6
2016,12,6,11,45,0.0,40.0,4.0,6.0,40.0,37.18,26.84
2016,12,6,12,0,0.0,60.0,4.0,6.0,60.0,55.82,43.02
2016,12,6,12,15,0.0,42.5,4.0,6.0,42.5,39.51,28.84
2016,12,6,12,30,0.0,25.0,4.0,6.0,25.0,23.22,14.65
2016,12,6,12,45,0.0,63.5,4.0,6.5,63.5,59.08,45.79
2016,12,6,13,0,0.0,102.0,4.0,7.0,102.0,94.78,76.45
2016,12,6,13,15,0.0,60.5,3.5,7.0,60.5,56.28,43.31
2016,12,6,13,30,0.0,19.0,3.0,7.0,19.0,17.64,9.77
2016,12,6,13,45,0.0,64.5,2.55,7.5,64.5,60.0,46.63
2016,12,6,14,0,0.0,110.0,2.1,8.0,110.0,101.08,81.89
2016,12,6,14,15,0.0,62.0,1.8,7.5,62.0,57.66,44.69
2016,12,6,14,30,0.0,14.0,1.5,7.0,14.0,12.98,5.79
2016,12,6,14,45,0.0,12.5,1.25,7.0,12.5,11.59,4.59
2016,12,6,15,0,0.0,11.0,1.0,7.0,11.0,10.19,3.37
2016,12,6,15,15,275.5,42.0,1.1,7.0,112.5,26.83,19.15
2016,12,6,15,30,551.0,73.0,1.2,7.0,214.0,53.9,43.9
2016,12,6,15,45,483.0,66.5,1.35,7.0,174.0,50.68,40.74
2016,12,6,16,0,415.0,60.0,1.5,7.0,134.0,47.54,37.51
2016,12,6,16,15,325.5,48.0,1.35,6.5,96.5,37.06,27.53
2016,12,6,16,30,236.0,36.0,1.2,6.0,59.0,28.29,18.19
2016,12,6,16,45,118.0,18.0,1.1,5.5,29.5,14.2,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,77.0,6.0,1.2,2.5,8.0,0.0,0.0
2016,12,7,7,30,154.0,12.0,1.2,3.0,16.0,71.68,0.0
2016,12,7,7,45,307.0,23.0,1.3,3.5,50.5,176.13,97.66
2016,12,7,8,0,460.0,34.0,1.4,4.0,85.0,271.08,216.0
2016,12,7,8,15,541.5,41.0,1.45,4.5,127.5,328.61,270.86
2016,12,7,8,30,623.0,48.0,1.5,5.0,170.0,384.33,320.65
2016,12,7,8,45,679.5,51.5,1.6,5.5,212.5,429.95,360.51
2016,12,7,9,0,736.0,55.0,1.7,6.0,255.0,475.15,398.52
2016,12,7,9,15,768.0,58.0,1.8,6.5,294.5,505.49,423.34
2016,12,7,9,30,800.0,61.0,1.9,7.0,334.0,534.02,445.89
2016,12,7,9,45,826.5,62.5,2.0,8.0,369.0,555.54,461.43
2016,12,7,10,0,853.0,64.0,2.1,9.0,404.0,574.57,474.5
2016,12,7,10,15,867.5,65.5,2.0,9.0,432.0,580.85,478.12
2016,12,7,10,30,882.0,67.0,1.9,9.0,460.0,587.53,481.76
2016,12,7,10,45,891.5,68.0,1.85,9.5,482.0,587.75,479.59
2016,12,7,11,0,901.0,69.0,1.8,10.0,504.0,584.89,474.92
2016,12,7,11,15,906.5,70.0,1.6,10.5,518.0,576.68,465.15
2016,12,7,11,30,912.0,71.0,1.4,11.0,532.0,565.38,452.83
2016,12,7,11,45,914.0,71.5,1.25,11.5,539.0,548.68,436.52
2016,12,7,12,0,916.0,72.0,1.1,12.0,546.0,529.07,417.81
2016,12,7,12,15,915.0,72.0,0.9,12.0,545.0,504.72,395.63
2016,12,7,12,30,914.0,72.0,0.7,12.0,544.0,477.77,371.06
2016,12,7,12,45,911.0,71.0,0.55,12.5,535.0,446.55,342.55
2016,12,7,13,0,908.0,70.0,0.4,13.0,526.0,413.13,311.94
2016,12,7,13,15,900.0,69.0,0.4,13.0,509.5,375.94,279.53
2016,12,7,13,30,892.0,68.0,0.4,13.0,493.0,337.21,245.24
2016,12,7,13,45,880.0,67.0,0.45,13.0,469.0,296.07,208.8
2016,12,7,14,0,868.0,66.0,0.5,13.0,445.0,254.09,171.47
2016,12,7,14,15,850.5,64.0,0.6,13.0,415.0,205.75,129.82
2016,12,7,14,30,833.0,62.0,0.7,13.0,385.0,161.13,93.05
2016,12,7,14,45,807.0,60.0,0.8,13.0,349.0,116.2,60.67
2016,12,7,15,0,781.0,58.0,0.9,13.0,313.0,72.73,37.64
2016,12,7,15,15,745.5,54.5,0.8,12.5,273.0,40.81,31.21
2016,12,7,15,30,710.0,51.0,0.7,12.0,233.0,39.19,29.82
2016,12,7,15,45,651.5,47.0,0.65,11.5,190.5,37.14,27.9
2016,12,7,16,0,593.0,43.0,0.6,11.0,148.0,35.18,25.94
2016,12,7,16,15,503.5,35.5,0.6,10.5,107.5,27.26,18.49
2016,12,7,16,30,414.0,28.0,0.6,10.0,67.0,22.24,12.88
2016,12,7,16,45,207.0,14.0,0.65,10.0,33.5,10.83,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,1.7,3.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,1.8,3.0,8.0,7.63,0.0
2016,12,8,7,45,53.0,23.5,1.95,3.5,29.5,54.27,24.33
2016,12,8,8,0,106.0,39.0,2.1,4.0,51.0,108.04,84.48
2016,12,8,8,15,131.5,57.0,2.35,4.5,78.0,142.89,117.51
2016,12,8,8,30,157.0,75.0,2.6,5.0,105.0,177.83,149.26
2016,12,8,8,45,175.0,91.5,2.85,5.5,133.0,207.06,175.42
2016,12,8,9,0,193.0,108.0,3.1,6.0,161.0,236.18,200.83
2016,12,8,9,15,209.0,122.0,3.2,6.0,186.5,260.81,222.17
2016,12,8,9,30,225.0,136.0,3.3,6.0,212.0,285.04,242.76
2016,12,8,9,45,125.5,144.5,3.45,6.5,188.0,228.39,193.2
2016,12,8,10,0,26.0,153.0,3.6,7.0,164.0,164.41,136.96
2016,12,8,10,15,82.0,174.5,3.6,7.0,210.5,224.5,188.57
2016,12,8,10,30,138.0,196.0,3.6,7.0,257.0,284.05,238.55
2016,12,8,10,45,185.0,203.5,3.65,7.5,289.5,314.86,263.58
2016,12,8,11,0,232.0,211.0,3.7,8.0,322.0,344.36,287.17
2016,12,8,11,15,277.5,211.0,3.75,8.0,348.0,369.14,307.06
2016,12,8,11,30,323.0,211.0,3.8,8.0,374.0,385.73,320.04
2016,12,8,11,45,320.5,214.5,3.9,8.0,378.0,378.58,313.33
2016,12,8,12,0,318.0,218.0,4.0,8.0,382.0,370.44,305.86
2016,12,8,12,15,372.0,206.5,4.05,8.0,398.5,373.61,307.5
2016,12,8,12,30,426.0,195.0,4.1,8.0,415.0,375.58,307.56
2016,12,8,12,45,388.0,199.5,4.15,8.5,397.0,345.83,281.4
2016,12,8,13,0,350.0,204.0,4.2,9.0,379.0,319.49,258.19
2016,12,8,13,15,321.5,201.5,4.2,8.5,359.0,291.74,234.67
2016,12,8,13,30,293.0,199.0,4.2,8.0,339.0,265.27,212.18
2016,12,8,13,45,273.5,191.5,4.25,8.0,317.0,238.52,188.96
2016,12,8,14,0,254.0,184.0,4.3,8.0,295.0,212.89,166.85
2016,12,8,14,15,303.0,164.5,4.2,8.0,288.0,191.36,145.61
2016,12,8,14,30,352.0,145.0,4.1,8.0,281.0,165.47,121.14
2016,12,8,14,45,345.0,132.5,4.1,8.0,255.5,135.39,97.54
2016,12,8,15,0,338.0,120.0,4.1,8.0,230.0,105.71,77.9
2016,12,8,15,15,327.5,105.5,3.9,7.5,201.5,76.02,63.9
2016,12,8,15,30,317.0,91.0,3.7,7.0,173.0,66.64,55.42
2016,12,8,15,45,294.0,77.0,3.5,6.5,142.0,57.33,46.84
2016,12,8,16,0,271.0,63.0,3.3,6.0,111.0,47.72,37.79
2016,12,8,16,15,231.5,47.5,3.05,5.5,80.5,36.54,27.15
2016,12,8,16,30,192.0,32.0,2.8,5.0,50.0,24.96,15.46
2016,12,8,16,45,96.0,16.0,2.55,4.5,25.0,12.55,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,102.0,5.5,1.35,-4.0,7.0,0.0,0.0
2016,12,9,7,30,204.0,11.0,1.6,-3.0,14.0,89.52,0.0
2016,12,9,7,45,364.5,21.0,1.9,-2.5,50.5,190.22,89.69
2016,12,9,8,0,525.0,31.0,2.2,-2.0,87.0,288.79,233.53
2016,12,9,8,15,607.5,37.5,2.45,-1.5,131.5,348.94,294.13
2016,12,9,8,30,690.0,44.0,2.7,-1.0,176.0,410.97,351.47
2016,12,9,8,45,739.0,48.5,2.95,-0.5,220.0,454.85,391.75
2016,12,9,9,0,788.0,53.0,3.2,0.0,264.0,498.09,429.91
2016,12,9,9,15,820.0,56.5,3.2,0.0,305.0,529.78,457.35
2016,12,9,9,30,852.0,60.0,3.2,0.0,346.0,559.52,482.24
2016,12,9,9,45,875.0,62.0,3.2,0.0,382.0,580.13,498.94
2016,12,9,10,0,898.0,64.0,3.2,0.0,418.0,594.78,510.41
2016,12,9,10,15,912.5,66.0,3.15,0.5,448.0,605.12,516.85
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,612.41,520.53
2016,12,9,10,45,938.0,69.0,3.05,1.5,500.5,613.38,518.94
2016,12,9,11,0,949.0,70.0,3.0,2.0,523.0,611.11,514.58
2016,12,9,11,15,955.0,70.5,2.95,2.0,538.5,602.23,505.67
2016,12,9,11,30,961.0,71.0,2.9,2.0,554.0,590.12,493.98
2016,12,9,11,45,964.0,71.0,2.85,2.5,561.5,572.7,476.97
2016,12,9,12,0,967.0,71.0,2.8,3.0,569.0,552.21,457.22
2016,12,9,12,15,966.5,71.0,2.75,3.0,568.0,527.05,434.18
2016,12,9,12,30,966.0,71.0,2.7,3.0,567.0,499.13,408.4
2016,12,9,12,45,964.0,70.0,2.7,3.5,558.5,466.96,378.08
2016,12,9,13,0,962.0,69.0,2.7,4.0,550.0,432.39,345.18
2016,12,9,13,15,955.0,68.5,2.65,4.0,533.0,394.3,309.32
2016,12,9,13,30,948.0,68.0,2.6,4.0,516.0,354.45,271.36
2016,12,9,13,45,938.5,66.0,2.6,4.0,492.0,311.01,230.09
2016,12,9,14,0,929.0,64.0,2.6,4.0,468.0,266.44,187.8
2016,12,9,14,15,912.5,62.0,2.55,3.5,437.0,219.68,145.02
2016,12,9,14,30,896.0,60.0,2.5,3.0,406.0,172.83,104.43
2016,12,9,14,45,873.5,57.5,2.45,3.0,369.0,125.16,68.19
2016,12,9,15,0,851.0,55.0,2.4,3.0,332.0,73.91,38.03
2016,12,9,15,15,816.5,52.0,2.1,2.5,290.5,38.9,30.73
2016,12,9,15,30,782.0,49.0,1.8,2.0,249.0,37.61,29.57
2016,12,9,15,45,729.0,44.5,1.55,1.5,205.0,35.0,27.08
2016,12,9,16,0,676.0,40.0,1.3,1.0,161.0,32.43,24.49
2016,12,9,16,15,588.0,33.5,1.25,0.5,117.5,27.89,19.89
2016,12,9,16,30,500.0,27.0,1.2,0.0,74.0,23.31,14.48
2016,12,9,16,45,250.0,13.5,1.15,-0.5,37.0,11.23,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,245.0,15.5,1.2,-3.5,41.0,137.3,55.63
2016,12,10,8,0,490.0,31.0,1.4,-3.0,82.0,272.02,219.18
2016,12,10,8,15,573.0,38.0,1.45,-2.5,125.5,331.98,279.08
2016,12,10,8,30,656.0,45.0,1.5,-2.0,169.0,393.95,335.58
2016,12,10,8,45,705.0,49.5,1.55,-1.5,212.0,437.21,374.51
2016,12,10,9,0,754.0,54.0,1.6,-1.0,255.0,479.87,411.32
2016,12,10,9,15,787.0,57.5,1.6,-0.5,295.0,511.65,437.59
2016,12,10,9,30,820.0,61.0,1.6,0.0,335.0,541.61,461.35
2016,12,10,9,45,847.0,62.5,1.65,0.0,370.5,563.71,479.16
2016,12,10,10,0,874.0,64.0,1.7,0.0,406.0,583.27,494.5
2016,12,10,10,15,888.5,65.5,1.8,0.5,435.5,589.8,498.61
2016,12,10,10,30,903.0,67.0,1.9,1.0,465.0,596.65,502.71
2016,12,10,10,45,915.0,67.5,2.0,1.5,487.5,597.87,502.12
2016,12,10,11,0,927.0,68.0,2.1,2.0,510.0,595.92,498.83
2016,12,10,11,15,933.0,69.0,2.15,2.0,525.0,587.97,491.18
