Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,11,30,939.0,70.0,2.2,2.0,540.0,576.84,480.8
2016,12,10,11,45,944.0,69.0,2.25,2.5,547.5,559.93,464.77
2016,12,10,12,0,949.0,68.0,2.3,3.0,555.0,539.96,445.99
2016,12,10,12,15,949.0,68.0,2.25,3.0,554.5,515.62,423.72
2016,12,10,12,30,949.0,68.0,2.2,3.0,554.0,488.55,398.76
2016,12,10,12,45,946.0,67.5,2.2,3.5,545.5,457.11,369.23
2016,12,10,13,0,943.0,67.0,2.2,4.0,537.0,423.36,337.22
2016,12,10,13,15,936.0,66.0,2.15,4.0,521.0,385.6,301.85
2016,12,10,13,30,929.0,65.0,2.1,4.0,505.0,346.14,264.43
2016,12,10,13,45,920.0,63.5,2.05,4.0,481.5,304.17,224.53
2016,12,10,14,0,911.0,62.0,2.0,4.0,458.0,261.04,183.62
2016,12,10,14,15,895.0,60.0,1.85,4.0,427.5,215.27,141.5
2016,12,10,14,30,879.0,58.0,1.7,4.0,397.0,169.38,101.66
2016,12,10,14,45,858.0,55.5,1.6,4.0,361.0,122.74,66.29
2016,12,10,15,0,837.0,53.0,1.5,4.0,325.0,76.89,40.57
2016,12,10,15,15,803.5,50.0,1.3,3.5,284.5,37.19,29.03
2016,12,10,15,30,770.0,47.0,1.1,3.0,244.0,35.84,27.84
2016,12,10,15,45,718.0,43.0,0.9,2.5,200.5,33.62,25.72
2016,12,10,16,0,666.0,39.0,0.7,2.0,157.0,31.45,23.52
2016,12,10,16,15,579.5,32.5,0.7,1.5,114.5,26.88,18.92
2016,12,10,16,30,493.0,26.0,0.7,1.0,72.0,22.25,13.55
2016,12,10,16,45,246.5,13.0,0.7,0.5,36.0,10.73,0.0
2016,12,10,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,12,11,7,45,232.5,14.5,0.95,-2.5,38.5,129.68,42.98
2016,12,11,8,0,465.0,29.0,1.1,-2.0,77.0,258.52,206.22
2016,12,11,8,15,549.0,36.0,1.15,-1.5,119.0,317.76,265.48
2016,12,11,8,30,633.0,43.0,1.2,-1.0,161.0,379.41,321.36
2016,12,11,8,45,684.5,47.5,1.25,-0.5,203.0,423.33,360.61
2016,12,11,9,0,736.0,52.0,1.3,0.0,245.0,466.89,397.96
2016,12,11,9,15,769.0,55.0,1.55,0.5,284.5,497.83,424.69
2016,12,11,9,30,802.0,58.0,1.8,1.0,324.0,527.03,449.14
2016,12,11,9,45,824.5,60.5,2.1,2.0,359.0,547.65,465.34
2016,12,11,10,0,847.0,63.0,2.4,3.0,394.0,565.76,478.94
2016,12,11,10,15,625.5,112.0,2.45,3.5,366.0,494.24,418.0
2016,12,11,10,30,404.0,161.0,2.5,4.0,338.0,412.47,348.46
2016,12,11,10,45,444.0,161.5,2.55,4.5,365.0,430.52,362.65
2016,12,11,11,0,484.0,162.0,2.6,5.0,392.0,446.49,374.33
2016,12,11,11,15,445.5,176.5,2.65,5.0,393.5,431.28,360.64
2016,12,11,11,30,407.0,191.0,2.7,5.0,395.0,415.1,346.31
2016,12,11,11,45,260.5,211.5,2.75,5.5,342.5,344.71,286.85
2016,12,11,12,0,114.0,232.0,2.8,6.0,290.0,276.65,229.43
2016,12,11,12,15,512.0,152.0,2.85,6.0,413.5,390.44,322.7
2016,12,11,12,30,910.0,72.0,2.9,6.0,537.0,475.3,386.84
2016,12,11,12,45,694.0,123.0,2.95,6.0,474.5,404.49,327.63
2016,12,11,13,0,478.0,174.0,3.0,6.0,412.0,342.18,276.8
2016,12,11,13,15,471.0,170.5,2.95,6.0,399.5,316.34,253.41
2016,12,11,13,30,464.0,167.0,2.9,6.0,387.0,289.94,229.17
2016,12,11,13,45,232.0,143.5,2.9,6.0,253.5,187.78,148.54
2016,12,11,14,0,0.0,120.0,2.9,6.0,120.0,109.8,89.9
2016,12,11,14,15,0.0,97.5,2.7,6.0,97.5,89.74,72.82
2016,12,11,14,30,0.0,75.0,2.5,6.0,75.0,69.71,55.56
2016,12,11,14,45,0.0,67.5,2.35,6.0,67.5,62.8,49.63
2016,12,11,15,0,0.0,60.0,2.2,6.0,60.0,55.79,43.56
2016,12,11,15,15,0.0,52.5,1.95,5.0,52.5,48.8,39.56
2016,12,11,15,30,0.0,45.0,1.7,4.0,45.0,41.8,33.21
2016,12,11,15,45,0.0,36.5,1.45,3.5,36.5,33.89,25.83
2016,12,11,16,0,0.0,28.0,1.2,3.0,28.0,25.98,18.35
2016,12,11,16,15,0.0,20.0,1.25,2.5,20.0,18.54,11.24
2016,12,11,16,30,0.0,12.0,1.3,2.0,12.0,11.11,3.92
2016,12,11,16,45,0.0,6.0,1.4,2.0,6.0,5.55,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.5,3.2,5.0,4.5,4.16,0.0
2016,12,12,8,0,0.0,9.0,3.2,5.0,9.0,8.33,1.2
2016,12,12,8,15,0.0,14.0,3.1,5.0,14.0,12.97,5.56
2016,12,12,8,30,0.0,19.0,3.0,5.0,19.0,17.61,9.81
2016,12,12,8,45,0.0,25.5,2.9,5.5,25.5,23.65,15.23
2016,12,12,9,0,0.0,32.0,2.8,6.0,32.0,29.69,20.6
2016,12,12,9,15,0.0,37.5,2.75,6.0,37.5,34.81,25.14
2016,12,12,9,30,0.0,43.0,2.7,6.0,43.0,39.94,29.65
2016,12,12,9,45,0.0,33.5,2.65,6.5,33.5,31.09,21.78
2016,12,12,10,0,0.0,24.0,2.6,7.0,24.0,22.27,13.95
2016,12,12,10,15,0.0,78.0,2.6,7.5,78.0,72.65,57.75
2016,12,12,10,30,0.0,132.0,2.6,8.0,132.0,125.61,102.84
2016,12,12,10,45,50.5,171.0,2.65,8.5,195.0,197.89,164.06
2016,12,12,11,0,101.0,210.0,2.7,9.0,258.0,264.28,218.8
2016,12,12,11,15,50.5,177.5,2.75,9.5,201.5,200.18,164.52
2016,12,12,11,30,0.0,145.0,2.8,10.0,145.0,136.21,110.31
2016,12,12,11,45,9.0,168.5,2.85,10.5,173.0,162.78,132.4
2016,12,12,12,0,18.0,192.0,2.9,11.0,201.0,188.59,153.44
2016,12,12,12,15,173.5,202.5,2.95,11.5,291.0,274.41,223.46
2016,12,12,12,30,329.0,213.0,3.0,12.0,381.0,347.42,280.22
2016,12,12,12,45,337.5,208.0,3.15,12.5,378.0,333.13,266.76
2016,12,12,13,0,346.0,203.0,3.3,13.0,375.0,317.53,252.31
2016,12,12,13,15,406.5,184.0,3.25,13.0,380.0,306.38,240.55
2016,12,12,13,30,467.0,165.0,3.2,13.0,385.0,289.41,223.17
2016,12,12,13,45,515.5,145.5,3.15,13.5,378.0,263.61,197.72
2016,12,12,14,0,564.0,126.0,3.1,14.0,371.0,234.49,169.05
2016,12,12,14,15,578.5,113.5,2.9,14.0,350.0,198.72,136.6
2016,12,12,14,30,593.0,101.0,2.7,14.0,329.0,161.0,103.84
2016,12,12,14,45,568.0,97.5,2.55,14.0,300.0,125.6,77.8
2016,12,12,15,0,543.0,94.0,2.4,14.0,271.0,92.01,58.74
2016,12,12,15,15,521.0,84.5,2.05,13.0,237.0,61.27,49.4
2016,12,12,15,30,499.0,75.0,1.7,12.0,203.0,55.54,44.44
2016,12,12,15,45,462.5,65.5,1.4,11.5,167.5,49.65,39.08
2016,12,12,16,0,426.0,56.0,1.1,11.0,132.0,43.6,33.42
2016,12,12,16,15,360.0,44.0,1.15,10.0,96.0,34.9,25.26
2016,12,12,16,30,294.0,32.0,1.2,9.0,60.0,25.88,16.1
2016,12,12,16,45,147.0,16.0,1.25,8.5,30.0,12.54,0.0
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,2.5,1.65,3.5,2.5,2.31,0.0
2016,12,13,8,0,0.0,5.0,1.8,4.0,5.0,4.62,0.0
2016,12,13,8,15,0.0,8.0,1.8,4.5,8.0,7.4,0.76
2016,12,13,8,30,0.0,11.0,1.8,5.0,11.0,10.18,3.3
2016,12,13,8,45,0.0,14.0,1.8,5.5,14.0,12.97,5.82
2016,12,13,9,0,0.0,17.0,1.8,6.0,17.0,15.75,8.31
2016,12,13,9,15,0.0,20.0,1.8,6.5,20.0,18.54,10.76
2016,12,13,9,30,0.0,23.0,1.8,7.0,23.0,21.33,13.19
2016,12,13,9,45,0.0,45.5,1.8,7.5,45.5,42.27,31.49
2016,12,13,10,0,0.0,68.0,1.8,8.0,68.0,63.26,49.6
2016,12,13,10,15,7.5,114.5,1.85,8.5,117.5,113.01,92.2
2016,12,13,10,30,15.0,161.0,1.9,9.0,167.0,163.62,134.59
2016,12,13,10,45,10.0,161.0,2.0,9.5,165.5,159.57,130.56
2016,12,13,11,0,5.0,161.0,2.1,10.0,164.0,155.79,126.94
2016,12,13,11,15,21.5,182.0,2.0,10.0,193.0,184.53,150.87
2016,12,13,11,30,38.0,203.0,1.9,10.0,222.0,216.72,177.24
2016,12,13,11,45,62.0,215.0,1.8,10.0,246.5,238.21,194.6
2016,12,13,12,0,86.0,227.0,1.7,10.0,271.0,258.22,210.51
2016,12,13,12,15,65.0,219.5,1.6,9.5,252.5,237.09,193.2
2016,12,13,12,30,44.0,212.0,1.5,9.0,234.0,217.14,177.05
2016,12,13,12,45,121.0,217.5,1.45,9.0,278.0,251.68,204.59
2016,12,13,13,0,198.0,223.0,1.4,9.0,322.0,278.77,224.81
2016,12,13,13,15,225.5,213.5,1.4,9.0,322.5,270.0,216.14
2016,12,13,13,30,253.0,204.0,1.4,9.0,323.0,258.15,204.72
2016,12,13,13,45,176.5,196.5,1.4,9.0,278.0,219.12,173.85
2016,12,13,14,0,100.0,189.0,1.4,9.0,233.0,187.24,149.68
2016,12,13,14,15,95.0,177.5,1.35,8.5,217.0,170.05,135.64
2016,12,13,14,30,90.0,166.0,1.3,8.0,201.0,153.15,121.96
2016,12,13,14,45,83.5,151.0,1.3,8.0,181.5,133.96,106.57
2016,12,13,15,0,77.0,136.0,1.3,8.0,162.0,115.38,92.34
2016,12,13,15,15,70.5,119.5,1.15,7.5,141.0,97.61,83.27
2016,12,13,15,30,64.0,103.0,1.0,7.0,120.0,85.06,72.04
2016,12,13,15,45,50.5,85.5,0.85,7.0,97.5,71.55,59.6
2016,12,13,16,0,37.0,68.0,0.7,7.0,75.0,57.73,46.71
2016,12,13,16,15,20.5,50.0,0.65,7.0,54.0,43.26,33.06
2016,12,13,16,30,4.0,32.0,0.6,7.0,33.0,28.9,18.88
2016,12,13,16,45,2.0,16.0,0.55,7.0,16.5,14.86,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,209.0,15.5,1.75,1.5,35.5,119.07,6.2
2016,12,14,8,0,418.0,31.0,1.9,2.0,71.0,243.72,188.84
2016,12,14,8,15,509.0,38.5,1.95,2.5,112.5,304.21,250.99
2016,12,14,8,30,600.0,46.0,2.0,3.0,154.0,368.04,308.76
2016,12,14,8,45,657.5,51.0,2.15,3.5,197.0,410.47,347.25
2016,12,14,9,0,715.0,56.0,2.3,4.0,240.0,457.43,387.87
2016,12,14,9,15,604.0,76.0,2.4,4.5,248.5,432.53,367.62
2016,12,14,9,30,493.0,96.0,2.5,5.0,257.0,394.9,336.21
2016,12,14,9,45,404.5,122.5,2.6,5.5,264.0,376.82,320.06
2016,12,14,10,0,316.0,149.0,2.7,6.0,271.0,346.97,293.79
2016,12,14,10,15,284.0,166.0,2.6,6.0,281.5,345.14,291.33
2016,12,14,10,30,252.0,183.0,2.5,6.0,292.0,341.85,287.45
2016,12,14,10,45,327.0,180.5,2.45,6.5,330.0,376.95,315.76
2016,12,14,11,0,402.0,178.0,2.4,7.0,368.0,416.74,346.89
2016,12,14,11,15,444.5,175.0,2.25,7.0,391.0,428.99,355.58
2016,12,14,11,30,487.0,172.0,2.1,7.0,414.0,438.71,362.06
2016,12,14,11,45,527.0,163.5,2.0,7.5,428.5,438.87,360.17
2016,12,14,12,0,567.0,155.0,1.9,8.0,443.0,436.02,355.61
2016,12,14,12,15,459.0,181.5,1.75,8.0,415.0,394.07,320.22
2016,12,14,12,30,351.0,208.0,1.6,8.0,387.0,352.81,285.94
2016,12,14,12,45,293.5,213.5,1.5,8.0,362.0,320.45,259.07
2016,12,14,13,0,236.0,219.0,1.4,8.0,337.0,289.84,233.78
2016,12,14,13,15,154.0,211.5,1.3,8.0,287.5,243.89,196.83
2016,12,14,13,30,72.0,204.0,1.2,8.0,238.0,204.41,165.75
2016,12,14,13,45,91.5,197.0,1.1,8.0,238.0,198.45,160.03
2016,12,14,14,0,111.0,190.0,1.0,8.0,238.0,188.6,150.73
2016,12,14,14,15,84.5,174.5,0.9,7.5,209.5,165.99,132.91
2016,12,14,14,30,58.0,159.0,0.8,7.0,181.0,143.75,115.69
2016,12,14,14,45,54.0,145.0,0.7,7.0,164.5,127.19,102.23
2016,12,14,15,0,50.0,131.0,0.6,7.0,148.0,111.02,89.48
2016,12,14,15,15,45.5,115.5,0.45,7.0,129.0,95.02,80.97
2016,12,14,15,30,41.0,100.0,0.3,7.0,110.0,83.08,70.18
2016,12,14,15,45,33.0,83.0,0.2,7.0,90.5,69.87,58.07
2016,12,14,16,0,25.0,66.0,0.1,7.0,71.0,56.37,45.52
2016,12,14,16,15,12.5,49.0,0.25,6.5,51.5,43.53,33.42
2016,12,14,16,30,0.0,32.0,0.4,6.0,32.0,28.92,19.06
2016,12,14,16,45,0.0,16.0,0.55,5.5,16.0,14.85,0.0
2016,12,14,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,262.5,13.0,3.8,-1.5,38.0,134.62,0.0
2016,12,15,8,0,525.0,26.0,4.3,-1.0,76.0,278.9,218.03
2016,12,15,8,15,612.5,32.5,4.45,-0.5,120.0,340.08,285.24
2016,12,15,8,30,700.0,39.0,4.6,0.0,164.0,403.95,345.47
2016,12,15,8,45,750.0,43.5,4.85,0.0,208.0,448.33,387.96
2016,12,15,9,0,800.0,48.0,5.1,0.0,252.0,492.25,428.53
2016,12,15,9,15,833.0,51.0,5.1,0.0,293.0,524.25,457.25
2016,12,15,9,30,866.0,54.0,5.1,0.0,334.0,550.84,480.47
2016,12,15,9,45,891.5,55.0,5.15,0.0,370.5,572.23,498.65
2016,12,15,10,0,917.0,56.0,5.2,0.0,407.0,591.14,514.22
2016,12,15,10,15,931.5,57.5,5.15,0.0,437.0,601.58,522.0
2016,12,15,10,30,946.0,59.0,5.1,0.0,467.0,608.96,526.93
2016,12,15,10,45,957.0,59.0,5.05,0.5,490.5,609.44,525.01
2016,12,15,11,0,968.0,59.0,5.0,1.0,514.0,606.66,520.21
2016,12,15,11,15,673.0,127.0,4.95,1.0,448.5,508.02,435.07
2016,12,15,11,30,378.0,195.0,4.9,1.0,383.0,398.64,340.76
2016,12,15,11,45,532.5,157.0,4.9,1.5,425.5,435.4,371.01
2016,12,15,12,0,687.0,119.0,4.9,2.0,468.0,462.66,391.7
2016,12,15,12,15,634.5,134.5,4.85,2.0,457.0,433.94,365.48
2016,12,15,12,30,582.0,150.0,4.8,2.0,446.0,403.19,337.76
2016,12,15,12,45,777.5,105.5,4.8,2.0,494.5,423.38,350.57
2016,12,15,13,0,973.0,61.0,4.8,2.0,543.0,430.77,350.31
2016,12,15,13,15,965.0,60.5,4.7,2.0,526.5,392.62,313.32
2016,12,15,13,30,957.0,60.0,4.6,2.0,510.0,352.74,274.4
2016,12,15,13,45,945.5,59.0,4.6,2.0,486.5,309.92,232.79
2016,12,15,14,0,934.0,58.0,4.6,2.0,463.0,266.05,190.27
2016,12,15,14,15,918.0,56.5,4.5,1.5,433.0,220.09,147.22
2016,12,15,14,30,902.0,55.0,4.4,1.0,403.0,173.92,106.2
2016,12,15,14,45,876.5,53.5,4.35,1.0,366.5,126.89,69.42
2016,12,15,15,0,851.0,52.0,4.3,1.0,330.0,80.96,42.36
2016,12,15,15,15,818.0,49.5,4.1,0.5,289.5,41.26,33.17
2016,12,15,15,30,785.0,47.0,3.9,0.0,249.0,35.8,28.08
2016,12,15,15,45,727.5,43.5,3.7,0.0,205.5,33.99,26.27
2016,12,15,16,0,670.0,40.0,3.5,0.0,162.0,32.27,24.43
2016,12,15,16,15,582.0,34.0,3.2,-0.5,119.0,28.2,20.28
2016,12,15,16,30,494.0,28.0,2.9,-1.0,76.0,24.14,15.48
2016,12,15,16,45,247.0,14.0,2.6,-1.5,38.0,11.59,0.0
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,97.0,16.0,1.55,-5.0,25.0,70.59,0.0
2016,12,16,8,0,194.0,32.0,1.6,-5.0,50.0,146.15,113.66
2016,12,16,8,15,238.0,47.5,1.6,-4.5,81.0,187.7,158.31
2016,12,16,8,30,282.0,63.0,1.6,-4.0,112.0,230.78,198.88
2016,12,16,8,45,309.5,76.5,1.6,-4.0,144.0,264.05,230.05
2016,12,16,9,0,337.0,90.0,1.6,-4.0,176.0,297.33,260.27
2016,12,16,9,15,364.5,99.5,1.55,-3.5,206.0,325.64,284.81
2016,12,16,9,30,392.0,109.0,1.5,-3.0,236.0,353.42,308.11
2016,12,16,9,45,398.5,121.5,1.45,-2.5,262.5,371.9,322.69
2016,12,16,10,0,405.0,134.0,1.4,-2.0,289.0,388.81,335.55
2016,12,16,10,15,202.5,139.0,1.3,-1.5,216.5,268.75,231.63
2016,12,16,10,30,0.0,144.0,1.2,-1.0,144.0,137.88,116.25
2016,12,16,10,45,0.0,128.5,1.2,-1.0,128.5,121.62,102.32
2016,12,16,11,0,0.0,113.0,1.2,-1.0,113.0,106.09,88.67
2016,12,16,11,15,0.0,125.0,1.2,-0.5,125.0,117.4,98.32
2016,12,16,11,30,0.0,137.0,1.2,0.0,137.0,128.6,107.73
2016,12,16,11,45,0.0,149.0,1.25,0.0,149.0,139.67,117.2
2016,12,16,12,0,0.0,161.0,1.3,0.0,161.0,150.57,126.52
2016,12,16,12,15,2.5,166.0,1.3,0.0,167.5,155.9,131.04
2016,12,16,12,30,5.0,171.0,1.3,0.0,174.0,160.99,135.39
2016,12,16,12,45,2.5,141.0,1.35,0.0,142.5,131.75,110.27
2016,12,16,13,0,0.0,111.0,1.4,0.0,111.0,103.02,85.49
2016,12,16,13,15,0.0,75.0,1.45,0.0,75.0,69.81,56.49
2016,12,16,13,30,0.0,39.0,1.5,0.0,39.0,36.24,26.8
2016,12,16,13,45,0.0,52.5,1.55,0.0,52.5,48.81,38.07
2016,12,16,14,0,0.0,66.0,1.6,0.0,66.0,61.4,49.32
2016,12,16,14,15,0.0,55.0,1.65,0.0,55.0,51.13,40.24
2016,12,16,14,30,0.0,44.0,1.7,0.0,44.0,40.87,31.15
2016,12,16,14,45,0.0,40.0,1.75,0.0,40.0,37.14,27.86
2016,12,16,15,0,0.0,36.0,1.8,0.0,36.0,33.42,24.54
2016,12,16,15,15,0.0,31.5,1.65,0.0,31.5,29.23,21.98
2016,12,16,15,30,0.0,27.0,1.5,0.0,27.0,25.04,18.02
2016,12,16,15,45,0.0,22.0,1.4,-0.5,22.0,20.39,13.6
2016,12,16,16,0,0.0,17.0,1.3,-1.0,17.0,15.75,9.14
2016,12,16,16,15,0.0,12.5,1.2,-1.0,12.5,11.57,5.05
2016,12,16,16,30,0.0,8.0,1.1,-1.0,8.0,7.4,0.87
2016,12,16,16,45,0.0,4.0,1.05,-1.5,4.0,3.7,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,98.0,18.0,3.4,-1.0,26.5,73.84,0.0
2016,12,17,8,0,196.0,36.0,3.5,-1.0,53.0,153.11,116.82
2016,12,17,8,15,282.0,48.5,3.6,-0.5,89.5,209.18,174.67
2016,12,17,8,30,368.0,61.0,3.7,0.0,126.0,269.68,230.47
2016,12,17,8,45,431.0,69.5,3.8,0.0,164.5,316.63,273.92
2016,12,17,9,0,494.0,78.0,3.9,0.0,203.0,367.16,319.37
2016,12,17,9,15,535.0,84.5,3.95,0.0,239.5,402.87,351.07
2016,12,17,9,30,576.0,91.0,4.0,0.0,276.0,437.61,381.16
2016,12,17,9,45,626.5,90.0,4.05,0.0,311.5,468.27,407.35
2016,12,17,10,0,677.0,89.0,4.1,0.0,347.0,497.2,431.58
2016,12,17,10,15,338.5,98.0,4.1,0.0,227.0,309.28,269.74
2016,12,17,10,30,0.0,107.0,4.1,0.0,107.0,100.86,84.04
2016,12,17,10,45,0.0,82.0,4.1,0.5,82.0,76.38,62.37
2016,12,17,11,0,0.0,57.0,4.1,1.0,57.0,53.01,41.54
2016,12,17,11,15,20.5,130.0,4.1,1.0,140.0,136.5,115.08
2016,12,17,11,30,41.0,203.0,4.1,1.0,223.0,218.59,185.79
2016,12,17,11,45,41.0,206.5,4.1,1.5,227.0,219.42,185.77
2016,12,17,12,0,41.0,210.0,4.1,2.0,231.0,220.08,185.8
2016,12,17,12,15,405.0,155.5,4.1,2.0,361.0,344.88,291.46
2016,12,17,12,30,769.0,101.0,4.1,2.0,491.0,442.94,369.29
2016,12,17,12,45,750.5,105.5,4.1,2.5,481.5,413.37,340.85
2016,12,17,13,0,732.0,110.0,4.1,3.0,472.0,383.85,312.63
2016,12,17,13,15,723.5,108.5,4.05,3.0,457.5,351.47,282.04
2016,12,17,13,30,715.0,107.0,4.0,3.0,443.0,318.01,250.11
2016,12,17,13,45,701.5,105.0,3.95,3.5,422.0,281.85,215.38
2016,12,17,14,0,688.0,103.0,3.9,4.0,401.0,245.37,180.57
2016,12,17,14,15,668.0,99.5,3.8,4.0,373.5,206.28,144.82
2016,12,17,14,30,648.0,96.0,3.7,4.0,346.0,167.91,111.36
2016,12,17,14,45,626.0,90.5,3.6,4.0,314.5,128.57,80.45
2016,12,17,15,0,604.0,85.0,3.5,4.0,283.0,90.61,56.61
2016,12,17,15,15,564.5,79.5,3.15,3.5,246.5,56.82,47.18
2016,12,17,15,30,525.0,74.0,2.8,3.0,210.0,54.47,45.06
2016,12,17,15,45,462.0,67.0,2.5,3.0,171.0,50.76,41.47
2016,12,17,16,0,399.0,60.0,2.2,3.0,132.0,45.39,36.2
2016,12,17,16,15,314.5,48.5,2.05,2.5,96.0,37.29,28.3
2016,12,17,16,30,230.0,37.0,1.9,2.0,60.0,28.94,19.57
2016,12,17,16,45,115.0,18.5,1.8,2.0,30.0,14.51,0.0
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,14.5,4.5,11.5,14.5,13.46,0.0
2016,12,18,8,0,0.0,29.0,4.6,12.0,29.0,29.8,17.24
2016,12,18,8,15,13.0,46.0,4.6,12.0,48.0,58.32,43.04
2016,12,18,8,30,26.0,63.0,4.6,12.0,67.0,82.98,64.91
2016,12,18,8,45,34.0,80.0,4.6,12.5,87.0,105.07,84.27
2016,12,18,9,0,42.0,97.0,4.6,13.0,107.0,127.03,103.21
2016,12,18,9,15,47.5,112.5,4.65,13.5,126.0,145.63,118.97
2016,12,18,9,30,53.0,128.0,4.7,14.0,145.0,164.12,134.34
2016,12,18,9,45,232.5,130.0,4.8,15.0,217.0,279.62,231.57
2016,12,18,10,0,412.0,132.0,4.9,16.0,289.0,390.38,321.75
2016,12,18,10,15,414.0,144.0,4.8,16.5,311.5,402.68,329.97
2016,12,18,10,30,416.0,156.0,4.7,17.0,334.0,413.24,336.83
2016,12,18,10,45,208.0,111.0,4.6,17.5,200.0,235.89,191.99
2016,12,18,11,0,0.0,66.0,4.5,18.0,66.0,61.4,45.7
2016,12,18,11,15,0.0,37.0,4.35,18.0,37.0,34.38,23.19
2016,12,18,11,30,0.0,8.0,4.2,18.0,8.0,7.42,0.58
2016,12,18,11,45,0.0,8.0,4.1,18.0,8.0,7.42,0.58
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.42,0.57
2016,12,18,12,15,0.0,23.5,4.05,17.0,23.5,21.82,12.72
2016,12,18,12,30,0.0,39.0,4.1,16.0,39.0,36.25,24.93
2016,12,18,12,45,0.0,29.0,4.15,15.5,29.0,26.94,17.14
2016,12,18,13,0,0.0,19.0,4.2,15.0,19.0,17.64,9.32
2016,12,18,13,15,0.0,58.5,4.05,14.5,58.5,54.41,40.51
2016,12,18,13,30,0.0,98.0,3.9,14.0,98.0,90.92,71.37
2016,12,18,13,45,0.0,52.0,3.8,13.5,52.0,48.34,35.59
2016,12,18,14,0,0.0,6.0,3.7,13.0,6.0,5.56,0.0
2016,12,18,14,15,0.0,5.5,3.4,12.5,5.5,5.1,0.0
2016,12,18,14,30,0.0,5.0,3.1,12.0,5.0,4.63,0.0
2016,12,18,14,45,0.0,4.5,2.85,11.5,4.5,4.17,0.0
2016,12,18,15,0,0.0,4.0,2.6,11.0,4.0,3.7,0.0
2016,12,18,15,15,0.0,3.5,2.2,10.5,3.5,3.24,0.0
2016,12,18,15,30,0.0,3.0,1.8,10.0,3.0,2.78,0.0
2016,12,18,15,45,0.0,2.5,1.4,10.0,2.5,2.31,0.0
2016,12,18,16,0,0.0,2.0,1.0,10.0,2.0,1.85,0.0
2016,12,18,16,15,0.0,1.5,1.0,9.5,1.5,1.39,0.0
2016,12,18,16,30,0.0,1.0,1.0,9.0,1.0,0.92,0.0
2016,12,18,16,45,0.0,0.5,1.0,8.5,0.5,0.46,0.0
2016,12,18,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,0.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,13.5,3.55,0.0,13.5,12.53,0.0
2016,12,19,8,0,0.0,27.0,3.6,0.0,27.0,27.02,15.84
2016,12,19,8,15,11.0,45.0,3.7,0.0,47.0,51.84,39.46
2016,12,19,8,30,22.0,63.0,3.8,0.0,67.0,81.27,66.36
2016,12,19,8,45,35.5,81.5,3.9,0.5,89.5,108.07,90.73
2016,12,19,9,0,49.0,100.0,4.0,1.0,112.0,134.79,114.73
2016,12,19,9,15,62.0,114.5,3.95,1.0,132.5,156.08,133.83
2016,12,19,9,30,75.0,129.0,3.9,1.0,153.0,177.56,152.81
2016,12,19,9,45,111.0,145.0,3.85,1.0,185.0,221.24,191.07
2016,12,19,10,0,147.0,161.0,3.8,1.0,217.0,257.19,222.12
2016,12,19,10,15,172.5,172.5,3.75,1.0,243.0,281.61,242.83
2016,12,19,10,30,198.0,184.0,3.7,1.0,269.0,305.41,262.77
2016,12,19,10,45,217.5,193.0,3.65,1.5,290.5,322.2,276.03
2016,12,19,11,0,237.0,202.0,3.6,2.0,312.0,344.2,293.4
2016,12,19,11,15,171.5,211.0,3.5,2.0,292.0,306.12,260.07
2016,12,19,11,30,106.0,220.0,3.4,2.0,272.0,270.33,228.88
2016,12,19,11,45,74.0,214.5,3.35,2.5,251.5,244.39,206.08
2016,12,19,12,0,42.0,209.0,3.3,3.0,231.0,219.78,184.54
2016,12,19,12,15,40.0,208.0,3.2,3.0,229.0,215.05,180.38
2016,12,19,12,30,38.0,207.0,3.1,3.0,227.0,210.35,176.23
2016,12,19,12,45,416.0,153.5,3.05,3.5,360.0,319.48,264.67
2016,12,19,13,0,794.0,100.0,3.0,4.0,493.0,401.47,324.31
2016,12,19,13,15,787.0,99.0,2.9,4.0,479.0,368.59,292.87
2016,12,19,13,30,780.0,98.0,2.8,4.0,465.0,331.81,258.23
2016,12,19,13,45,771.5,95.0,2.75,4.5,444.5,293.78,221.86
2016,12,19,14,0,763.0,92.0,2.7,5.0,424.0,254.92,184.82
2016,12,19,14,15,745.5,89.5,2.6,5.0,396.5,214.12,147.43
2016,12,19,14,30,728.0,87.0,2.5,5.0,369.0,173.63,111.99
2016,12,19,14,45,706.0,82.5,2.45,5.0,336.0,131.54,78.89
2016,12,19,15,0,684.0,78.0,2.4,5.0,303.0,90.67,53.21
2016,12,19,15,15,648.0,73.0,2.15,4.5,265.5,51.45,42.06
2016,12,19,15,30,612.0,68.0,1.9,4.0,228.0,49.3,40.14
2016,12,19,15,45,563.5,61.0,1.65,3.5,188.5,45.4,36.48
2016,12,19,16,0,515.0,54.0,1.4,3.0,149.0,41.45,32.63
2016,12,19,16,15,428.5,44.5,1.3,2.5,109.5,35.03,26.31
2016,12,19,16,30,342.0,35.0,1.2,2.0,70.0,28.42,19.29
2016,12,19,16,45,171.0,17.5,1.15,1.5,35.0,13.68,0.68
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,12,20,7,45,229.5,13.5,2.15,-2.5,33.0,118.55,0.0
2016,12,20,8,0,459.0,27.0,2.4,-2.0,66.0,247.33,185.03
2016,12,20,8,15,554.0,34.0,2.35,-1.5,109.0,311.29,258.6
2016,12,20,8,30,649.0,41.0,2.3,-1.0,152.0,378.02,320.55
2016,12,20,8,45,705.0,46.0,2.3,-0.5,195.5,425.24,363.77
2016,12,20,9,0,761.0,51.0,2.3,0.0,239.0,472.31,404.98
2016,12,20,9,15,796.0,54.5,2.1,0.0,280.0,505.75,433.42
2016,12,20,9,30,831.0,58.0,1.9,0.0,321.0,537.48,459.13
2016,12,20,9,45,854.5,60.5,1.75,0.5,357.5,559.57,475.37
2016,12,20,10,0,878.0,63.0,1.6,1.0,394.0,579.12,488.81
2016,12,20,10,15,894.5,65.0,1.45,1.5,425.0,588.23,493.44
2016,12,20,10,30,911.0,67.0,1.3,2.0,456.0,597.67,497.87
2016,12,20,10,45,921.5,68.5,1.15,2.5,479.5,600.06,496.4
2016,12,20,11,0,932.0,70.0,1.0,3.0,503.0,599.27,492.22
2016,12,20,11,15,939.0,71.0,0.8,3.0,519.5,592.77,483.75
2016,12,20,11,30,946.0,72.0,0.6,3.0,536.0,583.06,472.51
2016,12,20,11,45,949.5,72.0,0.4,3.5,545.0,567.27,455.6
2016,12,20,12,0,953.0,72.0,0.2,4.0,554.0,548.42,436.31
2016,12,20,12,15,953.5,72.5,0.35,4.5,555.0,525.64,417.51
2016,12,20,12,30,954.0,73.0,0.5,5.0,556.0,500.03,395.95
2016,12,20,12,45,948.0,73.5,0.65,5.5,548.5,468.99,369.42
2016,12,20,13,0,942.0,74.0,0.8,6.0,541.0,435.74,340.22
2016,12,20,13,15,936.5,73.5,0.9,6.0,526.0,399.68,308.13
2016,12,20,13,30,931.0,73.0,1.0,6.0,511.0,361.73,273.6
2016,12,20,13,45,923.0,71.0,1.15,6.0,489.0,320.05,235.44
2016,12,20,14,0,915.0,69.0,1.3,6.0,467.0,277.07,195.7
2016,12,20,14,15,900.0,67.0,1.35,6.0,438.0,231.67,154.39
2016,12,20,14,30,885.0,65.0,1.4,6.0,409.0,182.07,111.26
2016,12,20,14,45,865.5,62.0,1.5,6.0,373.5,134.83,74.24
2016,12,20,15,0,846.0,59.0,1.6,6.0,338.0,88.29,45.41
2016,12,20,15,15,813.0,56.0,1.4,5.0,297.5,42.66,33.88
2016,12,20,15,30,780.0,53.0,1.2,4.0,257.0,40.82,32.34
2016,12,20,15,45,731.0,48.0,1.05,3.5,213.5,37.85,29.55
2016,12,20,16,0,682.0,43.0,0.9,3.0,170.0,34.88,26.63
2016,12,20,16,15,598.5,36.5,0.95,2.0,126.5,30.41,22.21
2016,12,20,16,30,515.0,30.0,1.0,1.0,83.0,25.91,17.25
2016,12,20,16,45,257.5,15.0,1.05,0.5,41.5,12.38,0.64
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
